Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,175.5,15.5,3.55,5.5,31.0,11.81,0.0
2016,1,1,8,0,351.0,31.0,3.6,6.0,62.0,42.91,19.22
2016,1,1,8,15,447.0,39.5,3.65,6.0,102.0,79.59,43.4
2016,1,1,8,30,543.0,48.0,3.7,6.0,142.0,125.67,78.23
2016,1,1,8,45,600.5,53.5,3.75,6.5,182.5,170.27,116.51
2016,1,1,9,0,658.0,59.0,3.8,7.0,223.0,219.57,160.59
2016,1,1,9,15,696.5,63.5,3.8,7.0,261.5,266.69,204.46
2016,1,1,9,30,735.0,68.0,3.8,7.0,300.0,316.09,250.18
2016,1,1,9,45,761.0,71.0,3.8,7.5,334.0,360.77,291.16
2016,1,1,10,0,787.0,74.0,3.8,8.0,368.0,405.8,331.51
2016,1,1,10,15,805.0,76.0,3.75,8.0,396.0,446.24,367.81
2016,1,1,10,30,823.0,78.0,3.7,8.0,424.0,485.83,402.57
2016,1,1,10,45,834.0,79.5,3.65,8.5,446.0,520.15,431.57
2016,1,1,11,0,845.0,81.0,3.6,9.0,468.0,552.68,458.39
2016,1,1,11,15,852.5,82.0,3.5,9.0,482.5,580.69,481.71
2016,1,1,11,30,860.0,83.0,3.4,9.0,497.0,606.34,502.72
2016,1,1,11,45,862.5,84.0,3.3,9.0,504.0,626.42,518.96
2016,1,1,12,0,865.0,85.0,3.2,9.0,511.0,643.69,532.74
2016,1,1,12,15,865.0,85.0,3.1,9.0,510.5,655.35,541.98
2016,1,1,12,30,865.0,85.0,3.0,9.0,510.0,663.98,548.75
2016,1,1,12,45,865.5,83.0,2.9,9.5,503.0,667.65,550.65
2016,1,1,13,0,866.0,81.0,2.8,10.0,496.0,668.2,550.08
2016,1,1,13,15,858.5,80.0,2.65,10.0,480.5,661.53,544.58
2016,1,1,13,30,851.0,79.0,2.5,10.0,465.0,651.84,536.69
2016,1,1,13,45,840.5,77.0,2.45,10.0,442.5,636.16,524.59
2016,1,1,14,0,830.0,75.0,2.4,10.0,420.0,617.73,510.2
2016,1,1,14,15,811.0,72.5,2.35,10.0,391.0,590.92,489.01
2016,1,1,14,30,792.0,70.0,2.3,10.0,362.0,561.98,465.8
2016,1,1,14,45,766.5,67.0,2.25,10.0,327.5,526.88,437.19
2016,1,1,15,0,741.0,64.0,2.2,10.0,293.0,490.47,406.83
2016,1,1,15,15,701.5,60.0,2.15,10.0,254.5,444.69,368.11
2016,1,1,15,30,662.0,56.0,2.1,10.0,216.0,402.24,330.92
2016,1,1,15,45,602.5,50.0,2.05,10.0,175.0,346.29,281.81
2016,1,1,16,0,543.0,44.0,2.0,10.0,134.0,292.98,233.69
2016,1,1,16,15,444.0,36.0,2.05,9.5,95.0,225.77,173.69
2016,1,1,16,30,345.0,28.0,2.1,9.0,56.0,165.27,108.26
2016,1,1,16,45,172.5,14.0,2.15,9.0,28.0,64.35,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,76.5,16.5,3.7,7.5,23.5,12.83,0.0
2016,1,2,8,0,153.0,33.0,3.8,8.0,47.0,35.56,18.22
2016,1,2,8,15,206.5,47.5,3.8,8.0,77.0,63.83,39.68
2016,1,2,8,30,260.0,62.0,3.8,8.0,107.0,97.43,66.21
2016,1,2,8,45,295.5,75.5,3.85,8.5,139.0,131.74,95.45
2016,1,2,9,0,331.0,89.0,3.9,9.0,171.0,169.17,128.2
2016,1,2,9,15,353.0,101.0,3.85,9.0,201.0,204.15,159.87
2016,1,2,9,30,375.0,113.0,3.8,9.0,231.0,240.54,192.65
2016,1,2,9,45,406.0,118.5,3.8,9.5,259.0,274.97,223.02
2016,1,2,10,0,437.0,124.0,3.8,10.0,287.0,311.0,254.36
2016,1,2,10,15,399.5,141.5,3.85,10.0,299.5,329.85,271.78
2016,1,2,10,30,362.0,159.0,3.9,10.0,312.0,341.29,282.44
2016,1,2,10,45,326.5,174.0,4.0,10.5,317.0,351.41,290.97
2016,1,2,11,0,291.0,189.0,4.1,11.0,322.0,358.63,296.67
2016,1,2,11,15,199.5,201.5,4.2,11.0,294.0,323.69,267.69
2016,1,2,11,30,108.0,214.0,4.3,11.0,266.0,283.29,233.56
2016,1,2,11,45,220.5,208.0,4.4,11.5,316.0,353.94,293.0
2016,1,2,12,0,333.0,202.0,4.5,12.0,366.0,428.77,354.73
2016,1,2,12,15,244.0,212.0,4.55,12.0,332.5,388.36,320.75
2016,1,2,12,30,155.0,222.0,4.6,12.0,299.0,338.68,279.17
2016,1,2,12,45,299.5,197.0,4.65,12.5,342.5,414.55,343.35
2016,1,2,13,0,444.0,172.0,4.7,13.0,386.0,491.14,406.62
2016,1,2,13,15,237.5,176.5,4.7,13.0,290.5,353.75,292.96
2016,1,2,13,30,31.0,181.0,4.7,13.0,195.0,210.03,171.29
2016,1,2,13,45,28.0,171.5,4.7,13.0,184.0,198.33,161.98
2016,1,2,14,0,25.0,162.0,4.7,13.0,173.0,180.05,146.95
2016,1,2,14,15,70.0,159.0,4.6,13.0,186.0,212.14,174.8
2016,1,2,14,30,115.0,156.0,4.5,13.0,199.0,243.28,201.42
2016,1,2,14,45,108.0,142.5,4.4,13.0,180.0,222.78,184.22
2016,1,2,15,0,101.0,129.0,4.3,13.0,161.0,202.3,166.93
2016,1,2,15,15,92.5,113.0,4.05,12.5,139.5,178.02,146.45
2016,1,2,15,30,84.0,97.0,3.8,12.0,118.0,153.95,125.81
2016,1,2,15,45,73.0,80.0,3.55,12.0,95.5,127.7,102.77
2016,1,2,16,0,62.0,63.0,3.3,12.0,73.0,101.89,79.86
2016,1,2,16,15,39.0,46.0,3.35,11.5,51.5,66.81,49.26
2016,1,2,16,30,16.0,29.0,3.4,11.0,30.0,38.17,22.39
2016,1,2,16,45,8.0,14.5,3.45,11.0,15.0,17.16,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,4.2,10.5,6.0,5.78,0.0
2016,1,3,8,0,0.0,12.0,4.1,11.0,12.0,11.57,3.22
2016,1,3,8,15,0.0,20.0,4.0,11.0,20.0,19.29,10.48
2016,1,3,8,30,0.0,28.0,3.9,11.0,28.0,27.02,17.38
2016,1,3,8,45,0.0,36.0,3.8,11.5,36.0,34.76,24.19
2016,1,3,9,0,0.0,44.0,3.7,12.0,44.0,42.5,30.93
2016,1,3,9,15,0.0,52.0,3.6,12.0,52.0,50.24,37.65
2016,1,3,9,30,0.0,60.0,3.5,12.0,60.0,57.98,44.3
2016,1,3,9,45,0.0,66.5,3.4,12.0,66.5,64.28,49.65
2016,1,3,10,0,0.0,73.0,3.3,12.0,73.0,70.59,54.97
2016,1,3,10,15,0.0,88.0,3.35,12.0,88.0,85.29,67.38
2016,1,3,10,30,0.0,103.0,3.4,12.0,103.0,100.1,79.8
2016,1,3,10,45,2.5,131.5,3.5,12.5,132.5,129.84,104.52
2016,1,3,11,0,5.0,160.0,3.6,13.0,162.0,160.17,129.41
2016,1,3,11,15,40.0,185.0,3.8,13.0,204.0,210.37,171.28
2016,1,3,11,30,75.0,210.0,4.0,13.0,246.0,259.36,211.85
2016,1,3,11,45,115.0,216.5,4.2,13.0,273.0,298.63,244.53
2016,1,3,12,0,155.0,223.0,4.4,13.0,300.0,333.9,273.98
2016,1,3,12,15,129.5,222.0,4.4,13.0,286.0,319.65,262.0
2016,1,3,12,30,104.0,221.0,4.4,13.0,272.0,297.9,244.05
2016,1,3,12,45,214.0,209.0,4.4,13.0,313.0,365.06,301.02
2016,1,3,13,0,324.0,197.0,4.4,13.0,354.0,432.98,357.63
2016,1,3,13,15,207.0,198.0,4.05,13.0,297.0,350.89,289.16
2016,1,3,13,30,90.0,199.0,3.7,13.0,240.0,269.08,220.55
2016,1,3,13,45,57.0,180.5,3.35,13.5,206.0,227.28,185.59
2016,1,3,14,0,24.0,162.0,3.0,14.0,172.0,179.35,145.35
2016,1,3,14,15,12.0,144.0,2.65,14.0,149.0,152.92,123.42
2016,1,3,14,30,0.0,126.0,2.3,14.0,126.0,126.86,101.63
2016,1,3,14,45,0.0,113.5,2.0,14.0,113.5,114.25,91.22
2016,1,3,15,0,0.0,101.0,1.7,14.0,101.0,101.66,80.72
2016,1,3,15,15,0.0,87.5,1.55,13.5,87.5,87.97,69.33
2016,1,3,15,30,0.0,74.0,1.4,13.0,74.0,74.26,57.75
2016,1,3,15,45,0.0,59.5,1.3,13.0,59.5,59.38,44.9
2016,1,3,16,0,0.0,45.0,1.2,13.0,45.0,44.4,31.86
2016,1,3,16,15,0.0,32.0,1.3,13.0,32.0,31.01,20.05
2016,1,3,16,30,0.0,19.0,1.4,13.0,19.0,18.34,8.11
2016,1,3,16,45,0.0,9.5,1.5,13.0,9.5,9.16,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,187.0,13.5,5.05,12.5,30.5,10.02,0.0
2016,1,4,8,0,374.0,27.0,5.1,13.0,61.0,38.84,15.25
2016,1,4,8,15,465.5,34.0,5.15,13.0,99.0,74.71,37.59
2016,1,4,8,30,557.0,41.0,5.2,13.0,137.0,120.22,71.09
2016,1,4,8,45,613.0,45.5,5.3,13.5,177.0,164.04,107.92
2016,1,4,9,0,669.0,50.0,5.4,14.0,217.0,212.43,150.53
2016,1,4,9,15,704.5,53.5,5.5,14.0,254.0,258.09,192.68
2016,1,4,9,30,740.0,57.0,5.6,14.0,291.0,305.62,236.41
2016,1,4,9,45,556.5,96.0,5.7,14.0,283.0,309.5,246.76
2016,1,4,10,0,373.0,135.0,5.8,14.0,275.0,295.57,239.66
2016,1,4,10,15,268.5,159.0,5.9,14.0,264.0,285.44,233.2
2016,1,4,10,30,164.0,183.0,6.0,14.0,253.0,266.81,218.4
2016,1,4,10,45,388.5,152.5,6.15,14.5,328.5,365.36,300.74
2016,1,4,11,0,613.0,122.0,6.3,15.0,404.0,471.13,388.26
2016,1,4,11,15,532.0,147.5,6.4,15.0,398.0,466.6,384.67
2016,1,4,11,30,451.0,173.0,6.5,15.0,392.0,459.12,378.35
2016,1,4,11,45,530.5,154.5,6.6,15.0,415.5,498.64,412.0
2016,1,4,12,0,610.0,136.0,6.7,15.0,439.0,541.78,448.26
2016,1,4,12,15,481.0,168.0,6.75,14.5,407.0,499.67,413.73
2016,1,4,12,30,352.0,200.0,6.8,14.0,375.0,449.46,372.21
2016,1,4,12,45,369.0,193.5,6.9,14.0,374.5,456.84,379.07
2016,1,4,13,0,386.0,187.0,7.0,14.0,374.0,462.97,384.79
2016,1,4,13,15,224.5,191.0,7.0,14.0,299.0,362.08,300.16
2016,1,4,13,30,63.0,195.0,7.0,14.0,224.0,246.82,202.38
2016,1,4,13,45,31.5,138.0,7.0,14.0,152.5,162.68,132.33
2016,1,4,14,0,0.0,81.0,7.0,14.0,81.0,78.46,61.01
2016,1,4,14,15,58.5,120.0,6.75,14.0,142.0,160.2,131.32
2016,1,4,14,30,117.0,159.0,6.5,14.0,203.0,248.18,205.53
2016,1,4,14,45,108.5,145.5,6.3,14.0,183.0,226.78,187.47
2016,1,4,15,0,100.0,132.0,6.1,14.0,163.0,205.47,169.44
2016,1,4,15,15,91.5,116.0,5.95,14.0,141.5,181.23,148.75
2016,1,4,15,30,83.0,100.0,5.8,14.0,120.0,157.21,127.97
2016,1,4,15,45,73.5,82.5,5.7,14.0,98.0,131.04,105.11
2016,1,4,16,0,64.0,65.0,5.6,14.0,76.0,105.17,82.24
2016,1,4,16,15,41.0,48.0,5.55,13.5,54.5,69.94,51.68
2016,1,4,16,30,18.0,31.0,5.5,13.0,33.0,41.26,25.4
2016,1,4,16,45,9.0,15.5,5.5,13.0,16.5,18.57,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.0,13.0,12.55,0.0
2016,1,5,8,0,0.0,26.0,4.7,12.0,26.0,24.98,13.41
2016,1,5,8,15,0.0,42.5,4.8,12.0,42.5,40.67,28.17
2016,1,5,8,30,0.0,59.0,4.9,12.0,59.0,56.6,42.28
2016,1,5,8,45,5.5,75.0,5.0,12.5,76.5,73.26,56.56
2016,1,5,9,0,11.0,91.0,5.1,13.0,94.0,90.56,71.26
2016,1,5,9,15,15.5,105.5,5.1,13.0,110.0,106.71,85.05
2016,1,5,9,30,20.0,120.0,5.1,13.0,126.0,123.32,99.14
2016,1,5,9,45,22.0,132.0,5.1,13.0,140.0,136.94,110.66
2016,1,5,10,0,24.0,144.0,5.1,13.0,154.0,150.74,122.23
2016,1,5,10,15,17.5,149.0,5.15,13.0,156.5,153.85,124.79
2016,1,5,10,30,11.0,154.0,5.2,13.0,159.0,156.44,126.82
2016,1,5,10,45,5.5,115.0,5.3,13.0,117.5,114.85,91.87
2016,1,5,11,0,0.0,76.0,5.4,13.0,76.0,73.49,56.89
2016,1,5,11,15,1.5,119.5,5.5,12.5,120.0,117.4,94.01
2016,1,5,11,30,3.0,163.0,5.6,12.0,164.0,162.47,131.85
2016,1,5,11,45,1.5,112.0,5.7,12.0,112.5,110.01,87.8
2016,1,5,12,0,0.0,61.0,5.8,12.0,61.0,58.96,44.64
2016,1,5,12,15,12.5,127.5,5.8,12.0,134.0,132.89,107.36
2016,1,5,12,30,25.0,194.0,5.8,12.0,207.0,210.36,172.13
2016,1,5,12,45,187.5,194.5,5.8,12.0,286.0,331.72,276.06
2016,1,5,13,0,350.0,195.0,5.8,12.0,365.0,448.61,374.16
2016,1,5,13,15,450.0,167.5,5.7,12.0,379.5,492.52,411.4
2016,1,5,13,30,550.0,140.0,5.6,12.0,394.0,526.55,440.67
2016,1,5,13,45,316.5,161.0,5.55,12.0,305.5,387.49,324.39
2016,1,5,14,0,83.0,182.0,5.5,12.0,217.0,246.5,203.98
2016,1,5,14,15,330.5,141.0,5.45,12.0,267.5,367.23,309.0
2016,1,5,14,30,578.0,100.0,5.4,12.0,318.0,475.83,400.6
2016,1,5,14,45,546.5,97.5,5.4,12.0,288.5,442.53,372.21
2016,1,5,15,0,515.0,95.0,5.4,12.0,259.0,408.69,343.32
2016,1,5,15,15,551.0,79.5,5.15,12.0,235.5,396.44,331.79
2016,1,5,15,30,587.0,64.0,4.9,12.0,212.0,380.04,315.73
2016,1,5,15,45,519.5,58.5,4.7,12.0,172.5,323.0,265.17
2016,1,5,16,0,452.0,53.0,4.5,12.0,133.0,269.1,216.58
2016,1,5,16,15,355.0,43.5,4.25,12.0,95.5,203.42,158.05
2016,1,5,16,30,258.0,34.0,4.0,12.0,58.0,145.64,101.93
2016,1,5,16,45,129.0,17.0,3.75,12.0,29.0,67.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,6.45,13.0,10.0,9.64,0.0
2016,1,6,8,0,0.0,20.0,6.3,13.0,20.0,19.3,9.03
2016,1,6,8,15,0.0,35.0,6.3,13.0,35.0,33.72,22.29
2016,1,6,8,30,0.0,50.0,6.3,13.0,50.0,48.12,34.98
2016,1,6,8,45,0.0,63.0,6.3,13.0,63.0,60.74,46.08
2016,1,6,9,0,0.0,76.0,6.3,13.0,76.0,73.43,57.13
2016,1,6,9,15,0.0,91.0,6.35,13.0,91.0,88.13,69.75
2016,1,6,9,30,0.0,106.0,6.4,13.0,106.0,102.93,82.34
2016,1,6,9,45,0.0,118.0,6.5,13.0,118.0,114.86,92.37
2016,1,6,10,0,0.0,130.0,6.6,13.0,130.0,126.85,102.38
2016,1,6,10,15,0.0,125.0,6.7,13.0,125.0,121.93,98.09
2016,1,6,10,30,0.0,120.0,6.8,13.0,120.0,116.97,93.79
2016,1,6,10,45,47.0,161.0,6.95,13.0,183.0,185.67,151.73
2016,1,6,11,0,94.0,202.0,7.1,13.0,246.0,256.2,210.73
2016,1,6,11,15,85.0,214.0,7.0,13.0,255.0,266.91,219.32
2016,1,6,11,30,76.0,226.0,6.9,13.0,264.0,277.16,227.51
2016,1,6,11,45,325.5,187.0,6.85,13.0,350.0,401.93,334.35
2016,1,6,12,0,575.0,148.0,6.8,13.0,436.0,530.7,442.54
2016,1,6,12,15,287.5,88.0,6.65,13.0,232.0,287.55,241.66
2016,1,6,12,30,0.0,28.0,6.5,13.0,28.0,27.04,17.35
2016,1,6,12,45,8.5,105.5,6.35,13.0,109.5,108.35,86.39
2016,1,6,13,0,17.0,183.0,6.2,13.0,191.0,194.6,158.5
2016,1,6,13,15,31.0,187.0,6.15,13.0,201.5,215.49,176.19
2016,1,6,13,30,45.0,191.0,6.1,13.0,212.0,230.32,188.94
2016,1,6,13,45,127.0,187.0,6.05,13.0,242.0,287.33,238.14
2016,1,6,14,0,209.0,183.0,6.0,13.0,272.0,335.18,279.24
2016,1,6,14,15,344.0,151.5,5.9,12.5,286.5,388.44,326.02
2016,1,6,14,30,479.0,120.0,5.8,12.0,301.0,436.74,367.92
2016,1,6,14,45,434.0,118.5,5.75,12.0,271.5,399.45,336.16
2016,1,6,15,0,389.0,117.0,5.7,12.0,242.0,362.86,304.79
2016,1,6,15,15,361.0,105.5,5.55,12.0,210.0,324.95,272.1
2016,1,6,15,30,333.0,94.0,5.4,12.0,178.0,287.59,239.29
2016,1,6,15,45,285.0,81.5,5.25,12.0,144.5,240.66,197.92
2016,1,6,16,0,237.0,69.0,5.1,12.0,111.0,190.26,153.32
2016,1,6,16,15,175.5,53.0,5.05,11.5,79.5,139.78,108.76
2016,1,6,16,30,114.0,37.0,5.0,11.0,48.0,93.78,65.88
2016,1,6,16,45,57.0,18.5,4.95,11.0,24.0,43.26,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.0,17.5,2.15,10.5,27.5,13.68,0.0
2016,1,7,8,0,224.0,35.0,2.2,11.0,55.0,39.3,19.46
2016,1,7,8,15,320.0,46.0,2.3,11.0,92.0,71.74,41.34
2016,1,7,8,30,416.0,57.0,2.4,11.0,129.0,114.52,72.91
2016,1,7,8,45,504.0,60.5,2.5,11.0,170.5,156.8,106.91
2016,1,7,9,0,592.0,64.0,2.6,11.0,212.0,206.99,149.53
2016,1,7,9,15,632.5,68.0,2.6,11.0,249.5,251.45,189.93
2016,1,7,9,30,673.0,72.0,2.6,11.0,287.0,298.41,232.37
2016,1,7,9,45,727.0,69.5,2.6,11.5,324.5,345.9,274.18
2016,1,7,10,0,781.0,67.0,2.6,12.0,362.0,395.87,317.33
2016,1,7,10,15,798.5,69.0,2.55,12.0,390.0,436.3,352.77
2016,1,7,10,30,816.0,71.0,2.5,12.0,418.0,475.91,386.69
2016,1,7,10,45,826.5,72.5,2.5,12.0,440.0,510.27,415.84
2016,1,7,11,0,837.0,74.0,2.5,12.0,462.0,542.85,442.97
2016,1,7,11,15,844.5,75.0,2.5,12.0,477.0,571.19,466.28
2016,1,7,11,30,852.0,76.0,2.5,12.0,492.0,597.23,487.39
2016,1,7,11,45,855.5,76.5,2.5,12.0,500.0,617.78,503.97
2016,1,7,12,0,859.0,77.0,2.5,12.0,508.0,635.58,518.23
2016,1,7,12,15,859.0,77.0,2.55,12.0,508.0,647.71,528.25
2016,1,7,12,30,859.0,77.0,2.6,12.0,508.0,656.83,535.9
2016,1,7,12,45,859.0,75.5,2.7,12.0,501.5,661.2,540.18
2016,1,7,13,0,859.0,74.0,2.8,12.0,495.0,658.85,539.41
2016,1,7,13,15,852.0,73.0,2.85,12.0,480.5,656.62,538.16
2016,1,7,13,30,845.0,72.0,2.9,12.0,466.0,647.74,531.84
2016,1,7,13,45,836.5,70.0,2.95,12.0,445.0,633.79,521.56
2016,1,7,14,0,828.0,68.0,3.0,12.0,424.0,617.04,508.94
2016,1,7,14,15,812.0,66.0,2.9,12.0,396.0,592.95,489.79
2016,1,7,14,30,796.0,64.0,2.8,12.0,368.0,566.62,468.57
2016,1,7,14,45,774.0,61.5,2.75,12.0,335.0,534.17,442.24
2016,1,7,15,0,752.0,59.0,2.7,12.0,302.0,500.22,414.09
2016,1,7,15,15,717.0,55.5,2.5,12.0,264.5,456.99,377.38
2016,1,7,15,30,682.0,52.0,2.3,12.0,227.0,413.62,339.65
2016,1,7,15,45,631.0,47.0,2.1,12.0,187.0,361.33,293.77
2016,1,7,16,0,580.0,42.0,1.9,12.0,147.0,310.83,248.24
2016,1,7,16,15,493.5,35.0,1.85,11.5,107.5,249.99,194.11
2016,1,7,16,30,407.0,28.0,1.8,11.0,68.0,192.28,137.88
2016,1,7,16,45,203.5,14.0,1.75,11.0,34.0,89.08,8.5
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,15.5,1.4,10.0,16.5,14.78,0.0
2016,1,8,8,0,20.0,31.0,1.5,10.0,33.0,29.93,17.03
2016,1,8,8,15,41.0,48.0,1.6,10.0,54.5,49.21,33.96
2016,1,8,8,30,62.0,65.0,1.7,10.0,76.0,71.05,52.16
2016,1,8,8,45,73.5,82.5,1.8,10.5,98.5,94.05,71.84
2016,1,8,9,0,85.0,100.0,1.9,11.0,121.0,118.27,92.63
2016,1,8,9,15,92.0,116.0,1.85,11.0,142.5,140.89,112.29
2016,1,8,9,30,99.0,132.0,1.8,11.0,164.0,164.13,132.31
2016,1,8,9,45,100.0,146.0,1.75,11.0,181.0,183.69,149.13
2016,1,8,10,0,101.0,160.0,1.7,11.0,198.0,203.25,165.69
2016,1,8,10,15,54.0,156.0,1.65,11.0,176.5,179.72,146.5
2016,1,8,10,30,7.0,152.0,1.6,11.0,155.0,152.4,123.64
2016,1,8,10,45,3.5,129.0,1.6,11.0,130.5,127.77,103.02
2016,1,8,11,0,0.0,106.0,1.6,11.0,106.0,103.03,82.17
2016,1,8,11,15,2.5,137.0,1.65,11.0,138.5,135.52,109.38
2016,1,8,11,30,5.0,168.0,1.7,11.0,171.0,168.69,136.76
2016,1,8,11,45,115.5,195.5,1.75,11.5,254.0,276.24,226.36
2016,1,8,12,0,226.0,223.0,1.8,12.0,337.0,379.17,309.43
2016,1,8,12,15,230.0,222.5,1.85,12.0,338.5,385.41,314.16
2016,1,8,12,30,234.0,222.0,1.9,12.0,340.0,390.99,318.93
2016,1,8,12,45,174.0,221.0,2.0,12.0,308.0,352.88,288.01
2016,1,8,13,0,114.0,220.0,2.1,12.0,276.0,313.7,255.97
2016,1,8,13,15,223.5,204.0,2.1,12.0,310.0,369.71,303.61
2016,1,8,13,30,333.0,188.0,2.1,12.0,344.0,431.84,354.79
2016,1,8,13,45,263.5,187.0,2.15,12.0,307.0,384.23,315.92
2016,1,8,14,0,194.0,186.0,2.2,12.0,270.0,329.59,271.55
2016,1,8,14,15,97.0,142.0,2.2,12.0,184.0,216.3,178.24
2016,1,8,14,30,0.0,98.0,2.2,12.0,98.0,96.41,76.63
2016,1,8,14,45,0.0,89.0,2.25,12.0,89.0,87.44,69.3
2016,1,8,15,0,0.0,80.0,2.3,12.0,80.0,78.47,61.75
2016,1,8,15,15,0.0,69.5,2.15,12.0,69.5,67.93,52.78
2016,1,8,15,30,0.0,59.0,2.0,12.0,59.0,57.39,43.7
2016,1,8,15,45,0.0,48.5,1.9,12.0,48.5,46.86,34.55
2016,1,8,16,0,0.0,38.0,1.8,12.0,38.0,36.7,25.62
2016,1,8,16,15,0.0,27.5,1.85,11.5,27.5,26.55,16.67
2016,1,8,16,30,0.0,17.0,1.9,11.0,17.0,16.4,7.48
2016,1,8,16,45,0.0,8.5,2.0,11.0,8.5,8.19,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,48.5,16.5,5.6,12.0,21.0,14.03,0.0
2016,1,9,8,0,97.0,33.0,5.7,12.0,42.0,33.25,17.69
2016,1,9,8,15,135.0,49.0,5.7,12.0,69.0,57.96,37.17
2016,1,9,8,30,173.0,65.0,5.7,12.0,96.0,86.68,60.05
2016,1,9,8,45,193.0,81.5,5.7,12.0,124.0,116.27,85.43
2016,1,9,9,0,213.0,98.0,5.7,12.0,152.0,147.72,113.0
2016,1,9,9,15,227.0,113.0,5.55,12.0,179.0,177.71,139.71
2016,1,9,9,30,241.0,128.0,5.4,12.0,206.0,208.71,167.16
2016,1,9,9,45,236.5,141.5,5.25,12.0,225.0,232.18,188.32
2016,1,9,10,0,232.0,155.0,5.1,12.0,244.0,254.89,208.39
2016,1,9,10,15,184.5,171.0,4.85,12.0,244.5,256.9,210.9
2016,1,9,10,30,137.0,187.0,4.6,12.0,245.0,257.81,211.82
2016,1,9,10,45,157.5,196.5,4.4,12.5,267.0,283.81,233.05
2016,1,9,11,0,178.0,206.0,4.2,13.0,289.0,310.74,254.74
2016,1,9,11,15,89.0,182.0,3.9,13.0,223.5,235.14,192.08
2016,1,9,11,30,0.0,158.0,3.6,13.0,158.0,155.44,124.94
2016,1,9,11,45,35.0,189.0,3.3,13.0,206.5,214.04,173.9
2016,1,9,12,0,70.0,220.0,3.0,13.0,255.0,271.04,220.65
2016,1,9,12,15,173.0,219.0,2.75,13.0,306.5,344.79,281.78
2016,1,9,12,30,276.0,218.0,2.5,13.0,358.0,421.22,343.67
2016,1,9,12,45,258.0,217.0,2.25,13.0,346.5,411.43,335.0
2016,1,9,13,0,240.0,216.0,2.0,13.0,335.0,400.58,325.88
2016,1,9,13,15,269.5,205.5,1.8,13.0,335.5,409.82,333.63
2016,1,9,13,30,299.0,195.0,1.6,13.0,336.0,417.82,340.18
2016,1,9,13,45,210.0,192.5,1.4,13.0,289.0,348.31,283.77
2016,1,9,14,0,121.0,190.0,1.2,13.0,242.0,287.57,233.9
2016,1,9,14,15,98.5,176.0,1.05,13.0,217.0,249.85,203.58
2016,1,9,14,30,76.0,162.0,0.9,13.0,192.0,219.89,179.08
2016,1,9,14,45,73.0,149.0,0.75,13.5,175.5,203.31,165.3
2016,1,9,15,0,70.0,136.0,0.6,14.0,159.0,186.73,151.34
2016,1,9,15,15,64.0,120.0,0.55,13.5,139.0,164.85,133.52
2016,1,9,15,30,58.0,104.0,0.5,13.0,119.0,143.14,115.52
2016,1,9,15,45,48.5,86.5,0.45,13.0,98.0,118.05,94.13
2016,1,9,16,0,39.0,69.0,0.4,13.0,77.0,93.36,72.82
2016,1,9,16,15,23.0,52.0,0.45,13.0,56.5,67.13,50.09
2016,1,9,16,30,7.0,35.0,0.5,13.0,36.0,38.98,25.42
2016,1,9,16,45,3.5,17.5,0.6,13.0,18.0,17.99,1.22
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,154.0,15.5,3.4,10.5,29.5,11.79,0.0
2016,1,10,8,0,308.0,31.0,3.6,11.0,59.0,39.0,17.61
2016,1,10,8,15,401.0,40.0,3.7,11.0,97.5,73.49,39.67
2016,1,10,8,30,494.0,49.0,3.8,11.0,136.0,117.24,71.89
2016,1,10,8,45,556.0,55.0,3.9,11.5,176.5,161.0,108.31
2016,1,10,9,0,618.0,61.0,4.0,12.0,217.0,210.09,151.06
2016,1,10,9,15,656.0,65.0,4.0,12.0,255.0,255.22,192.36
2016,1,10,9,30,694.0,69.0,4.0,12.0,293.0,302.59,235.52
2016,1,10,9,45,578.5,95.5,4.0,12.0,296.0,317.5,253.68
2016,1,10,10,0,463.0,122.0,4.0,12.0,299.0,319.88,259.61
2016,1,10,10,15,442.0,137.0,3.85,12.0,316.5,344.88,281.95
2016,1,10,10,30,421.0,152.0,3.7,12.0,334.0,367.32,301.39
2016,1,10,10,45,364.0,172.0,3.6,12.5,335.0,369.56,303.24
2016,1,10,11,0,307.0,192.0,3.5,13.0,336.0,371.38,304.14
2016,1,10,11,15,257.5,205.5,3.3,13.0,329.0,366.77,300.03
2016,1,10,11,30,208.0,219.0,3.1,13.0,322.0,353.74,288.94
2016,1,10,11,45,215.5,222.0,2.95,13.5,330.0,366.97,299.13
2016,1,10,12,0,223.0,225.0,2.8,14.0,338.0,379.82,308.81
2016,1,10,12,15,220.5,226.0,2.75,14.0,338.0,383.52,311.75
2016,1,10,12,30,218.0,227.0,2.7,14.0,338.0,386.47,314.12
2016,1,10,12,45,109.0,149.0,2.65,14.0,204.5,230.33,187.93
2016,1,10,13,0,0.0,71.0,2.6,14.0,71.0,68.65,52.3
2016,1,10,13,15,0.0,63.0,2.55,14.0,63.0,60.9,45.97
2016,1,10,13,30,0.0,55.0,2.5,14.0,55.0,53.15,39.49
2016,1,10,13,45,0.0,52.5,2.5,14.0,52.5,50.73,37.5
2016,1,10,14,0,0.0,50.0,2.5,14.0,50.0,48.31,35.5
2016,1,10,14,15,0.0,35.5,2.45,14.0,35.5,34.28,23.64
2016,1,10,14,30,0.0,21.0,2.4,14.0,21.0,20.27,11.72
2016,1,10,14,45,0.0,19.0,2.4,14.0,19.0,18.33,10.08
2016,1,10,15,0,0.0,17.0,2.4,14.0,17.0,16.4,8.44
2016,1,10,15,15,0.0,15.0,2.3,13.5,15.0,14.47,6.81
2016,1,10,15,30,0.0,13.0,2.2,13.0,13.0,12.53,5.15
2016,1,10,15,45,0.0,10.5,2.15,13.0,10.5,10.12,3.04
2016,1,10,16,0,0.0,8.0,2.1,13.0,8.0,7.71,0.92
2016,1,10,16,15,0.0,6.0,2.15,12.5,6.0,5.78,0.0
2016,1,10,16,30,0.0,4.0,2.2,12.0,4.0,3.85,0.0
2016,1,10,16,45,0.0,2.0,2.3,12.0,2.0,1.93,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,16.0,3.1,12.5,18.5,14.53,0.0
2016,1,11,8,0,55.0,32.0,3.1,13.0,37.0,31.49,17.36
2016,1,11,8,15,81.5,49.0,3.15,13.0,61.5,53.43,35.45
2016,1,11,8,30,108.0,66.0,3.2,13.0,86.0,78.34,55.68
2016,1,11,8,45,123.0,83.5,3.25,13.0,111.0,104.32,77.84
2016,1,11,9,0,138.0,101.0,3.3,13.0,136.0,131.8,101.59
2016,1,11,9,15,147.0,117.0,3.25,13.0,160.0,157.49,124.08
2016,1,11,9,30,156.0,133.0,3.2,13.0,184.0,183.89,147.0
2016,1,11,9,45,162.5,147.0,3.15,13.0,205.0,207.98,167.82
2016,1,11,10,0,169.0,161.0,3.1,13.0,226.0,232.38,188.62
2016,1,11,10,15,111.0,169.5,3.0,13.0,213.5,222.2,180.82
2016,1,11,10,30,53.0,178.0,2.9,13.0,201.0,204.15,165.91
2016,1,11,10,45,45.5,184.0,2.85,13.5,205.0,208.68,169.25
2016,1,11,11,0,38.0,190.0,2.8,14.0,209.0,212.67,171.99
2016,1,11,11,15,96.0,206.5,2.75,14.0,254.0,265.17,215.36
2016,1,11,11,30,154.0,223.0,2.7,14.0,299.0,325.74,264.63
2016,1,11,11,45,87.5,209.0,2.65,14.0,252.5,268.03,217.19
2016,1,11,12,0,21.0,195.0,2.6,14.0,206.0,207.3,166.84
2016,1,11,12,15,10.5,177.5,2.55,14.0,183.0,182.83,146.81
2016,1,11,12,30,0.0,160.0,2.5,14.0,160.0,158.11,126.38
2016,1,11,12,45,16.5,180.0,2.45,14.5,188.5,190.31,152.96
2016,1,11,13,0,33.0,200.0,2.4,15.0,217.0,229.99,185.17
2016,1,11,13,15,40.0,198.5,2.35,15.0,218.0,234.08,188.65
