Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,47.0,197.0,2.3,15.0,219.0,238.16,192.25
2016,1,11,13,45,33.0,182.0,2.25,15.0,197.0,212.84,171.63
2016,1,11,14,0,19.0,167.0,2.2,15.0,175.0,181.07,145.69
2016,1,11,14,15,19.5,158.0,2.1,15.0,166.0,172.37,138.83
2016,1,11,14,30,20.0,149.0,2.0,15.0,157.0,163.67,131.88
2016,1,11,14,45,17.0,137.0,1.95,15.0,143.5,149.56,120.34
2016,1,11,15,0,14.0,125.0,1.9,15.0,130.0,135.59,108.83
2016,1,11,15,15,9.5,110.5,1.75,15.0,114.0,118.14,94.26
2016,1,11,15,30,5.0,96.0,1.6,15.0,98.0,100.95,79.76
2016,1,11,15,45,268.5,72.0,1.45,15.0,124.5,224.5,182.25
2016,1,11,16,0,532.0,48.0,1.3,15.0,151.0,305.81,242.99
2016,1,11,16,15,450.0,40.5,1.25,14.5,112.0,244.04,188.96
2016,1,11,16,30,368.0,33.0,1.2,14.0,73.0,187.92,137.82
2016,1,11,16,45,232.0,22.0,1.2,14.0,43.0,112.35,49.95
2016,1,11,17,0,96.0,11.0,1.2,14.0,13.0,37.18,0.0
2016,1,11,17,15,48.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,173.0,14.5,3.65,11.5,30.5,10.83,0.0
2016,1,12,8,0,346.0,29.0,3.6,12.0,61.0,38.26,16.29
2016,1,12,8,15,437.0,37.0,3.5,12.0,100.0,73.65,38.26
2016,1,12,8,30,528.0,45.0,3.4,12.0,139.0,118.06,70.84
2016,1,12,8,45,584.5,50.5,3.35,12.0,179.5,162.06,107.84
2016,1,12,9,0,641.0,56.0,3.3,12.0,220.0,210.82,150.8
2016,1,12,9,15,678.5,60.0,3.15,12.0,258.0,257.41,193.34
2016,1,12,9,30,716.0,64.0,3.0,12.0,296.0,305.62,237.06
2016,1,12,9,45,552.5,100.0,2.95,12.5,291.0,312.83,249.04
2016,1,12,10,0,389.0,136.0,2.9,13.0,286.0,303.81,245.27
2016,1,12,10,15,384.5,148.5,2.95,13.0,306.5,331.04,269.06
2016,1,12,10,30,380.0,161.0,3.0,13.0,327.0,357.05,291.21
2016,1,12,10,45,396.5,167.5,3.05,13.5,348.0,386.63,315.36
2016,1,12,11,0,413.0,174.0,3.1,14.0,369.0,416.12,339.03
2016,1,12,11,15,382.5,187.0,3.1,14.0,372.5,419.9,342.22
2016,1,12,11,30,352.0,200.0,3.1,14.0,376.0,425.81,346.84
2016,1,12,11,45,348.5,204.5,3.15,14.0,381.0,437.06,356.04
2016,1,12,12,0,345.0,209.0,3.2,14.0,386.0,447.08,364.16
2016,1,12,12,15,319.0,214.0,3.2,14.0,378.0,441.7,359.7
2016,1,12,12,30,293.0,219.0,3.2,14.0,370.0,434.68,353.95
2016,1,12,12,45,291.0,217.0,3.25,14.5,365.0,434.61,353.59
2016,1,12,13,0,289.0,215.0,3.3,15.0,360.0,433.47,352.36
2016,1,12,13,15,386.0,188.5,3.3,15.0,377.0,470.32,383.65
2016,1,12,13,30,483.0,162.0,3.3,15.0,394.0,513.4,419.13
2016,1,12,13,45,317.0,178.0,3.35,15.0,327.5,411.06,336.32
2016,1,12,14,0,151.0,194.0,3.4,15.0,261.0,312.01,254.68
2016,1,12,14,15,184.0,179.5,3.45,15.0,256.0,315.69,258.98
2016,1,12,14,30,217.0,165.0,3.5,15.0,251.0,317.63,261.38
2016,1,12,14,45,206.5,152.0,3.6,15.0,228.5,293.39,241.69
2016,1,12,15,0,196.0,139.0,3.7,15.0,206.0,269.01,221.66
2016,1,12,15,15,186.5,123.5,3.75,14.5,181.0,242.08,199.55
2016,1,12,15,30,177.0,108.0,3.8,14.0,156.0,221.88,182.45
2016,1,12,15,45,161.0,91.0,3.9,14.0,129.5,189.73,154.64
2016,1,12,16,0,145.0,74.0,4.0,14.0,103.0,158.14,126.83
2016,1,12,16,15,119.0,57.0,4.1,14.0,77.0,123.18,95.88
2016,1,12,16,30,93.0,40.0,4.2,14.0,51.0,89.74,65.51
2016,1,12,16,45,46.5,24.5,4.3,14.0,30.0,45.91,20.34
2016,1,12,17,0,0.0,9.0,4.4,14.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,4.5,14.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,143.0,17.0,5.6,13.5,30.5,13.12,0.0
2016,1,13,8,0,286.0,34.0,5.8,14.0,61.0,40.97,19.6
2016,1,13,8,15,383.5,43.0,5.9,14.0,99.5,74.74,40.97
2016,1,13,8,30,481.0,52.0,6.0,14.0,138.0,118.37,72.71
2016,1,13,8,45,541.0,58.5,6.15,14.0,178.5,161.79,108.9
2016,1,13,9,0,601.0,65.0,6.3,14.0,219.0,210.42,151.45
2016,1,13,9,15,642.0,69.5,6.4,14.0,258.0,256.39,193.35
2016,1,13,9,30,683.0,74.0,6.5,14.0,297.0,304.95,237.55
2016,1,13,9,45,703.5,79.5,6.65,14.5,330.5,349.06,277.61
2016,1,13,10,0,724.0,85.0,6.8,15.0,364.0,393.34,317.01
2016,1,13,10,15,744.0,87.5,6.9,15.0,393.0,434.16,353.44
2016,1,13,10,30,764.0,90.0,7.0,15.0,422.0,474.51,388.85
2016,1,13,10,45,573.0,135.5,7.1,15.0,392.5,446.28,367.16
2016,1,13,11,0,382.0,181.0,7.2,15.0,363.0,402.08,330.95
2016,1,13,11,15,371.5,190.0,7.2,14.5,371.5,417.14,344.32
2016,1,13,11,30,361.0,199.0,7.2,14.0,380.0,430.6,356.12
2016,1,13,11,45,389.0,197.0,7.25,14.0,395.0,454.73,376.53
2016,1,13,12,0,417.0,195.0,7.3,14.0,410.0,484.8,401.49
2016,1,13,12,15,617.5,146.0,7.25,14.0,465.0,574.03,476.97
2016,1,13,12,30,818.0,97.0,7.2,14.0,520.0,660.22,549.09
2016,1,13,12,45,486.0,162.5,7.2,14.0,413.0,513.76,427.03
2016,1,13,13,0,154.0,228.0,7.2,14.0,306.0,350.07,288.09
2016,1,13,13,15,478.5,160.0,7.15,14.0,392.5,509.89,425.14
2016,1,13,13,30,803.0,92.0,7.1,14.0,479.0,652.58,544.66
2016,1,13,13,45,791.0,90.0,7.05,14.0,457.5,637.05,531.95
2016,1,13,14,0,779.0,88.0,7.0,14.0,436.0,618.88,517.46
2016,1,13,14,15,761.5,86.0,6.7,14.0,408.5,594.71,497.44
2016,1,13,14,30,744.0,84.0,6.4,14.0,381.0,571.19,477.62
2016,1,13,14,45,725.0,79.5,6.15,14.0,348.5,539.44,451.07
2016,1,13,15,0,706.0,75.0,5.9,14.0,316.0,506.15,422.81
2016,1,13,15,15,670.0,71.0,5.5,13.5,278.5,462.88,386.25
2016,1,13,15,30,634.0,67.0,5.1,13.0,241.0,419.62,348.86
2016,1,13,15,45,592.5,60.0,4.75,13.0,201.5,370.67,305.37
2016,1,13,16,0,551.0,53.0,4.4,13.0,162.0,322.97,261.93
2016,1,13,16,15,465.5,45.0,4.2,12.5,121.5,257.9,204.32
2016,1,13,16,30,380.0,37.0,4.0,12.0,81.0,198.57,149.87
2016,1,13,16,45,238.5,25.5,3.8,12.0,48.5,120.92,66.4
2016,1,13,17,0,97.0,14.0,3.6,12.0,16.0,40.91,0.0
2016,1,13,17,15,48.5,7.0,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,106.0,16.0,2.75,11.5,26.0,12.37,0.0
2016,1,14,8,0,212.0,32.0,2.9,12.0,52.0,35.64,17.41
2016,1,14,8,15,259.5,46.5,3.1,12.0,84.0,66.31,39.27
2016,1,14,8,30,307.0,61.0,3.3,12.0,116.0,101.81,66.94
2016,1,14,8,45,336.5,74.0,3.5,12.0,148.5,137.03,97.04
2016,1,14,9,0,366.0,87.0,3.7,12.0,181.0,174.81,130.36
2016,1,14,9,15,382.0,99.5,3.85,12.0,212.0,210.57,162.79
2016,1,14,9,30,398.0,112.0,4.0,12.0,243.0,247.21,195.8
2016,1,14,9,45,410.0,122.0,4.2,12.5,269.5,280.56,225.45
2016,1,14,10,0,422.0,132.0,4.4,13.0,296.0,314.07,254.72
2016,1,14,10,15,386.0,150.5,4.55,13.0,309.0,334.35,273.15
2016,1,14,10,30,350.0,169.0,4.7,13.0,322.0,347.51,285.13
2016,1,14,10,45,318.5,184.0,4.85,13.0,329.0,359.5,295.61
2016,1,14,11,0,287.0,199.0,5.0,13.0,336.0,368.76,303.47
2016,1,14,11,15,218.5,213.0,5.2,13.0,319.5,348.1,286.41
2016,1,14,11,30,150.0,227.0,5.4,13.0,303.0,327.92,269.25
2016,1,14,11,45,146.5,231.5,5.65,13.0,307.0,334.88,275.14
2016,1,14,12,0,143.0,236.0,5.9,13.0,311.0,341.3,280.52
2016,1,14,12,15,92.5,225.5,6.1,13.0,274.0,293.57,240.87
2016,1,14,12,30,42.0,215.0,6.3,13.0,237.0,250.16,204.32
2016,1,14,12,45,45.5,214.0,6.5,13.0,237.5,252.65,206.67
2016,1,14,13,0,49.0,213.0,6.7,13.0,238.0,255.12,208.98
2016,1,14,13,15,64.5,212.0,6.75,13.0,244.0,265.69,218.28
2016,1,14,13,30,80.0,211.0,6.8,13.0,250.0,276.15,227.49
2016,1,14,13,45,46.5,188.0,6.85,13.0,210.5,228.4,187.51
2016,1,14,14,0,13.0,165.0,6.9,13.0,171.0,174.72,142.27
2016,1,14,14,15,6.5,130.5,6.75,13.0,133.5,134.05,108.29
2016,1,14,14,30,0.0,96.0,6.6,13.0,96.0,94.06,74.55
2016,1,14,14,45,0.0,86.5,6.5,13.0,86.5,84.55,66.62
2016,1,14,15,0,0.0,77.0,6.4,13.0,77.0,75.04,58.62
2016,1,14,15,15,0.0,67.5,6.3,13.0,67.5,65.55,50.56
2016,1,14,15,30,0.0,58.0,6.2,13.0,58.0,56.06,42.43
2016,1,14,15,45,0.0,48.0,6.15,13.0,48.0,46.37,34.04
2016,1,14,16,0,0.0,38.0,6.1,13.0,38.0,36.69,25.59
2016,1,14,16,15,0.0,28.0,6.1,13.0,28.0,27.03,17.1
2016,1,14,16,30,0.0,18.0,6.1,13.0,18.0,17.36,8.57
2016,1,14,16,45,0.0,10.5,6.2,13.0,10.5,10.12,1.06
2016,1,14,17,0,0.0,3.0,6.3,13.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,13.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.5,0.4,12.5,30.5,12.56,0.0
2016,1,15,8,0,292.0,33.0,0.4,13.0,61.0,40.16,19.2
2016,1,15,8,15,384.5,42.0,0.55,13.0,99.5,73.95,40.48
2016,1,15,8,30,477.0,51.0,0.7,13.0,138.0,117.07,71.82
2016,1,15,8,45,537.0,57.5,0.9,13.0,178.5,160.43,107.57
2016,1,15,9,0,597.0,64.0,1.1,13.0,219.0,209.03,149.46
2016,1,15,9,15,636.5,68.5,1.3,13.0,257.0,254.54,190.26
2016,1,15,9,30,676.0,73.0,1.5,13.0,295.0,302.53,233.08
2016,1,15,9,45,633.0,87.5,1.7,13.5,313.5,331.76,261.07
2016,1,15,10,0,590.0,102.0,1.9,14.0,332.0,356.01,283.83
2016,1,15,10,15,585.0,112.5,1.95,14.0,355.0,388.78,312.32
2016,1,15,10,30,580.0,123.0,2.0,14.0,378.0,419.71,338.57
2016,1,15,10,45,630.0,116.0,2.15,14.0,406.0,459.74,372.02
2016,1,15,11,0,680.0,109.0,2.3,14.0,434.0,500.82,405.93
2016,1,15,11,15,585.5,141.0,2.25,14.0,427.5,499.07,404.1
2016,1,15,11,30,491.0,173.0,2.2,14.0,421.0,488.62,395.25
2016,1,15,11,45,344.0,203.5,2.2,14.0,379.0,434.61,351.8
2016,1,15,12,0,197.0,234.0,2.2,14.0,337.0,374.09,302.31
2016,1,15,12,15,178.5,235.5,2.15,14.0,329.0,367.57,297.19
2016,1,15,12,30,160.0,237.0,2.1,14.0,321.0,360.05,290.97
2016,1,15,12,45,490.0,163.0,2.05,14.0,414.0,518.96,421.47
2016,1,15,13,0,820.0,89.0,2.0,14.0,507.0,666.27,537.18
2016,1,15,13,15,811.5,87.5,1.9,14.0,492.5,659.45,530.53
2016,1,15,13,30,803.0,86.0,1.8,14.0,478.0,649.71,522.98
2016,1,15,13,45,798.5,82.0,1.75,14.0,458.0,636.98,513.59
2016,1,15,14,0,794.0,78.0,1.7,14.0,438.0,621.44,501.98
2016,1,15,14,15,776.0,76.0,1.6,14.0,410.0,596.77,482.86
2016,1,15,14,30,758.0,74.0,1.5,14.0,382.0,569.97,461.91
2016,1,15,14,45,734.5,71.0,1.45,14.5,349.0,536.8,435.23
2016,1,15,15,0,711.0,68.0,1.4,15.0,316.0,502.23,407.05
2016,1,15,15,15,676.0,64.5,1.3,14.5,278.5,462.16,375.09
2016,1,15,15,30,641.0,61.0,1.2,14.0,241.0,419.76,340.44
2016,1,15,15,45,587.0,56.5,1.1,14.0,201.0,367.24,296.2
2016,1,15,16,0,533.0,52.0,1.0,14.0,161.0,316.84,252.58
2016,1,15,16,15,453.5,44.5,1.0,14.0,121.5,255.07,199.35
2016,1,15,16,30,374.0,37.0,1.0,14.0,82.0,198.61,148.98
2016,1,15,16,45,240.5,25.5,1.05,14.0,50.0,124.78,75.8
2016,1,15,17,0,107.0,14.0,1.1,14.0,18.0,44.29,0.0
2016,1,15,17,15,53.5,7.0,1.15,14.0,9.0,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.0,4.35,14.0,9.0,8.68,0.0
2016,1,16,8,0,0.0,18.0,4.4,14.0,18.0,17.37,7.93
2016,1,16,8,15,0.0,29.0,4.35,14.0,29.0,28.0,17.62
2016,1,16,8,30,0.0,40.0,4.3,14.0,40.0,38.64,26.99
2016,1,16,8,45,0.0,52.5,4.3,14.5,52.5,50.69,37.41
2016,1,16,9,0,0.0,65.0,4.3,15.0,65.0,62.78,47.73
2016,1,16,9,15,0.0,76.5,4.2,15.0,76.5,73.96,57.26
2016,1,16,9,30,0.0,88.0,4.1,15.0,88.0,85.2,66.72
2016,1,16,9,45,0.0,97.0,4.0,15.0,97.0,94.04,74.07
2016,1,16,10,0,0.0,106.0,3.9,15.0,106.0,102.91,81.39
2016,1,16,10,15,0.0,121.5,3.8,15.0,121.5,118.25,94.04
2016,1,16,10,30,0.0,137.0,3.7,15.0,137.0,133.72,106.69
2016,1,16,10,45,23.0,168.0,3.65,15.0,179.0,177.06,142.49
2016,1,16,11,0,46.0,199.0,3.6,15.0,221.0,226.37,182.81
2016,1,16,11,15,153.5,209.5,3.55,15.0,287.0,306.84,249.25
2016,1,16,11,30,261.0,220.0,3.5,15.0,353.0,393.59,319.65
2016,1,16,11,45,133.5,199.0,3.5,15.0,267.0,291.97,236.84
2016,1,16,12,0,6.0,178.0,3.5,15.0,181.0,179.83,143.67
2016,1,16,12,15,74.0,208.5,3.5,15.0,247.0,262.88,212.86
2016,1,16,12,30,142.0,239.0,3.5,15.0,313.0,350.35,283.93
2016,1,16,12,45,140.0,237.5,3.5,15.0,310.0,349.74,283.27
2016,1,16,13,0,138.0,236.0,3.5,15.0,307.0,348.68,282.57
2016,1,16,13,15,134.0,228.0,3.4,15.0,295.5,338.46,274.55
2016,1,16,13,30,130.0,220.0,3.3,15.0,284.0,327.76,266.18
2016,1,16,13,45,127.5,211.5,3.2,15.5,272.5,317.09,257.38
2016,1,16,14,0,125.0,203.0,3.1,16.0,261.0,306.05,248.29
2016,1,16,14,15,210.5,185.0,3.0,16.0,274.5,340.37,277.78
2016,1,16,14,30,296.0,167.0,2.9,16.0,288.0,378.8,309.75
2016,1,16,14,45,296.0,150.5,2.8,16.0,263.0,354.9,290.61
2016,1,16,15,0,296.0,134.0,2.7,16.0,238.0,329.89,270.51
2016,1,16,15,15,273.5,122.5,2.55,15.5,210.0,297.41,244.06
2016,1,16,15,30,251.0,111.0,2.4,15.0,182.0,265.5,217.54
2016,1,16,15,45,226.5,95.0,2.3,15.0,152.0,227.78,185.4
2016,1,16,16,0,202.0,79.0,2.2,15.0,122.0,191.1,153.56
2016,1,16,16,15,165.0,62.5,2.15,15.0,92.0,149.82,117.54
2016,1,16,16,30,128.0,46.0,2.1,15.0,62.0,110.98,83.1
2016,1,16,16,45,64.0,30.0,2.1,15.0,38.0,60.54,36.4
2016,1,16,17,0,0.0,14.0,2.1,15.0,14.0,13.76,0.0
2016,1,16,17,15,0.0,7.0,2.15,14.5,7.0,6.88,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.5,5.65,14.0,5.5,5.3,0.0
2016,1,17,8,0,0.0,11.0,5.7,14.0,11.0,10.6,2.67
2016,1,17,8,15,0.0,18.0,5.7,14.0,18.0,17.36,8.79
2016,1,17,8,30,0.0,25.0,5.7,14.0,25.0,24.12,14.75
2016,1,17,8,45,0.0,32.5,5.75,14.5,32.5,31.37,21.04
2016,1,17,9,0,0.0,40.0,5.8,15.0,40.0,38.62,27.26
2016,1,17,9,15,0.0,46.5,5.8,15.0,46.5,44.91,32.66
2016,1,17,9,30,0.0,53.0,5.8,15.0,53.0,51.2,37.99
2016,1,17,9,45,0.0,87.0,5.8,15.0,87.0,84.25,65.89
2016,1,17,10,0,0.0,121.0,5.8,15.0,121.0,117.68,93.83
2016,1,17,10,15,0.0,84.5,5.75,15.0,84.5,81.79,63.59
2016,1,17,10,30,0.0,48.0,5.7,15.0,48.0,46.37,33.67
2016,1,17,10,45,3.0,107.5,5.7,15.0,109.0,106.01,83.72
2016,1,17,11,0,6.0,167.0,5.7,15.0,170.0,167.36,134.48
2016,1,17,11,15,3.0,154.5,5.7,15.0,156.0,153.24,122.59
2016,1,17,11,30,0.0,142.0,5.7,15.0,142.0,138.96,110.64
2016,1,17,11,45,0.0,151.5,5.75,15.0,151.5,148.66,118.59
2016,1,17,12,0,0.0,161.0,5.8,15.0,161.0,158.46,126.61
2016,1,17,12,15,19.0,188.5,5.85,15.0,199.0,199.61,160.89
2016,1,17,12,30,38.0,216.0,5.9,15.0,237.0,248.4,201.15
2016,1,17,12,45,19.0,146.5,5.95,15.0,157.0,157.11,126.05
2016,1,17,13,0,0.0,77.0,6.0,15.0,77.0,74.47,57.0
2016,1,17,13,15,0.0,104.0,6.0,15.0,104.0,101.22,79.42
2016,1,17,13,30,0.0,131.0,6.0,15.0,131.0,128.92,102.52
2016,1,17,13,45,0.0,116.0,6.0,15.0,116.0,113.72,89.99
2016,1,17,14,0,0.0,101.0,6.0,15.0,101.0,98.57,77.47
2016,1,17,14,15,0.0,77.0,5.95,15.0,77.0,74.46,57.36
2016,1,17,14,30,0.0,53.0,5.9,15.0,53.0,51.21,37.84
2016,1,17,14,45,0.0,65.5,5.85,15.0,65.5,63.31,48.16
2016,1,17,15,0,0.0,78.0,5.8,15.0,78.0,75.96,58.92
2016,1,17,15,15,0.0,69.0,5.65,15.0,69.0,66.99,51.37
2016,1,17,15,30,0.0,60.0,5.5,15.0,60.0,58.02,43.77
2016,1,17,15,45,0.0,50.5,5.4,15.0,50.5,48.79,35.85
2016,1,17,16,0,0.0,41.0,5.3,15.0,41.0,39.6,27.89
2016,1,17,16,15,0.0,31.0,5.25,14.5,31.0,29.93,19.5
2016,1,17,16,30,0.0,21.0,5.2,14.0,21.0,20.26,11.05
2016,1,17,16,45,0.0,13.0,5.2,14.0,13.0,12.54,3.56
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,4.82,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,14.5,2.5,12.5,34.5,10.63,0.0
2016,1,18,8,0,396.0,29.0,2.7,13.0,69.0,40.46,17.09
2016,1,18,8,15,483.0,36.5,2.65,13.0,109.5,78.02,39.93
2016,1,18,8,30,570.0,44.0,2.6,13.0,150.0,124.25,74.05
2016,1,18,8,45,627.0,48.5,2.6,13.5,192.0,170.72,112.96
2016,1,18,9,0,684.0,53.0,2.6,14.0,234.0,221.1,156.96
2016,1,18,9,15,718.5,56.5,2.6,14.0,273.5,268.33,200.01
2016,1,18,9,30,753.0,60.0,2.6,14.0,313.0,317.44,244.39
2016,1,18,9,45,772.5,64.0,2.6,14.5,347.0,362.88,284.85
2016,1,18,10,0,792.0,68.0,2.6,15.0,381.0,408.24,324.17
2016,1,18,10,15,456.0,131.5,2.7,15.0,315.0,348.97,280.98
2016,1,18,10,30,120.0,195.0,2.8,15.0,249.0,258.16,208.35
2016,1,18,10,45,80.5,196.5,2.95,15.0,233.5,240.05,193.88
2016,1,18,11,0,41.0,198.0,3.1,15.0,218.0,222.46,179.2
2016,1,18,11,15,98.0,215.0,3.2,15.0,265.0,275.63,223.04
2016,1,18,11,30,155.0,232.0,3.3,15.0,312.0,336.88,272.8
2016,1,18,11,45,248.0,225.0,3.4,15.0,355.0,398.52,323.26
2016,1,18,12,0,341.0,218.0,3.5,15.0,398.0,457.52,371.31
2016,1,18,12,15,256.0,230.0,3.5,15.0,365.5,420.35,340.57
2016,1,18,12,30,171.0,242.0,3.5,15.0,333.0,373.6,302.31
2016,1,18,12,45,143.0,238.5,3.5,15.0,314.0,353.22,285.93
2016,1,18,13,0,115.0,235.0,3.5,15.0,295.0,332.05,268.73
2016,1,18,13,15,175.0,226.5,3.5,15.0,315.0,365.24,296.89
2016,1,18,13,30,235.0,218.0,3.5,15.0,335.0,397.56,324.01
2016,1,18,13,45,224.0,209.5,3.5,15.0,317.0,380.35,310.39
2016,1,18,14,0,213.0,201.0,3.5,15.0,299.0,362.57,296.42
2016,1,18,14,15,130.5,185.0,3.4,15.0,244.5,288.98,236.03
2016,1,18,14,30,48.0,169.0,3.3,15.0,190.0,210.13,170.57
2016,1,18,14,45,65.0,158.5,3.25,15.0,184.0,209.3,170.63
2016,1,18,15,0,82.0,148.0,3.2,15.0,178.0,207.66,169.7
2016,1,18,15,15,76.0,132.5,2.95,15.0,157.5,186.01,151.67
2016,1,18,15,30,70.0,117.0,2.7,15.0,137.0,164.54,133.59
2016,1,18,15,45,60.5,99.5,2.45,15.0,115.0,138.99,111.84
2016,1,18,16,0,51.0,82.0,2.2,15.0,93.0,113.87,90.18
2016,1,18,16,15,38.0,64.0,2.2,14.5,71.5,87.03,67.05
2016,1,18,16,30,25.0,46.0,2.2,14.0,50.0,60.77,44.2
2016,1,18,16,45,12.5,29.5,2.2,14.0,31.5,37.16,22.09
2016,1,18,17,0,0.0,13.0,2.2,14.0,13.0,12.55,0.0
2016,1,18,17,15,0.0,6.5,2.2,14.0,6.5,6.39,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,8.7,14.5,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,8.8,15.0,15.0,14.47,5.75
2016,1,19,8,15,0.0,25.0,8.95,15.0,25.0,24.13,14.36
2016,1,19,8,30,0.0,35.0,9.1,15.0,35.0,33.79,22.81
2016,1,19,8,45,0.0,44.5,9.25,15.0,44.5,42.98,30.82
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,52.18,38.76
2016,1,19,9,15,0.0,63.5,9.25,15.0,63.5,61.37,46.62
2016,1,19,9,30,0.0,73.0,9.1,15.0,73.0,70.59,54.42
2016,1,19,9,45,10.0,112.0,9.0,15.0,116.0,112.51,89.62
2016,1,19,10,0,20.0,151.0,8.9,15.0,159.0,155.78,125.73
2016,1,19,10,15,10.0,145.0,8.6,15.0,149.0,146.13,117.52
2016,1,19,10,30,0.0,139.0,8.3,15.0,139.0,135.62,108.53
2016,1,19,10,45,0.0,145.5,8.05,15.5,145.5,142.19,113.61
2016,1,19,11,0,0.0,152.0,7.8,16.0,152.0,148.79,118.68
2016,1,19,11,15,146.0,186.0,7.65,16.0,261.5,278.14,227.35
2016,1,19,11,30,292.0,220.0,7.5,16.0,371.0,413.81,339.14
2016,1,19,11,45,370.0,208.0,7.4,16.0,402.5,458.29,376.22
2016,1,19,12,0,448.0,196.0,7.3,16.0,434.0,510.74,419.51
2016,1,19,12,15,448.0,196.5,7.05,16.0,435.0,519.42,426.35
2016,1,19,12,30,448.0,197.0,6.8,16.0,436.0,526.47,431.89
2016,1,19,12,45,619.5,152.0,6.55,16.0,478.5,603.33,495.82
2016,1,19,13,0,791.0,107.0,6.3,16.0,521.0,673.92,553.78
2016,1,19,13,15,757.5,105.5,6.3,15.5,493.5,652.59,538.0
2016,1,19,13,30,724.0,104.0,6.3,15.0,466.0,626.23,518.46
2016,1,19,13,45,657.0,116.5,6.35,15.0,435.0,590.55,489.65
2016,1,19,14,0,590.0,129.0,6.4,15.0,404.0,553.17,459.23
2016,1,19,14,15,558.5,127.5,6.35,15.0,375.5,523.13,435.01
2016,1,19,14,30,527.0,126.0,6.3,15.0,347.0,489.26,407.51
2016,1,19,14,45,424.5,130.5,6.25,15.0,299.5,421.21,350.96
2016,1,19,15,0,322.0,135.0,6.2,15.0,252.0,348.55,290.18
2016,1,19,15,15,290.5,126.5,5.95,14.5,223.5,313.69,261.16
2016,1,19,15,30,259.0,118.0,5.7,14.0,195.0,279.97,232.53
2016,1,19,15,45,242.0,101.5,5.5,14.0,164.5,244.99,202.17
2016,1,19,16,0,225.0,85.0,5.3,14.0,134.0,210.49,171.62
2016,1,19,16,15,188.0,68.5,4.9,14.0,103.0,168.13,134.07
2016,1,19,16,30,151.0,52.0,4.5,14.0,72.0,128.24,98.31
2016,1,19,16,45,75.5,36.0,4.15,14.0,46.0,73.26,49.06
2016,1,19,17,0,0.0,20.0,3.8,14.0,20.0,20.82,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,82.5,18.0,1.45,12.0,26.5,13.89,0.0
2016,1,20,8,0,165.0,36.0,1.6,12.0,53.0,37.75,20.59
2016,1,20,8,15,201.0,52.5,1.75,12.0,83.5,67.05,42.35
2016,1,20,8,30,237.0,69.0,1.9,12.0,114.0,100.08,68.71
2016,1,20,8,45,263.0,83.5,2.05,12.0,145.0,132.45,96.31
2016,1,20,9,0,289.0,98.0,2.2,12.0,176.0,167.17,126.64
2016,1,20,9,15,306.0,111.0,2.25,12.0,205.0,199.98,155.84
2016,1,20,9,30,323.0,124.0,2.3,12.0,234.0,233.91,185.81
2016,1,20,9,45,504.0,104.0,2.4,12.5,296.0,300.91,240.32
2016,1,20,10,0,685.0,84.0,2.5,13.0,358.0,381.53,306.31
2016,1,20,10,15,649.0,101.0,2.45,13.0,376.5,410.59,331.94
2016,1,20,10,30,613.0,118.0,2.4,13.0,395.0,435.29,353.26
2016,1,20,10,45,549.5,142.5,2.35,13.5,400.5,446.69,362.43
2016,1,20,11,0,486.0,167.0,2.3,14.0,406.0,454.79,368.24
2016,1,20,11,15,424.5,187.5,2.15,14.0,401.5,454.86,367.73
2016,1,20,11,30,363.0,208.0,2.0,14.0,397.0,445.36,359.51
2016,1,20,11,45,433.5,195.5,1.95,14.5,424.5,492.11,396.14
2016,1,20,12,0,504.0,183.0,1.9,15.0,452.0,534.71,428.83
2016,1,20,12,15,452.5,196.5,1.75,15.0,438.5,523.44,418.76
2016,1,20,12,30,401.0,210.0,1.6,15.0,425.0,502.59,401.84
2016,1,20,12,45,638.0,142.0,1.45,15.0,480.0,607.08,484.25
2016,1,20,13,0,875.0,74.0,1.3,15.0,535.0,693.78,548.87
2016,1,20,13,15,795.5,90.5,1.25,15.0,501.5,662.02,524.75
2016,1,20,13,30,716.0,107.0,1.2,15.0,468.0,626.09,497.64
2016,1,20,13,45,689.0,108.5,1.15,15.5,444.5,605.27,481.36
2016,1,20,14,0,662.0,110.0,1.1,16.0,421.0,582.37,463.31
2016,1,20,14,15,602.0,117.0,1.1,16.0,387.0,542.05,432.93
2016,1,20,14,30,542.0,124.0,1.1,16.0,353.0,498.07,399.55
2016,1,20,14,45,475.5,124.0,1.1,16.0,313.5,446.55,359.87
2016,1,20,15,0,409.0,124.0,1.1,16.0,274.0,396.45,320.58
2016,1,20,15,15,393.5,112.5,1.1,15.5,244.0,364.2,295.72
2016,1,20,15,30,378.0,101.0,1.1,15.0,214.0,331.57,269.66
2016,1,20,15,45,352.5,88.5,1.1,15.0,181.0,292.59,237.17
2016,1,20,16,0,327.0,76.0,1.1,15.0,148.0,254.38,204.45
2016,1,20,16,15,292.5,61.0,1.05,14.5,115.0,210.37,166.47
2016,1,20,16,30,258.0,46.0,1.0,14.0,82.0,168.36,129.16
2016,1,20,16,45,129.0,35.0,1.0,14.0,53.0,95.2,65.69
2016,1,20,17,0,0.0,24.0,1.0,14.0,24.0,26.21,0.0
2016,1,20,17,15,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,12.5,34.5,12.25,0.0
2016,1,21,8,0,347.0,33.0,4.4,13.0,69.0,43.02,20.25
2016,1,21,8,15,433.0,41.0,4.3,13.0,108.5,78.69,42.46
2016,1,21,8,30,519.0,49.0,4.2,13.0,148.0,123.06,75.5
2016,1,21,8,45,578.0,54.0,4.15,13.5,189.5,167.46,112.72
2016,1,21,9,0,637.0,59.0,4.1,14.0,231.0,216.97,155.94
2016,1,21,9,15,672.5,63.0,3.95,14.0,270.0,263.27,198.13
2016,1,21,9,30,708.0,67.0,3.8,14.0,309.0,312.05,242.18
2016,1,21,9,45,574.5,101.5,3.7,14.5,311.0,327.79,260.27
2016,1,21,10,0,441.0,136.0,3.6,15.0,313.0,329.56,264.78
2016,1,21,10,15,616.5,106.5,3.65,15.0,374.5,402.14,324.88
2016,1,21,10,30,792.0,77.0,3.7,15.0,436.0,483.26,391.57
2016,1,21,10,45,656.0,118.5,3.8,15.5,426.5,482.27,390.93
2016,1,21,11,0,520.0,160.0,3.9,16.0,417.0,467.71,378.86
2016,1,21,11,15,493.0,173.5,4.0,16.0,423.5,481.9,390.55
2016,1,21,11,30,466.0,187.0,4.1,16.0,430.0,493.19,399.55
2016,1,21,11,45,460.0,192.5,4.2,16.0,436.0,506.87,410.66
2016,1,21,12,0,454.0,198.0,4.3,16.0,442.0,518.76,420.31
2016,1,21,12,15,499.5,185.5,4.3,16.0,454.5,544.44,441.42
2016,1,21,12,30,545.0,173.0,4.3,16.0,467.0,569.19,461.68
2016,1,21,12,45,427.5,199.0,4.35,16.0,428.0,521.47,422.88
2016,1,21,13,0,310.0,225.0,4.4,16.0,389.0,464.26,376.49
2016,1,21,13,15,240.0,227.0,4.4,16.0,352.0,411.88,334.51
2016,1,21,13,30,170.0,229.0,4.4,16.0,315.0,366.46,297.39
2016,1,21,13,45,214.0,215.0,4.45,16.0,319.0,381.11,310.65
2016,1,21,14,0,258.0,201.0,4.5,16.0,323.0,402.02,328.52
2016,1,21,14,15,298.0,183.0,4.55,15.5,316.0,405.73,333.35
2016,1,21,14,30,338.0,165.0,4.6,15.0,309.0,406.96,336.09
2016,1,21,14,45,169.0,142.5,4.7,15.0,214.5,262.26,216.47
2016,1,21,15,0,0.0,120.0,4.8,15.0,120.0,120.5,96.09
2016,1,21,15,15,0.0,107.0,4.8,15.0,107.0,107.44,85.39
2016,1,21,15,30,0.0,94.0,4.8,15.0,94.0,94.39,74.47
2016,1,21,15,45,0.0,79.5,4.85,15.0,79.5,79.67,61.99
2016,1,21,16,0,0.0,65.0,4.9,15.0,65.0,64.92,49.33
2016,1,21,16,15,0.0,50.5,4.9,15.0,50.5,50.09,36.48
2016,1,21,16,30,0.0,36.0,4.9,15.0,36.0,35.13,23.44
2016,1,21,16,45,0.0,23.0,4.95,15.0,23.0,22.2,11.73
2016,1,21,17,0,0.0,10.0,5.0,15.0,10.0,9.64,0.0
2016,1,21,17,15,0.0,5.0,5.05,15.0,5.0,4.91,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
