Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,6.55,14.0,7.5,7.23,0.0
2016,1,22,8,0,0.0,15.0,6.4,14.0,15.0,14.47,5.94
2016,1,22,8,15,0.0,24.0,6.4,14.0,24.0,23.16,13.69
2016,1,22,8,30,0.0,33.0,6.4,14.0,33.0,31.86,21.33
2016,1,22,8,45,0.0,42.0,6.4,14.5,42.0,40.56,28.87
2016,1,22,9,0,0.0,51.0,6.4,15.0,51.0,49.27,36.32
2016,1,22,9,15,0.0,60.0,6.5,15.0,60.0,57.98,43.75
2016,1,22,9,30,0.0,69.0,6.6,15.0,69.0,66.7,51.11
2016,1,22,9,45,0.0,84.5,6.75,15.0,84.5,81.78,63.77
2016,1,22,10,0,0.0,100.0,6.9,15.0,100.0,96.94,76.42
2016,1,22,10,15,0.0,104.0,6.95,15.0,104.0,100.89,79.59
2016,1,22,10,30,0.0,108.0,7.0,15.0,108.0,104.84,82.76
2016,1,22,10,45,1.5,137.0,7.05,15.0,138.0,134.42,107.29
2016,1,22,11,0,3.0,166.0,7.1,15.0,168.0,164.47,132.03
2016,1,22,11,15,17.0,188.0,7.2,15.0,197.5,195.35,157.6
2016,1,22,11,30,31.0,210.0,7.3,15.0,227.0,232.06,187.88
2016,1,22,11,45,15.5,158.5,7.4,15.0,167.0,165.52,132.87
2016,1,22,12,0,0.0,107.0,7.5,15.0,107.0,103.94,81.46
2016,1,22,12,15,21.0,166.5,7.3,15.0,178.0,178.21,143.52
2016,1,22,12,30,42.0,226.0,7.1,15.0,249.0,261.79,212.3
2016,1,22,12,45,21.0,174.5,6.9,15.0,186.0,187.33,150.9
2016,1,22,13,0,0.0,123.0,6.7,15.0,123.0,120.21,94.98
2016,1,22,13,15,18.0,165.0,6.45,15.0,174.0,176.15,141.88
2016,1,22,13,30,36.0,207.0,6.2,15.0,225.0,241.15,195.64
2016,1,22,13,45,30.5,195.5,5.95,15.0,210.5,225.44,182.73
2016,1,22,14,0,25.0,184.0,5.7,15.0,196.0,202.68,164.13
2016,1,22,14,15,43.0,182.0,5.6,15.0,201.0,220.56,179.54
2016,1,22,14,30,61.0,180.0,5.5,15.0,206.0,231.02,188.77
2016,1,22,14,45,36.5,158.0,5.45,15.0,173.5,190.65,155.14
2016,1,22,15,0,12.0,136.0,5.4,15.0,141.0,145.26,117.12
2016,1,22,15,15,7.5,122.5,5.35,15.0,125.5,128.87,103.5
2016,1,22,15,30,3.0,109.0,5.3,15.0,110.0,112.78,89.97
2016,1,22,15,45,1.5,92.5,5.3,15.0,93.0,95.07,74.98
2016,1,22,16,0,0.0,76.0,5.3,15.0,76.0,77.41,59.87
2016,1,22,16,15,0.0,59.0,5.2,14.5,59.0,59.82,44.76
2016,1,22,16,30,0.0,42.0,5.1,14.0,42.0,42.02,29.33
2016,1,22,16,45,0.0,27.5,5.1,14.0,27.5,26.89,15.67
2016,1,22,17,0,0.0,13.0,5.1,14.0,13.0,12.54,0.0
2016,1,22,17,15,0.0,6.5,5.1,14.0,6.5,6.39,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,49.5,24.5,6.2,12.5,30.0,21.58,5.14
2016,1,23,8,0,99.0,49.0,6.4,13.0,60.0,48.03,30.51
2016,1,23,8,15,177.0,66.5,6.5,13.0,97.0,78.29,52.54
2016,1,23,8,30,255.0,84.0,6.6,13.0,134.0,117.33,82.38
2016,1,23,8,45,296.5,100.0,6.75,13.0,171.5,155.58,114.58
2016,1,23,9,0,338.0,116.0,6.9,13.0,209.0,197.7,151.03
2016,1,23,9,15,383.5,126.0,6.9,13.0,247.0,240.04,188.05
2016,1,23,9,30,429.0,136.0,6.9,13.0,285.0,285.15,227.59
2016,1,23,9,45,544.5,120.5,6.95,13.5,330.0,335.39,270.24
2016,1,23,10,0,660.0,105.0,7.0,14.0,375.0,395.53,321.39
2016,1,23,10,15,397.0,154.0,6.95,13.5,320.0,347.61,285.4
2016,1,23,10,30,134.0,203.0,6.9,13.0,265.0,274.01,225.01
2016,1,23,10,45,260.0,198.5,6.9,13.0,326.0,346.98,286.57
2016,1,23,11,0,386.0,194.0,6.9,13.0,387.0,423.82,351.0
2016,1,23,11,15,193.0,157.0,6.85,13.0,253.5,281.39,232.98
2016,1,23,11,30,0.0,120.0,6.8,13.0,120.0,116.8,92.85
2016,1,23,11,45,395.0,116.0,6.8,13.5,330.5,385.19,322.69
2016,1,23,12,0,790.0,112.0,6.8,14.0,541.0,655.25,542.97
2016,1,23,12,15,395.0,68.5,6.8,14.0,283.0,350.91,294.97
2016,1,23,12,30,0.0,25.0,6.8,14.0,25.0,24.15,14.75
2016,1,23,12,45,145.5,128.5,6.8,14.0,206.5,242.12,200.73
2016,1,23,13,0,291.0,232.0,6.8,14.0,388.0,460.16,379.82
2016,1,23,13,15,292.5,225.5,6.85,14.0,379.0,455.68,376.2
2016,1,23,13,30,294.0,219.0,6.9,14.0,370.0,450.07,372.17
2016,1,23,13,45,427.5,181.0,6.95,14.0,391.0,507.16,421.53
2016,1,23,14,0,561.0,143.0,7.0,14.0,412.0,552.44,460.97
2016,1,23,14,15,519.0,142.5,7.0,13.5,380.5,517.07,432.81
2016,1,23,14,30,477.0,142.0,7.0,13.0,349.0,481.19,404.05
2016,1,23,14,45,462.0,132.5,7.05,13.0,320.0,452.0,380.25
2016,1,23,15,0,447.0,123.0,7.1,13.0,291.0,421.87,355.27
2016,1,23,15,15,409.5,117.5,6.95,13.0,259.0,382.66,321.85
2016,1,23,15,30,372.0,112.0,6.8,13.0,227.0,344.34,288.73
2016,1,23,15,45,335.5,99.5,6.7,13.0,192.0,299.77,250.03
2016,1,23,16,0,299.0,87.0,6.6,13.0,157.0,256.8,212.03
2016,1,23,16,15,252.5,72.0,6.4,12.5,122.5,201.97,163.98
2016,1,23,16,30,206.0,57.0,6.2,12.0,88.0,157.19,123.82
2016,1,23,16,45,137.5,40.5,6.05,12.0,58.0,106.1,77.45
2016,1,23,17,0,69.0,24.0,5.9,12.0,28.0,55.55,15.8
2016,1,23,17,15,34.5,12.0,5.75,12.0,14.0,20.9,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.88,0.0
2016,1,24,7,45,23.5,23.5,3.65,11.5,26.0,21.77,6.29
2016,1,24,8,0,47.0,40.0,3.6,12.0,45.0,38.54,24.44
2016,1,24,8,15,69.0,58.5,3.6,12.0,70.0,61.32,43.06
2016,1,24,8,30,91.0,77.0,3.6,12.0,95.0,86.7,64.05
2016,1,24,8,45,105.0,95.5,3.6,12.0,121.0,112.89,86.5
2016,1,24,9,0,119.0,114.0,3.6,12.0,147.0,140.55,110.37
2016,1,24,9,15,132.5,129.5,3.6,12.0,171.5,166.54,132.86
2016,1,24,9,30,146.0,145.0,3.6,12.0,196.0,193.68,156.22
2016,1,24,9,45,202.5,156.5,3.6,12.5,235.5,234.66,190.11
2016,1,24,10,0,259.0,168.0,3.6,13.0,275.0,282.6,229.66
2016,1,24,10,15,249.0,183.0,3.45,13.0,291.5,304.83,248.44
2016,1,24,10,30,239.0,198.0,3.3,13.0,308.0,325.82,265.8
2016,1,24,10,45,212.5,211.5,3.15,13.0,313.5,331.23,270.16
2016,1,24,11,0,186.0,225.0,3.0,13.0,319.0,337.89,275.22
2016,1,24,11,15,358.0,199.5,2.95,13.0,387.0,425.79,347.82
2016,1,24,11,30,530.0,174.0,2.9,13.0,455.0,522.77,426.0
2016,1,24,11,45,690.5,131.5,2.85,13.0,505.0,597.94,486.32
2016,1,24,12,0,851.0,89.0,2.8,13.0,555.0,671.46,544.69
2016,1,24,12,15,631.0,151.5,2.9,13.0,498.0,604.36,490.36
2016,1,24,12,30,411.0,214.0,3.0,13.0,441.0,524.45,425.69
2016,1,24,12,45,641.5,147.5,3.1,13.5,496.5,622.27,505.8
2016,1,24,13,0,872.0,81.0,3.2,14.0,552.0,709.25,573.58
2016,1,24,13,15,866.0,80.0,3.4,14.0,538.5,704.93,570.95
2016,1,24,13,30,860.0,79.0,3.6,14.0,525.0,701.49,569.69
2016,1,24,13,45,846.5,79.0,3.85,14.0,503.5,687.0,560.23
2016,1,24,14,0,833.0,79.0,4.1,14.0,482.0,669.66,548.58
2016,1,24,14,15,818.5,77.0,4.2,13.5,454.5,646.69,532.89
2016,1,24,14,30,804.0,75.0,4.3,13.0,427.0,621.28,514.58
2016,1,24,14,45,779.0,73.5,4.4,13.0,393.0,587.56,488.21
2016,1,24,15,0,754.0,72.0,4.5,13.0,359.0,552.31,460.03
2016,1,24,15,15,724.0,68.5,4.25,13.0,320.5,510.67,425.11
2016,1,24,15,30,694.0,65.0,4.0,13.0,282.0,468.41,389.09
2016,1,24,15,45,653.0,60.0,3.75,13.0,241.0,421.38,348.41
2016,1,24,16,0,612.0,55.0,3.5,13.0,200.0,372.75,305.44
2016,1,24,16,15,544.0,48.5,3.3,12.5,157.5,311.88,252.08
2016,1,24,16,30,476.0,42.0,3.1,12.0,115.0,255.14,200.94
2016,1,24,16,45,364.0,32.0,2.95,12.0,76.5,183.63,136.03
2016,1,24,17,0,252.0,22.0,2.8,12.0,38.0,116.38,47.81
2016,1,24,17,15,126.0,11.0,2.65,12.0,19.0,44.4,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2016,1,25,7,30,0.0,6.0,0.5,12.0,6.0,5.9,0.0
2016,1,25,7,45,3.0,22.0,0.5,12.0,22.5,20.96,6.75
2016,1,25,8,0,6.0,38.0,0.5,12.0,39.0,36.24,23.84
2016,1,25,8,15,20.0,56.0,0.45,12.0,60.0,54.81,39.75
2016,1,25,8,30,34.0,74.0,0.4,12.0,81.0,75.55,57.16
2016,1,25,8,45,42.5,92.0,0.35,12.5,102.5,96.82,75.07
2016,1,25,9,0,51.0,110.0,0.3,13.0,124.0,119.07,93.63
2016,1,25,9,15,57.0,126.5,0.3,13.0,144.5,140.05,111.2
2016,1,25,9,30,63.0,143.0,0.3,13.0,165.0,161.64,129.07
2016,1,25,9,45,170.5,155.0,0.3,13.5,223.5,220.94,175.96
2016,1,25,10,0,278.0,167.0,0.3,14.0,282.0,290.24,230.36
2016,1,25,10,15,393.5,158.0,0.35,14.0,334.5,351.42,278.69
2016,1,25,10,30,509.0,149.0,0.4,14.0,387.0,417.61,330.69
2016,1,25,10,45,508.5,158.5,0.5,14.0,406.0,446.22,353.48
2016,1,25,11,0,508.0,168.0,0.6,14.0,425.0,473.4,375.18
2016,1,25,11,15,447.0,189.5,0.6,14.0,421.5,474.95,375.88
2016,1,25,11,30,386.0,211.0,0.6,14.0,418.0,466.73,369.24
2016,1,25,11,45,424.5,206.0,0.65,14.5,437.0,502.16,396.24
2016,1,25,12,0,463.0,201.0,0.7,15.0,456.0,532.33,418.74
2016,1,25,12,15,459.5,203.0,0.7,15.0,456.5,540.7,424.79
2016,1,25,12,30,456.0,205.0,0.7,15.0,457.0,547.3,429.74
2016,1,25,12,45,639.5,149.5,0.75,15.0,499.0,624.82,490.48
2016,1,25,13,0,823.0,94.0,0.8,15.0,541.0,695.53,543.78
2016,1,25,13,15,816.5,93.0,0.85,15.0,528.0,691.07,540.7
2016,1,25,13,30,810.0,92.0,0.9,15.0,515.0,683.61,536.52
2016,1,25,13,45,742.5,102.0,0.95,15.0,478.0,645.37,509.69
2016,1,25,14,0,675.0,112.0,1.0,15.0,441.0,603.53,479.43
2016,1,25,14,15,556.0,133.0,1.05,15.0,393.5,534.34,427.44
2016,1,25,14,30,437.0,154.0,1.1,15.0,346.0,471.37,379.0
2016,1,25,14,45,582.5,115.0,1.15,15.0,350.5,514.72,415.13
2016,1,25,15,0,728.0,76.0,1.2,15.0,355.0,543.38,438.46
2016,1,25,15,15,697.5,72.5,1.2,15.0,317.5,504.67,407.68
2016,1,25,15,30,667.0,69.0,1.2,15.0,280.0,463.07,374.49
2016,1,25,15,45,622.5,64.0,1.2,15.0,239.0,412.36,333.17
2016,1,25,16,0,578.0,59.0,1.2,15.0,198.0,362.94,291.62
2016,1,25,16,15,511.0,52.0,1.2,14.5,156.5,302.97,240.97
2016,1,25,16,30,444.0,45.0,1.2,14.0,115.0,247.06,192.21
2016,1,25,16,45,336.5,34.5,1.2,14.0,77.0,177.54,130.91
2016,1,25,17,0,229.0,24.0,1.2,14.0,39.0,112.8,53.34
2016,1,25,17,15,114.5,12.0,1.25,13.5,19.5,42.64,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,53.0,5.5,1.35,12.0,7.0,0.0,0.0
2016,1,26,7,30,106.0,11.0,1.4,12.0,14.0,10.81,0.0
2016,1,26,7,45,246.5,23.0,1.5,12.0,47.0,17.91,5.59
2016,1,26,8,0,387.0,35.0,1.6,12.0,80.0,48.42,23.37
2016,1,26,8,15,471.0,43.5,1.7,12.0,122.0,87.2,48.04
2016,1,26,8,30,555.0,52.0,1.8,12.0,164.0,134.51,83.97
2016,1,26,8,45,609.0,57.5,1.9,12.5,207.0,180.92,123.35
2016,1,26,9,0,663.0,63.0,2.0,13.0,250.0,231.97,168.09
2016,1,26,9,15,699.0,67.0,2.05,13.0,291.0,280.32,211.87
2016,1,26,9,30,735.0,71.0,2.1,13.0,332.0,331.23,257.4
2016,1,26,9,45,755.5,75.5,2.2,13.5,367.5,377.73,298.42
2016,1,26,10,0,776.0,80.0,2.3,14.0,403.0,424.31,338.46
2016,1,26,10,15,754.5,85.5,2.3,14.0,419.0,451.75,363.08
2016,1,26,10,30,733.0,91.0,2.3,14.0,435.0,475.88,384.25
2016,1,26,10,45,784.5,89.5,2.35,14.0,474.5,528.53,427.13
2016,1,26,11,0,836.0,88.0,2.4,14.0,514.0,582.46,470.1
2016,1,26,11,15,844.5,89.0,2.4,14.0,531.5,613.42,494.58
2016,1,26,11,30,853.0,90.0,2.4,14.0,549.0,642.12,517.07
2016,1,26,11,45,858.0,90.5,2.4,14.5,559.0,665.56,534.29
2016,1,26,12,0,863.0,91.0,2.4,15.0,569.0,686.27,549.2
2016,1,26,12,15,710.0,133.0,2.4,15.0,527.5,642.45,514.42
2016,1,26,12,30,557.0,175.0,2.4,15.0,486.0,586.92,470.77
2016,1,26,12,45,709.0,133.0,2.45,15.0,524.5,658.07,527.92
2016,1,26,13,0,861.0,91.0,2.5,15.0,563.0,721.64,576.62
2016,1,26,13,15,745.0,115.0,2.5,15.0,516.5,669.49,537.35
2016,1,26,13,30,629.0,139.0,2.5,15.0,470.0,612.56,493.5
2016,1,26,13,45,574.0,148.5,2.5,15.0,442.0,577.56,466.91
2016,1,26,14,0,519.0,158.0,2.5,15.0,414.0,545.41,441.91
2016,1,26,14,15,591.0,130.0,2.5,15.0,405.5,560.01,455.05
2016,1,26,14,30,663.0,102.0,2.5,15.0,397.0,566.87,461.79
2016,1,26,14,45,711.0,89.5,2.5,15.0,384.0,570.05,464.75
2016,1,26,15,0,759.0,77.0,2.5,15.0,371.0,565.93,461.77
2016,1,26,15,15,729.0,73.5,2.35,14.5,332.5,523.93,428.56
2016,1,26,15,30,699.0,70.0,2.2,14.0,294.0,484.21,396.41
2016,1,26,15,45,650.5,65.5,2.1,14.0,251.0,430.76,351.91
2016,1,26,16,0,602.0,61.0,2.0,14.0,208.0,378.79,307.47
2016,1,26,16,15,534.5,54.0,2.05,13.5,165.0,317.4,255.09
2016,1,26,16,30,467.0,47.0,2.1,13.0,122.0,260.01,204.51
2016,1,26,16,45,355.0,36.5,2.15,13.0,82.5,187.41,140.23
2016,1,26,17,0,243.0,26.0,2.2,13.0,43.0,120.83,64.26
2016,1,26,17,15,121.5,13.0,2.25,13.0,21.5,45.85,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,10.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,10.0,13.0,12.78,0.0
2016,1,27,7,45,142.5,26.5,3.95,10.5,43.5,20.67,8.06
2016,1,27,8,0,285.0,40.0,4.0,11.0,74.0,48.2,26.01
2016,1,27,8,15,352.0,52.5,3.85,11.0,112.5,83.76,50.33
2016,1,27,8,30,419.0,65.0,3.7,11.0,151.0,126.17,83.43
2016,1,27,8,45,464.5,74.5,3.55,11.0,190.0,168.84,120.06
2016,1,27,9,0,510.0,84.0,3.4,11.0,229.0,214.67,160.6
2016,1,27,9,15,559.0,85.0,3.3,11.5,266.0,256.91,198.2
2016,1,27,9,30,608.0,86.0,3.2,12.0,303.0,302.73,238.65
2016,1,27,9,45,560.5,107.0,3.1,12.5,323.5,333.66,267.38
2016,1,27,10,0,513.0,128.0,3.0,13.0,344.0,357.66,289.05
2016,1,27,10,15,605.0,114.5,2.75,13.0,387.5,411.89,334.2
2016,1,27,10,30,697.0,101.0,2.5,13.0,431.0,469.46,381.28
2016,1,27,10,45,776.5,91.0,2.25,13.5,475.5,527.55,426.91
2016,1,27,11,0,856.0,81.0,2.0,14.0,520.0,588.68,473.42
2016,1,27,11,15,863.0,82.0,1.75,14.0,537.5,619.33,495.95
2016,1,27,11,30,870.0,83.0,1.5,14.0,555.0,647.58,516.0
2016,1,27,11,45,873.5,84.0,1.3,14.5,564.5,668.3,529.2
2016,1,27,12,0,877.0,85.0,1.1,15.0,574.0,688.57,541.2
2016,1,27,12,15,877.5,85.0,1.05,15.0,576.0,702.75,550.44
2016,1,27,12,30,878.0,85.0,1.0,15.0,578.0,713.83,557.59
2016,1,27,12,45,878.5,84.0,0.95,15.5,572.5,720.65,560.77
2016,1,27,13,0,879.0,83.0,0.9,16.0,567.0,724.28,561.83
2016,1,27,13,15,873.5,82.0,0.95,16.0,554.0,720.41,560.08
2016,1,27,13,30,868.0,81.0,1.0,16.0,541.0,717.44,559.14
2016,1,27,13,45,860.5,79.5,1.05,16.0,520.5,705.38,551.82
2016,1,27,14,0,853.0,78.0,1.1,16.0,500.0,690.31,542.46
2016,1,27,14,15,839.5,76.0,1.05,16.0,472.5,667.67,526.6
2016,1,27,14,30,826.0,74.0,1.0,16.0,445.0,642.48,508.46
2016,1,27,14,45,808.0,71.5,1.0,16.0,411.5,611.45,485.86
2016,1,27,15,0,790.0,69.0,1.0,16.0,378.0,578.49,461.32
2016,1,27,15,15,762.0,65.5,0.85,16.0,339.0,536.78,428.39
2016,1,27,15,30,734.0,62.0,0.7,16.0,300.0,494.26,394.15
2016,1,27,15,45,696.5,57.5,0.55,16.0,258.5,445.12,354.0
2016,1,27,16,0,659.0,53.0,0.4,16.0,217.0,396.53,313.18
2016,1,27,16,15,597.0,47.0,0.45,15.5,173.0,336.18,263.8
2016,1,27,16,30,535.0,41.0,0.5,15.0,129.0,282.57,217.82
2016,1,27,16,45,432.0,32.5,0.6,15.0,88.5,212.32,156.94
2016,1,27,17,0,329.0,24.0,0.7,15.0,48.0,148.23,84.34
2016,1,27,17,15,164.5,12.0,0.75,15.0,24.0,57.04,0.0
2016,1,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,12.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,12.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,23.5,0.4,12.5,23.5,22.39,9.84
2016,1,28,8,0,0.0,40.0,0.4,13.0,40.0,37.87,25.51
2016,1,28,8,15,10.5,58.0,0.55,13.0,60.0,56.14,41.21
2016,1,28,8,30,21.0,76.0,0.7,13.0,80.0,75.56,57.61
2016,1,28,8,45,28.5,93.5,0.9,13.0,100.5,95.52,74.55
2016,1,28,9,0,36.0,111.0,1.1,13.0,121.0,116.36,92.18
2016,1,28,9,15,41.5,127.5,1.05,13.0,141.0,136.48,109.07
2016,1,28,9,30,47.0,144.0,1.0,13.0,161.0,157.18,126.27
2016,1,28,9,45,68.5,162.0,1.0,13.5,190.0,186.28,149.78
2016,1,28,10,0,90.0,180.0,1.0,14.0,219.0,217.31,174.63
2016,1,28,10,15,202.0,187.0,1.3,14.0,281.0,285.18,229.82
2016,1,28,10,30,314.0,194.0,1.6,14.0,343.0,362.26,292.1
2016,1,28,10,45,564.0,139.5,1.95,14.0,424.5,462.93,374.26
2016,1,28,11,0,814.0,85.0,2.3,14.0,506.0,570.61,461.33
2016,1,28,11,15,410.0,134.5,2.25,14.0,346.5,398.0,324.09
2016,1,28,11,30,6.0,184.0,2.2,14.0,187.0,184.77,147.28
2016,1,28,11,45,6.5,187.0,2.2,14.5,191.0,188.48,150.46
2016,1,28,12,0,7.0,190.0,2.2,15.0,195.0,192.22,153.14
2016,1,28,12,15,3.5,146.0,2.0,15.0,148.5,145.36,114.99
2016,1,28,12,30,0.0,102.0,1.8,15.0,102.0,98.96,76.93
2016,1,28,12,45,0.0,119.0,1.6,15.5,119.0,115.96,90.81
2016,1,28,13,0,0.0,136.0,1.4,16.0,136.0,133.21,104.67
2016,1,28,13,15,20.5,178.0,1.3,16.0,189.0,191.35,152.27
2016,1,28,13,30,41.0,220.0,1.2,16.0,242.0,258.77,206.16
2016,1,28,13,45,32.0,206.0,1.2,16.0,222.5,237.72,189.21
2016,1,28,14,0,23.0,192.0,1.2,16.0,203.0,209.49,166.87
2016,1,28,14,15,54.0,193.5,1.1,16.0,218.0,240.75,192.89
2016,1,28,14,30,85.0,195.0,1.0,16.0,233.0,264.12,212.13
2016,1,28,14,45,50.0,171.0,0.95,16.0,193.0,213.78,171.39
2016,1,28,15,0,15.0,147.0,0.9,16.0,153.0,158.49,126.38
2016,1,28,15,15,11.5,132.5,0.85,16.0,137.0,141.46,112.75
2016,1,28,15,30,8.0,118.0,0.8,16.0,121.0,124.63,98.99
2016,1,28,15,45,4.0,102.5,0.75,16.0,104.0,106.63,84.07
2016,1,28,16,0,0.0,87.0,0.7,16.0,87.0,88.89,69.19
2016,1,28,16,15,0.0,69.5,0.75,15.5,69.5,70.88,54.02
2016,1,28,16,30,0.0,52.0,0.8,15.0,52.0,52.7,38.45
2016,1,28,16,45,0.0,36.0,0.9,15.0,36.0,36.05,23.86
2016,1,28,17,0,0.0,20.0,1.0,15.0,20.0,19.31,7.66
2016,1,28,17,15,0.0,10.0,1.05,14.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,3.0,14.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,3.2,14.0,5.0,4.91,0.0
2016,1,29,7,45,0.0,15.0,3.4,14.5,15.0,14.47,4.62
2016,1,29,8,0,0.0,25.0,3.6,15.0,25.0,24.13,14.08
2016,1,29,8,15,0.0,37.5,3.65,15.0,37.5,36.22,24.7
2016,1,29,8,30,0.0,50.0,3.7,15.0,50.0,48.23,35.18
2016,1,29,8,45,0.0,63.0,3.8,15.0,63.0,60.75,45.99
2016,1,29,9,0,0.0,76.0,3.9,15.0,76.0,73.34,56.72
2016,1,29,9,15,0.0,88.5,3.95,15.0,88.5,85.5,66.98
2016,1,29,9,30,0.0,101.0,4.0,15.0,101.0,97.72,77.16
2016,1,29,9,45,37.5,140.5,4.1,15.0,156.5,152.69,122.59
2016,1,29,10,0,75.0,180.0,4.2,15.0,212.0,210.8,170.32
2016,1,29,10,15,37.5,117.5,4.2,15.0,133.5,133.65,106.76
2016,1,29,10,30,0.0,55.0,4.2,15.0,55.0,53.15,39.27
2016,1,29,10,45,0.0,53.0,4.25,15.0,53.0,51.22,37.61
2016,1,29,11,0,0.0,51.0,4.3,15.0,51.0,49.29,35.93
2016,1,29,11,15,0.0,56.0,4.3,15.0,56.0,54.13,39.95
2016,1,29,11,30,0.0,61.0,4.3,15.0,61.0,58.98,43.95
2016,1,29,11,45,0.0,70.5,4.35,15.0,70.5,68.18,51.6
2016,1,29,12,0,0.0,80.0,4.4,15.0,80.0,77.39,59.24
2016,1,29,12,15,0.0,80.5,4.4,15.0,80.5,77.87,59.62
2016,1,29,12,30,0.0,81.0,4.4,15.0,81.0,78.36,60.02
2016,1,29,12,45,0.0,45.0,4.45,15.0,45.0,43.49,30.93
2016,1,29,13,0,0.0,9.0,4.5,15.0,9.0,8.69,1.68
2016,1,29,13,15,0.0,9.0,4.55,15.0,9.0,8.69,1.68
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,4.65,15.0,8.5,8.21,1.29
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.72,0.89
2016,1,29,14,15,0.0,12.5,4.75,15.0,12.5,12.07,4.58
2016,1,29,14,30,0.0,17.0,4.8,15.0,17.0,16.41,8.29
2016,1,29,14,45,0.0,70.0,4.85,15.0,70.0,67.67,51.71
2016,1,29,15,0,0.0,123.0,4.9,15.0,123.0,122.74,98.0
2016,1,29,15,15,0.0,110.5,4.9,15.0,110.5,110.22,87.64
2016,1,29,15,30,0.0,98.0,4.9,15.0,98.0,97.72,77.25
2016,1,29,15,45,0.0,84.0,4.95,15.0,84.0,83.57,65.36
2016,1,29,16,0,0.0,70.0,5.0,15.0,70.0,69.41,53.3
2016,1,29,16,15,0.0,56.5,5.0,14.5,56.5,55.76,41.62
2016,1,29,16,30,0.0,43.0,5.0,14.0,43.0,42.05,29.73
2016,1,29,16,45,0.0,29.5,5.05,14.0,29.5,28.49,17.8
2016,1,29,17,0,0.0,16.0,5.1,14.0,16.0,15.44,5.41
2016,1,29,17,15,0.0,8.0,5.1,14.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.0,4.55,11.0,7.0,0.0,0.0
2016,1,30,7,30,0.0,14.0,4.7,11.0,14.0,13.76,0.0
2016,1,30,7,45,104.0,28.0,4.85,11.0,41.5,23.35,11.66
2016,1,30,8,0,208.0,42.0,5.0,11.0,69.0,47.27,27.3
2016,1,30,8,15,243.5,58.5,4.95,11.0,101.5,79.43,51.28
2016,1,30,8,30,279.0,75.0,4.9,11.0,134.0,115.35,80.69
2016,1,30,8,45,306.0,89.5,4.9,11.5,168.0,151.15,111.64
2016,1,30,9,0,333.0,104.0,4.9,12.0,202.0,189.41,145.26
2016,1,30,9,15,347.0,118.0,4.9,12.0,233.0,225.43,177.72
2016,1,30,9,30,361.0,132.0,4.9,12.0,264.0,262.28,210.58
2016,1,30,9,45,418.0,136.5,4.9,12.0,304.5,307.7,249.74
2016,1,30,10,0,475.0,141.0,4.9,12.0,345.0,357.15,292.06
2016,1,30,10,15,667.5,104.5,4.9,12.0,414.0,436.16,358.52
2016,1,30,10,30,860.0,68.0,4.9,12.0,483.0,523.81,431.87
2016,1,30,10,45,869.5,70.0,4.95,12.5,507.5,561.67,463.16
2016,1,30,11,0,879.0,72.0,5.0,13.0,532.0,597.6,492.36
2016,1,30,11,15,886.5,73.0,5.0,13.0,550.0,629.08,518.29
2016,1,30,11,30,894.0,74.0,5.0,13.0,568.0,658.13,541.91
2016,1,30,11,45,894.5,75.5,5.05,13.0,577.5,680.46,559.99
2016,1,30,12,0,895.0,77.0,5.1,13.0,587.0,699.78,574.77
2016,1,30,12,15,896.5,77.0,5.1,13.0,589.5,715.04,586.31
2016,1,30,12,30,898.0,77.0,5.1,13.0,592.0,727.16,595.55
2016,1,30,12,45,891.0,79.0,5.1,13.5,585.5,732.19,598.36
2016,1,30,13,0,884.0,81.0,5.1,14.0,579.0,733.93,598.8
2016,1,30,13,15,694.5,133.5,5.05,14.0,519.5,662.84,543.14
2016,1,30,13,30,505.0,186.0,5.0,14.0,460.0,579.24,474.77
2016,1,30,13,45,284.5,202.0,5.0,14.0,355.0,429.15,352.89
2016,1,30,14,0,64.0,218.0,5.0,14.0,250.0,274.78,223.77
2016,1,30,14,15,97.5,210.5,5.05,13.5,256.5,290.21,238.35
2016,1,30,14,30,131.0,203.0,5.1,13.0,263.0,312.14,257.81
2016,1,30,14,45,75.5,177.5,5.2,13.0,212.0,237.81,195.93
2016,1,30,15,0,20.0,152.0,5.3,13.0,161.0,166.89,136.08
2016,1,30,15,15,16.5,138.0,5.15,13.0,145.0,150.3,122.35
2016,1,30,15,30,13.0,124.0,5.0,13.0,129.0,133.91,108.61
2016,1,30,15,45,8.0,108.0,4.9,13.0,111.0,114.66,92.29
2016,1,30,16,0,3.0,92.0,4.8,13.0,93.0,95.73,76.08
2016,1,30,16,15,1.5,74.5,4.6,12.5,75.0,76.99,60.0
2016,1,30,16,30,0.0,57.0,4.4,12.0,57.0,58.23,43.68
2016,1,30,16,45,0.0,39.5,4.2,11.5,39.5,39.87,27.54
2016,1,30,17,0,0.0,22.0,4.0,11.0,22.0,21.24,10.21
2016,1,30,17,15,0.0,11.0,3.95,11.0,11.0,10.61,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,3.3,10.0,10.0,9.83,0.0
2016,1,31,7,30,0.0,20.0,3.4,10.0,20.0,19.66,0.0
2016,1,31,7,45,207.5,29.0,3.55,10.5,55.5,22.51,11.54
2016,1,31,8,0,415.0,38.0,3.7,11.0,91.0,55.56,27.78
2016,1,31,8,15,487.0,46.0,3.95,11.0,133.0,94.94,53.95
2016,1,31,8,30,559.0,54.0,4.2,11.0,175.0,141.65,90.8
2016,1,31,8,45,613.5,58.5,4.5,11.0,218.0,188.18,131.37
2016,1,31,9,0,668.0,63.0,4.8,11.0,261.0,239.41,177.58
2016,1,31,9,15,712.5,62.5,5.05,11.0,301.5,287.46,222.08
2016,1,31,9,30,757.0,62.0,5.3,11.0,342.0,337.57,268.26
2016,1,31,9,45,611.0,103.5,5.55,11.0,344.0,355.41,288.95
2016,1,31,10,0,465.0,145.0,5.8,11.0,346.0,357.78,294.43
2016,1,31,10,15,670.5,110.0,5.95,11.0,423.5,444.9,368.36
2016,1,31,10,30,876.0,75.0,6.1,11.0,501.0,542.86,451.03
2016,1,31,10,45,892.0,75.0,6.35,11.5,527.5,581.9,484.12
2016,1,31,11,0,908.0,75.0,6.6,12.0,554.0,620.39,516.26
2016,1,31,11,15,916.0,76.0,6.85,12.0,572.5,653.13,544.23
2016,1,31,11,30,924.0,77.0,7.1,12.0,591.0,683.36,569.88
2016,1,31,11,45,928.5,77.5,7.35,12.0,601.5,708.02,590.5
2016,1,31,12,0,933.0,78.0,7.6,12.0,612.0,729.7,607.93
2016,1,31,12,15,933.5,78.0,7.85,12.0,614.5,744.9,620.36
2016,1,31,12,30,934.0,78.0,8.1,12.0,617.0,756.8,630.33
2016,1,31,12,45,925.0,80.0,8.4,12.0,609.5,760.71,634.23
2016,1,31,13,0,916.0,82.0,8.7,12.0,602.0,761.15,635.54
2016,1,31,13,15,910.0,81.5,8.9,11.5,588.0,757.59,634.74
2016,1,31,13,30,904.0,81.0,9.1,11.0,574.0,750.7,631.4
2016,1,31,13,45,885.0,83.0,9.35,11.0,551.0,738.3,622.64
2016,1,31,14,0,866.0,85.0,9.6,11.0,528.0,718.85,608.22
2016,1,31,14,15,851.5,83.5,9.65,11.0,499.5,695.82,590.56
2016,1,31,14,30,837.0,82.0,9.7,11.0,471.0,670.19,570.65
2016,1,31,14,45,806.0,82.0,9.75,11.0,434.5,633.03,540.0
2016,1,31,15,0,775.0,82.0,9.8,11.0,398.0,594.42,507.69
2016,1,31,15,15,745.5,78.5,9.8,11.0,358.5,554.53,473.73
2016,1,31,15,30,716.0,75.0,9.8,11.0,319.0,511.37,436.39
2016,1,31,15,45,664.0,72.0,9.8,11.0,274.5,456.31,388.13
2016,1,31,16,0,612.0,69.0,9.8,11.0,230.0,402.81,340.17
2016,1,31,16,15,546.0,62.0,9.8,10.5,185.5,340.4,284.31
2016,1,31,16,30,480.0,55.0,9.8,10.0,141.0,281.72,230.51
2016,1,31,16,45,374.5,44.0,9.85,10.0,99.0,208.32,163.72
2016,1,31,17,0,269.0,33.0,9.9,10.0,57.0,143.75,99.48
2016,1,31,17,15,134.5,16.5,9.95,10.0,28.5,64.79,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
