Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,7.5,6.9,9.0,12.5,7.37,0.0
2016,2,1,7,30,264.0,15.0,7.0,9.0,25.0,14.74,0.0
2016,2,1,7,45,404.5,24.0,7.1,9.5,64.5,20.14,10.12
2016,2,1,8,0,545.0,33.0,7.2,10.0,104.0,60.1,27.39
2016,2,1,8,15,619.5,38.5,7.25,10.0,150.0,104.32,56.42
2016,2,1,8,30,694.0,44.0,7.3,10.0,196.0,156.04,97.82
2016,2,1,8,45,740.5,48.0,7.35,10.5,242.0,207.29,143.57
2016,2,1,9,0,787.0,52.0,7.4,11.0,288.0,262.27,194.1
2016,2,1,9,15,817.0,55.0,7.3,11.0,331.0,314.37,243.36
2016,2,1,9,30,847.0,58.0,7.2,11.0,374.0,368.01,293.46
2016,2,1,9,45,856.0,63.5,7.1,11.0,410.5,416.21,338.42
2016,2,1,10,0,865.0,69.0,7.0,11.0,447.0,463.66,381.61
2016,2,1,10,15,880.0,71.0,6.85,11.0,479.0,508.26,421.38
2016,2,1,10,30,895.0,73.0,6.7,11.0,511.0,552.09,459.53
2016,2,1,10,45,899.0,76.0,6.6,11.5,535.0,589.35,490.64
2016,2,1,11,0,903.0,79.0,6.5,12.0,559.0,624.24,519.02
2016,2,1,11,15,909.5,80.0,6.4,12.0,576.5,656.02,545.32
2016,2,1,11,30,916.0,81.0,6.3,12.0,594.0,685.23,569.12
2016,2,1,11,45,911.5,84.5,6.2,12.0,602.5,707.03,586.39
2016,2,1,12,0,907.0,88.0,6.1,12.0,611.0,725.56,600.21
2016,2,1,12,15,907.0,88.0,6.0,12.0,613.0,740.15,611.0
2016,2,1,12,30,907.0,88.0,5.9,12.0,615.0,751.49,619.37
2016,2,1,12,45,906.0,87.0,5.8,12.5,609.5,757.72,622.72
2016,2,1,13,0,905.0,86.0,5.7,13.0,604.0,760.62,623.63
2016,2,1,13,15,775.5,114.5,5.7,13.0,551.0,705.49,581.37
2016,2,1,13,30,646.0,143.0,5.7,13.0,498.0,641.58,530.32
2016,2,1,13,45,764.0,111.5,5.7,13.0,516.0,688.56,569.84
2016,2,1,14,0,882.0,80.0,5.7,13.0,534.0,727.44,600.77
2016,2,1,14,15,868.5,78.0,5.65,12.5,505.5,704.27,584.36
2016,2,1,14,30,855.0,76.0,5.6,12.0,477.0,678.4,566.01
2016,2,1,14,45,839.5,73.0,5.6,12.0,443.0,647.57,542.11
2016,2,1,15,0,824.0,70.0,5.6,12.0,409.0,614.55,515.57
2016,2,1,15,15,797.5,67.0,5.35,12.0,369.0,572.91,480.83
2016,2,1,15,30,771.0,64.0,5.1,12.0,329.0,530.23,444.6
2016,2,1,15,45,732.5,60.0,4.95,12.0,285.5,479.19,400.93
2016,2,1,16,0,694.0,56.0,4.8,12.0,242.0,428.64,356.55
2016,2,1,16,15,635.5,50.5,4.65,11.5,196.5,367.97,303.26
2016,2,1,16,30,577.0,45.0,4.5,11.0,151.0,313.57,253.66
2016,2,1,16,45,480.5,37.0,4.4,11.0,107.5,242.62,189.33
2016,2,1,17,0,384.0,29.0,4.3,11.0,64.0,179.64,126.09
2016,2,1,17,15,192.0,14.5,4.3,10.5,32.0,81.13,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.6,10.0,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,3.6,10.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,18.0,3.65,10.5,18.0,17.37,8.18
2016,2,2,8,0,0.0,29.0,3.7,11.0,29.0,28.0,17.79
2016,2,2,8,15,0.0,42.5,3.65,11.0,42.5,41.0,29.33
2016,2,2,8,30,0.0,56.0,3.6,11.0,56.0,53.94,40.74
2016,2,2,8,45,0.0,70.0,3.6,11.0,70.0,67.43,52.51
2016,2,2,9,0,0.0,84.0,3.6,11.0,84.0,81.0,64.19
2016,2,2,9,15,0.0,97.0,3.5,11.0,97.0,93.67,74.96
2016,2,2,9,30,0.0,110.0,3.4,11.0,110.0,106.4,85.66
2016,2,2,9,45,171.5,140.0,3.3,11.0,215.5,209.05,170.67
2016,2,2,10,0,343.0,170.0,3.2,11.0,321.0,327.15,267.8
2016,2,2,10,15,571.0,131.0,3.05,11.0,403.5,420.55,344.6
2016,2,2,10,30,799.0,92.0,2.9,11.0,486.0,524.48,429.23
2016,2,2,10,45,821.0,91.0,2.8,11.0,513.5,564.96,461.99
2016,2,2,11,0,843.0,90.0,2.7,11.0,541.0,604.42,493.56
2016,2,2,11,15,564.5,168.5,2.65,11.0,475.0,536.03,437.53
2016,2,2,11,30,286.0,247.0,2.6,11.0,409.0,447.34,364.07
2016,2,2,11,45,210.0,258.5,2.6,11.5,378.5,410.67,333.81
2016,2,2,12,0,134.0,270.0,2.6,12.0,348.0,375.68,304.11
2016,2,2,12,15,110.0,267.5,2.7,12.0,331.5,353.04,286.08
2016,2,2,12,30,86.0,265.0,2.8,12.0,315.0,335.43,271.76
2016,2,2,12,45,87.5,263.0,2.95,12.0,313.5,336.2,272.77
2016,2,2,13,0,89.0,261.0,3.1,12.0,312.0,336.75,273.57
2016,2,2,13,15,492.0,169.5,3.15,12.0,443.0,556.66,457.28
2016,2,2,13,30,895.0,78.0,3.2,12.0,574.0,746.8,606.06
2016,2,2,13,45,630.0,142.5,3.25,12.5,485.5,628.42,512.64
2016,2,2,14,0,365.0,207.0,3.3,13.0,397.0,493.33,403.09
2016,2,2,14,15,486.5,166.5,3.3,13.0,405.0,537.8,441.56
2016,2,2,14,30,608.0,126.0,3.3,13.0,413.0,571.64,470.43
2016,2,2,14,45,715.5,96.5,3.3,13.0,410.5,597.78,492.48
2016,2,2,15,0,823.0,67.0,3.3,13.0,408.0,613.23,505.79
2016,2,2,15,15,797.0,64.0,3.2,12.5,368.5,571.82,473.23
2016,2,2,15,30,771.0,61.0,3.1,12.0,329.0,529.37,439.27
2016,2,2,15,45,732.0,57.5,3.05,12.0,285.5,478.52,396.88
2016,2,2,16,0,693.0,54.0,3.0,12.0,242.0,428.21,353.7
2016,2,2,16,15,636.0,49.0,2.95,11.5,197.0,368.69,302.3
2016,2,2,16,30,579.0,44.0,2.9,11.0,152.0,312.0,251.64
2016,2,2,16,45,482.5,36.5,2.85,11.0,109.0,244.26,190.59
2016,2,2,17,0,386.0,29.0,2.8,11.0,66.0,181.46,129.22
2016,2,2,17,15,193.0,14.5,2.85,11.0,33.0,82.54,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,5.0,2.8,8.0,5.0,4.91,0.0
2016,2,3,7,30,0.0,10.0,2.9,8.0,10.0,9.64,0.0
2016,2,3,7,45,0.0,25.0,3.05,8.5,25.0,24.04,13.96
2016,2,3,8,0,0.0,40.0,3.2,9.0,40.0,38.2,26.59
2016,2,3,8,15,0.0,57.5,3.2,9.5,57.5,54.85,41.36
2016,2,3,8,30,0.0,75.0,3.2,10.0,75.0,71.69,56.13
2016,2,3,8,45,2.0,92.0,3.25,10.5,92.5,88.64,70.68
2016,2,3,9,0,4.0,109.0,3.3,11.0,110.0,105.9,85.27
2016,2,3,9,15,8.0,124.0,3.3,11.0,127.0,122.18,98.96
2016,2,3,9,30,12.0,139.0,3.3,11.0,144.0,138.89,112.91
2016,2,3,9,45,53.5,165.0,3.3,11.5,189.0,183.67,149.75
2016,2,3,10,0,95.0,191.0,3.3,12.0,234.0,231.43,188.85
2016,2,3,10,15,185.0,201.0,3.2,12.0,291.0,293.45,239.93
2016,2,3,10,30,275.0,211.0,3.1,12.0,348.0,363.19,296.91
2016,2,3,10,45,446.0,179.0,3.05,12.0,413.5,443.06,362.69
2016,2,3,11,0,617.0,147.0,3.0,12.0,479.0,531.32,434.31
2016,2,3,11,15,409.5,203.5,3.0,12.0,427.0,476.33,388.45
2016,2,3,11,30,202.0,260.0,3.0,12.0,375.0,401.44,326.13
2016,2,3,11,45,138.0,260.5,3.0,12.5,339.5,364.51,295.44
2016,2,3,12,0,74.0,261.0,3.0,13.0,304.0,318.4,256.96
2016,2,3,12,15,63.0,257.0,3.0,13.0,293.5,308.38,248.89
2016,2,3,12,30,52.0,253.0,3.0,13.0,283.0,297.84,240.26
2016,2,3,12,45,61.5,255.0,3.05,13.0,290.5,308.47,249.18
2016,2,3,13,0,71.0,257.0,3.1,13.0,298.0,319.13,258.09
2016,2,3,13,15,124.0,256.5,3.1,13.0,326.5,366.7,297.49
2016,2,3,13,30,177.0,256.0,3.1,13.0,355.0,406.37,330.28
2016,2,3,13,45,113.5,238.0,3.15,13.0,300.5,340.34,276.7
2016,2,3,14,0,50.0,220.0,3.2,13.0,246.0,266.88,216.66
2016,2,3,14,15,80.5,215.0,3.15,13.0,254.5,283.68,231.63
2016,2,3,14,30,111.0,210.0,3.1,13.0,263.0,307.31,251.69
2016,2,3,14,45,191.0,190.0,3.1,13.0,273.5,336.98,277.87
2016,2,3,15,0,271.0,170.0,3.1,13.0,284.0,370.19,306.28
2016,2,3,15,15,253.5,157.0,3.05,12.5,255.5,338.58,280.92
2016,2,3,15,30,236.0,144.0,3.0,12.0,227.0,307.21,255.52
2016,2,3,15,45,220.0,126.5,3.0,12.0,196.0,271.65,225.8
2016,2,3,16,0,204.0,109.0,3.0,12.0,165.0,236.52,195.83
2016,2,3,16,15,181.0,91.0,2.95,12.0,134.0,198.04,162.38
2016,2,3,16,30,158.0,73.0,2.9,12.0,103.0,160.88,129.47
2016,2,3,16,45,121.5,54.5,2.9,12.0,74.0,119.26,92.56
2016,2,3,17,0,85.0,36.0,2.9,12.0,45.0,80.27,56.61
2016,2,3,17,15,42.5,18.0,2.9,12.0,22.5,37.42,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,90.0,9.0,3.6,9.0,13.5,8.85,0.0
2016,2,4,7,30,180.0,18.0,3.7,9.0,27.0,14.24,0.0
2016,2,4,7,45,305.5,29.5,3.8,9.5,64.5,25.32,15.2
2016,2,4,8,0,431.0,41.0,3.9,10.0,102.0,62.46,32.35
2016,2,4,8,15,506.5,48.5,3.85,10.0,145.5,103.39,60.39
2016,2,4,8,30,582.0,56.0,3.8,10.0,189.0,152.06,99.42
2016,2,4,8,45,630.0,61.5,3.75,10.5,233.0,200.02,141.63
2016,2,4,9,0,678.0,67.0,3.7,11.0,277.0,252.06,188.37
2016,2,4,9,15,711.0,71.0,3.7,11.0,318.5,301.49,233.83
2016,2,4,9,30,744.0,75.0,3.7,11.0,360.0,353.31,280.76
2016,2,4,9,45,766.0,78.5,3.7,11.5,397.0,400.88,322.95
2016,2,4,10,0,788.0,82.0,3.7,12.0,434.0,448.65,364.18
2016,2,4,10,15,804.5,84.0,3.65,12.0,465.5,492.04,401.49
2016,2,4,10,30,821.0,86.0,3.6,12.0,497.0,534.59,437.23
2016,2,4,10,45,832.5,87.5,3.6,12.5,522.0,572.64,467.91
2016,2,4,11,0,844.0,89.0,3.6,13.0,547.0,608.99,496.52
2016,2,4,11,15,851.5,90.0,3.5,13.0,565.0,640.35,521.3
2016,2,4,11,30,859.0,91.0,3.4,13.0,583.0,669.37,543.82
2016,2,4,11,45,862.0,92.5,3.35,13.0,593.0,693.34,562.26
2016,2,4,12,0,865.0,94.0,3.3,13.0,603.0,714.46,577.53
2016,2,4,12,15,866.0,94.0,3.15,13.0,605.5,729.57,587.86
2016,2,4,12,30,867.0,94.0,3.0,13.0,608.0,741.56,595.93
2016,2,4,12,45,867.0,93.0,2.9,13.5,603.0,748.55,599.51
2016,2,4,13,0,867.0,92.0,2.8,14.0,598.0,752.31,600.83
2016,2,4,13,15,861.5,91.0,2.65,14.0,585.0,748.75,597.72
2016,2,4,13,30,856.0,90.0,2.5,14.0,572.0,741.98,592.4
2016,2,4,13,45,842.5,90.5,2.45,14.0,550.0,727.9,582.45
2016,2,4,14,0,829.0,91.0,2.4,14.0,528.0,710.91,570.49
2016,2,4,14,15,672.5,122.5,2.3,14.0,465.0,627.55,507.07
2016,2,4,14,30,516.0,154.0,2.2,14.0,402.0,540.04,438.35
2016,2,4,14,45,475.5,149.5,2.15,14.0,365.5,498.09,406.19
2016,2,4,15,0,435.0,145.0,2.1,14.0,329.0,456.3,373.36
2016,2,4,15,15,323.0,144.5,2.05,14.0,274.0,367.4,301.88
2016,2,4,15,30,211.0,144.0,2.0,14.0,219.0,293.09,240.76
2016,2,4,15,45,196.5,128.0,2.0,14.0,191.0,260.95,214.46
2016,2,4,16,0,182.0,112.0,2.0,14.0,163.0,229.26,187.79
2016,2,4,16,15,352.5,82.0,2.0,13.5,158.5,276.26,225.6
2016,2,4,16,30,523.0,52.0,2.0,13.0,154.0,303.62,243.65
2016,2,4,16,45,433.0,42.5,2.05,13.0,111.5,234.69,182.73
2016,2,4,17,0,343.0,33.0,2.1,13.0,69.0,173.15,125.5
2016,2,4,17,15,171.5,16.5,2.2,12.5,34.5,80.96,16.37
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,9.5,3.15,9.0,14.5,9.34,0.0
2016,2,5,7,30,190.0,19.0,3.2,9.0,29.0,15.07,0.0
2016,2,5,7,45,316.5,31.0,3.3,9.5,68.0,27.46,17.23
2016,2,5,8,0,443.0,43.0,3.4,10.0,107.0,66.04,34.73
2016,2,5,8,15,518.5,51.0,3.35,10.0,152.0,108.31,64.01
2016,2,5,8,30,594.0,59.0,3.3,10.0,197.0,158.34,104.31
2016,2,5,8,45,640.5,65.0,3.3,10.5,242.0,207.28,147.44
2016,2,5,9,0,687.0,71.0,3.3,11.0,287.0,260.14,194.89
2016,2,5,9,15,721.0,75.0,3.25,11.5,329.5,310.52,240.53
2016,2,5,9,30,755.0,79.0,3.2,12.0,372.0,363.38,287.45
2016,2,5,9,45,638.5,109.0,3.15,12.5,373.5,380.09,305.33
2016,2,5,10,0,522.0,139.0,3.1,13.0,375.0,383.96,310.89
2016,2,5,10,15,685.5,112.5,2.85,13.0,445.0,463.98,376.42
2016,2,5,10,30,849.0,86.0,2.6,13.0,515.0,552.11,446.91
2016,2,5,10,45,859.5,88.0,2.4,13.5,540.5,591.19,476.64
2016,2,5,11,0,870.0,90.0,2.2,14.0,566.0,628.42,504.18
2016,2,5,11,15,876.5,91.5,2.0,14.0,584.0,660.52,527.88
2016,2,5,11,30,883.0,93.0,1.8,14.0,602.0,690.14,549.0
2016,2,5,11,45,880.5,96.0,1.6,14.5,611.0,712.58,562.9
2016,2,5,12,0,878.0,99.0,1.4,15.0,620.0,731.89,573.39
2016,2,5,12,15,878.0,99.0,1.2,15.0,621.5,746.56,581.31
2016,2,5,12,30,878.0,99.0,1.0,15.0,623.0,758.04,586.74
2016,2,5,12,45,874.5,99.0,0.8,15.0,617.0,763.7,587.87
2016,2,5,13,0,871.0,99.0,0.6,15.0,611.0,766.07,586.57
2016,2,5,13,15,865.0,98.0,0.8,15.0,597.0,762.18,587.35
2016,2,5,13,30,859.0,97.0,1.0,15.0,583.0,755.05,585.75
2016,2,5,13,45,859.5,92.0,1.25,15.0,563.5,745.04,582.46
2016,2,5,14,0,860.0,87.0,1.5,15.0,544.0,731.77,576.46
2016,2,5,14,15,848.0,85.0,1.6,15.0,516.5,709.82,562.53
2016,2,5,14,30,836.0,83.0,1.7,15.0,489.0,685.17,546.52
2016,2,5,14,45,822.0,79.5,1.85,15.0,455.5,654.94,526.29
2016,2,5,15,0,808.0,76.0,2.0,15.0,422.0,622.49,503.02
2016,2,5,15,15,783.5,73.0,1.9,15.0,382.5,582.09,471.59
2016,2,5,15,30,759.0,70.0,1.8,15.0,343.0,540.54,438.62
2016,2,5,15,45,718.0,66.5,1.75,15.0,299.0,488.4,396.75
2016,2,5,16,0,677.0,63.0,1.7,15.0,255.0,439.84,356.42
2016,2,5,16,15,620.5,57.0,1.7,14.5,209.5,379.53,306.31
2016,2,5,16,30,564.0,51.0,1.7,14.0,164.0,322.19,256.88
2016,2,5,16,45,461.0,43.0,1.7,13.5,119.0,247.68,192.66
2016,2,5,17,0,358.0,35.0,1.7,13.0,74.0,181.5,132.76
2016,2,5,17,15,179.0,17.5,1.75,13.0,37.0,85.63,27.2
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,10.0,3.55,9.0,15.5,9.83,0.0
2016,2,6,7,30,218.0,20.0,3.7,9.0,31.0,15.89,0.0
2016,2,6,7,45,334.0,31.0,3.85,9.5,69.5,28.28,14.5
2016,2,6,8,0,450.0,42.0,4.0,10.0,108.0,66.47,34.63
2016,2,6,8,15,522.5,49.5,3.9,10.0,152.5,108.51,64.02
2016,2,6,8,30,595.0,57.0,3.8,10.0,197.0,157.97,104.17
2016,2,6,8,45,645.5,61.5,3.7,10.5,242.0,206.55,147.01
2016,2,6,9,0,696.0,66.0,3.6,11.0,287.0,259.45,194.5
2016,2,6,9,15,727.5,69.5,3.5,11.5,328.5,309.75,240.27
2016,2,6,9,30,759.0,73.0,3.4,12.0,370.0,360.88,285.92
2016,2,6,9,45,786.0,74.5,3.35,12.5,408.0,409.42,328.53
2016,2,6,10,0,813.0,76.0,3.3,13.0,446.0,458.54,370.42
2016,2,6,10,15,828.0,78.0,3.1,13.0,477.5,502.35,407.41
2016,2,6,10,30,843.0,80.0,2.9,13.0,509.0,545.13,442.49
2016,2,6,10,45,856.0,80.5,2.75,13.5,534.5,583.9,472.77
2016,2,6,11,0,869.0,81.0,2.6,14.0,560.0,619.26,499.58
2016,2,6,11,15,875.5,82.0,2.5,14.0,577.5,650.46,523.58
2016,2,6,11,30,882.0,83.0,2.4,14.0,595.0,679.18,545.22
2016,2,6,11,45,887.0,82.5,2.35,14.5,605.0,702.62,560.84
2016,2,6,12,0,892.0,82.0,2.3,15.0,615.0,723.18,574.12
2016,2,6,12,15,892.5,82.0,2.4,15.0,617.5,738.06,585.29
2016,2,6,12,30,893.0,82.0,2.5,15.0,620.0,749.75,594.29
2016,2,6,12,45,889.5,82.5,2.6,15.5,614.0,755.77,598.21
2016,2,6,13,0,886.0,83.0,2.7,16.0,608.0,758.49,599.88
2016,2,6,13,15,880.5,82.0,2.7,16.0,594.5,754.73,597.52
2016,2,6,13,30,875.0,81.0,2.7,16.0,581.0,747.72,592.97
2016,2,6,13,45,867.5,80.0,2.75,16.0,560.5,736.04,585.42
2016,2,6,14,0,860.0,79.0,2.8,16.0,540.0,721.3,575.72
2016,2,6,14,15,682.5,119.5,2.8,16.0,474.0,636.09,512.09
2016,2,6,14,30,505.0,160.0,2.8,16.0,408.0,542.61,438.77
2016,2,6,14,45,496.0,149.5,2.8,16.0,378.5,515.16,418.54
2016,2,6,15,0,487.0,139.0,2.8,16.0,349.0,486.31,396.48
2016,2,6,15,15,561.5,110.5,2.65,16.0,331.5,491.12,401.12
2016,2,6,15,30,636.0,82.0,2.5,16.0,314.0,486.52,397.62
2016,2,6,15,45,659.0,70.0,2.35,16.0,283.5,464.46,378.88
2016,2,6,16,0,682.0,58.0,2.2,16.0,253.0,436.3,354.42
2016,2,6,16,15,628.0,52.5,2.15,15.5,208.5,377.18,304.86
2016,2,6,16,30,574.0,47.0,2.1,15.0,164.0,323.69,258.27
2016,2,6,16,45,488.0,39.5,2.05,14.5,120.5,255.84,199.09
2016,2,6,17,0,402.0,32.0,2.0,14.0,77.0,194.95,143.28
2016,2,6,17,15,201.0,16.0,1.95,14.0,38.5,91.49,37.01
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,9.5,3.2,12.0,17.5,9.34,0.0
2016,2,7,7,30,298.0,19.0,3.4,12.0,35.0,14.75,0.0
2016,2,7,7,45,421.5,27.5,3.6,12.5,76.5,28.44,13.28
2016,2,7,8,0,545.0,36.0,3.8,13.0,118.0,69.68,33.3
2016,2,7,8,15,613.0,41.5,3.9,13.0,164.0,114.42,64.3
2016,2,7,8,30,681.0,47.0,4.0,13.0,210.0,166.02,106.32
2016,2,7,8,45,725.5,50.5,4.15,13.5,255.5,216.7,151.31
2016,2,7,9,0,770.0,54.0,4.3,14.0,301.0,270.94,200.35
2016,2,7,9,15,799.5,57.0,4.2,14.0,344.0,322.92,248.11
2016,2,7,9,30,829.0,60.0,4.1,14.0,387.0,376.52,296.43
2016,2,7,9,45,845.0,63.0,4.05,14.5,424.5,424.86,339.07
2016,2,7,10,0,861.0,66.0,4.0,15.0,462.0,472.66,380.0
2016,2,7,10,15,876.0,68.0,3.8,15.0,494.5,518.12,418.37
2016,2,7,10,30,891.0,70.0,3.6,15.0,527.0,562.42,454.71
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.5,601.53,485.26
2016,2,7,11,0,908.0,74.0,3.3,16.0,578.0,638.54,513.29
2016,2,7,11,15,914.5,74.5,3.2,16.0,596.0,670.35,537.85
2016,2,7,11,30,921.0,75.0,3.1,16.0,614.0,699.56,559.53
2016,2,7,11,45,924.5,76.0,3.05,16.5,624.5,724.45,576.05
2016,2,7,12,0,928.0,77.0,3.0,17.0,635.0,746.32,590.27
2016,2,7,12,15,929.0,77.0,2.95,17.0,637.5,762.12,601.2
2016,2,7,12,30,930.0,77.0,2.9,17.0,640.0,774.6,609.84
2016,2,7,12,45,931.0,75.5,2.9,17.0,635.0,782.04,615.24
2016,2,7,13,0,932.0,74.0,2.9,17.0,630.0,786.03,618.33
2016,2,7,13,15,927.0,73.5,2.9,17.0,616.5,783.18,616.65
2016,2,7,13,30,922.0,73.0,2.9,17.0,603.0,776.91,612.69
2016,2,7,13,45,913.5,72.5,2.95,17.5,582.0,764.67,603.68
2016,2,7,14,0,905.0,72.0,3.0,18.0,561.0,749.23,592.48
2016,2,7,14,15,893.0,70.5,2.95,18.0,532.5,727.05,577.02
2016,2,7,14,30,881.0,69.0,2.9,18.0,504.0,702.05,559.52
2016,2,7,14,45,864.0,67.0,2.9,18.0,469.5,670.46,537.27
2016,2,7,15,0,847.0,65.0,2.9,18.0,435.0,636.7,513.01
2016,2,7,15,15,823.5,62.5,2.7,17.5,395.0,600.4,485.24
2016,2,7,15,30,800.0,60.0,2.5,17.0,355.0,558.66,452.73
2016,2,7,15,45,766.5,56.5,2.35,17.0,311.0,509.15,412.65
2016,2,7,16,0,733.0,53.0,2.2,17.0,267.0,459.73,371.55
2016,2,7,16,15,681.5,48.5,2.15,16.5,220.5,400.85,322.6
2016,2,7,16,30,630.0,44.0,2.1,16.0,174.0,344.33,273.8
2016,2,7,16,45,547.5,37.5,2.05,16.0,129.0,275.97,213.87
2016,2,7,17,0,465.0,31.0,2.0,16.0,84.0,213.75,156.82
2016,2,7,17,15,311.5,20.5,2.0,16.0,48.5,132.58,63.76
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,50.92,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,11.0,4.5,12.5,18.0,10.81,0.0
2016,2,8,7,30,239.0,22.0,4.6,13.0,36.0,17.51,1.21
2016,2,8,7,45,359.0,32.5,4.75,13.5,76.5,31.53,15.81
2016,2,8,8,0,479.0,43.0,4.9,14.0,117.0,71.51,36.76
2016,2,8,8,15,552.5,50.0,4.8,14.0,163.0,115.23,67.38
2016,2,8,8,30,626.0,57.0,4.7,14.0,209.0,166.46,108.85
2016,2,8,8,45,671.0,62.0,4.6,14.5,254.5,216.25,152.69
2016,2,8,9,0,716.0,67.0,4.5,15.0,300.0,270.66,201.23
2016,2,8,9,15,748.0,70.5,4.35,15.0,343.0,321.55,247.46
2016,2,8,9,30,780.0,74.0,4.2,15.0,386.0,374.15,294.36
2016,2,8,9,45,816.5,73.0,4.05,15.5,426.5,425.44,338.62
2016,2,8,10,0,853.0,72.0,3.9,16.0,467.0,478.02,382.76
2016,2,8,10,15,867.5,74.0,3.8,16.5,499.5,522.71,419.6
2016,2,8,10,30,882.0,76.0,3.7,17.0,532.0,566.56,454.66
2016,2,8,10,45,894.5,76.5,3.6,17.5,558.0,606.24,485.55
2016,2,8,11,0,907.0,77.0,3.5,18.0,584.0,644.07,514.18
2016,2,8,11,15,913.0,78.0,3.4,18.0,602.0,676.16,538.76
2016,2,8,11,30,919.0,79.0,3.3,18.0,620.0,705.62,560.45
2016,2,8,11,45,923.5,79.0,3.2,18.5,631.0,730.17,576.37
2016,2,8,12,0,928.0,79.0,3.1,19.0,642.0,751.7,590.01
2016,2,8,12,15,929.0,79.0,3.0,19.0,644.0,767.55,600.63
2016,2,8,12,30,930.0,79.0,2.9,19.0,646.0,780.08,608.95
2016,2,8,12,45,929.5,78.0,2.8,19.5,641.0,786.99,612.17
2016,2,8,13,0,929.0,77.0,2.7,20.0,636.0,790.45,613.07
2016,2,8,13,15,924.0,76.5,2.65,20.0,622.0,787.62,611.12
2016,2,8,13,30,919.0,76.0,2.6,20.0,608.0,781.36,606.92
2016,2,8,13,45,910.0,75.0,2.55,20.0,586.5,768.19,597.95
2016,2,8,14,0,901.0,74.0,2.5,20.0,565.0,751.82,586.84
2016,2,8,14,15,889.5,73.0,2.4,20.0,537.0,730.59,572.01
2016,2,8,14,30,878.0,72.0,2.3,20.0,509.0,706.56,555.19
2016,2,8,14,45,860.5,70.0,2.25,20.0,474.0,674.63,532.87
2016,2,8,15,0,843.0,68.0,2.2,20.0,439.0,644.72,511.63
2016,2,8,15,15,819.5,65.5,2.05,20.0,399.0,604.27,480.62
2016,2,8,15,30,796.0,63.0,1.9,20.0,359.0,562.53,448.06
2016,2,8,15,45,761.5,59.5,1.75,20.0,315.0,512.42,408.34
2016,2,8,16,0,727.0,56.0,1.6,20.0,271.0,462.47,367.68
2016,2,8,16,15,675.5,51.5,1.6,19.5,224.5,403.57,319.98
2016,2,8,16,30,624.0,47.0,1.6,19.0,178.0,346.98,272.3
2016,2,8,16,45,540.0,40.0,1.65,19.0,132.5,280.43,215.02
2016,2,8,17,0,456.0,33.0,1.7,19.0,87.0,217.79,158.98
2016,2,8,17,15,301.5,22.0,1.7,18.5,51.0,132.93,70.06
2016,2,8,17,30,147.0,11.0,1.7,18.0,15.0,49.44,0.0
2016,2,8,17,45,73.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,11.0,3.2,12.0,19.5,10.81,0.0
2016,2,9,7,30,273.0,22.0,3.4,12.0,39.0,17.31,2.88
2016,2,9,7,45,390.5,32.0,3.6,12.5,80.5,32.43,15.75
2016,2,9,8,0,508.0,42.0,3.8,13.0,122.0,73.82,37.55
2016,2,9,8,15,579.0,48.5,3.85,13.5,169.0,118.57,69.14
2016,2,9,8,30,650.0,55.0,3.9,14.0,216.0,170.53,111.32
2016,2,9,8,45,586.5,75.0,3.95,14.5,241.5,210.86,151.22
2016,2,9,9,0,523.0,95.0,4.0,15.0,267.0,243.94,184.51
2016,2,9,9,15,554.0,100.5,3.75,15.0,304.5,287.43,223.31
2016,2,9,9,30,585.0,106.0,3.5,15.0,342.0,332.96,263.23
2016,2,9,9,45,646.0,101.5,3.25,15.5,384.5,383.07,305.4
2016,2,9,10,0,707.0,97.0,3.0,16.0,427.0,436.96,349.66
2016,2,9,10,15,796.0,87.5,2.7,16.5,483.5,503.33,402.38
2016,2,9,10,30,885.0,78.0,2.4,17.0,540.0,573.13,456.05
2016,2,9,10,45,796.0,103.0,2.15,17.5,533.0,580.36,460.04
2016,2,9,11,0,707.0,128.0,1.9,18.0,526.0,579.1,457.15
2016,2,9,11,15,811.5,106.0,1.75,18.0,577.0,645.14,507.08
2016,2,9,11,30,916.0,84.0,1.6,18.0,628.0,712.09,555.43
2016,2,9,11,45,916.5,85.5,1.45,18.5,637.5,735.49,568.55
2016,2,9,12,0,917.0,87.0,1.3,19.0,647.0,755.74,579.59
2016,2,9,12,15,917.5,87.0,1.2,19.0,649.5,771.15,588.75
2016,2,9,12,30,918.0,87.0,1.1,19.0,652.0,783.25,595.64
2016,2,9,12,45,919.0,85.5,1.05,19.0,647.0,790.72,600.06
2016,2,9,13,0,920.0,84.0,1.0,19.0,642.0,794.78,602.32
2016,2,9,13,15,686.0,152.0,1.05,19.0,563.0,700.44,537.41
2016,2,9,13,30,452.0,220.0,1.1,19.0,484.0,593.14,458.22
2016,2,9,13,45,425.0,217.5,1.2,19.0,459.0,568.62,442.3
2016,2,9,14,0,398.0,215.0,1.3,19.0,434.0,534.76,418.6
2016,2,9,14,15,246.5,218.5,1.35,18.5,351.5,424.81,335.34
2016,2,9,14,30,95.0,222.0,1.4,18.0,269.0,302.61,239.93
2016,2,9,14,45,64.0,198.5,1.5,18.0,229.5,254.2,202.42
2016,2,9,15,0,33.0,175.0,1.6,18.0,190.0,206.9,164.69
2016,2,9,15,15,240.0,148.5,1.5,17.5,240.0,324.03,262.95
2016,2,9,15,30,447.0,122.0,1.4,17.0,290.0,420.93,340.94
2016,2,9,15,45,418.0,112.5,1.35,17.0,254.5,379.22,306.72
2016,2,9,16,0,389.0,103.0,1.3,17.0,219.0,338.33,273.32
2016,2,9,16,15,356.0,89.0,1.25,16.5,181.5,291.38,234.72
2016,2,9,16,30,323.0,75.0,1.2,16.0,144.0,246.22,196.42
2016,2,9,16,45,278.5,59.0,1.15,16.0,107.5,196.09,152.86
2016,2,9,17,0,234.0,43.0,1.1,16.0,71.0,149.49,111.13
2016,2,9,17,15,117.0,28.0,1.1,15.5,42.0,77.29,43.26
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,1.15,15.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,120.0,12.0,2.0,13.0,20.0,11.8,0.0
2016,2,10,7,30,240.0,24.0,2.0,13.0,40.0,19.09,5.23
2016,2,10,7,45,352.0,35.5,2.0,13.5,80.5,35.96,18.62
2016,2,10,8,0,464.0,47.0,2.0,14.0,121.0,76.55,41.05
2016,2,10,8,15,533.5,54.5,2.0,14.0,167.0,119.86,72.0
2016,2,10,8,30,603.0,62.0,2.0,14.0,213.0,170.32,112.97
2016,2,10,8,45,648.0,67.5,2.0,14.0,258.5,219.78,156.4
2016,2,10,9,0,693.0,73.0,2.0,14.0,304.0,273.02,203.71
2016,2,10,9,15,724.5,77.5,1.85,14.0,346.5,324.11,249.22
2016,2,10,9,30,756.0,82.0,1.7,14.0,389.0,377.51,295.59
2016,2,10,9,45,784.0,83.0,1.6,14.5,428.5,426.48,336.82
2016,2,10,10,0,812.0,84.0,1.5,15.0,468.0,476.11,377.19
2016,2,10,10,15,827.5,86.5,1.5,15.0,500.0,521.13,413.91
2016,2,10,10,30,843.0,89.0,1.5,15.0,532.0,565.18,448.92
2016,2,10,10,45,854.0,90.5,1.55,15.5,557.5,604.27,478.85
2016,2,10,11,0,865.0,92.0,1.6,16.0,583.0,641.55,506.73
2016,2,10,11,15,871.5,93.0,1.65,16.0,601.0,673.34,530.99
2016,2,10,11,30,878.0,94.0,1.7,16.0,619.0,702.63,553.11
2016,2,10,11,45,883.0,94.0,1.8,16.5,630.0,724.3,567.79
2016,2,10,12,0,888.0,94.0,1.9,17.0,641.0,745.63,582.3
2016,2,10,12,15,888.5,94.5,1.9,17.0,643.0,761.2,593.04
2016,2,10,12,30,889.0,95.0,1.9,17.0,645.0,773.57,601.65
2016,2,10,12,45,888.0,94.0,1.95,17.5,639.5,779.92,605.43
2016,2,10,13,0,887.0,93.0,2.0,18.0,634.0,782.95,607.05
2016,2,10,13,15,882.0,92.5,2.0,18.0,620.5,780.16,605.45
2016,2,10,13,30,877.0,92.0,2.0,18.0,607.0,778.45,604.81
2016,2,10,13,45,754.0,120.0,2.0,18.0,552.0,714.74,559.96
2016,2,10,14,0,631.0,148.0,2.0,18.0,497.0,647.51,510.79
2016,2,10,14,15,532.5,166.5,1.95,18.0,451.0,584.65,463.42
2016,2,10,14,30,434.0,185.0,1.9,18.0,405.0,526.8,418.88
2016,2,10,14,45,316.5,189.0,1.9,18.0,344.0,433.88,347.23
2016,2,10,15,0,199.0,193.0,1.9,18.0,283.0,346.18,277.95
2016,2,10,15,15,243.5,170.5,1.8,17.5,270.5,352.72,284.97
2016,2,10,15,30,288.0,148.0,1.7,17.0,258.0,347.64,282.14
2016,2,10,15,45,266.5,134.0,1.6,17.0,226.0,310.87,252.33
2016,2,10,16,0,245.0,120.0,1.5,17.0,194.0,274.9,222.74
2016,2,10,16,15,224.0,102.0,1.5,16.5,161.0,235.27,190.09
2016,2,10,16,30,203.0,84.0,1.5,16.0,128.0,196.73,157.42
2016,2,10,16,45,174.0,65.0,1.55,16.0,96.0,154.84,121.02
2016,2,10,17,0,145.0,46.0,1.6,16.0,64.0,114.95,85.58
2016,2,10,17,15,72.5,29.0,1.6,16.0,38.0,65.22,38.18
2016,2,10,17,30,0.0,12.0,1.6,16.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.6,16.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,12.0,1.85,13.5,20.0,11.8,0.0
2016,2,11,7,30,226.0,24.0,1.9,14.0,40.0,18.86,6.24
2016,2,11,7,45,313.5,37.0,1.95,14.5,78.5,37.39,19.88
2016,2,11,8,0,401.0,50.0,2.0,15.0,117.0,75.69,42.35
2016,2,11,8,15,457.5,60.5,1.8,15.0,159.5,116.91,72.6
2016,2,11,8,30,514.0,71.0,1.6,15.0,202.0,163.97,111.01
2016,2,11,8,45,561.5,74.5,1.45,15.0,243.0,207.59,148.77
2016,2,11,9,0,609.0,78.0,1.3,15.0,284.0,255.38,190.56
2016,2,11,9,15,460.5,119.0,1.1,15.0,286.0,275.46,213.27
2016,2,11,9,30,312.0,160.0,0.9,15.0,288.0,279.85,220.63
2016,2,11,9,45,370.0,165.5,0.75,15.5,331.5,326.45,257.65
2016,2,11,10,0,428.0,171.0,0.6,16.0,375.0,379.94,298.81
2016,2,11,10,15,269.5,204.5,0.6,16.0,336.0,347.55,273.95
2016,2,11,10,30,111.0,238.0,0.6,16.0,297.0,298.4,235.08
2016,2,11,10,45,327.5,211.0,0.6,16.0,396.5,411.87,325.14
2016,2,11,11,0,544.0,184.0,0.6,16.0,496.0,536.88,419.85
2016,2,11,11,15,430.5,223.0,0.6,16.0,474.5,520.33,404.84
2016,2,11,11,30,317.0,262.0,0.6,16.0,453.0,491.6,382.0
2016,2,11,11,45,311.5,270.0,0.6,16.0,460.5,505.25,392.2
2016,2,11,12,0,306.0,278.0,0.6,16.0,468.0,517.67,400.98
2016,2,11,12,15,339.0,270.0,0.6,16.0,481.0,540.26,418.16
2016,2,11,12,30,372.0,262.0,0.6,16.0,494.0,562.37,434.81
2016,2,11,12,45,405.5,250.5,0.65,16.5,501.5,580.23,448.15
2016,2,11,13,0,439.0,239.0,0.7,17.0,509.0,604.4,465.8
2016,2,11,13,15,408.5,241.0,0.65,17.0,488.0,577.61,445.82
2016,2,11,13,30,378.0,243.0,0.6,17.0,467.0,556.97,430.55
2016,2,11,13,45,486.0,202.0,0.6,17.0,480.0,600.96,465.3
