Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,594.0,161.0,0.6,17.0,493.0,636.08,492.7
2016,2,11,14,15,373.5,195.5,0.65,17.0,400.5,493.29,386.24
2016,2,11,14,30,153.0,230.0,0.7,17.0,308.0,361.53,284.69
2016,2,11,14,45,350.0,182.5,0.8,17.0,345.0,450.63,358.67
2016,2,11,15,0,547.0,135.0,0.9,17.0,382.0,530.13,421.65
2016,2,11,15,15,553.0,119.5,0.95,17.0,351.0,505.28,402.92
2016,2,11,15,30,559.0,104.0,1.0,17.0,320.0,475.08,380.66
2016,2,11,15,45,504.5,103.0,1.1,17.0,280.0,420.76,338.65
2016,2,11,16,0,450.0,102.0,1.2,17.0,240.0,372.53,300.2
2016,2,11,16,15,405.5,89.5,1.3,16.5,199.0,318.85,256.95
2016,2,11,16,30,361.0,77.0,1.4,16.0,158.0,267.81,214.31
2016,2,11,16,45,298.5,62.0,1.5,16.0,118.0,209.4,164.26
2016,2,11,17,0,236.0,47.0,1.6,16.0,78.0,156.21,117.59
2016,2,11,17,15,118.0,30.5,1.65,15.5,46.0,82.51,51.38
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,13.0,1.65,13.0,22.5,12.78,0.0
2016,2,12,7,30,248.0,26.0,1.7,13.0,45.0,20.63,8.44
2016,2,12,7,45,359.0,37.0,1.8,13.5,86.5,39.32,20.4
2016,2,12,8,0,470.0,48.0,1.9,14.0,128.0,80.39,43.61
2016,2,12,8,15,304.0,76.0,1.8,14.0,134.0,110.92,74.62
2016,2,12,8,30,138.0,104.0,1.7,14.0,140.0,124.22,93.83
2016,2,12,8,45,154.0,121.5,1.65,14.0,168.5,153.33,118.61
2016,2,12,9,0,170.0,139.0,1.6,14.0,197.0,184.03,144.68
2016,2,12,9,15,94.0,147.0,1.55,14.0,180.0,175.36,139.92
2016,2,12,9,30,18.0,155.0,1.5,14.0,163.0,156.85,125.78
2016,2,12,9,45,151.0,177.5,1.5,14.5,249.5,241.42,193.94
2016,2,12,10,0,284.0,200.0,1.5,15.0,336.0,338.02,270.52
2016,2,12,10,15,442.0,175.0,1.6,15.0,403.5,412.25,329.97
2016,2,12,10,30,600.0,150.0,1.7,15.0,471.0,496.78,397.15
2016,2,12,10,45,515.0,185.5,1.8,15.0,470.0,503.22,401.67
2016,2,12,11,0,430.0,221.0,1.9,15.0,469.0,504.52,402.09
2016,2,12,11,15,507.0,203.0,1.95,15.0,504.0,551.8,439.75
2016,2,12,11,30,584.0,185.0,2.0,15.0,539.0,601.16,478.34
2016,2,12,11,45,714.0,146.5,2.15,15.0,586.5,670.99,533.26
2016,2,12,12,0,844.0,108.0,2.3,15.0,634.0,738.2,584.27
2016,2,12,12,15,844.0,108.0,2.35,15.0,636.0,752.6,594.31
2016,2,12,12,30,844.0,108.0,2.4,15.0,638.0,763.89,602.68
2016,2,12,12,45,743.5,139.0,2.5,15.0,603.0,731.23,579.58
2016,2,12,13,0,643.0,170.0,2.6,15.0,568.0,692.11,550.45
2016,2,12,13,15,731.0,139.0,2.65,15.0,582.5,728.4,579.6
2016,2,12,13,30,819.0,108.0,2.7,15.0,597.0,758.16,601.92
2016,2,12,13,45,647.0,155.0,2.75,15.0,533.5,677.35,541.79
2016,2,12,14,0,475.0,202.0,2.8,15.0,470.0,590.68,474.27
2016,2,12,14,15,349.5,214.5,2.8,15.0,406.5,498.3,402.41
2016,2,12,14,30,224.0,227.0,2.8,15.0,343.0,409.42,331.52
2016,2,12,14,45,128.0,203.5,2.8,15.0,269.0,312.49,253.71
2016,2,12,15,0,32.0,180.0,2.8,15.0,195.0,211.57,170.72
2016,2,12,15,15,16.0,142.0,2.65,15.0,149.5,152.82,122.76
2016,2,12,15,30,0.0,104.0,2.5,15.0,104.0,102.7,81.08
2016,2,12,15,45,0.0,91.0,2.45,15.0,91.0,89.67,70.37
2016,2,12,16,0,0.0,78.0,2.4,15.0,78.0,76.63,59.48
2016,2,12,16,15,0.0,65.0,2.45,14.5,65.0,63.59,48.53
2016,2,12,16,30,0.0,52.0,2.5,14.0,52.0,50.52,37.37
2016,2,12,16,45,0.0,39.0,2.55,14.0,39.0,37.67,26.17
2016,2,12,17,0,0.0,26.0,2.6,14.0,26.0,25.1,15.15
2016,2,12,17,15,0.0,15.5,2.65,14.0,15.5,14.95,5.5
2016,2,12,17,30,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,2,12,17,45,0.0,2.5,2.75,14.0,2.5,2.46,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,12.5,3.8,12.0,26.0,12.29,0.0
2016,2,13,7,30,340.0,25.0,3.8,12.0,52.0,19.43,8.41
2016,2,13,7,45,452.5,33.5,3.85,12.5,96.0,39.55,18.44
2016,2,13,8,0,565.0,42.0,3.9,13.0,140.0,85.54,44.2
2016,2,13,8,15,629.0,48.0,3.75,13.0,188.0,132.7,79.11
2016,2,13,8,30,693.0,54.0,3.6,13.0,236.0,186.34,124.06
2016,2,13,8,45,735.5,57.5,3.45,13.5,283.0,238.29,170.49
2016,2,13,9,0,778.0,61.0,3.3,14.0,330.0,293.62,220.2
2016,2,13,9,15,805.5,64.0,3.15,14.0,373.5,346.24,267.98
2016,2,13,9,30,833.0,67.0,3.0,14.0,417.0,400.01,315.68
2016,2,13,9,45,858.5,67.5,2.9,14.5,457.0,451.19,359.55
2016,2,13,10,0,884.0,68.0,2.8,15.0,497.0,502.29,401.97
2016,2,13,10,15,898.0,70.0,2.65,15.0,530.0,548.79,440.11
2016,2,13,10,30,912.0,72.0,2.5,15.0,563.0,593.98,476.06
2016,2,13,10,45,923.0,72.5,2.45,15.5,589.5,634.22,506.76
2016,2,13,11,0,934.0,73.0,2.4,16.0,616.0,672.43,535.09
2016,2,13,11,15,940.0,74.0,2.45,16.0,634.5,705.58,560.25
2016,2,13,11,30,946.0,75.0,2.5,16.0,653.0,736.0,581.96
2016,2,13,11,45,951.0,75.0,2.6,16.5,664.0,761.72,599.45
2016,2,13,12,0,956.0,75.0,2.7,17.0,675.0,784.34,614.71
2016,2,13,12,15,956.5,75.0,2.8,17.0,678.0,800.36,626.47
2016,2,13,12,30,957.0,75.0,2.9,17.0,681.0,812.92,635.93
2016,2,13,12,45,948.5,78.0,3.0,17.0,674.0,818.39,640.48
2016,2,13,13,0,940.0,81.0,3.1,17.0,667.0,820.26,642.65
2016,2,13,13,15,935.0,80.5,3.35,17.0,653.0,817.38,642.4
2016,2,13,13,30,930.0,80.0,3.6,17.0,639.0,811.01,639.68
2016,2,13,13,45,920.0,79.5,3.9,17.0,617.0,797.39,631.92
2016,2,13,14,0,910.0,79.0,4.2,17.0,595.0,780.54,621.72
2016,2,13,14,15,897.5,77.5,4.5,16.5,565.5,757.61,608.55
2016,2,13,14,30,885.0,76.0,4.8,16.0,536.0,731.83,593.04
2016,2,13,14,45,866.5,74.5,5.1,16.0,500.5,699.21,570.74
2016,2,13,15,0,848.0,73.0,5.4,16.0,465.0,668.71,549.61
2016,2,13,15,15,824.5,70.5,5.3,15.5,424.0,627.53,518.39
2016,2,13,15,30,801.0,68.0,5.2,15.0,383.0,585.04,484.97
2016,2,13,15,45,762.5,65.5,5.1,15.0,337.0,532.78,441.92
2016,2,13,16,0,724.0,63.0,5.0,15.0,291.0,480.89,398.14
2016,2,13,16,15,673.5,58.0,4.8,14.5,243.5,420.91,347.16
2016,2,13,16,30,623.0,53.0,4.6,14.0,196.0,366.14,298.86
2016,2,13,16,45,537.5,46.5,4.45,14.0,149.0,295.18,235.88
2016,2,13,17,0,452.0,40.0,4.3,14.0,102.0,230.84,177.43
2016,2,13,17,15,226.0,32.0,4.25,13.5,63.0,126.26,85.79
2016,2,13,17,30,0.0,24.0,4.2,13.0,24.0,26.76,0.0
2016,2,13,17,45,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.0,12.78,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,52.0,20.17,9.57
2016,2,14,7,45,427.5,35.0,4.55,12.5,95.0,41.43,19.9
2016,2,14,8,0,532.0,44.0,4.6,13.0,138.0,84.56,44.46
2016,2,14,8,15,559.0,53.5,4.5,13.0,178.5,128.44,78.73
2016,2,14,8,30,586.0,63.0,4.4,13.0,219.0,174.82,119.12
2016,2,14,8,45,629.5,67.0,4.3,13.5,262.5,222.26,161.34
2016,2,14,9,0,673.0,71.0,4.2,14.0,306.0,273.34,207.09
2016,2,14,9,15,711.0,72.5,4.15,14.0,349.0,324.08,252.87
2016,2,14,9,30,749.0,74.0,4.1,14.0,392.0,376.2,299.13
2016,2,14,9,45,651.5,110.0,4.05,14.5,404.5,404.2,324.93
2016,2,14,10,0,554.0,146.0,4.0,15.0,417.0,420.91,339.82
2016,2,14,10,15,702.0,113.0,4.0,15.0,479.5,492.66,399.11
2016,2,14,10,30,850.0,80.0,4.0,15.0,542.0,570.17,462.31
2016,2,14,10,45,700.0,133.5,4.05,15.5,526.0,567.86,458.85
2016,2,14,11,0,550.0,187.0,4.1,16.0,510.0,549.35,442.33
2016,2,14,11,15,713.0,137.0,4.1,16.0,568.5,627.09,505.34
2016,2,14,11,30,876.0,87.0,4.1,16.0,627.0,703.74,565.41
2016,2,14,11,45,878.5,88.0,4.15,16.5,637.0,727.28,581.23
2016,2,14,12,0,881.0,89.0,4.2,17.0,647.0,747.87,595.16
2016,2,14,12,15,714.5,149.5,4.2,17.0,603.5,707.98,564.81
2016,2,14,12,30,548.0,210.0,4.2,17.0,560.0,652.22,519.78
2016,2,14,12,45,721.0,147.5,4.2,17.5,603.0,728.53,580.12
2016,2,14,13,0,894.0,85.0,4.2,18.0,646.0,792.44,625.84
2016,2,14,13,15,891.0,84.0,4.25,18.0,633.5,790.52,624.62
2016,2,14,13,30,888.0,83.0,4.3,18.0,621.0,785.25,621.53
2016,2,14,13,45,877.0,84.0,4.4,18.0,600.0,772.81,613.71
2016,2,14,14,0,866.0,85.0,4.5,18.0,579.0,757.31,603.72
2016,2,14,14,15,855.0,83.5,4.55,18.0,551.5,740.57,592.57
2016,2,14,14,30,844.0,82.0,4.6,18.0,524.0,716.56,575.98
2016,2,14,14,45,650.0,121.0,4.65,18.0,448.0,609.41,494.15
2016,2,14,15,0,456.0,160.0,4.7,18.0,372.0,501.98,408.33
2016,2,14,15,15,567.0,121.5,4.75,17.5,362.0,522.4,427.87
2016,2,14,15,30,678.0,83.0,4.8,17.0,352.0,530.96,437.02
2016,2,14,15,45,627.0,83.5,4.85,17.0,310.0,478.93,394.46
2016,2,14,16,0,576.0,84.0,4.9,17.0,268.0,428.36,352.32
2016,2,14,16,15,531.5,75.5,4.85,16.5,224.5,373.16,306.07
2016,2,14,16,30,487.0,67.0,4.8,16.0,181.0,320.12,260.22
2016,2,14,16,45,419.0,56.5,4.75,16.0,138.0,257.57,205.13
2016,2,14,17,0,351.0,46.0,4.7,16.0,95.0,200.28,153.63
2016,2,14,17,15,175.5,35.0,4.75,15.5,59.5,113.98,78.39
2016,2,14,17,30,0.0,24.0,4.8,15.0,24.0,26.4,0.0
2016,2,14,17,45,0.0,12.0,4.9,15.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.0,12.5,2.65,15.0,30.0,12.29,0.0
2016,2,15,7,30,414.0,25.0,2.7,15.0,60.0,20.74,10.35
2016,2,15,7,45,515.0,32.5,2.75,15.5,105.5,44.91,20.05
2016,2,15,8,0,616.0,40.0,2.8,16.0,151.0,91.34,45.97
2016,2,15,8,15,674.0,44.5,2.8,16.0,199.5,139.5,81.98
2016,2,15,8,30,732.0,49.0,2.8,16.0,248.0,193.4,127.32
2016,2,15,8,45,770.0,52.5,2.8,16.5,295.0,246.62,174.72
2016,2,15,9,0,808.0,56.0,2.8,17.0,342.0,302.7,224.73
2016,2,15,9,15,834.0,58.5,2.85,17.0,386.0,356.65,273.2
2016,2,15,9,30,860.0,61.0,2.9,17.0,430.0,410.64,320.75
2016,2,15,9,45,878.0,63.0,2.95,17.5,468.5,461.12,363.78
2016,2,15,10,0,896.0,65.0,3.0,18.0,507.0,511.14,405.15
2016,2,15,10,15,908.5,66.5,3.0,18.0,539.5,556.97,442.8
2016,2,15,10,30,921.0,68.0,3.0,18.0,572.0,601.33,478.36
2016,2,15,10,45,929.5,69.0,3.05,18.0,597.5,641.02,509.77
2016,2,15,11,0,938.0,70.0,3.1,18.0,623.0,678.48,538.91
2016,2,15,11,15,943.0,70.5,3.1,18.0,641.5,710.63,562.56
2016,2,15,11,30,948.0,71.0,3.1,18.0,660.0,739.96,583.25
2016,2,15,11,45,950.0,72.0,3.15,18.5,670.0,764.7,599.7
2016,2,15,12,0,952.0,73.0,3.2,19.0,680.0,786.22,613.84
2016,2,15,12,15,952.5,73.0,3.25,19.0,682.5,802.19,625.22
2016,2,15,12,30,953.0,73.0,3.3,19.0,685.0,814.7,634.3
2016,2,15,12,45,946.0,75.0,3.35,19.0,678.5,820.11,638.46
2016,2,15,13,0,939.0,77.0,3.4,19.0,672.0,821.93,640.26
2016,2,15,13,15,934.5,76.5,3.4,19.0,658.0,819.36,638.83
2016,2,15,13,30,930.0,76.0,3.4,19.0,644.0,813.29,635.07
2016,2,15,13,45,920.0,76.0,3.45,19.0,622.0,800.11,626.61
2016,2,15,14,0,910.0,76.0,3.5,19.0,600.0,783.68,615.93
2016,2,15,14,15,899.0,75.0,3.45,19.0,571.5,762.27,601.22
2016,2,15,14,30,888.0,74.0,3.4,19.0,543.0,737.97,584.44
2016,2,15,14,45,869.5,73.0,3.4,19.0,507.5,705.65,561.91
2016,2,15,15,0,851.0,72.0,3.4,19.0,472.0,675.48,540.84
2016,2,15,15,15,829.0,69.5,3.2,19.0,431.5,634.96,510.46
2016,2,15,15,30,807.0,67.0,3.0,19.0,391.0,593.03,477.66
2016,2,15,15,45,775.0,63.5,2.85,19.0,346.0,542.91,437.98
2016,2,15,16,0,743.0,60.0,2.7,19.0,301.0,492.74,397.25
2016,2,15,16,15,697.0,55.5,2.55,18.5,253.5,434.54,349.7
2016,2,15,16,30,651.0,51.0,2.4,18.0,206.0,378.2,302.01
2016,2,15,16,45,579.0,44.5,2.3,17.5,159.0,310.85,244.22
2016,2,15,17,0,507.0,38.0,2.2,17.0,112.0,252.12,191.77
2016,2,15,17,15,377.0,28.0,2.1,17.0,71.0,173.46,120.28
2016,2,15,17,30,247.0,18.0,2.0,17.0,30.0,99.12,0.0
2016,2,15,17,45,123.5,9.0,1.9,17.0,15.0,37.72,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,196.5,13.5,2.3,14.0,31.0,10.2,0.0
2016,2,16,7,30,393.0,27.0,2.4,14.0,62.0,20.7,10.79
2016,2,16,7,45,491.0,35.0,2.5,14.5,107.0,46.2,21.1
2016,2,16,8,0,589.0,43.0,2.6,15.0,152.0,93.61,48.91
2016,2,16,8,15,648.0,48.5,2.5,15.0,200.5,141.6,85.25
2016,2,16,8,30,707.0,54.0,2.4,15.0,249.0,195.52,130.71
2016,2,16,8,45,744.5,58.0,2.3,15.5,295.5,247.97,177.38
2016,2,16,9,0,782.0,62.0,2.2,16.0,342.0,303.29,226.5
2016,2,16,9,15,808.0,65.0,2.15,16.0,385.5,355.99,273.55
2016,2,16,9,30,834.0,68.0,2.1,16.0,429.0,409.7,320.31
2016,2,16,9,45,856.5,69.0,2.1,16.5,468.5,460.51,363.05
2016,2,16,10,0,879.0,70.0,2.1,17.0,508.0,510.96,404.18
2016,2,16,10,15,892.0,71.5,2.15,17.0,540.5,556.48,441.32
2016,2,16,10,30,905.0,73.0,2.2,17.0,573.0,600.62,476.51
2016,2,16,10,45,912.5,75.0,2.25,17.5,598.5,640.28,506.61
2016,2,16,11,0,920.0,77.0,2.3,18.0,624.0,677.7,534.33
2016,2,16,11,15,926.0,77.5,2.35,18.0,642.5,710.09,558.18
2016,2,16,11,30,932.0,78.0,2.4,18.0,661.0,739.77,579.13
2016,2,16,11,45,933.5,79.0,2.45,18.5,671.0,763.86,594.94
2016,2,16,12,0,935.0,80.0,2.5,19.0,681.0,784.75,608.5
2016,2,16,12,15,935.5,80.0,2.5,19.0,683.5,800.51,619.32
2016,2,16,12,30,936.0,80.0,2.5,19.0,686.0,812.87,627.88
2016,2,16,12,45,935.5,79.0,2.55,19.5,680.5,819.89,631.99
2016,2,16,13,0,935.0,78.0,2.6,20.0,675.0,823.39,633.81
2016,2,16,13,15,930.5,77.5,2.6,20.0,661.0,820.8,632.37
2016,2,16,13,30,926.0,77.0,2.6,20.0,647.0,814.71,628.68
2016,2,16,13,45,918.5,76.0,2.6,20.5,625.5,802.3,619.49
2016,2,16,14,0,911.0,75.0,2.6,21.0,604.0,786.59,608.16
2016,2,16,14,15,900.0,74.0,2.55,21.0,575.0,765.09,593.67
2016,2,16,14,30,889.0,73.0,2.5,21.0,546.0,740.68,577.16
2016,2,16,14,45,874.5,70.5,2.45,21.0,511.0,709.32,555.6
2016,2,16,15,0,860.0,68.0,2.4,21.0,476.0,675.6,532.22
2016,2,16,15,15,780.5,74.0,2.2,21.0,420.0,611.01,484.28
2016,2,16,15,30,701.0,80.0,2.0,21.0,364.0,546.37,434.44
2016,2,16,15,45,665.0,77.5,1.85,21.0,322.5,498.63,397.21
2016,2,16,16,0,629.0,75.0,1.7,21.0,281.0,451.41,359.38
2016,2,16,16,15,592.5,67.0,1.55,20.5,237.0,398.5,316.86
2016,2,16,16,30,556.0,59.0,1.4,20.0,193.0,347.02,274.04
2016,2,16,16,45,489.0,50.5,1.3,20.0,149.5,283.69,220.32
2016,2,16,17,0,422.0,42.0,1.2,20.0,106.0,225.49,169.59
2016,2,16,17,15,318.0,30.0,1.15,19.5,68.0,156.93,108.88
2016,2,16,17,30,214.0,18.0,1.1,19.0,30.0,91.06,2.07
2016,2,16,17,45,107.0,9.0,1.05,19.0,15.0,34.1,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,85.5,16.5,7.55,16.0,24.5,12.87,0.0
2016,2,17,7,30,171.0,33.0,7.6,16.0,49.0,25.53,14.82
2016,2,17,7,45,234.5,49.0,7.65,16.0,85.0,49.89,29.67
2016,2,17,8,0,298.0,65.0,7.7,16.0,121.0,85.83,53.98
2016,2,17,8,15,338.5,80.0,7.6,16.0,161.0,124.39,84.36
2016,2,17,8,30,379.0,95.0,7.5,16.0,201.0,167.2,120.46
2016,2,17,8,45,410.5,106.0,7.45,16.0,239.0,207.95,156.34
2016,2,17,9,0,442.0,117.0,7.4,16.0,277.0,251.49,194.91
2016,2,17,9,15,338.5,150.5,7.55,16.0,282.0,269.36,214.28
2016,2,17,9,30,235.0,184.0,7.7,16.0,287.0,277.42,223.56
2016,2,17,9,45,248.5,200.0,7.85,16.0,317.5,311.97,252.76
2016,2,17,10,0,262.0,216.0,8.0,16.0,348.0,347.33,282.3
2016,2,17,10,15,266.0,230.5,8.05,16.0,372.0,376.72,306.61
2016,2,17,10,30,270.0,245.0,8.1,16.0,396.0,405.87,330.44
2016,2,17,10,45,360.5,236.5,8.15,16.0,447.5,464.61,379.24
2016,2,17,11,0,451.0,228.0,8.2,16.0,499.0,532.65,435.12
2016,2,17,11,15,246.0,246.0,8.1,16.0,394.5,422.81,344.22
2016,2,17,11,30,41.0,264.0,8.0,16.0,290.0,294.75,236.56
2016,2,17,11,45,89.0,286.0,7.95,16.0,343.5,354.6,285.88
2016,2,17,12,0,137.0,308.0,7.9,16.0,397.0,422.83,341.18
2016,2,17,12,15,240.5,296.5,7.9,16.0,453.0,493.32,399.85
2016,2,17,12,30,344.0,285.0,7.9,16.0,509.0,572.88,464.96
2016,2,17,12,45,202.0,285.0,7.95,16.0,416.5,458.85,371.88
2016,2,17,13,0,60.0,285.0,8.0,16.0,324.0,341.72,274.73
2016,2,17,13,15,30.0,215.5,8.05,16.0,235.0,243.96,195.75
2016,2,17,13,30,0.0,146.0,8.1,16.0,146.0,142.99,112.72
2016,2,17,13,45,0.0,118.0,8.15,16.0,118.0,114.92,89.84
2016,2,17,14,0,0.0,90.0,8.2,16.0,90.0,87.09,66.97
2016,2,17,14,15,0.0,110.5,8.2,16.0,110.5,107.58,84.08
2016,2,17,14,30,0.0,131.0,8.2,16.0,131.0,128.59,101.62
2016,2,17,14,45,0.0,91.5,8.25,16.0,91.5,88.69,68.69
2016,2,17,15,0,0.0,52.0,8.3,16.0,52.0,50.25,36.68
2016,2,17,15,15,0.0,40.5,8.3,15.5,40.5,39.12,27.47
2016,2,17,15,30,0.0,29.0,8.3,15.0,29.0,28.0,18.16
2016,2,17,15,45,0.0,25.5,8.35,15.0,25.5,24.61,15.33
2016,2,17,16,0,0.0,22.0,8.4,15.0,22.0,21.23,12.47
2016,2,17,16,15,0.0,18.5,8.45,15.0,18.5,17.84,9.58
2016,2,17,16,30,0.0,15.0,8.5,15.0,15.0,14.46,6.66
2016,2,17,16,45,0.0,11.5,8.55,15.0,11.5,11.08,3.72
2016,2,17,17,0,0.0,8.0,8.6,15.0,8.0,7.71,0.76
2016,2,17,17,15,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,8.6,15.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,20.5,6.0,13.0,28.5,17.24,0.0
2016,2,18,7,30,163.0,41.0,6.1,13.0,57.0,33.5,21.93
2016,2,18,7,45,260.0,56.5,6.25,13.0,99.0,58.31,36.14
2016,2,18,8,0,357.0,72.0,6.4,13.0,141.0,98.93,63.12
2016,2,18,8,15,427.5,82.0,6.35,13.0,187.5,141.09,95.58
2016,2,18,8,30,498.0,92.0,6.3,13.0,234.0,190.56,136.93
2016,2,18,8,45,548.5,99.0,6.3,13.5,280.0,240.05,180.34
2016,2,18,9,0,599.0,106.0,6.3,14.0,326.0,292.99,227.06
2016,2,18,9,15,633.0,111.5,6.2,14.0,369.0,342.68,271.64
2016,2,18,9,30,667.0,117.0,6.1,14.0,412.0,394.56,317.42
2016,2,18,9,45,702.0,117.5,6.1,14.0,452.0,443.78,360.46
2016,2,18,10,0,737.0,118.0,6.1,14.0,492.0,494.48,403.94
2016,2,18,10,15,754.0,121.0,6.05,14.0,524.5,538.98,441.55
2016,2,18,10,30,771.0,124.0,6.0,14.0,557.0,582.82,477.86
2016,2,18,10,45,785.0,125.0,6.0,14.0,583.0,621.79,509.83
2016,2,18,11,0,799.0,126.0,6.0,14.0,609.0,659.32,540.15
2016,2,18,11,15,512.0,211.0,5.95,14.0,524.0,574.16,468.93
2016,2,18,11,30,225.0,296.0,5.9,14.0,439.0,463.74,375.99
2016,2,18,11,45,220.0,304.5,5.85,14.0,446.5,475.82,385.56
2016,2,18,12,0,215.0,313.0,5.8,14.0,454.0,487.03,394.09
2016,2,18,12,15,520.0,221.5,5.7,14.0,562.5,642.45,523.17
2016,2,18,12,30,825.0,130.0,5.6,14.0,671.0,791.43,641.15
2016,2,18,12,45,846.0,119.0,5.6,14.0,670.0,804.29,650.28
2016,2,18,13,0,867.0,108.0,5.6,14.0,669.0,813.94,657.77
2016,2,18,13,15,861.5,107.0,5.5,14.0,655.0,810.22,654.87
2016,2,18,13,30,856.0,106.0,5.4,14.0,641.0,803.21,649.71
2016,2,18,13,45,845.5,105.5,5.35,14.0,619.0,789.61,639.96
2016,2,18,14,0,835.0,105.0,5.3,14.0,597.0,772.97,628.04
2016,2,18,14,15,630.5,154.5,5.2,14.0,516.0,664.44,543.9
2016,2,18,14,30,426.0,204.0,5.1,14.0,435.0,553.63,453.76
2016,2,18,14,45,602.0,149.0,5.0,14.0,452.5,614.49,506.01
2016,2,18,15,0,778.0,94.0,4.9,14.0,470.0,658.66,543.74
2016,2,18,15,15,753.5,91.0,4.75,14.0,429.5,620.22,512.75
2016,2,18,15,30,729.0,88.0,4.6,14.0,389.0,578.19,478.9
2016,2,18,15,45,700.0,82.0,4.5,14.0,345.5,529.25,439.1
2016,2,18,16,0,671.0,76.0,4.4,14.0,302.0,480.26,398.32
2016,2,18,16,15,621.5,70.5,4.1,13.5,255.0,421.41,348.69
2016,2,18,16,30,572.0,65.0,3.8,13.0,208.0,364.93,299.81
2016,2,18,16,45,500.0,56.5,3.55,13.0,161.5,298.11,240.87
2016,2,18,17,0,428.0,48.0,3.3,13.0,115.0,236.71,185.48
2016,2,18,17,15,305.5,35.5,3.15,13.0,74.5,160.16,117.14
2016,2,18,17,30,183.0,23.0,3.0,13.0,34.0,89.62,26.6
2016,2,18,17,45,91.5,11.5,2.95,13.0,17.0,33.35,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,16.5,5.8,13.0,33.0,12.51,0.0
2016,2,19,7,30,323.0,33.0,6.1,13.0,66.0,25.72,15.79
2016,2,19,7,45,413.0,43.5,6.4,13.5,110.0,55.12,28.92
2016,2,19,8,0,503.0,54.0,6.7,14.0,154.0,99.14,56.87
2016,2,19,8,15,563.5,60.5,6.85,14.0,201.0,144.49,92.36
2016,2,19,8,30,624.0,67.0,7.0,14.0,248.0,196.02,136.56
2016,2,19,8,45,659.0,73.5,7.2,14.0,293.0,246.59,182.68
2016,2,19,9,0,694.0,80.0,7.4,14.0,338.0,299.92,231.55
2016,2,19,9,15,722.0,84.0,7.45,14.0,380.5,350.65,278.09
2016,2,19,9,30,750.0,88.0,7.5,14.0,423.0,403.44,325.63
2016,2,19,9,45,491.0,156.0,7.55,14.5,383.0,384.92,313.72
2016,2,19,10,0,232.0,224.0,7.6,15.0,343.0,339.46,276.51
2016,2,19,10,15,241.0,238.0,7.5,15.0,368.5,369.45,301.32
2016,2,19,10,30,250.0,252.0,7.4,15.0,394.0,402.94,328.5
2016,2,19,10,45,324.0,249.0,7.35,15.0,441.5,457.03,373.17
2016,2,19,11,0,398.0,246.0,7.3,15.0,489.0,515.08,420.72
2016,2,19,11,15,390.0,256.5,7.1,14.5,500.0,534.07,436.17
2016,2,19,11,30,382.0,267.0,6.9,14.0,511.0,551.44,450.26
2016,2,19,11,45,469.0,241.5,6.75,14.0,546.0,605.3,494.5
2016,2,19,12,0,556.0,216.0,6.6,14.0,581.0,655.61,535.61
2016,2,19,12,15,326.5,262.5,6.35,14.0,477.0,531.65,433.07
2016,2,19,12,30,97.0,309.0,6.1,14.0,373.0,393.37,317.3
2016,2,19,12,45,183.5,304.0,5.9,14.0,424.0,465.97,377.53
2016,2,19,13,0,270.0,299.0,5.7,14.0,475.0,539.75,437.3
2016,2,19,13,15,185.5,295.0,5.4,14.0,415.0,462.09,373.99
2016,2,19,13,30,101.0,291.0,5.1,14.0,355.0,383.58,309.72
2016,2,19,13,45,50.5,185.0,4.85,14.0,217.0,228.58,184.88
2016,2,19,14,0,0.0,79.0,4.6,14.0,79.0,76.43,58.44
2016,2,19,14,15,0.0,80.5,4.35,14.0,80.5,77.87,59.84
2016,2,19,14,30,0.0,82.0,4.1,14.0,82.0,79.32,61.17
2016,2,19,14,45,0.0,119.5,3.95,14.0,119.5,117.01,92.73
2016,2,19,15,0,0.0,157.0,3.8,14.0,157.0,156.64,125.71
2016,2,19,15,15,0.0,141.0,3.75,13.5,141.0,140.5,112.81
2016,2,19,15,30,0.0,125.0,3.7,13.0,125.0,124.35,99.82
2016,2,19,15,45,0.0,111.0,3.7,13.0,111.0,110.34,88.29
2016,2,19,16,0,0.0,97.0,3.7,13.0,97.0,96.34,76.63
2016,2,19,16,15,0.0,82.0,3.65,12.5,82.0,81.24,64.0
2016,2,19,16,30,0.0,67.0,3.6,12.0,67.0,66.12,51.12
2016,2,19,16,45,0.0,52.0,3.55,12.0,52.0,50.94,37.9
2016,2,19,17,0,0.0,37.0,3.5,12.0,37.0,35.74,24.55
2016,2,19,17,15,0.0,24.0,3.45,11.5,24.0,23.17,13.29
2016,2,19,17,30,0.0,11.0,3.4,11.0,11.0,10.61,0.0
2016,2,19,17,45,0.0,5.5,3.4,11.0,5.5,5.41,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,19.0,3.6,10.0,31.0,14.73,0.0
2016,2,20,7,30,225.0,38.0,3.6,10.0,62.0,29.33,19.33
2016,2,20,7,45,294.5,53.5,3.6,10.5,102.0,59.16,35.72
2016,2,20,8,0,364.0,69.0,3.6,11.0,142.0,99.35,63.49
2016,2,20,8,15,409.0,81.5,3.45,11.0,184.5,140.49,96.63
2016,2,20,8,30,454.0,94.0,3.3,11.0,227.0,186.26,135.94
2016,2,20,8,45,501.5,98.0,3.15,11.0,268.0,229.07,173.85
2016,2,20,9,0,549.0,102.0,3.0,11.0,309.0,277.09,216.45
2016,2,20,9,15,563.5,113.0,2.85,11.0,347.0,322.65,257.23
2016,2,20,9,30,578.0,124.0,2.7,11.0,385.0,368.67,297.42
2016,2,20,9,45,597.0,130.5,2.55,11.5,420.5,412.6,334.31
2016,2,20,10,0,616.0,137.0,2.4,12.0,456.0,456.91,370.37
2016,2,20,10,15,518.0,178.5,2.25,12.0,458.0,469.84,380.47
2016,2,20,10,30,420.0,220.0,2.1,12.0,460.0,475.46,383.83
2016,2,20,10,45,421.5,231.0,1.95,12.5,480.5,504.85,405.58
2016,2,20,11,0,423.0,242.0,1.8,13.0,501.0,533.15,425.74
2016,2,20,11,15,388.5,259.0,1.65,13.0,503.0,536.99,427.27
2016,2,20,11,30,354.0,276.0,1.5,13.0,505.0,542.09,429.56
2016,2,20,11,45,367.0,277.5,1.4,13.0,518.0,563.36,445.12
2016,2,20,12,0,380.0,279.0,1.3,13.0,531.0,583.86,459.76
2016,2,20,12,15,421.0,268.0,1.3,13.0,548.0,618.18,485.73
2016,2,20,12,30,462.0,257.0,1.3,13.0,565.0,646.2,506.95
2016,2,20,12,45,685.0,176.0,1.35,13.5,628.0,746.44,583.93
2016,2,20,13,0,908.0,95.0,1.4,14.0,691.0,834.54,644.89
2016,2,20,13,15,904.0,94.5,1.5,14.0,677.5,832.3,643.89
2016,2,20,13,30,900.0,94.0,1.6,14.0,664.0,826.64,641.68
2016,2,20,13,45,893.5,92.5,1.7,14.0,642.5,814.52,635.03
2016,2,20,14,0,887.0,91.0,1.8,14.0,621.0,799.17,626.15
2016,2,20,14,15,876.5,89.0,1.9,14.0,592.5,781.69,615.73
2016,2,20,14,30,866.0,87.0,2.0,14.0,564.0,756.66,599.81
2016,2,20,14,45,828.0,84.0,2.15,14.0,516.5,707.77,566.55
2016,2,20,15,0,790.0,81.0,2.3,14.0,469.0,657.7,531.78
2016,2,20,15,15,796.0,78.0,2.4,14.0,441.0,636.59,517.76
2016,2,20,15,30,802.0,75.0,2.5,14.0,413.0,612.47,499.74
2016,2,20,15,45,773.5,71.0,2.6,14.0,368.0,563.28,461.51
2016,2,20,16,0,745.0,67.0,2.7,14.0,323.0,513.76,421.91
2016,2,20,16,15,700.5,62.0,2.65,13.5,274.5,454.67,373.6
2016,2,20,16,30,656.0,57.0,2.6,13.0,226.0,400.04,327.1
2016,2,20,16,45,587.5,50.0,2.55,13.0,177.5,332.32,267.98
2016,2,20,17,0,519.0,43.0,2.5,13.0,129.0,269.7,211.62
2016,2,20,17,15,401.0,33.0,2.5,12.5,85.5,192.27,142.74
2016,2,20,17,30,283.0,23.0,2.5,12.0,42.0,122.11,57.09
2016,2,20,17,45,141.5,11.5,2.55,12.0,21.0,46.07,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,3.2,11.0,40.0,12.2,0.0
2016,2,21,7,30,424.0,33.0,3.3,11.0,80.0,25.18,15.91
2016,2,21,7,45,517.5,41.0,3.45,11.5,127.5,60.85,29.89
2016,2,21,8,0,611.0,49.0,3.6,12.0,175.0,109.46,61.12
2016,2,21,8,15,667.5,54.5,3.6,12.0,225.0,161.19,102.68
2016,2,21,8,30,724.0,60.0,3.6,12.0,275.0,216.83,151.2
2016,2,21,8,45,763.0,63.5,3.6,12.5,324.0,271.0,200.31
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,328.17,251.85
2016,2,21,9,15,828.0,70.0,3.55,13.0,417.5,382.57,301.06
2016,2,21,9,30,854.0,73.0,3.5,13.0,462.0,437.95,349.91
2016,2,21,9,45,873.5,74.5,3.5,13.0,502.0,489.43,394.56
2016,2,21,10,0,893.0,76.0,3.5,13.0,542.0,540.22,437.5
2016,2,21,10,15,905.5,78.0,3.45,13.0,575.5,586.99,476.06
2016,2,21,10,30,918.0,80.0,3.4,13.0,609.0,632.29,512.48
2016,2,21,10,45,927.5,81.0,3.4,13.5,635.5,672.94,543.7
2016,2,21,11,0,937.0,82.0,3.4,14.0,662.0,711.41,572.49
2016,2,21,11,15,942.5,83.0,3.4,14.0,680.5,744.71,596.35
2016,2,21,11,30,948.0,84.0,3.4,14.0,699.0,775.2,618.07
2016,2,21,11,45,950.5,84.5,3.4,14.5,709.5,799.96,634.38
2016,2,21,12,0,953.0,85.0,3.4,15.0,720.0,821.48,648.33
2016,2,21,12,15,953.5,85.0,3.5,15.0,722.0,837.55,660.16
2016,2,21,12,30,954.0,85.0,3.6,15.0,724.0,850.14,669.64
2016,2,21,12,45,952.0,85.0,3.7,15.0,718.0,857.18,675.3
2016,2,21,13,0,950.0,85.0,3.8,15.0,712.0,860.62,678.55
2016,2,21,13,15,945.5,84.5,3.9,15.0,698.0,857.9,677.51
2016,2,21,13,30,941.0,84.0,4.0,15.0,684.0,851.6,674.06
2016,2,21,13,45,929.5,84.5,4.15,15.0,661.0,837.36,665.19
2016,2,21,14,0,918.0,85.0,4.3,15.0,638.0,819.86,654.15
2016,2,21,14,15,906.5,83.5,4.45,15.0,608.0,796.98,639.35
2016,2,21,14,30,895.0,82.0,4.6,15.0,578.0,771.16,622.25
2016,2,21,14,45,745.0,109.0,4.75,15.0,504.5,680.95,555.83
2016,2,21,15,0,595.0,136.0,4.9,15.0,431.0,587.24,482.5
2016,2,21,15,15,635.5,113.5,4.95,14.5,405.0,573.49,474.37
2016,2,21,15,30,676.0,91.0,5.0,14.0,379.0,554.53,461.24
2016,2,21,15,45,631.5,91.0,5.05,14.0,337.0,504.41,420.31
2016,2,21,16,0,587.0,91.0,5.1,14.0,295.0,455.34,379.42
2016,2,21,16,15,551.0,81.5,4.95,13.5,251.0,401.87,334.53
2016,2,21,16,30,515.0,72.0,4.8,13.0,207.0,349.85,289.53
2016,2,21,16,45,454.5,62.0,4.65,13.0,162.5,288.22,234.89
2016,2,21,17,0,394.0,52.0,4.5,13.0,118.0,231.1,183.13
2016,2,21,17,15,301.0,38.5,4.4,12.5,79.0,164.23,123.25
2016,2,21,17,30,208.0,25.0,4.3,12.0,40.0,103.31,53.69
2016,2,21,17,45,104.0,12.5,4.25,12.0,20.0,38.09,0.0
