Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,203.0,17.0,2.95,11.0,40.5,12.49,1.3
2016,2,22,7,30,406.0,34.0,3.0,11.0,81.0,25.85,16.63
2016,2,22,7,45,488.0,42.5,3.1,11.5,126.5,62.33,31.51
2016,2,22,8,0,570.0,51.0,3.2,12.0,172.0,108.79,62.21
2016,2,22,8,15,623.5,56.5,3.15,12.0,219.5,156.48,100.77
2016,2,22,8,30,677.0,62.0,3.1,12.0,267.0,210.82,148.17
2016,2,22,8,45,726.5,61.0,3.05,12.5,313.0,261.14,193.46
2016,2,22,9,0,776.0,60.0,3.0,13.0,359.0,315.55,242.23
2016,2,22,9,15,751.0,74.0,3.0,13.5,391.0,360.32,283.55
2016,2,22,9,30,726.0,88.0,3.0,14.0,423.0,401.28,320.12
2016,2,22,9,45,806.5,82.0,3.0,14.5,483.0,468.39,375.58
2016,2,22,10,0,887.0,76.0,3.0,15.0,543.0,540.44,433.57
2016,2,22,10,15,900.5,78.0,2.95,15.0,576.5,587.59,471.69
2016,2,22,10,30,914.0,80.0,2.9,15.0,610.0,633.37,507.86
2016,2,22,10,45,921.5,81.5,2.9,15.5,636.0,673.17,537.89
2016,2,22,11,0,929.0,83.0,2.9,16.0,662.0,710.68,565.31
2016,2,22,11,15,935.5,84.0,2.9,16.0,681.0,744.48,589.17
2016,2,22,11,30,942.0,85.0,2.9,16.0,700.0,775.54,610.94
2016,2,22,11,45,944.0,86.0,2.95,16.0,711.0,800.33,628.45
2016,2,22,12,0,946.0,87.0,3.0,16.0,722.0,821.89,643.72
2016,2,22,12,15,947.5,87.0,3.05,16.0,725.0,838.64,655.67
2016,2,22,12,30,949.0,87.0,3.1,16.0,728.0,851.95,665.31
2016,2,22,12,45,943.5,89.0,3.2,16.5,721.0,858.32,669.25
2016,2,22,13,0,938.0,91.0,3.3,17.0,714.0,861.1,670.81
2016,2,22,13,15,934.5,90.5,3.35,17.0,700.5,859.17,670.15
2016,2,22,13,30,931.0,90.0,3.4,17.0,687.0,853.7,667.15
2016,2,22,13,45,925.0,88.5,3.45,17.0,666.0,841.62,659.58
2016,2,22,14,0,919.0,87.0,3.5,17.0,645.0,826.18,649.72
2016,2,22,14,15,909.5,85.5,3.45,17.0,616.0,804.76,635.11
2016,2,22,14,30,900.0,84.0,3.4,17.0,587.0,780.32,618.37
2016,2,22,14,45,862.5,79.5,3.4,17.0,537.0,729.05,582.04
2016,2,22,15,0,825.0,75.0,3.4,17.0,487.0,680.86,547.68
2016,2,22,15,15,797.5,73.0,3.2,17.0,444.5,637.06,515.43
2016,2,22,15,30,770.0,71.0,3.0,17.0,402.0,592.27,480.84
2016,2,22,15,45,726.0,73.0,2.9,17.0,358.5,541.28,440.49
2016,2,22,16,0,682.0,75.0,2.8,17.0,315.0,493.7,401.83
2016,2,22,16,15,642.0,69.0,2.65,16.5,269.0,438.15,356.71
2016,2,22,16,30,602.0,63.0,2.5,16.0,223.0,384.21,311.41
2016,2,22,16,45,529.5,57.0,2.45,15.5,176.5,317.69,254.72
2016,2,22,17,0,457.0,51.0,2.4,15.0,130.0,256.49,200.96
2016,2,22,17,15,358.0,38.5,2.35,14.5,87.5,185.14,138.19
2016,2,22,17,30,259.0,26.0,2.3,14.0,45.0,121.1,67.9
2016,2,22,17,45,129.5,13.0,2.25,14.0,22.5,45.21,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,2,23,7,15,188.0,25.0,2.15,13.0,47.5,19.47,6.65
2016,2,23,7,30,376.0,38.0,2.3,13.0,83.0,30.1,20.25
2016,2,23,7,45,465.0,47.0,2.5,13.5,129.0,66.85,35.28
2016,2,23,8,0,554.0,56.0,2.7,14.0,175.0,113.61,66.35
2016,2,23,8,15,608.0,62.0,2.85,14.0,223.0,161.2,104.73
2016,2,23,8,30,662.0,68.0,3.0,14.0,271.0,214.2,150.68
2016,2,23,8,45,721.0,64.0,3.15,14.0,318.0,265.14,196.23
2016,2,23,9,0,780.0,60.0,3.3,14.0,365.0,319.7,245.23
2016,2,23,9,15,802.5,64.0,3.25,14.0,408.5,372.84,293.08
2016,2,23,9,30,825.0,68.0,3.2,14.0,452.0,426.66,340.29
2016,2,23,9,45,867.0,74.0,3.15,14.5,507.0,492.33,394.6
2016,2,23,10,0,909.0,80.0,3.1,15.0,562.0,559.35,448.28
2016,2,23,10,15,922.0,81.5,2.9,15.0,596.5,606.73,485.98
2016,2,23,10,30,935.0,83.0,2.7,15.0,631.0,652.61,521.39
2016,2,23,10,45,943.5,84.5,2.5,15.5,657.5,693.87,551.19
2016,2,23,11,0,952.0,86.0,2.3,16.0,684.0,732.83,577.85
2016,2,23,11,15,958.0,87.0,2.15,16.0,703.0,767.01,600.42
2016,2,23,11,30,964.0,88.0,2.0,16.0,722.0,798.34,620.62
2016,2,23,11,45,964.0,89.5,1.9,16.5,732.5,822.69,634.91
2016,2,23,12,0,964.0,91.0,1.8,17.0,743.0,843.65,646.73
2016,2,23,12,15,964.0,91.5,1.7,17.0,745.0,860.07,656.57
2016,2,23,12,30,964.0,92.0,1.6,17.0,747.0,872.94,664.01
2016,2,23,12,45,960.5,92.0,1.55,17.5,740.0,878.85,666.15
2016,2,23,13,0,957.0,92.0,1.5,18.0,733.0,881.09,666.0
2016,2,23,13,15,952.0,91.5,1.45,18.0,718.5,877.91,663.62
2016,2,23,13,30,947.0,91.0,1.4,18.0,704.0,871.13,659.01
2016,2,23,13,45,937.5,90.5,1.35,18.0,680.5,857.21,649.75
2016,2,23,14,0,928.0,90.0,1.3,18.0,657.0,839.94,638.39
2016,2,23,14,15,917.0,88.5,1.35,18.0,627.0,817.17,624.65
2016,2,23,14,30,906.0,87.0,1.4,18.0,597.0,791.4,608.81
2016,2,23,14,45,889.0,85.0,1.45,18.0,560.0,762.38,590.57
2016,2,23,15,0,872.0,83.0,1.5,18.0,523.0,726.37,567.15
2016,2,23,15,15,792.5,83.5,1.5,17.5,458.5,648.35,513.42
2016,2,23,15,30,713.0,84.0,1.5,17.0,394.0,574.75,459.84
2016,2,23,15,45,660.0,87.5,1.5,17.0,350.5,521.93,419.57
2016,2,23,16,0,607.0,91.0,1.5,17.0,307.0,470.56,379.17
2016,2,23,16,15,569.5,82.5,1.5,16.5,262.0,416.28,336.35
2016,2,23,16,30,532.0,74.0,1.5,16.0,217.0,363.52,293.15
2016,2,23,16,45,459.0,65.5,1.55,16.0,171.0,296.62,236.8
2016,2,23,17,0,386.0,57.0,1.6,16.0,125.0,234.61,183.16
2016,2,23,17,15,297.0,42.5,1.65,15.5,84.5,168.18,125.53
2016,2,23,17,30,208.0,28.0,1.7,15.0,44.0,108.99,64.38
2016,2,23,17,45,104.0,14.0,1.75,15.0,22.0,40.05,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,2,24,7,15,174.5,25.5,1.3,12.0,47.5,19.78,8.08
2016,2,24,7,30,349.0,39.0,1.4,12.0,83.0,32.15,22.26
2016,2,24,7,45,442.5,48.5,1.55,12.5,129.5,68.45,37.1
2016,2,24,8,0,536.0,58.0,1.7,13.0,176.0,115.28,68.68
2016,2,24,8,15,592.0,64.5,1.65,13.0,224.5,162.91,107.22
2016,2,24,8,30,648.0,71.0,1.6,13.0,273.0,216.22,153.16
2016,2,24,8,45,690.0,75.0,1.6,13.0,320.5,268.45,199.76
2016,2,24,9,0,732.0,79.0,1.6,13.0,368.0,325.19,249.88
2016,2,24,9,15,758.5,82.5,1.5,13.5,412.0,377.21,294.93
2016,2,24,9,30,785.0,86.0,1.4,14.0,456.0,430.4,339.42
2016,2,24,9,45,805.0,88.5,1.3,14.5,494.5,480.28,379.82
2016,2,24,10,0,825.0,91.0,1.2,15.0,533.0,530.07,418.59
2016,2,24,10,15,838.5,93.5,1.15,15.5,566.0,575.77,453.18
2016,2,24,10,30,852.0,96.0,1.1,16.0,599.0,620.28,485.7
2016,2,24,10,45,861.0,97.5,1.05,16.5,624.5,659.4,513.31
2016,2,24,11,0,870.0,99.0,1.0,17.0,650.0,696.51,538.67
2016,2,24,11,15,876.0,100.0,0.95,17.0,668.0,726.46,558.33
2016,2,24,11,30,882.0,101.0,0.9,17.0,686.0,755.74,577.1
2016,2,24,11,45,884.0,102.0,0.9,17.5,696.0,779.27,591.37
2016,2,24,12,0,886.0,103.0,0.9,18.0,706.0,799.76,603.6
2016,2,24,12,15,886.5,103.0,1.0,18.0,708.0,814.87,614.87
2016,2,24,12,30,887.0,103.0,1.1,18.0,710.0,826.72,624.1
2016,2,24,12,45,889.5,100.5,1.2,18.0,705.0,834.18,630.5
2016,2,24,13,0,892.0,98.0,1.3,18.0,700.0,838.26,634.78
2016,2,24,13,15,887.5,97.5,1.4,18.0,686.0,835.44,634.49
2016,2,24,13,30,883.0,97.0,1.5,18.0,672.0,829.24,632.04
2016,2,24,13,45,874.5,95.5,1.65,18.0,650.0,815.42,624.93
2016,2,24,14,0,866.0,94.0,1.8,18.0,628.0,803.16,618.89
2016,2,24,14,15,855.0,92.5,1.85,17.5,599.0,781.22,606.19
2016,2,24,14,30,844.0,91.0,1.9,17.0,570.0,756.45,591.46
2016,2,24,14,45,826.5,89.0,1.95,17.0,534.0,723.65,569.7
2016,2,24,15,0,809.0,87.0,2.0,17.0,498.0,688.73,546.2
2016,2,24,15,15,787.0,84.0,2.0,17.0,457.5,647.71,517.53
2016,2,24,15,30,765.0,81.0,2.0,17.0,417.0,605.38,486.16
2016,2,24,15,45,694.0,81.5,2.05,17.0,361.5,538.07,434.63
2016,2,24,16,0,623.0,82.0,2.1,17.0,306.0,471.53,382.47
2016,2,24,16,15,572.5,78.0,2.05,16.5,261.5,414.55,336.89
2016,2,24,16,30,522.0,74.0,2.0,16.0,217.0,360.07,291.79
2016,2,24,16,45,502.0,61.0,1.95,15.5,176.0,312.62,250.87
2016,2,24,17,0,482.0,48.0,1.9,15.0,135.0,265.92,208.78
2016,2,24,17,15,377.0,37.0,1.9,14.5,91.5,192.22,144.54
2016,2,24,17,30,272.0,26.0,1.9,14.0,48.0,128.28,79.73
2016,2,24,17,45,136.0,13.0,1.95,14.0,24.0,47.48,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,13.0,7.0,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,14.0,11.8,0.0
2016,2,25,7,15,186.0,28.0,0.25,13.0,48.5,21.75,10.41
2016,2,25,7,30,308.0,44.0,0.3,13.0,83.0,36.87,26.43
2016,2,25,7,45,390.0,55.5,0.35,13.5,128.0,73.24,42.41
2016,2,25,8,0,472.0,67.0,0.4,14.0,173.0,117.91,73.14
2016,2,25,8,15,528.5,75.0,0.45,14.0,220.5,163.68,109.71
2016,2,25,8,30,585.0,83.0,0.5,14.0,268.0,215.32,153.28
2016,2,25,8,45,507.0,108.5,0.55,14.5,287.0,249.54,186.96
2016,2,25,9,0,429.0,134.0,0.6,15.0,306.0,275.68,212.46
2016,2,25,9,15,575.5,118.5,0.65,15.0,376.0,342.9,266.41
2016,2,25,9,30,722.0,103.0,0.7,15.0,446.0,421.84,329.28
2016,2,25,9,45,677.5,121.5,0.75,15.5,464.0,453.83,355.48
2016,2,25,10,0,633.0,140.0,0.8,16.0,482.0,480.35,376.63
2016,2,25,10,15,645.5,146.5,0.8,16.0,513.5,522.22,409.0
2016,2,25,10,30,658.0,153.0,0.8,16.0,545.0,563.4,439.9
2016,2,25,10,45,513.0,211.0,0.8,16.5,524.5,551.74,428.46
2016,2,25,11,0,368.0,269.0,0.8,17.0,504.0,526.75,407.09
2016,2,25,11,15,335.0,285.5,0.75,17.0,504.0,533.26,410.98
2016,2,25,11,30,302.0,302.0,0.7,17.0,504.0,537.02,412.39
2016,2,25,11,45,302.5,306.5,0.65,17.5,511.5,551.19,421.27
2016,2,25,12,0,303.0,311.0,0.6,18.0,519.0,564.33,429.18
2016,2,25,12,15,576.0,214.0,0.45,18.0,610.5,692.4,523.6
2016,2,25,12,30,849.0,117.0,0.3,18.0,702.0,818.61,607.08
2016,2,25,12,45,858.5,111.5,0.2,18.5,699.0,828.49,608.79
2016,2,25,13,0,868.0,106.0,0.1,19.0,696.0,835.1,610.54
2016,2,25,13,15,864.0,105.5,0.2,19.0,682.5,832.83,610.85
2016,2,25,13,30,860.0,105.0,0.3,19.0,669.0,827.24,609.53
2016,2,25,13,45,848.5,105.0,0.4,19.0,646.5,812.86,602.67
2016,2,25,14,0,837.0,105.0,0.5,19.0,624.0,795.44,593.93
2016,2,25,14,15,826.0,103.0,0.7,19.0,596.0,773.29,583.55
2016,2,25,14,30,815.0,101.0,0.9,19.0,568.0,748.41,570.79
2016,2,25,14,45,794.0,100.5,1.1,19.0,532.0,715.19,551.59
2016,2,25,15,0,773.0,100.0,1.3,19.0,496.0,680.08,530.31
2016,2,25,15,15,637.0,119.5,1.55,18.5,428.0,589.46,466.59
2016,2,25,15,30,501.0,139.0,1.8,18.0,360.0,498.28,399.22
2016,2,25,15,45,585.0,110.5,2.05,17.5,343.0,504.95,407.7
2016,2,25,16,0,669.0,82.0,2.3,17.0,326.0,500.36,405.93
2016,2,25,16,15,625.5,76.0,2.25,16.5,278.5,442.87,359.8
2016,2,25,16,30,582.0,70.0,2.2,16.0,231.0,387.29,313.94
2016,2,25,16,45,526.5,60.5,2.15,16.0,184.0,324.65,260.4
2016,2,25,17,0,471.0,51.0,2.1,16.0,137.0,266.01,208.7
2016,2,25,17,15,367.5,39.5,2.0,15.5,94.0,192.47,144.91
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,129.23,82.9
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,47.75,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,2,26,7,15,5.5,27.5,1.4,14.0,28.0,25.98,14.24
2016,2,26,7,30,11.0,46.0,1.5,14.0,47.0,42.92,29.76
2016,2,26,7,45,25.0,66.5,1.65,14.0,71.5,62.74,46.33
2016,2,26,8,0,39.0,87.0,1.8,14.0,96.0,85.57,65.23
2016,2,26,8,15,48.0,108.0,1.85,14.0,121.5,109.77,85.52
2016,2,26,8,30,57.0,129.0,1.9,14.0,147.0,135.15,106.77
2016,2,26,8,45,64.5,148.5,1.95,14.5,172.0,159.85,127.13
2016,2,26,9,0,72.0,168.0,2.0,15.0,197.0,185.39,147.95
2016,2,26,9,15,167.5,184.5,2.0,15.0,262.5,244.36,195.08
2016,2,26,9,30,263.0,201.0,2.0,15.0,328.0,313.54,250.51
2016,2,26,9,45,262.0,219.5,2.05,15.0,354.0,345.3,276.17
2016,2,26,10,0,261.0,238.0,2.1,15.0,380.0,376.56,301.08
2016,2,26,10,15,324.5,240.0,2.05,15.0,428.0,428.07,341.86
2016,2,26,10,30,388.0,242.0,2.0,15.0,476.0,483.71,385.22
2016,2,26,10,45,364.0,260.0,2.0,15.5,486.5,502.18,397.91
2016,2,26,11,0,340.0,278.0,2.0,16.0,497.0,518.11,408.56
2016,2,26,11,15,411.0,264.5,2.0,16.0,536.0,567.05,446.55
2016,2,26,11,30,482.0,251.0,2.0,16.0,575.0,623.81,489.5
2016,2,26,11,45,521.0,239.5,2.05,16.0,595.0,655.05,513.22
2016,2,26,12,0,560.0,228.0,2.1,16.0,615.0,685.78,536.65
2016,2,26,12,15,555.5,230.5,2.15,16.0,615.5,695.59,543.85
2016,2,26,12,30,551.0,233.0,2.2,16.0,616.0,703.16,549.63
2016,2,26,12,45,375.0,280.0,2.3,16.0,539.5,608.02,476.81
2016,2,26,13,0,199.0,327.0,2.4,16.0,463.0,509.7,400.05
2016,2,26,13,15,297.0,300.5,2.45,16.0,499.0,571.58,450.15
2016,2,26,13,30,395.0,274.0,2.5,16.0,535.0,623.73,491.68
2016,2,26,13,45,333.5,278.0,2.65,16.0,493.5,577.07,456.27
2016,2,26,14,0,272.0,282.0,2.8,16.0,452.0,530.32,420.86
2016,2,26,14,15,256.0,270.0,2.85,16.0,424.5,502.12,400.19
2016,2,26,14,30,240.0,258.0,2.9,16.0,397.0,464.69,372.27
2016,2,26,14,45,230.0,242.5,2.95,16.0,369.0,436.27,351.09
2016,2,26,15,0,220.0,227.0,3.0,16.0,341.0,407.48,329.32
2016,2,26,15,15,110.0,175.5,3.05,15.5,232.5,267.53,217.38
2016,2,26,15,30,0.0,124.0,3.1,15.0,124.0,122.64,97.23
2016,2,26,15,45,0.0,100.0,3.15,15.0,100.0,98.14,77.26
2016,2,26,16,0,0.0,76.0,3.2,15.0,76.0,73.76,56.98
2016,2,26,16,15,0.0,65.0,3.1,14.5,65.0,62.83,47.94
2016,2,26,16,30,0.0,54.0,3.0,14.0,54.0,52.18,38.97
2016,2,26,16,45,0.0,43.0,2.9,14.0,43.0,41.53,29.79
2016,2,26,17,0,0.0,32.0,2.8,14.0,32.0,30.89,20.51
2016,2,26,17,15,0.0,22.0,2.55,13.5,22.0,21.23,12.02
2016,2,26,17,30,0.0,12.0,2.3,13.0,12.0,11.57,3.1
2016,2,26,17,45,0.0,6.0,2.05,13.0,6.0,5.9,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,21.63,0.0
2016,2,27,7,15,218.0,30.5,2.1,13.0,60.5,23.6,13.05
2016,2,27,7,30,436.0,39.0,2.2,13.0,99.0,37.08,20.25
2016,2,27,7,45,523.5,46.0,2.3,13.0,147.5,76.71,39.83
2016,2,27,8,0,611.0,53.0,2.4,13.0,196.0,126.11,74.49
2016,2,27,8,15,661.0,58.0,2.35,13.0,245.5,177.62,117.46
2016,2,27,8,30,711.0,63.0,2.3,13.0,295.0,232.3,165.65
2016,2,27,8,45,746.0,66.5,2.3,13.5,342.5,285.65,213.69
2016,2,27,9,0,781.0,70.0,2.3,14.0,390.0,341.6,263.33
2016,2,27,9,15,805.0,73.0,2.25,14.0,434.5,394.92,310.43
2016,2,27,9,30,829.0,76.0,2.2,14.0,479.0,449.04,356.88
2016,2,27,9,45,843.5,79.5,2.15,14.5,517.0,499.45,398.4
2016,2,27,10,0,858.0,83.0,2.1,15.0,555.0,549.2,437.95
2016,2,27,10,15,871.0,84.5,2.05,15.0,588.0,594.44,473.74
2016,2,27,10,30,884.0,86.0,2.0,15.0,621.0,638.59,507.73
2016,2,27,10,45,889.5,89.0,1.95,15.5,646.0,677.77,536.12
2016,2,27,11,0,895.0,92.0,1.9,16.0,671.0,714.61,561.32
2016,2,27,11,15,901.0,92.5,1.9,16.0,689.5,746.69,583.37
2016,2,27,11,30,907.0,93.0,1.9,16.0,708.0,776.09,603.44
2016,2,27,11,45,779.5,145.0,1.95,16.0,679.0,759.47,591.36
2016,2,27,12,0,652.0,197.0,2.0,16.0,650.0,730.44,569.21
2016,2,27,12,15,782.0,146.5,2.05,16.0,691.0,793.54,616.37
2016,2,27,12,30,912.0,96.0,2.1,16.0,732.0,849.49,655.44
2016,2,27,12,45,901.5,99.5,2.2,16.0,724.5,852.87,658.26
2016,2,27,13,0,891.0,103.0,2.3,16.0,717.0,852.73,659.29
2016,2,27,13,15,887.5,102.5,2.35,16.0,703.0,850.6,658.65
2016,2,27,13,30,884.0,102.0,2.4,16.0,689.0,845.09,655.79
2016,2,27,13,45,882.5,98.5,2.45,16.0,669.0,834.56,649.54
2016,2,27,14,0,881.0,95.0,2.5,16.0,649.0,820.69,641.05
2016,2,27,14,15,870.5,93.0,2.5,16.0,620.0,802.88,629.47
2016,2,27,14,30,860.0,91.0,2.5,16.0,591.0,777.38,612.44
2016,2,27,14,45,846.5,88.5,2.5,16.0,555.5,746.34,591.38
2016,2,27,15,0,833.0,86.0,2.5,16.0,520.0,712.92,568.45
2016,2,27,15,15,798.5,81.0,2.5,15.5,470.0,659.84,531.6
2016,2,27,15,30,764.0,76.0,2.5,15.0,420.0,606.17,492.96
2016,2,27,15,45,753.5,73.5,2.5,15.0,383.5,570.37,465.36
2016,2,27,16,0,743.0,71.0,2.5,15.0,347.0,533.0,435.52
2016,2,27,16,15,701.5,66.5,2.45,14.5,298.0,474.89,388.91
2016,2,27,16,30,660.0,62.0,2.4,14.0,249.0,420.93,343.99
2016,2,27,16,45,603.0,54.5,2.35,14.0,200.0,355.99,288.13
2016,2,27,17,0,546.0,47.0,2.3,14.0,151.0,295.08,233.96
2016,2,27,17,15,441.0,38.0,2.4,13.5,105.5,219.48,167.78
2016,2,27,17,30,336.0,29.0,2.5,13.0,60.0,154.09,104.8
2016,2,27,17,45,168.0,14.5,2.6,13.0,30.0,67.71,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,11.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,2.8,12.0,16.0,15.31,0.0
2016,2,28,7,15,57.0,34.5,2.85,12.0,43.0,29.97,18.73
2016,2,28,7,30,114.0,53.0,2.9,12.0,70.0,46.33,31.54
2016,2,28,7,45,142.0,74.0,3.0,12.5,103.0,75.53,53.02
2016,2,28,8,0,170.0,95.0,3.1,13.0,136.0,108.25,78.92
2016,2,28,8,15,186.5,115.5,3.05,13.0,170.0,141.66,107.1
2016,2,28,8,30,203.0,136.0,3.0,13.0,204.0,176.94,137.34
2016,2,28,8,45,219.5,153.0,2.95,13.5,236.0,210.76,166.11
2016,2,28,9,0,236.0,170.0,2.9,14.0,268.0,246.13,195.87
2016,2,28,9,15,184.5,193.0,2.8,14.0,274.5,260.52,209.11
2016,2,28,9,30,133.0,216.0,2.7,14.0,281.0,269.98,217.34
2016,2,28,9,45,106.0,230.0,2.65,14.5,285.0,276.45,222.13
2016,2,28,10,0,79.0,244.0,2.6,15.0,289.0,281.38,225.26
2016,2,28,10,15,235.0,245.5,2.55,15.0,387.0,383.64,307.78
2016,2,28,10,30,391.0,247.0,2.5,15.0,485.0,493.46,394.29
2016,2,28,10,45,451.0,238.0,2.5,15.0,523.5,543.8,433.2
2016,2,28,11,0,511.0,229.0,2.5,15.0,562.0,593.48,471.6
2016,2,28,11,15,479.0,249.5,2.55,15.0,568.5,608.67,482.13
2016,2,28,11,30,447.0,270.0,2.6,15.0,575.0,620.6,490.28
2016,2,28,11,45,457.0,270.0,2.65,15.5,585.5,640.99,504.88
2016,2,28,12,0,467.0,270.0,2.7,16.0,596.0,660.08,518.35
2016,2,28,12,15,356.0,301.5,2.75,16.0,550.5,606.89,476.67
2016,2,28,12,30,245.0,333.0,2.8,16.0,505.0,548.74,431.02
2016,2,28,12,45,206.0,333.5,2.9,16.0,477.5,520.9,409.93
2016,2,28,13,0,167.0,334.0,3.0,16.0,450.0,491.82,387.49
2016,2,28,13,15,374.0,272.0,3.05,16.0,525.0,606.33,480.44
2016,2,28,13,30,581.0,210.0,3.1,16.0,600.0,719.27,569.07
2016,2,28,13,45,423.5,248.5,3.15,16.0,528.0,628.99,498.4
2016,2,28,14,0,266.0,287.0,3.2,16.0,456.0,532.55,422.92
2016,2,28,14,15,294.5,268.0,3.2,16.0,447.0,531.85,424.44
2016,2,28,14,30,323.0,249.0,3.2,16.0,438.0,528.92,423.74
2016,2,28,14,45,247.5,242.0,3.25,16.0,382.0,458.62,368.8
2016,2,28,15,0,172.0,235.0,3.3,16.0,326.0,382.6,308.77
2016,2,28,15,15,86.0,187.5,3.3,15.5,233.0,256.84,208.22
2016,2,28,15,30,0.0,140.0,3.3,15.0,140.0,139.37,111.03
2016,2,28,15,45,0.0,89.0,3.3,15.0,89.0,86.67,67.62
2016,2,28,16,0,0.0,38.0,3.3,15.0,38.0,36.69,25.62
2016,2,28,16,15,0.0,32.5,3.3,14.5,32.5,31.37,21.2
2016,2,28,16,30,0.0,27.0,3.3,14.0,27.0,26.05,16.7
2016,2,28,16,45,0.0,21.5,3.3,14.0,21.5,20.74,12.1
2016,2,28,17,0,0.0,16.0,3.3,14.0,16.0,15.43,7.45
2016,2,28,17,15,0.0,11.0,3.3,14.0,11.0,10.6,3.2
2016,2,28,17,30,0.0,6.0,3.3,14.0,6.0,5.78,0.0
2016,2,28,17,45,0.0,3.0,3.3,14.0,3.0,2.89,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,11.5,13.5,8.85,0.0
2016,2,29,7,0,183.0,18.0,2.4,12.0,27.0,13.96,0.0
2016,2,29,7,15,314.0,29.5,2.45,12.0,67.5,22.29,13.08
2016,2,29,7,30,445.0,41.0,2.5,12.0,108.0,43.95,23.09
2016,2,29,7,45,532.0,48.0,2.6,12.5,157.0,85.11,45.55
2016,2,29,8,0,619.0,55.0,2.7,13.0,206.0,135.99,82.56
2016,2,29,8,15,668.0,60.0,2.7,13.0,256.0,188.42,127.08
2016,2,29,8,30,717.0,65.0,2.7,13.0,306.0,243.88,176.34
2016,2,29,8,45,749.5,69.0,2.7,13.5,354.0,297.76,224.97
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,353.97,274.81
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.0,407.48,321.39
2016,2,29,9,30,829.0,79.0,2.6,15.0,490.0,461.73,367.1
2016,2,29,9,45,840.0,83.5,2.55,15.5,527.5,511.61,407.94
2016,2,29,10,0,851.0,88.0,2.5,16.0,565.0,560.51,446.63
2016,2,29,10,15,863.5,90.0,2.4,16.0,597.5,606.51,482.63
2016,2,29,10,30,876.0,92.0,2.3,16.0,630.0,650.07,515.81
2016,2,29,10,45,887.0,92.0,2.25,16.5,656.5,689.62,544.47
2016,2,29,11,0,898.0,92.0,2.2,17.0,683.0,727.16,569.65
2016,2,29,11,15,904.5,93.0,2.1,17.0,701.5,760.24,591.67
2016,2,29,11,30,911.0,94.0,2.0,17.0,720.0,790.65,611.57
2016,2,29,11,45,917.5,92.5,1.95,17.5,731.0,815.58,626.72
2016,2,29,12,0,924.0,91.0,1.9,18.0,742.0,837.48,639.71
2016,2,29,12,15,925.5,91.0,1.9,18.0,744.5,853.76,650.55
2016,2,29,12,30,927.0,91.0,1.9,18.0,747.0,866.65,659.2
2016,2,29,12,45,928.0,90.0,1.9,18.0,742.0,874.57,664.62
2016,2,29,13,0,929.0,89.0,1.9,18.0,737.0,878.96,667.82
2016,2,29,13,15,924.5,88.0,1.85,18.0,722.5,875.19,665.12
2016,2,29,13,30,920.0,87.0,1.8,18.0,708.0,867.89,660.22
2016,2,29,13,45,720.5,152.5,1.8,18.5,629.5,777.18,597.11
2016,2,29,14,0,521.0,218.0,1.8,19.0,551.0,675.08,521.92
2016,2,29,14,15,699.0,152.0,1.75,19.0,577.0,742.86,575.08
2016,2,29,14,30,877.0,86.0,1.7,19.0,603.0,788.78,607.31
2016,2,29,14,45,854.0,86.5,1.65,19.0,565.0,757.97,585.99
2016,2,29,15,0,831.0,87.0,1.6,19.0,527.0,720.51,560.62
2016,2,29,15,15,810.5,84.5,1.5,19.0,485.5,679.75,532.28
2016,2,29,15,30,790.0,82.0,1.4,19.0,444.0,637.52,502.25
2016,2,29,15,45,757.0,79.0,1.3,19.0,397.5,585.55,463.3
2016,2,29,16,0,724.0,76.0,1.2,19.0,351.0,533.63,423.53
2016,2,29,16,15,683.0,71.0,1.1,18.5,302.0,477.98,380.51
2016,2,29,16,30,642.0,66.0,1.0,18.0,253.0,421.6,335.52
2016,2,29,16,45,574.0,60.0,0.95,18.0,203.5,353.4,279.45
2016,2,29,17,0,506.0,54.0,0.9,18.0,154.0,290.21,225.8
2016,2,29,17,15,407.0,43.5,0.85,18.0,108.5,216.07,162.8
2016,2,29,17,30,308.0,33.0,0.8,18.0,63.0,151.51,105.06
2016,2,29,17,45,154.0,16.5,0.8,18.0,31.5,68.88,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,104.5,9.5,2.15,13.5,15.5,9.34,0.0
2016,3,1,7,0,209.0,19.0,2.3,14.0,31.0,14.69,0.0
2016,3,1,7,15,340.0,31.0,2.35,14.0,73.0,23.44,14.1
2016,3,1,7,30,471.0,43.0,2.4,14.0,115.0,48.26,25.1
2016,3,1,7,45,551.0,50.0,2.5,14.5,164.5,90.65,48.75
2016,3,1,8,0,631.0,57.0,2.6,15.0,214.0,141.96,86.44
2016,3,1,8,15,505.0,86.0,2.5,15.0,229.0,181.21,126.75
2016,3,1,8,30,379.0,115.0,2.4,15.0,244.0,204.89,153.91
2016,3,1,8,45,576.0,91.5,2.35,15.5,320.0,267.13,202.79
2016,3,1,9,0,773.0,68.0,2.3,16.0,396.0,348.83,268.94
2016,3,1,9,15,805.5,74.0,2.35,16.0,447.5,408.66,320.4
2016,3,1,9,30,838.0,80.0,2.4,16.0,499.0,470.17,372.0
2016,3,1,9,45,861.0,80.0,2.45,16.0,539.0,522.21,415.2
2016,3,1,10,0,884.0,80.0,2.5,16.0,579.0,573.79,457.0
2016,3,1,10,15,896.0,81.5,2.5,16.0,612.0,619.97,493.48
2016,3,1,10,30,908.0,83.0,2.5,16.0,645.0,664.62,527.93
2016,3,1,10,45,918.0,83.5,2.55,16.5,671.5,705.11,557.54
2016,3,1,11,0,928.0,84.0,2.6,17.0,698.0,743.45,583.54
2016,3,1,11,15,934.0,84.5,2.55,17.0,717.0,776.47,606.01
2016,3,1,11,30,940.0,85.0,2.5,17.0,736.0,806.68,626.36
2016,3,1,11,45,946.0,84.5,2.5,17.0,747.0,832.87,644.15
2016,3,1,12,0,952.0,84.0,2.5,17.0,758.0,855.91,659.78
2016,3,1,12,15,953.0,84.0,2.5,17.0,760.5,872.14,670.73
2016,3,1,12,30,954.0,84.0,2.5,17.0,763.0,884.85,679.41
2016,3,1,12,45,953.5,83.0,2.5,17.0,757.0,891.64,684.14
2016,3,1,13,0,953.0,82.0,2.5,17.0,751.0,894.79,686.55
2016,3,1,13,15,948.5,81.5,2.5,17.0,736.5,891.47,684.67
2016,3,1,13,30,944.0,81.0,2.5,17.0,722.0,884.53,680.49
2016,3,1,13,45,937.5,80.0,2.55,17.0,699.5,871.82,672.87
2016,3,1,14,0,931.0,79.0,2.6,17.0,677.0,855.68,662.97
2016,3,1,14,15,920.5,77.5,2.6,16.5,646.5,832.43,648.97
2016,3,1,14,30,910.0,76.0,2.6,16.0,616.0,806.15,632.81
2016,3,1,14,45,896.5,74.0,2.6,16.0,579.5,774.16,611.26
2016,3,1,15,0,883.0,72.0,2.6,16.0,543.0,739.66,587.77
2016,3,1,15,15,863.0,70.0,2.55,16.0,500.5,698.3,558.69
2016,3,1,15,30,843.0,68.0,2.5,16.0,458.0,655.35,528.12
2016,3,1,15,45,814.5,65.5,2.5,16.0,411.0,609.09,493.61
2016,3,1,16,0,786.0,63.0,2.5,16.0,364.0,558.28,453.98
2016,3,1,16,15,747.0,59.0,2.3,15.5,314.0,499.79,407.29
2016,3,1,16,30,708.0,55.0,2.1,15.0,264.0,442.6,360.12
2016,3,1,16,45,645.0,50.5,1.95,15.0,213.5,375.15,302.74
2016,3,1,17,0,582.0,46.0,1.8,15.0,163.0,314.55,249.29
2016,3,1,17,15,485.5,37.5,1.7,14.5,116.0,239.65,184.1
2016,3,1,17,30,389.0,29.0,1.6,14.0,69.0,174.1,124.0
2016,3,1,17,45,194.5,14.5,1.55,14.0,34.5,78.22,10.41
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,3,2,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.32
2016,3,2,7,15,23.5,37.5,2.3,14.0,41.0,34.26,23.44
2016,3,2,7,30,47.0,57.0,2.4,14.0,64.0,53.45,38.09
2016,3,2,7,45,59.0,78.0,2.5,14.5,91.0,77.05,57.09
2016,3,2,8,0,71.0,99.0,2.6,15.0,118.0,102.38,77.88
2016,3,2,8,15,81.0,120.0,2.5,15.0,145.0,128.87,100.05
2016,3,2,8,30,91.0,141.0,2.4,15.0,172.0,156.6,123.26
2016,3,2,8,45,206.0,153.5,2.3,15.0,238.0,210.41,165.42
2016,3,2,9,0,321.0,166.0,2.2,15.0,304.0,277.28,219.06
2016,3,2,9,15,316.0,186.5,2.2,15.0,334.0,312.9,249.05
2016,3,2,9,30,311.0,207.0,2.2,15.0,364.0,347.65,277.68
2016,3,2,9,45,281.5,230.0,2.25,15.5,380.0,371.33,296.32
2016,3,2,10,0,252.0,253.0,2.3,16.0,396.0,391.95,311.88
2016,3,2,10,15,178.5,270.5,2.35,16.0,375.0,375.2,298.12
2016,3,2,10,30,105.0,288.0,2.4,16.0,354.0,351.29,278.3
2016,3,2,10,45,148.0,302.5,2.5,16.5,399.5,403.55,318.93
2016,3,2,11,0,191.0,317.0,2.6,17.0,445.0,455.38,358.43
2016,3,2,11,15,199.0,325.5,2.7,17.0,461.5,477.51,375.13
2016,3,2,11,30,207.0,334.0,2.8,17.0,478.0,499.49,391.83
2016,3,2,11,45,153.5,336.5,2.95,17.0,444.5,466.64,365.87
2016,3,2,12,0,100.0,339.0,3.1,17.0,411.0,424.63,332.9
2016,3,2,12,15,150.0,343.0,3.2,17.0,450.5,479.66,376.4
2016,3,2,12,30,200.0,347.0,3.3,17.0,490.0,529.18,415.04
2016,3,2,12,45,190.0,344.5,3.4,17.0,479.5,521.57,409.21
2016,3,2,13,0,180.0,342.0,3.5,17.0,469.0,513.08,403.02
2016,3,2,13,15,173.5,339.5,3.5,16.5,460.0,506.79,399.17
2016,3,2,13,30,167.0,337.0,3.5,16.0,451.0,499.88,394.85
2016,3,2,13,45,104.0,303.5,3.5,16.0,373.5,402.32,319.15
2016,3,2,14,0,41.0,270.0,3.5,16.0,296.0,313.89,249.08
2016,3,2,14,15,20.5,221.5,3.45,16.0,234.5,237.41,188.65
2016,3,2,14,30,0.0,173.0,3.4,16.0,173.0,170.98,135.05
2016,3,2,14,45,2.5,174.5,3.4,16.0,176.0,174.97,138.79
2016,3,2,15,0,5.0,176.0,3.4,16.0,179.0,179.03,142.49
2016,3,2,15,15,28.5,184.0,3.35,15.5,197.5,212.12,170.73
2016,3,2,15,30,52.0,192.0,3.3,15.0,216.0,238.2,193.16
2016,3,2,15,45,74.0,176.5,3.3,15.0,207.0,235.01,191.47
2016,3,2,16,0,96.0,161.0,3.3,15.0,198.0,230.09,188.17
2016,3,2,16,15,85.0,141.0,3.15,15.0,170.5,199.19,162.61
2016,3,2,16,30,74.0,121.0,3.0,15.0,143.0,168.98,137.29
2016,3,2,16,45,65.0,99.5,2.95,15.0,116.5,138.63,111.47
2016,3,2,17,0,56.0,78.0,2.9,15.0,90.0,108.81,85.67
2016,3,2,17,15,37.0,57.0,2.8,14.5,64.0,76.31,57.57
2016,3,2,17,30,18.0,36.0,2.7,14.0,38.0,45.04,30.27
2016,3,2,17,45,9.0,18.0,2.6,14.0,19.0,20.83,1.55
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
