Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,14.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,2.2,14.0,19.0,18.35,4.83
2016,3,3,7,15,21.0,39.0,2.3,14.0,42.0,35.59,24.76
2016,3,3,7,30,42.0,59.0,2.4,14.0,65.0,55.26,39.72
2016,3,3,7,45,58.0,80.0,2.5,14.5,92.5,79.03,58.81
2016,3,3,8,0,74.0,101.0,2.6,15.0,120.0,104.98,79.96
2016,3,3,8,15,84.0,122.0,2.5,15.0,148.0,131.69,102.32
2016,3,3,8,30,94.0,143.0,2.4,15.0,176.0,159.09,125.25
2016,3,3,8,45,83.5,162.5,2.3,15.0,194.5,180.83,143.84
2016,3,3,9,0,73.0,182.0,2.2,15.0,213.0,200.93,160.6
2016,3,3,9,15,36.5,170.0,2.1,15.0,185.5,179.14,143.11
2016,3,3,9,30,0.0,158.0,2.0,15.0,158.0,152.48,121.15
2016,3,3,9,45,14.5,192.0,1.95,15.0,200.5,193.12,153.96
2016,3,3,10,0,29.0,226.0,1.9,15.0,243.0,236.92,188.76
2016,3,3,10,15,60.5,257.0,1.9,15.0,294.5,288.68,229.76
2016,3,3,10,30,92.0,288.0,1.9,15.0,346.0,343.25,272.41
2016,3,3,10,45,98.0,301.5,1.95,15.5,365.5,365.44,288.71
2016,3,3,11,0,104.0,315.0,2.0,16.0,385.0,387.88,305.22
2016,3,3,11,15,78.5,311.5,2.2,16.0,365.5,369.74,290.81
2016,3,3,11,30,53.0,308.0,2.4,16.0,346.0,349.82,275.02
2016,3,3,11,45,54.0,311.0,2.6,16.0,350.0,356.07,280.1
2016,3,3,12,0,55.0,314.0,2.8,16.0,354.0,362.2,285.0
2016,3,3,12,15,44.0,304.5,2.7,15.5,337.0,345.17,271.89
2016,3,3,12,30,33.0,295.0,2.6,15.0,320.0,327.57,258.38
2016,3,3,12,45,32.5,292.0,2.55,15.0,316.0,325.29,256.7
2016,3,3,13,0,32.0,289.0,2.5,15.0,312.0,322.89,254.91
2016,3,3,13,15,32.5,283.0,2.4,15.0,306.0,318.0,251.22
2016,3,3,13,30,33.0,277.0,2.3,15.0,300.0,312.96,247.48
2016,3,3,13,45,28.5,263.5,2.25,15.0,283.0,295.47,233.94
2016,3,3,14,0,24.0,250.0,2.2,15.0,266.0,269.69,213.93
2016,3,3,14,15,24.0,240.5,2.1,15.0,255.5,260.17,206.78
2016,3,3,14,30,24.0,231.0,2.0,15.0,245.0,250.61,199.54
2016,3,3,14,45,16.5,208.0,1.95,15.0,217.5,220.87,176.03
2016,3,3,15,0,9.0,185.0,1.9,15.0,190.0,191.43,152.59
2016,3,3,15,15,7.5,173.0,1.9,15.0,177.0,178.31,142.38
2016,3,3,15,30,6.0,161.0,1.9,15.0,164.0,165.3,132.15
2016,3,3,15,45,11.5,152.5,1.9,15.0,157.5,160.77,128.98
2016,3,3,16,0,17.0,144.0,1.9,15.0,151.0,156.0,125.49
2016,3,3,16,15,11.5,125.5,1.75,15.0,130.0,133.57,107.01
2016,3,3,16,30,6.0,107.0,1.6,15.0,109.0,111.56,88.7
2016,3,3,16,45,3.0,87.5,1.5,15.0,88.5,90.06,70.59
2016,3,3,17,0,0.0,68.0,1.4,15.0,68.0,68.71,52.36
2016,3,3,17,15,0.0,48.5,1.3,14.5,48.5,48.6,35.04
2016,3,3,17,30,0.0,29.0,1.2,14.0,29.0,28.14,17.19
2016,3,3,17,45,0.0,14.5,1.2,14.0,14.5,13.99,0.63
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,1.75,13.5,9.0,8.85,0.0
2016,3,4,7,0,0.0,18.0,1.9,14.0,18.0,17.38,5.68
2016,3,4,7,15,4.0,38.0,2.05,14.0,39.0,35.78,25.1
2016,3,4,7,30,8.0,58.0,2.2,14.0,60.0,54.55,40.02
2016,3,4,7,45,18.5,78.5,2.35,14.5,83.5,74.27,56.48
2016,3,4,8,0,29.0,99.0,2.5,15.0,107.0,96.63,74.96
2016,3,4,8,15,36.5,119.0,2.65,15.0,131.0,119.34,93.89
2016,3,4,8,30,44.0,139.0,2.8,15.0,155.0,143.03,113.55
2016,3,4,8,45,22.0,119.0,2.95,15.5,127.0,121.07,95.75
2016,3,4,9,0,0.0,99.0,3.1,16.0,99.0,95.54,74.62
2016,3,4,9,15,0.0,111.5,3.3,16.0,111.5,107.65,84.47
2016,3,4,9,30,0.0,124.0,3.5,16.0,124.0,119.81,94.25
2016,3,4,9,45,0.0,127.0,3.7,16.0,127.0,122.83,96.49
2016,3,4,10,0,0.0,130.0,3.9,16.0,130.0,125.85,98.73
2016,3,4,10,15,0.0,128.5,3.9,16.0,128.5,124.48,97.4
2016,3,4,10,30,0.0,127.0,3.9,16.0,127.0,123.09,96.08
2016,3,4,10,45,0.0,99.0,3.95,16.0,99.0,95.86,73.69
2016,3,4,11,0,0.0,71.0,4.0,16.0,71.0,68.71,51.31
2016,3,4,11,15,1.0,124.5,4.0,16.0,125.5,121.55,94.54
2016,3,4,11,30,2.0,178.0,4.0,16.0,180.0,175.07,137.66
2016,3,4,11,45,1.0,144.5,4.05,16.0,145.5,141.36,110.31
2016,3,4,12,0,0.0,111.0,4.1,16.0,111.0,107.68,82.96
2016,3,4,12,15,5.5,175.0,4.2,16.0,179.0,175.52,138.07
2016,3,4,12,30,11.0,239.0,4.3,16.0,247.0,244.67,193.31
2016,3,4,12,45,21.0,264.5,4.4,16.0,279.5,279.58,221.23
2016,3,4,13,0,31.0,290.0,4.5,16.0,312.0,323.07,255.79
2016,3,4,13,15,32.0,283.5,4.45,15.5,306.0,318.06,252.44
2016,3,4,13,30,33.0,277.0,4.4,15.0,300.0,312.91,249.12
2016,3,4,13,45,33.0,271.0,4.35,15.0,293.5,307.33,244.97
2016,3,4,14,0,33.0,265.0,4.3,15.0,287.0,301.65,240.79
2016,3,4,14,15,99.0,273.5,4.1,15.0,334.0,365.74,293.89
2016,3,4,14,30,165.0,282.0,3.9,15.0,381.0,436.48,351.08
2016,3,4,14,45,82.5,195.0,3.75,15.0,244.5,264.99,214.23
2016,3,4,15,0,0.0,108.0,3.6,15.0,108.0,105.13,82.12
2016,3,4,15,15,0.0,70.0,3.55,15.0,70.0,67.68,51.33
2016,3,4,15,30,0.0,32.0,3.5,15.0,32.0,30.9,20.54
2016,3,4,15,45,0.0,59.5,3.5,15.0,59.5,57.5,43.11
2016,3,4,16,0,0.0,87.0,3.5,15.0,87.0,84.77,66.18
2016,3,4,16,15,0.0,75.0,3.6,15.0,75.0,72.83,56.25
2016,3,4,16,30,0.0,63.0,3.7,15.0,63.0,60.89,46.21
2016,3,4,16,45,0.0,50.5,3.8,15.0,50.5,48.79,35.9
2016,3,4,17,0,0.0,38.0,3.9,15.0,38.0,36.69,25.47
2016,3,4,17,15,0.0,27.5,4.05,15.0,27.5,26.54,16.6
2016,3,4,17,30,0.0,17.0,4.2,15.0,17.0,16.4,7.66
2016,3,4,17,45,0.0,8.5,4.35,15.0,8.5,8.19,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,5.65,14.5,6.0,5.9,0.0
2016,3,5,7,0,0.0,12.0,6.0,15.0,12.0,11.57,2.51
2016,3,5,7,15,0.0,25.5,6.25,15.0,25.5,24.61,15.5
2016,3,5,7,30,0.0,39.0,6.5,15.0,39.0,37.67,25.99
2016,3,5,7,45,0.0,54.5,6.75,15.0,54.5,52.4,38.79
2016,3,5,8,0,0.0,70.0,7.0,15.0,70.0,67.14,51.47
2016,3,5,8,15,0.0,85.5,7.0,15.0,85.5,81.98,64.06
2016,3,5,8,30,0.0,101.0,7.0,15.0,101.0,96.9,76.54
2016,3,5,8,45,0.0,88.5,7.0,15.5,88.5,85.4,66.56
2016,3,5,9,0,0.0,76.0,7.0,16.0,76.0,73.49,56.28
2016,3,5,9,15,0.0,67.0,7.0,16.0,67.0,64.77,48.83
2016,3,5,9,30,0.0,58.0,7.0,16.0,58.0,56.07,41.42
2016,3,5,9,45,7.5,134.5,7.05,16.0,139.0,134.03,106.02
2016,3,5,10,0,15.0,211.0,7.1,16.0,220.0,212.97,170.33
2016,3,5,10,15,7.5,158.5,7.3,16.0,163.0,158.24,125.35
2016,3,5,10,30,0.0,106.0,7.5,16.0,106.0,102.65,79.46
2016,3,5,10,45,0.0,131.5,7.75,16.5,131.5,127.54,99.58
2016,3,5,11,0,0.0,157.0,8.0,17.0,157.0,152.58,119.6
2016,3,5,11,15,4.0,187.0,8.1,17.0,189.5,185.24,146.02
2016,3,5,11,30,8.0,217.0,8.2,17.0,222.0,218.37,172.68
2016,3,5,11,45,8.5,219.0,8.3,17.0,225.0,221.2,174.85
2016,3,5,12,0,9.0,221.0,8.4,17.0,228.0,224.02,177.09
2016,3,5,12,15,18.0,255.0,8.5,16.5,268.5,266.17,211.5
2016,3,5,12,30,27.0,289.0,8.6,16.0,309.0,316.15,252.07
2016,3,5,12,45,13.5,156.0,8.7,16.0,166.0,163.76,129.33
2016,3,5,13,0,0.0,23.0,8.8,16.0,23.0,22.24,12.79
2016,3,5,13,15,0.0,22.5,9.25,16.0,22.5,21.76,12.41
2016,3,5,13,30,0.0,22.0,9.7,16.0,22.0,21.27,12.02
2016,3,5,13,45,0.0,35.0,10.15,16.0,35.0,33.84,22.48
2016,3,5,14,0,0.0,48.0,10.6,16.0,48.0,46.42,32.96
2016,3,5,14,15,0.0,43.0,11.15,16.0,43.0,41.58,28.99
2016,3,5,14,30,0.0,38.0,11.7,16.0,38.0,36.73,25.02
2016,3,5,14,45,0.0,42.5,12.3,16.0,42.5,41.08,28.71
2016,3,5,15,0,0.0,47.0,12.9,16.0,47.0,45.43,32.42
2016,3,5,15,15,0.0,46.5,13.1,16.0,46.5,44.93,32.11
2016,3,5,15,30,0.0,46.0,13.3,16.0,46.0,44.44,31.79
2016,3,5,15,45,0.0,26.0,13.5,16.0,26.0,25.1,15.57
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.0,21.0,16.22,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,27.25,14.84
2016,3,6,7,15,226.0,49.5,4.95,13.0,84.0,37.99,27.35
2016,3,6,7,30,339.0,66.0,5.1,13.0,126.0,71.0,44.29
2016,3,6,7,45,412.0,78.0,5.25,13.5,174.5,111.59,71.42
2016,3,6,8,0,485.0,90.0,5.4,14.0,223.0,160.32,109.33
2016,3,6,8,15,538.5,98.0,5.45,14.0,272.5,209.92,151.72
2016,3,6,8,30,592.0,106.0,5.5,14.0,322.0,263.93,199.2
2016,3,6,8,45,627.5,112.0,5.6,14.0,369.5,315.25,245.38
2016,3,6,9,0,663.0,118.0,5.7,14.0,417.0,369.47,293.59
2016,3,6,9,15,690.0,123.0,5.65,14.0,460.5,421.57,339.34
2016,3,6,9,30,717.0,128.0,5.6,14.0,504.0,475.03,385.22
2016,3,6,9,45,739.5,130.0,5.6,14.0,543.0,524.16,426.84
2016,3,6,10,0,762.0,132.0,5.6,14.0,582.0,573.55,467.78
2016,3,6,10,15,776.5,135.0,5.5,14.0,614.5,618.95,504.47
2016,3,6,10,30,791.0,138.0,5.4,14.0,647.0,663.37,539.6
2016,3,6,10,45,806.5,137.0,5.35,14.0,674.0,702.44,570.28
2016,3,6,11,0,822.0,136.0,5.3,14.0,701.0,740.49,599.49
2016,3,6,11,15,828.5,137.5,5.35,14.0,719.0,772.56,623.14
2016,3,6,11,30,835.0,139.0,5.4,14.0,737.0,802.19,644.95
2016,3,6,11,45,659.5,208.0,5.45,14.0,684.5,755.26,607.71
2016,3,6,12,0,484.0,277.0,5.5,14.0,632.0,694.89,557.83
2016,3,6,12,15,284.0,311.0,5.65,14.0,519.5,566.4,455.33
2016,3,6,12,30,84.0,345.0,5.8,14.0,407.0,423.63,338.62
2016,3,6,12,45,49.0,296.5,5.95,14.0,332.5,344.09,275.6
2016,3,6,13,0,14.0,248.0,6.1,14.0,258.0,257.23,205.44
2016,3,6,13,15,13.0,243.0,6.25,14.0,252.5,251.69,201.27
2016,3,6,13,30,12.0,238.0,6.4,14.0,247.0,246.12,196.98
2016,3,6,13,45,44.5,269.5,6.55,14.0,300.0,315.33,254.14
2016,3,6,14,0,77.0,301.0,6.7,14.0,353.0,377.87,305.43
2016,3,6,14,15,193.5,284.0,6.8,14.0,405.5,464.0,378.33
2016,3,6,14,30,310.0,267.0,6.9,14.0,458.0,545.52,446.56
2016,3,6,14,45,174.0,245.5,7.05,14.0,351.5,401.02,328.86
2016,3,6,15,0,38.0,224.0,7.2,14.0,245.0,262.93,213.68
2016,3,6,15,15,19.5,190.0,7.3,14.0,200.5,204.83,166.13
2016,3,6,15,30,1.0,156.0,7.4,14.0,156.0,156.2,125.73
2016,3,6,15,45,4.5,149.0,7.5,14.0,150.5,152.07,122.79
2016,3,6,16,0,8.0,142.0,7.6,14.0,145.0,147.87,119.68
2016,3,6,16,15,4.0,123.5,7.65,13.5,125.0,126.61,102.16
2016,3,6,16,30,0.0,105.0,7.7,13.0,105.0,105.65,84.66
2016,3,6,16,45,0.0,84.5,7.8,13.0,84.5,84.72,66.82
2016,3,6,17,0,0.0,64.0,7.9,13.0,64.0,63.68,48.66
2016,3,6,17,15,0.0,46.0,7.95,13.0,46.0,45.28,32.58
2016,3,6,17,30,0.0,28.0,8.0,13.0,28.0,27.04,16.58
2016,3,6,17,45,0.0,15.0,8.1,13.0,15.0,14.47,3.49
2016,3,6,18,0,0.0,2.0,8.2,13.0,2.0,1.97,0.0
2016,3,6,18,15,0.0,1.0,8.25,13.0,1.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,21.0,14.5,4.8,11.0,16.0,14.25,0.0
2016,3,7,7,0,42.0,29.0,5.0,11.0,32.0,25.61,14.53
2016,3,7,7,15,77.0,49.0,5.2,11.0,61.0,42.01,31.21
2016,3,7,7,30,112.0,69.0,5.4,11.0,90.0,66.82,47.8
2016,3,7,7,45,126.0,91.0,5.65,11.0,121.0,95.95,71.19
2016,3,7,8,0,140.0,113.0,5.9,11.0,152.0,126.99,97.36
2016,3,7,8,15,157.0,132.5,5.95,11.0,184.5,158.28,124.2
2016,3,7,8,30,174.0,152.0,6.0,11.0,217.0,191.47,152.88
2016,3,7,8,45,105.0,165.5,6.05,11.0,206.5,192.09,155.89
2016,3,7,9,0,36.0,179.0,6.1,11.0,196.0,185.04,151.1
2016,3,7,9,15,78.0,208.0,6.1,11.0,248.5,233.9,191.55
2016,3,7,9,30,120.0,237.0,6.1,11.0,301.0,288.17,236.38
2016,3,7,9,45,488.0,166.0,6.1,11.0,452.5,426.63,353.05
2016,3,7,10,0,856.0,95.0,6.1,11.0,604.0,594.12,492.28
2016,3,7,10,15,428.0,98.5,6.2,11.0,353.0,368.8,308.73
2016,3,7,10,30,0.0,102.0,6.3,11.0,102.0,98.77,77.55
2016,3,7,10,45,90.0,217.0,6.4,11.5,279.5,279.9,229.21
2016,3,7,11,0,180.0,332.0,6.5,12.0,457.0,465.69,379.0
2016,3,7,11,15,150.0,339.5,6.65,12.0,445.5,457.93,371.61
2016,3,7,11,30,120.0,347.0,6.8,12.0,434.0,448.05,362.89
2016,3,7,11,45,153.0,353.5,6.95,12.0,466.0,486.05,394.04
2016,3,7,12,0,186.0,360.0,7.1,12.0,498.0,524.93,425.71
2016,3,7,12,15,559.5,227.0,7.25,12.0,641.0,717.48,588.42
2016,3,7,12,30,933.0,94.0,7.4,12.0,784.0,898.62,730.62
2016,3,7,12,45,720.5,180.0,7.6,12.5,710.0,823.69,672.2
2016,3,7,13,0,508.0,266.0,7.8,13.0,636.0,732.87,597.11
2016,3,7,13,15,663.5,203.5,7.85,13.0,677.0,805.26,658.48
2016,3,7,13,30,819.0,141.0,7.9,13.0,718.0,867.14,706.92
2016,3,7,13,45,817.5,136.0,7.95,13.0,697.0,855.21,698.49
2016,3,7,14,0,816.0,131.0,8.0,13.0,676.0,840.07,687.96
2016,3,7,14,15,568.5,199.0,8.0,13.0,571.0,698.21,576.07
2016,3,7,14,30,321.0,267.0,8.0,13.0,466.0,555.15,457.06
2016,3,7,14,45,487.0,203.0,8.05,13.0,484.5,617.21,512.39
2016,3,7,15,0,653.0,139.0,8.1,13.0,503.0,664.31,554.84
2016,3,7,15,15,326.5,79.5,8.0,13.0,261.5,339.57,287.56
2016,3,7,15,30,0.0,20.0,7.9,13.0,20.0,19.31,10.79
2016,3,7,15,45,0.0,55.0,7.85,13.0,55.0,53.15,39.71
2016,3,7,16,0,0.0,90.0,7.8,13.0,90.0,87.75,69.23
2016,3,7,16,15,299.5,86.5,7.7,13.0,181.5,281.58,237.92
2016,3,7,16,30,599.0,83.0,7.6,13.0,273.0,429.25,360.98
2016,3,7,16,45,532.5,75.5,7.5,13.0,222.5,360.28,300.22
2016,3,7,17,0,466.0,68.0,7.4,13.0,172.0,296.23,242.86
2016,3,7,17,15,370.5,56.5,7.35,12.5,125.5,221.32,176.47
2016,3,7,17,30,275.0,45.0,7.3,12.0,79.0,157.72,119.28
2016,3,7,17,45,148.5,28.0,7.3,12.0,45.0,86.44,49.13
2016,3,7,18,0,22.0,11.0,7.3,12.0,11.0,15.92,0.0
2016,3,7,18,15,11.0,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,68.5,15.5,4.0,11.5,21.5,13.19,0.0
2016,3,8,7,0,137.0,31.0,4.0,12.0,43.0,23.91,13.67
2016,3,8,7,15,198.0,49.0,3.95,12.0,79.5,37.18,26.99
2016,3,8,7,30,259.0,67.0,3.9,12.0,116.0,70.14,45.51
2016,3,8,7,45,289.5,85.5,3.9,12.5,155.5,107.46,73.34
2016,3,8,8,0,320.0,104.0,3.9,13.0,195.0,148.33,106.83
2016,3,8,8,15,354.5,116.5,3.8,13.0,235.0,188.05,140.85
2016,3,8,8,30,389.0,129.0,3.7,13.0,275.0,231.31,178.5
2016,3,8,8,45,420.5,142.0,3.65,13.0,319.0,277.39,218.6
2016,3,8,9,0,452.0,155.0,3.6,13.0,363.0,326.29,260.63
2016,3,8,9,15,570.0,137.5,3.5,13.0,425.0,387.99,312.16
2016,3,8,9,30,688.0,120.0,3.4,13.0,487.0,458.63,370.69
2016,3,8,9,45,526.0,183.0,3.3,13.0,476.0,465.59,376.54
2016,3,8,10,0,364.0,246.0,3.2,13.0,465.0,455.95,367.76
2016,3,8,10,15,332.5,269.0,3.15,13.0,477.0,476.21,383.26
2016,3,8,10,30,301.0,292.0,3.1,13.0,489.0,493.31,395.69
2016,3,8,10,45,265.0,311.0,3.05,13.0,489.0,500.34,400.04
2016,3,8,11,0,229.0,330.0,3.0,13.0,489.0,500.07,398.7
2016,3,8,11,15,214.5,340.5,2.9,13.0,492.5,508.44,404.31
2016,3,8,11,30,200.0,351.0,2.8,13.0,496.0,515.4,408.72
2016,3,8,11,45,115.0,324.0,2.75,13.0,407.5,425.12,337.62
2016,3,8,12,0,30.0,297.0,2.7,13.0,319.0,324.16,256.99
2016,3,8,12,15,147.0,325.5,2.7,13.0,434.5,461.03,367.04
2016,3,8,12,30,264.0,354.0,2.7,13.0,550.0,601.99,475.45
2016,3,8,12,45,141.5,311.0,2.75,13.0,416.5,446.96,355.2
2016,3,8,13,0,19.0,268.0,2.8,13.0,283.0,281.97,223.81
2016,3,8,13,15,113.0,304.0,2.9,13.0,385.0,418.33,334.49
2016,3,8,13,30,207.0,340.0,3.0,13.0,487.0,539.71,429.66
2016,3,8,13,45,148.5,325.0,3.2,13.0,429.5,473.47,377.77
2016,3,8,14,0,90.0,310.0,3.4,13.0,372.0,398.81,319.33
2016,3,8,14,15,78.5,292.0,3.3,12.5,344.0,369.65,297.43
2016,3,8,14,30,67.0,274.0,3.2,12.0,316.0,340.54,275.16
2016,3,8,14,45,35.0,226.0,3.15,12.0,248.0,262.08,212.09
2016,3,8,15,0,3.0,178.0,3.1,12.0,180.0,179.13,144.16
2016,3,8,15,15,4.0,172.0,2.8,12.0,174.0,174.25,140.65
2016,3,8,15,30,5.0,166.0,2.5,12.0,168.0,169.41,137.02
2016,3,8,15,45,18.0,162.0,2.25,12.0,169.5,174.79,142.16
2016,3,8,16,0,31.0,158.0,2.0,12.0,171.0,185.92,151.9
2016,3,8,16,15,26.0,138.5,1.65,11.5,148.5,161.48,131.87
2016,3,8,16,30,21.0,119.0,1.3,11.0,126.0,132.23,107.57
2016,3,8,16,45,13.5,99.0,1.0,11.0,103.5,107.34,86.39
2016,3,8,17,0,6.0,79.0,0.7,11.0,81.0,83.05,65.46
2016,3,8,17,15,3.0,58.5,1.05,11.0,59.5,60.5,45.83
2016,3,8,17,30,0.0,38.0,1.4,11.0,38.0,37.92,25.98
2016,3,8,17,45,0.0,22.0,1.75,11.0,22.0,21.33,9.4
2016,3,8,18,0,0.0,6.0,2.1,11.0,6.0,5.9,0.0
2016,3,8,18,15,0.0,3.0,2.2,11.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.0,4.35,13.0,10.0,9.64,0.0
2016,3,9,7,0,0.0,20.0,4.4,13.0,20.0,19.3,10.21
2016,3,9,7,15,0.0,37.0,4.4,13.0,37.0,35.55,25.53
2016,3,9,7,30,0.0,54.0,4.4,13.0,54.0,51.46,38.09
2016,3,9,7,45,0.0,72.0,4.4,13.5,72.0,68.47,52.79
2016,3,9,8,0,0.0,90.0,4.4,14.0,90.0,85.63,67.36
2016,3,9,8,15,0.0,109.0,4.3,14.0,109.0,103.84,82.68
2016,3,9,8,30,0.0,128.0,4.2,14.0,128.0,122.17,97.88
2016,3,9,8,45,0.0,137.5,4.1,14.0,137.5,131.72,105.56
2016,3,9,9,0,0.0,147.0,4.0,14.0,147.0,141.22,113.11
2016,3,9,9,15,42.0,192.0,3.9,14.0,214.5,203.33,163.81
2016,3,9,9,30,84.0,237.0,3.8,14.0,282.0,270.26,217.87
2016,3,9,9,45,82.0,253.5,3.75,14.5,300.5,290.34,233.19
2016,3,9,10,0,80.0,270.0,3.7,15.0,319.0,310.17,248.16
2016,3,9,10,15,60.0,272.0,3.7,15.0,310.0,304.18,242.77
2016,3,9,10,30,40.0,274.0,3.7,15.0,301.0,296.31,235.84
2016,3,9,10,45,26.5,257.5,3.7,15.5,276.0,272.84,216.35
2016,3,9,11,0,13.0,241.0,3.7,16.0,251.0,244.79,193.24
2016,3,9,11,15,27.5,275.5,3.7,16.0,296.0,295.24,233.26
2016,3,9,11,30,42.0,310.0,3.7,16.0,341.0,343.64,271.05
2016,3,9,11,45,48.0,321.0,3.75,16.0,356.5,361.96,285.17
2016,3,9,12,0,54.0,332.0,3.8,16.0,372.0,380.5,299.55
2016,3,9,12,15,35.0,297.5,3.8,16.0,323.5,330.39,260.2
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,273.17,215.07
2016,3,9,12,45,41.5,300.0,3.85,16.0,330.5,341.39,269.48
2016,3,9,13,0,67.0,337.0,3.9,16.0,386.0,404.38,318.83
2016,3,9,13,15,50.0,314.0,3.9,16.0,350.5,366.2,288.89
2016,3,9,13,30,33.0,291.0,3.9,16.0,315.0,327.74,258.84
2016,3,9,13,45,76.5,305.5,3.9,16.0,358.0,381.82,302.88
2016,3,9,14,0,120.0,320.0,3.9,16.0,401.0,444.16,352.45
2016,3,9,14,15,124.0,305.5,3.9,16.0,386.5,431.35,343.09
2016,3,9,14,30,128.0,291.0,3.9,16.0,372.0,417.86,333.49
2016,3,9,14,45,158.0,273.5,3.9,16.0,367.0,420.82,337.49
2016,3,9,15,0,188.0,256.0,3.9,16.0,362.0,421.69,339.74
2016,3,9,15,15,103.5,219.5,3.85,16.0,277.5,306.28,247.37
2016,3,9,15,30,19.0,183.0,3.8,16.0,193.0,197.32,158.09
2016,3,9,15,45,29.0,172.5,3.8,16.0,186.0,200.13,161.27
2016,3,9,16,0,39.0,162.0,3.8,16.0,179.0,195.4,158.0
2016,3,9,16,15,33.5,142.5,3.65,15.5,156.0,170.36,137.81
2016,3,9,16,30,28.0,123.0,3.5,15.0,133.0,145.69,117.6
2016,3,9,16,45,21.5,103.0,3.35,15.0,109.5,120.32,96.23
2016,3,9,17,0,15.0,83.0,3.2,15.0,86.0,91.49,71.67
2016,3,9,17,15,7.5,62.0,3.15,14.5,63.5,66.19,49.96
2016,3,9,17,30,0.0,41.0,3.1,14.0,41.0,41.3,28.48
2016,3,9,17,45,0.0,24.0,3.1,14.0,24.0,23.62,11.37
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,22.0,17.0,6.05,14.5,19.5,15.39,0.0
2016,3,10,7,0,44.0,34.0,6.2,15.0,39.0,29.82,19.01
2016,3,10,7,15,76.5,55.0,6.3,15.0,68.5,47.72,35.94
2016,3,10,7,30,109.0,76.0,6.4,15.0,98.0,74.26,53.13
2016,3,10,7,45,126.5,98.0,6.5,15.0,130.0,103.92,76.82
2016,3,10,8,0,144.0,120.0,6.6,15.0,162.0,135.86,103.36
2016,3,10,8,15,160.5,139.5,6.8,15.0,195.0,167.5,130.22
2016,3,10,8,30,177.0,159.0,7.0,15.0,228.0,200.98,158.79
2016,3,10,8,45,91.5,159.5,7.2,15.5,195.5,183.27,146.44
2016,3,10,9,0,6.0,160.0,7.4,16.0,163.0,155.92,124.59
2016,3,10,9,15,102.5,201.5,7.4,16.0,257.5,240.31,193.55
2016,3,10,9,30,199.0,243.0,7.4,16.0,352.0,334.75,270.49
2016,3,10,9,45,99.5,165.5,7.4,16.0,220.0,216.56,174.49
2016,3,10,10,0,0.0,88.0,7.4,16.0,88.0,85.16,65.17
2016,3,10,10,15,84.0,201.5,7.3,16.0,257.5,252.62,203.62
2016,3,10,10,30,168.0,315.0,7.2,16.0,427.0,426.0,342.74
2016,3,10,10,45,84.0,227.5,7.1,16.0,283.5,287.05,230.56
2016,3,10,11,0,0.0,140.0,7.0,16.0,140.0,135.89,106.13
2016,3,10,11,15,0.0,131.5,6.85,16.0,131.5,127.64,99.38
2016,3,10,11,30,0.0,123.0,6.7,16.0,123.0,119.37,92.56
2016,3,10,11,45,0.0,124.5,6.6,16.0,124.5,120.88,93.73
2016,3,10,12,0,0.0,126.0,6.5,16.0,126.0,122.4,94.92
2016,3,10,12,15,0.0,93.5,6.35,16.0,93.5,90.57,68.95
2016,3,10,12,30,0.0,61.0,6.2,16.0,61.0,59.05,43.12
2016,3,10,12,45,0.0,60.0,6.05,16.0,60.0,58.08,42.34
2016,3,10,13,0,0.0,59.0,5.9,16.0,59.0,57.1,41.57
2016,3,10,13,15,3.0,133.0,5.65,16.0,135.5,132.13,103.11
2016,3,10,13,30,6.0,207.0,5.4,16.0,212.0,209.14,165.36
2016,3,10,13,45,3.0,143.0,5.2,16.0,145.5,142.19,111.32
2016,3,10,14,0,0.0,79.0,5.0,16.0,79.0,76.46,57.67
2016,3,10,14,15,0.0,56.0,4.8,16.0,56.0,54.17,39.4
2016,3,10,14,30,0.0,33.0,4.6,16.0,33.0,31.9,20.98
2016,3,10,14,45,0.0,41.5,4.45,16.0,41.5,40.12,27.9
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,48.33,34.83
2016,3,10,15,15,0.0,50.0,4.2,15.5,50.0,48.32,35.0
2016,3,10,15,30,0.0,50.0,4.1,15.0,50.0,48.32,35.17
2016,3,10,15,45,0.0,47.0,4.05,15.0,47.0,45.41,32.83
2016,3,10,16,0,0.0,44.0,4.0,15.0,44.0,42.5,30.48
2016,3,10,16,15,0.0,38.0,4.0,15.0,38.0,36.69,25.63
2016,3,10,16,30,0.0,32.0,4.0,15.0,32.0,30.89,20.74
2016,3,10,16,45,0.0,26.0,4.0,15.0,26.0,25.09,15.79
2016,3,10,17,0,0.0,20.0,4.0,15.0,20.0,19.29,10.78
2016,3,10,17,15,0.0,15.0,4.2,15.0,15.0,14.46,6.56
2016,3,10,17,30,0.0,10.0,4.4,15.0,10.0,9.64,2.32
2016,3,10,17,45,0.0,5.5,4.6,15.0,5.5,5.3,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,15.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,10.85,14.0,6.5,6.26,0.0
2016,3,11,7,0,0.0,13.0,10.9,14.0,13.0,12.53,4.87
2016,3,11,7,15,0.0,23.0,10.5,13.5,23.0,22.19,12.96
2016,3,11,7,30,0.0,33.0,10.1,13.0,33.0,31.85,21.5
2016,3,11,7,45,0.0,44.0,9.75,13.0,44.0,42.49,30.78
2016,3,11,8,0,0.0,55.0,9.4,13.0,55.0,53.14,39.96
2016,3,11,8,15,0.0,65.5,9.25,13.0,65.5,63.31,48.62
2016,3,11,8,30,0.0,76.0,9.1,13.0,76.0,73.46,57.15
2016,3,11,8,45,0.0,56.5,8.95,13.0,56.5,54.6,40.96
2016,3,11,9,0,0.0,37.0,8.8,13.0,37.0,35.74,24.81
2016,3,11,9,15,97.0,142.0,8.55,13.0,195.5,181.74,147.6
2016,3,11,9,30,194.0,247.0,8.3,13.0,354.0,336.82,275.6
2016,3,11,9,45,110.5,243.5,8.05,13.5,305.5,298.43,243.02
2016,3,11,10,0,27.0,240.0,7.8,14.0,257.0,248.46,200.38
2016,3,11,10,15,14.5,208.5,7.75,14.0,217.5,211.47,169.78
2016,3,11,10,30,2.0,177.0,7.7,14.0,178.0,173.15,137.92
2016,3,11,10,45,107.0,259.0,7.7,14.5,335.0,335.17,271.5
2016,3,11,11,0,212.0,341.0,7.7,15.0,492.0,500.85,403.93
2016,3,11,11,15,240.5,345.5,7.7,14.5,521.0,535.67,432.3
2016,3,11,11,30,269.0,350.0,7.7,14.0,550.0,576.6,465.62
2016,3,11,11,45,587.0,229.0,7.7,14.0,671.0,729.11,593.54
2016,3,11,12,0,905.0,108.0,7.7,14.0,792.0,877.04,709.14
2016,3,11,12,15,486.0,228.5,7.75,14.0,596.0,664.06,541.04
2016,3,11,12,30,67.0,349.0,7.8,14.0,400.0,413.75,331.49
2016,3,11,12,45,37.5,283.0,7.9,14.0,311.5,320.02,256.8
2016,3,11,13,0,8.0,217.0,8.0,14.0,223.0,220.46,175.85
2016,3,11,13,15,329.5,213.5,8.15,14.0,451.0,528.49,434.53
2016,3,11,13,30,651.0,210.0,8.3,14.0,679.0,808.55,660.0
2016,3,11,13,45,614.0,214.0,8.5,14.0,646.0,776.77,634.91
2016,3,11,14,0,577.0,218.0,8.7,14.0,613.0,740.53,607.18
2016,3,11,14,15,307.0,239.0,8.65,13.5,448.5,520.27,428.71
2016,3,11,14,30,37.0,260.0,8.6,13.0,284.0,300.4,243.98
2016,3,11,14,45,35.5,244.5,8.6,13.0,266.5,282.7,230.24
2016,3,11,15,0,34.0,229.0,8.6,13.0,249.0,264.93,216.18
2016,3,11,15,15,17.0,161.0,8.55,12.5,171.0,172.09,139.8
2016,3,11,15,30,0.0,93.0,8.5,12.0,93.0,90.21,71.07
2016,3,11,15,45,0.0,90.0,8.5,12.0,90.0,87.35,68.88
2016,3,11,16,0,0.0,87.0,8.5,12.0,87.0,84.55,66.71
2016,3,11,16,15,0.0,76.0,8.45,12.0,76.0,73.64,57.57
2016,3,11,16,30,0.0,65.0,8.4,12.0,65.0,62.83,48.42
2016,3,11,16,45,0.0,52.5,8.4,12.0,52.5,50.72,38.03
2016,3,11,17,0,0.0,40.0,8.4,12.0,40.0,38.62,27.54
2016,3,11,17,15,0.0,29.5,8.35,12.0,29.5,28.47,18.62
2016,3,11,17,30,0.0,19.0,8.3,12.0,19.0,18.33,9.67
2016,3,11,17,45,0.0,11.0,8.25,12.0,11.0,10.6,2.4
2016,3,11,18,0,0.0,3.0,8.2,12.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,8.2,11.5,1.5,1.47,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,5.05,12.0,7.5,7.23,0.0
2016,3,12,7,0,0.0,15.0,5.3,12.0,15.0,14.46,6.71
2016,3,12,7,15,0.0,26.0,5.6,12.0,26.0,25.09,15.57
2016,3,12,7,30,0.0,37.0,5.9,12.0,37.0,35.72,24.95
2016,3,12,7,45,0.0,49.5,6.2,12.5,49.5,47.82,35.44
2016,3,12,8,0,0.0,62.0,6.5,13.0,62.0,59.92,45.77
2016,3,12,8,15,0.0,74.5,6.7,13.0,74.5,71.9,55.93
2016,3,12,8,30,0.0,87.0,6.9,13.0,87.0,83.9,65.99
2016,3,12,8,45,0.0,108.5,7.1,13.5,108.5,104.47,83.01
2016,3,12,9,0,0.0,130.0,7.3,14.0,130.0,125.15,99.9
2016,3,12,9,15,91.5,190.0,7.4,14.0,240.5,224.7,182.2
2016,3,12,9,30,183.0,250.0,7.5,14.0,351.0,334.83,272.5
2016,3,12,9,45,94.5,224.0,7.65,14.0,276.5,269.71,218.94
2016,3,12,10,0,6.0,198.0,7.8,14.0,202.0,195.28,156.58
2016,3,12,10,15,9.0,213.0,7.8,14.0,219.0,212.37,170.36
2016,3,12,10,30,12.0,228.0,7.8,14.0,236.0,229.76,184.29
2016,3,12,10,45,6.0,195.5,7.8,14.0,199.5,194.36,155.1
2016,3,12,11,0,0.0,163.0,7.8,14.0,163.0,158.4,125.4
2016,3,12,11,15,51.0,259.0,7.8,14.0,297.5,296.86,239.21
2016,3,12,11,30,102.0,355.0,7.8,14.0,432.0,438.04,352.5
2016,3,12,11,45,93.5,356.5,7.8,14.0,427.5,436.31,350.5
2016,3,12,12,0,85.0,358.0,7.8,14.0,423.0,433.88,348.23
2016,3,12,12,15,42.5,242.5,7.8,14.0,275.0,279.95,224.87
2016,3,12,12,30,0.0,127.0,7.8,14.0,127.0,123.46,96.43
2016,3,12,12,45,0.0,102.0,7.85,14.0,102.0,98.9,76.36
2016,3,12,13,0,0.0,77.0,7.9,14.0,77.0,74.56,56.32
2016,3,12,13,15,0.0,71.0,7.9,14.0,71.0,68.73,51.55
2016,3,12,13,30,0.0,65.0,7.9,14.0,65.0,62.91,46.77
2016,3,12,13,45,0.0,109.5,7.9,14.0,109.5,106.3,82.75
2016,3,12,14,0,0.0,154.0,7.9,14.0,154.0,150.71,119.4
2016,3,12,14,15,0.0,136.0,7.8,14.0,136.0,132.76,104.8
2016,3,12,14,30,0.0,118.0,7.7,14.0,118.0,114.84,90.2
2016,3,12,14,45,0.0,115.0,7.65,14.0,115.0,111.92,87.99
2016,3,12,15,0,0.0,112.0,7.6,14.0,112.0,109.02,85.79
2016,3,12,15,15,0.0,121.5,7.45,14.0,121.5,118.8,94.16
2016,3,12,15,30,0.0,131.0,7.3,14.0,131.0,128.89,102.83
2016,3,12,15,45,0.0,134.5,7.15,14.0,134.5,133.13,106.67
2016,3,12,16,0,0.0,138.0,7.0,14.0,138.0,137.79,110.86
2016,3,12,16,15,0.0,120.0,6.9,14.0,120.0,119.69,95.94
2016,3,12,16,30,0.0,102.0,6.8,14.0,102.0,101.56,80.84
2016,3,12,16,45,0.0,83.5,6.7,14.0,83.5,82.86,65.03
2016,3,12,17,0,0.0,65.0,6.6,14.0,65.0,64.09,48.95
2016,3,12,17,15,0.0,48.0,6.45,14.0,48.0,46.87,34.01
2016,3,12,17,30,0.0,31.0,6.3,14.0,31.0,29.93,19.24
2016,3,12,17,45,0.0,18.0,6.15,14.0,18.0,17.37,7.67
2016,3,12,18,0,0.0,5.0,6.0,14.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,6.0,14.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,5.6,14.0,13.0,12.54,1.3
2016,3,13,7,0,0.0,26.0,5.8,14.0,26.0,25.1,15.78
2016,3,13,7,15,0.0,44.0,5.9,14.0,44.0,42.04,29.68
2016,3,13,7,30,0.0,62.0,6.0,14.0,62.0,58.91,44.4
2016,3,13,7,45,0.0,82.5,6.1,14.0,82.5,78.2,61.02
2016,3,13,8,0,0.0,103.0,6.2,14.0,103.0,97.69,77.6
2016,3,13,8,15,3.0,121.5,6.25,14.0,123.0,116.28,93.07
2016,3,13,8,30,6.0,140.0,6.3,14.0,143.0,135.3,108.75
