Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,8.0,155.0,6.35,14.5,159.0,151.1,121.41
2016,3,13,9,0,10.0,170.0,6.4,15.0,175.0,167.14,134.12
2016,3,13,9,15,5.0,129.0,6.45,15.0,131.5,126.78,100.48
2016,3,13,9,30,0.0,88.0,6.5,15.0,88.0,85.14,65.69
2016,3,13,9,45,0.0,101.5,6.55,15.0,101.5,98.21,76.38
2016,3,13,10,0,0.0,115.0,6.6,15.0,115.0,111.31,87.01
2016,3,13,10,15,0.0,108.5,6.6,15.0,108.5,105.06,81.67
2016,3,13,10,30,0.0,102.0,6.6,15.0,102.0,98.77,76.35
2016,3,13,10,45,0.0,133.5,6.6,15.0,134.0,129.47,101.41
2016,3,13,11,0,0.0,165.0,6.6,15.0,166.0,160.35,126.42
2016,3,13,11,15,0.0,140.0,6.6,15.0,140.5,135.96,106.43
2016,3,13,11,30,0.0,115.0,6.6,15.0,115.0,111.55,86.43
2016,3,13,11,45,0.0,120.0,6.6,15.0,120.0,116.47,90.42
2016,3,13,12,0,0.0,125.0,6.6,15.0,125.0,121.41,94.41
2016,3,13,12,15,3.0,165.5,6.6,15.0,168.0,163.99,129.14
2016,3,13,12,30,6.0,206.0,6.6,15.0,211.0,207.09,164.03
2016,3,13,12,45,3.0,170.5,6.65,15.0,173.0,169.23,133.36
2016,3,13,13,0,0.0,135.0,6.7,15.0,135.0,131.43,102.61
2016,3,13,13,15,2.0,163.0,6.65,15.0,165.0,161.1,126.94
2016,3,13,13,30,4.0,191.0,6.6,15.0,195.0,191.12,151.44
2016,3,13,13,45,11.0,221.5,6.6,15.0,230.0,228.46,182.01
2016,3,13,14,0,18.0,252.0,6.6,15.0,265.0,266.28,212.86
2016,3,13,14,15,11.5,223.5,6.5,15.0,231.5,231.58,184.96
2016,3,13,14,30,5.0,195.0,6.4,15.0,198.0,197.08,157.12
2016,3,13,14,45,2.5,136.5,6.3,15.0,138.0,135.54,107.08
2016,3,13,15,0,0.0,78.0,6.2,15.0,78.0,75.45,57.53
2016,3,13,15,15,0.0,82.0,6.1,15.0,82.0,79.32,60.94
2016,3,13,15,30,0.0,86.0,6.0,15.0,86.0,83.19,64.35
2016,3,13,15,45,0.0,73.5,5.95,15.0,73.5,71.07,54.37
2016,3,13,16,0,0.0,61.0,5.9,15.0,61.0,58.95,44.33
2016,3,13,16,15,0.0,53.0,5.85,14.5,53.0,51.2,37.98
2016,3,13,16,30,0.0,45.0,5.8,14.0,45.0,43.46,31.54
2016,3,13,16,45,0.0,37.0,5.75,14.0,37.0,35.72,24.94
2016,3,13,17,0,0.0,29.0,5.7,14.0,29.0,27.98,18.27
2016,3,13,17,15,0.0,21.5,5.55,14.0,21.5,20.74,11.95
2016,3,13,17,30,0.0,14.0,5.4,14.0,14.0,13.5,5.61
2016,3,13,17,45,0.0,8.0,5.3,14.0,8.0,7.71,0.34
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,5.05,14.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,81.5,24.0,4.35,11.5,34.0,20.15,7.43
2016,3,14,7,0,163.0,48.0,4.4,12.0,68.0,38.99,28.05
2016,3,14,7,15,245.5,65.5,4.4,12.0,111.5,57.53,38.88
2016,3,14,7,30,328.0,83.0,4.4,12.0,155.0,96.56,63.81
2016,3,14,7,45,379.5,97.5,4.4,12.5,202.0,138.18,95.34
2016,3,14,8,0,431.0,112.0,4.4,13.0,249.0,185.59,134.42
2016,3,14,8,15,514.5,106.5,4.35,13.0,296.5,228.47,170.57
2016,3,14,8,30,598.0,101.0,4.3,13.0,344.0,280.14,215.38
2016,3,14,8,45,426.0,153.5,4.25,13.0,337.0,300.39,238.68
2016,3,14,9,0,254.0,206.0,4.2,13.0,330.0,302.31,243.71
2016,3,14,9,15,411.5,186.5,4.1,13.0,409.0,373.29,301.98
2016,3,14,9,30,569.0,167.0,4.0,13.0,488.0,458.18,371.39
2016,3,14,9,45,445.5,219.0,3.95,13.0,481.0,467.53,378.44
2016,3,14,10,0,322.0,271.0,3.9,13.0,474.0,463.15,373.65
2016,3,14,10,15,380.5,271.0,3.85,13.0,522.0,516.67,416.37
2016,3,14,10,30,439.0,271.0,3.8,13.0,570.0,576.75,463.29
2016,3,14,10,45,530.5,245.0,3.8,13.5,620.0,635.35,508.81
2016,3,14,11,0,622.0,219.0,3.8,14.0,670.0,699.51,557.76
2016,3,14,11,15,598.5,235.0,3.8,14.0,677.0,717.49,570.12
2016,3,14,11,30,575.0,251.0,3.8,14.0,684.0,730.87,579.25
2016,3,14,11,45,551.0,263.5,3.85,14.0,682.5,738.81,584.55
2016,3,14,12,0,527.0,276.0,3.9,14.0,681.0,743.84,587.71
2016,3,14,12,15,463.0,305.0,3.95,14.0,661.5,728.56,574.74
2016,3,14,12,30,399.0,334.0,4.0,14.0,642.0,703.63,554.83
2016,3,14,12,45,328.0,348.0,4.05,14.0,599.5,660.82,521.61
2016,3,14,13,0,257.0,362.0,4.1,14.0,557.0,616.12,486.68
2016,3,14,13,15,284.5,348.5,4.25,14.0,560.5,627.97,497.64
2016,3,14,13,30,312.0,335.0,4.4,14.0,564.0,638.34,507.34
2016,3,14,13,45,256.5,333.0,4.55,14.0,517.5,586.99,468.01
2016,3,14,14,0,201.0,331.0,4.7,14.0,471.0,526.77,421.66
2016,3,14,14,15,351.5,278.5,4.8,14.0,510.5,603.74,486.75
2016,3,14,14,30,502.0,226.0,4.9,14.0,550.0,674.05,545.34
2016,3,14,14,45,624.0,179.0,5.05,14.0,559.0,713.42,579.56
2016,3,14,15,0,746.0,132.0,5.2,14.0,568.0,741.07,603.74
2016,3,14,15,15,708.0,124.0,5.25,13.5,513.5,681.96,560.85
2016,3,14,15,30,670.0,116.0,5.3,13.0,459.0,622.82,516.48
2016,3,14,15,45,657.5,114.0,5.4,13.0,424.5,588.14,489.52
2016,3,14,16,0,645.0,112.0,5.5,13.0,390.0,552.26,460.81
2016,3,14,16,15,603.5,105.5,5.4,13.0,340.5,493.12,412.08
2016,3,14,16,30,562.0,99.0,5.3,13.0,291.0,435.81,363.81
2016,3,14,16,45,502.5,90.0,5.25,13.0,240.5,366.95,305.01
2016,3,14,17,0,443.0,81.0,5.2,13.0,190.0,305.55,251.09
2016,3,14,17,15,356.5,68.0,5.15,12.5,142.5,233.72,188.21
2016,3,14,17,30,270.0,55.0,5.1,12.0,95.0,170.48,132.14
2016,3,14,17,45,135.0,37.5,5.05,12.0,57.5,91.31,63.25
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,20.41,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,3.4,10.0,11.0,10.81,0.0
2016,3,15,6,45,166.0,25.5,3.4,10.5,46.0,19.74,8.45
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,30.76,21.2
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,51.21,29.67
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,95.46,55.18
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,141.88,89.74
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,195.62,134.68
2016,3,15,8,15,690.5,77.0,3.4,12.0,332.0,249.02,182.71
2016,3,15,8,30,730.0,82.0,3.4,12.0,383.0,306.08,234.27
2016,3,15,8,45,760.0,85.5,3.4,12.5,431.5,362.94,284.87
2016,3,15,9,0,790.0,89.0,3.4,13.0,480.0,420.18,334.59
2016,3,15,9,15,810.0,92.0,3.35,13.0,524.0,473.88,380.81
2016,3,15,9,30,830.0,95.0,3.3,13.0,568.0,527.9,425.99
2016,3,15,9,45,845.5,96.5,3.3,13.5,606.5,577.91,466.13
2016,3,15,10,0,861.0,98.0,3.3,14.0,645.0,627.23,504.56
2016,3,15,10,15,871.5,100.0,3.25,14.0,677.0,672.07,539.34
2016,3,15,10,30,882.0,102.0,3.2,14.0,709.0,715.62,571.89
2016,3,15,10,45,890.5,102.5,3.2,14.5,734.0,754.33,598.19
2016,3,15,11,0,899.0,103.0,3.2,15.0,759.0,790.8,622.59
2016,3,15,11,15,903.5,104.0,3.2,15.0,776.5,822.19,644.3
2016,3,15,11,30,908.0,105.0,3.2,15.0,794.0,850.76,663.97
2016,3,15,11,45,911.5,105.0,3.2,15.5,803.0,874.47,678.92
2016,3,15,12,0,915.0,105.0,3.2,16.0,812.0,895.03,691.66
2016,3,15,12,15,915.0,105.0,3.25,16.0,813.5,909.29,701.7
2016,3,15,12,30,915.0,105.0,3.3,16.0,815.0,920.11,709.51
2016,3,15,12,45,917.5,102.5,3.35,16.0,808.5,926.99,714.74
2016,3,15,13,0,920.0,100.0,3.4,16.0,802.0,930.34,717.68
2016,3,15,13,15,916.5,99.5,3.5,16.0,787.0,926.95,716.43
2016,3,15,13,30,913.0,99.0,3.6,16.0,772.0,920.05,712.88
2016,3,15,13,45,907.0,97.5,3.7,16.0,749.5,906.39,704.7
2016,3,15,14,0,901.0,96.0,3.8,16.0,727.0,889.39,694.24
2016,3,15,14,15,892.0,94.5,3.9,16.0,697.0,866.61,679.7
2016,3,15,14,30,883.0,93.0,4.0,16.0,667.0,840.86,663.0
2016,3,15,14,45,870.5,91.0,4.15,16.0,630.0,808.91,641.91
2016,3,15,15,0,858.0,89.0,4.3,16.0,593.0,779.22,622.41
2016,3,15,15,15,840.0,86.5,4.4,15.5,550.5,737.76,594.94
2016,3,15,15,30,822.0,84.0,4.5,15.0,508.0,694.65,565.69
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.5,644.93,529.83
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,594.6,490.85
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,537.11,445.32
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,480.58,399.08
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.5,418.36,345.95
2016,3,15,17,0,606.0,58.0,4.9,14.0,209.0,357.35,292.25
2016,3,15,17,15,527.0,50.0,4.85,13.5,159.0,285.15,228.53
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,220.26,169.84
2016,3,15,17,45,314.0,30.0,4.8,13.0,67.5,142.4,99.69
2016,3,15,18,0,180.0,18.0,4.8,13.0,26.0,72.18,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.5,13.0,26.37,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,10.81,0.0
2016,3,16,6,45,224.0,25.0,1.3,12.0,50.0,19.18,8.85
2016,3,16,7,0,373.0,39.0,1.3,12.0,87.0,29.45,20.11
2016,3,16,7,15,463.0,48.5,1.35,12.0,136.0,52.32,28.78
2016,3,16,7,30,553.0,58.0,1.4,12.0,185.0,97.92,55.29
2016,3,16,7,45,612.0,64.0,1.45,12.5,237.0,146.03,91.54
2016,3,16,8,0,671.0,70.0,1.5,13.0,289.0,200.6,137.24
2016,3,16,8,15,709.5,74.5,1.6,13.5,340.0,254.54,184.98
2016,3,16,8,30,748.0,79.0,1.7,14.0,391.0,313.53,236.94
2016,3,16,8,45,777.5,82.0,1.85,14.5,440.0,369.17,285.76
2016,3,16,9,0,807.0,85.0,2.0,15.0,489.0,426.71,334.94
2016,3,16,9,15,826.5,88.0,2.05,15.0,533.0,481.05,380.78
2016,3,16,9,30,846.0,91.0,2.1,15.0,577.0,535.63,425.52
2016,3,16,9,45,862.0,92.5,2.2,15.5,616.0,586.76,465.84
2016,3,16,10,0,878.0,94.0,2.3,16.0,655.0,636.71,504.17
2016,3,16,10,15,888.0,95.5,2.35,16.0,687.5,681.73,538.62
2016,3,16,10,30,898.0,97.0,2.4,16.0,720.0,725.02,570.21
2016,3,16,10,45,906.0,98.0,2.45,16.5,745.0,764.38,596.58
2016,3,16,11,0,914.0,99.0,2.5,17.0,770.0,801.43,621.06
2016,3,16,11,15,918.5,100.0,2.5,17.0,787.0,833.19,642.48
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,862.06,661.85
2016,3,16,11,45,926.0,100.5,2.55,17.0,813.5,885.09,677.57
2016,3,16,12,0,929.0,100.0,2.6,17.0,823.0,904.88,691.17
2016,3,16,12,15,928.5,100.0,2.65,17.0,823.5,918.81,700.87
2016,3,16,12,30,928.0,100.0,2.7,17.0,824.0,929.23,708.35
2016,3,16,12,45,930.0,97.5,2.75,17.5,817.5,935.66,711.92
2016,3,16,13,0,932.0,95.0,2.8,18.0,811.0,938.5,713.2
2016,3,16,13,15,927.5,94.5,2.85,18.0,795.0,934.1,711.05
2016,3,16,13,30,923.0,94.0,2.9,18.0,779.0,926.14,706.65
2016,3,16,13,45,916.5,92.5,2.95,18.0,755.5,911.84,698.02
2016,3,16,14,0,910.0,91.0,3.0,18.0,732.0,894.17,687.17
2016,3,16,14,15,900.5,89.5,3.05,18.0,701.0,870.7,672.33
2016,3,16,14,30,891.0,88.0,3.1,18.0,670.0,844.24,655.38
2016,3,16,14,45,878.0,86.0,3.2,18.0,633.0,811.57,634.23
2016,3,16,15,0,865.0,84.0,3.3,18.0,596.0,776.46,611.11
2016,3,16,15,15,847.5,82.0,3.3,17.5,553.0,735.77,584.26
2016,3,16,15,30,830.0,80.0,3.3,17.0,510.0,697.74,558.98
2016,3,16,15,45,805.5,77.0,3.35,17.0,462.5,647.87,523.46
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,597.4,485.31
2016,3,16,16,15,747.5,70.0,3.35,16.5,365.0,540.12,440.96
2016,3,16,16,30,714.0,66.0,3.3,16.0,315.0,483.73,395.82
2016,3,16,16,45,665.0,60.5,3.25,16.0,263.0,418.99,341.77
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,359.6,290.33
2016,3,16,17,15,539.5,47.5,3.2,15.5,161.5,288.34,228.54
2016,3,16,17,30,463.0,40.0,3.2,15.0,112.0,224.16,171.31
2016,3,16,17,45,332.0,29.0,3.25,15.0,70.0,147.21,102.96
2016,3,16,18,0,201.0,18.0,3.3,15.0,28.0,78.22,4.32
2016,3,16,18,15,100.5,9.0,3.35,14.5,14.0,28.57,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,13.0,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,11.8,0.0
2016,3,17,6,45,281.0,24.5,2.95,13.5,55.5,18.45,8.78
2016,3,17,7,0,430.0,37.0,3.1,14.0,95.0,27.28,18.1
2016,3,17,7,15,516.0,45.5,3.05,14.0,145.0,53.48,27.29
2016,3,17,7,30,602.0,54.0,3.0,14.0,195.0,101.25,55.36
2016,3,17,7,45,656.5,59.5,2.95,14.5,248.0,151.3,93.62
2016,3,17,8,0,711.0,65.0,2.9,15.0,301.0,209.02,142.44
2016,3,17,8,15,747.5,69.5,2.75,15.0,353.0,264.58,192.14
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,323.4,244.62
2016,3,17,8,45,810.5,77.0,2.5,15.5,454.0,379.93,294.16
2016,3,17,9,0,837.0,80.0,2.4,16.0,503.0,437.97,343.4
2016,3,17,9,15,855.5,82.5,2.35,16.0,547.5,492.86,389.45
2016,3,17,9,30,874.0,85.0,2.3,16.0,592.0,548.37,434.51
2016,3,17,9,45,888.0,87.0,2.25,16.5,631.0,599.65,474.16
2016,3,17,10,0,902.0,89.0,2.2,17.0,670.0,649.98,511.75
2016,3,17,10,15,911.5,90.5,2.1,17.5,702.5,695.61,544.41
2016,3,17,10,30,921.0,92.0,2.0,18.0,735.0,739.4,573.3
2016,3,17,10,45,927.5,93.5,1.95,18.5,760.0,778.92,598.44
2016,3,17,11,0,934.0,95.0,1.9,19.0,785.0,815.96,621.48
2016,3,17,11,15,938.0,95.5,1.85,19.0,802.0,847.31,641.51
2016,3,17,11,30,942.0,96.0,1.8,19.0,819.0,875.68,659.42
2016,3,17,11,45,944.0,96.5,1.75,19.0,828.0,899.24,674.03
2016,3,17,12,0,946.0,97.0,1.7,19.0,837.0,919.46,686.42
2016,3,17,12,15,946.0,97.0,1.65,19.0,838.0,933.99,695.08
2016,3,17,12,30,946.0,97.0,1.6,19.0,839.0,944.96,701.52
2016,3,17,12,45,944.0,96.5,1.55,19.5,831.0,950.0,702.86
2016,3,17,13,0,942.0,96.0,1.5,20.0,823.0,951.39,702.0
2016,3,17,13,15,938.0,95.5,1.5,20.0,807.5,947.36,699.82
2016,3,17,13,30,934.0,95.0,1.5,20.0,792.0,939.73,695.49
2016,3,17,13,45,927.0,94.0,1.5,20.5,768.5,925.36,685.6
2016,3,17,14,0,920.0,93.0,1.5,21.0,745.0,907.6,673.68
2016,3,17,14,15,910.5,91.5,1.55,20.5,714.0,883.9,661.1
2016,3,17,14,30,901.0,90.0,1.6,20.0,683.0,857.16,646.42
2016,3,17,14,45,888.0,88.5,1.65,20.0,645.5,824.74,626.49
2016,3,17,15,0,875.0,87.0,1.7,20.0,608.0,789.85,604.67
2016,3,17,15,15,857.5,84.5,1.75,20.0,564.5,752.72,581.0
2016,3,17,15,30,840.0,82.0,1.8,20.0,521.0,709.19,552.39
2016,3,17,15,45,816.0,79.0,1.9,20.0,473.0,659.18,518.88
2016,3,17,16,0,792.0,76.0,2.0,20.0,425.0,608.51,482.58
2016,3,17,16,15,759.0,72.0,1.95,19.5,374.0,550.94,439.54
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,494.17,395.62
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,428.71,343.43
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,368.68,293.45
2016,3,17,17,15,551.5,49.5,1.95,17.5,167.0,296.59,232.36
2016,3,17,17,30,475.0,42.0,2.0,17.0,116.0,231.55,175.43
2016,3,17,17,45,343.5,30.5,2.05,16.5,73.0,152.92,107.08
2016,3,17,18,0,212.0,19.0,2.1,16.0,30.0,82.91,14.84
2016,3,17,18,15,106.0,9.5,2.2,15.5,15.0,30.3,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,71.0,7.5,3.15,12.0,10.0,7.37,0.0
2016,3,18,6,30,142.0,15.0,3.2,12.0,20.0,11.61,0.0
2016,3,18,6,45,281.0,28.0,3.25,12.5,59.5,21.48,11.7
2016,3,18,7,0,420.0,41.0,3.3,13.0,99.0,30.67,21.21
2016,3,18,7,15,505.5,49.5,3.2,13.0,149.0,58.85,31.23
2016,3,18,7,30,591.0,58.0,3.1,13.0,199.0,106.32,60.02
2016,3,18,7,45,295.5,57.0,3.05,13.0,127.5,95.85,63.31
2016,3,18,8,0,0.0,56.0,3.0,13.0,56.0,54.11,40.77
2016,3,18,8,15,11.5,108.0,3.0,13.0,113.0,106.5,84.74
2016,3,18,8,30,23.0,160.0,3.0,13.0,170.0,159.69,128.69
2016,3,18,8,45,16.5,168.5,3.0,13.0,176.0,167.28,134.75
2016,3,18,9,0,10.0,177.0,3.0,13.0,182.0,174.05,140.04
2016,3,18,9,15,7.5,181.5,3.0,13.0,186.0,178.2,143.07
2016,3,18,9,30,5.0,186.0,3.0,13.0,190.0,182.0,145.79
2016,3,18,9,45,14.5,217.0,3.0,13.0,227.5,217.94,174.73
2016,3,18,10,0,24.0,248.0,3.0,13.0,265.0,254.95,204.19
2016,3,18,10,15,38.0,277.0,2.95,13.0,304.0,296.04,236.68
2016,3,18,10,30,52.0,306.0,2.9,13.0,343.0,337.15,268.83
2016,3,18,10,45,55.5,319.5,2.9,13.5,360.0,356.31,282.9
2016,3,18,11,0,59.0,333.0,2.9,14.0,377.0,375.68,297.09
2016,3,18,11,15,107.5,356.0,2.85,14.0,438.5,440.79,348.1
2016,3,18,11,30,156.0,379.0,2.8,14.0,500.0,513.77,403.95
2016,3,18,11,45,232.5,373.0,2.75,14.0,555.5,577.85,453.5
2016,3,18,12,0,309.0,367.0,2.7,14.0,611.0,650.41,508.39
2016,3,18,12,15,433.5,321.5,2.65,14.0,663.5,725.47,566.08
2016,3,18,12,30,558.0,276.0,2.6,14.0,716.0,796.14,619.68
2016,3,18,12,45,726.5,200.0,2.6,14.0,767.0,876.1,679.48
2016,3,18,13,0,895.0,124.0,2.6,14.0,818.0,941.97,724.87
2016,3,18,13,15,757.5,178.5,2.65,14.0,758.0,885.89,686.14
2016,3,18,13,30,620.0,233.0,2.7,14.0,698.0,818.35,638.46
2016,3,18,13,45,554.0,247.5,2.8,14.0,653.5,768.97,603.33
2016,3,18,14,0,488.0,262.0,2.9,14.0,609.0,721.41,568.65
2016,3,18,14,15,574.5,218.5,2.95,14.0,610.5,741.87,587.7
2016,3,18,14,30,661.0,175.0,3.0,14.0,612.0,760.44,604.58
2016,3,18,14,45,746.0,141.0,3.15,14.0,608.5,777.74,619.15
2016,3,18,15,0,831.0,107.0,3.3,14.0,605.0,784.59,626.25
2016,3,18,15,15,701.0,128.5,3.3,14.0,528.0,688.4,556.09
2016,3,18,15,30,571.0,150.0,3.3,14.0,451.0,594.56,483.84
2016,3,18,15,45,550.5,140.0,3.35,14.0,408.5,545.36,446.83
2016,3,18,16,0,530.0,130.0,3.4,14.0,366.0,499.66,411.31
2016,3,18,16,15,489.5,124.0,3.3,13.5,321.5,446.55,369.12
2016,3,18,16,30,449.0,118.0,3.2,13.0,277.0,395.67,327.68
2016,3,18,16,45,417.5,102.5,3.15,13.0,232.0,341.28,281.99
2016,3,18,17,0,386.0,87.0,3.1,13.0,187.0,289.0,236.79
2016,3,18,17,15,332.5,71.0,2.95,12.5,143.5,229.44,184.87
2016,3,18,17,30,279.0,55.0,2.8,12.0,100.0,174.95,136.34
2016,3,18,17,45,187.0,38.0,2.65,12.0,63.5,112.89,81.45
2016,3,18,18,0,95.0,21.0,2.5,12.0,27.0,55.46,14.45
2016,3,18,18,15,47.5,10.5,2.45,12.0,13.5,19.79,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.9,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,11.58,0.0
2016,3,19,6,45,23.5,31.5,2.15,12.5,34.5,29.08,18.33
2016,3,19,7,0,47.0,51.0,2.3,13.0,57.0,43.77,32.75
2016,3,19,7,15,64.0,72.5,2.35,13.0,85.5,65.99,48.61
2016,3,19,7,30,81.0,94.0,2.4,13.0,114.0,92.0,69.34
2016,3,19,7,45,94.0,116.0,2.5,13.5,144.5,120.07,92.35
2016,3,19,8,0,107.0,138.0,2.6,14.0,175.0,149.86,117.01
2016,3,19,8,15,257.0,144.0,2.6,14.0,250.5,203.54,157.73
2016,3,19,8,30,407.0,150.0,2.6,14.0,326.0,274.23,214.14
2016,3,19,8,45,381.0,175.5,2.65,14.0,355.5,312.2,247.49
2016,3,19,9,0,355.0,201.0,2.7,14.0,385.0,346.92,277.15
2016,3,19,9,15,584.0,148.0,2.75,14.0,479.5,429.83,344.73
2016,3,19,9,30,813.0,95.0,2.8,14.0,574.0,531.89,427.28
2016,3,19,9,45,824.5,98.5,2.85,14.5,611.0,580.86,465.72
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,628.85,502.61
2016,3,19,10,15,846.5,103.5,2.9,15.0,679.5,672.12,535.88
2016,3,19,10,30,857.0,105.0,2.9,15.0,711.0,714.18,566.64
2016,3,19,10,45,863.0,107.0,2.95,15.0,735.0,751.6,593.15
2016,3,19,11,0,869.0,109.0,3.0,15.0,759.0,786.71,617.86
2016,3,19,11,15,737.5,180.0,2.95,15.0,740.5,784.06,614.8
2016,3,19,11,30,606.0,251.0,2.9,15.0,722.0,767.76,599.35
2016,3,19,11,45,490.0,301.0,2.9,15.0,684.5,734.5,572.27
2016,3,19,12,0,374.0,351.0,2.9,15.0,647.0,691.04,537.63
2016,3,19,12,15,351.0,358.5,2.85,15.0,636.0,686.38,533.71
2016,3,19,12,30,328.0,366.0,2.8,15.0,625.0,679.84,528.18
2016,3,19,12,45,309.5,366.5,2.8,15.0,610.0,668.29,519.55
2016,3,19,13,0,291.0,367.0,2.8,15.0,595.0,655.28,509.91
2016,3,19,13,15,264.5,364.5,2.8,15.0,568.5,630.6,491.61
2016,3,19,13,30,238.0,362.0,2.8,15.0,542.0,596.2,466.3
2016,3,19,13,45,205.0,353.0,2.8,15.0,505.0,556.88,436.96
2016,3,19,14,0,172.0,344.0,2.8,15.0,468.0,517.39,407.23
2016,3,19,14,15,204.0,326.0,2.8,15.0,466.0,524.08,414.26
2016,3,19,14,30,236.0,308.0,2.8,15.0,464.0,528.73,419.5
2016,3,19,14,45,234.5,289.5,2.85,15.0,438.0,503.13,401.08
2016,3,19,15,0,233.0,271.0,2.9,15.0,412.0,476.69,381.98
2016,3,19,15,15,190.0,253.5,2.95,14.5,363.0,419.07,338.03
2016,3,19,15,30,147.0,236.0,3.0,14.0,314.0,363.54,294.94
2016,3,19,15,45,164.5,213.0,3.15,14.0,293.0,345.97,282.5
2016,3,19,16,0,182.0,190.0,3.3,14.0,272.0,326.5,268.02
2016,3,19,16,15,260.0,158.5,3.3,14.0,260.5,339.2,279.93
2016,3,19,16,30,338.0,127.0,3.3,14.0,249.0,344.01,284.39
2016,3,19,16,45,318.5,109.5,3.3,14.0,210.0,298.77,246.26
2016,3,19,17,0,299.0,92.0,3.3,14.0,171.0,254.67,208.21
2016,3,19,17,15,397.5,66.5,3.1,13.5,146.5,251.64,202.34
2016,3,19,17,30,496.0,41.0,2.9,13.0,122.0,239.66,185.76
2016,3,19,17,45,379.5,30.5,2.7,13.0,79.0,165.07,118.89
2016,3,19,18,0,263.0,20.0,2.5,13.0,36.0,98.77,35.94
2016,3,19,18,15,131.5,10.0,2.4,12.5,18.0,36.24,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.0,4.2,14.0,6.0,5.9,0.0
2016,3,20,6,30,0.0,12.0,4.4,14.0,12.0,11.58,0.0
2016,3,20,6,45,3.0,31.0,4.6,14.5,31.5,29.4,18.76
2016,3,20,7,0,6.0,50.0,4.8,15.0,51.0,46.55,34.95
2016,3,20,7,15,18.0,71.0,4.9,15.0,75.5,65.26,48.9
2016,3,20,7,30,30.0,92.0,5.0,15.0,100.0,87.38,67.16
2016,3,20,7,45,37.5,113.0,5.1,15.0,125.0,110.45,86.36
2016,3,20,8,0,45.0,134.0,5.2,15.0,150.0,134.58,106.45
2016,3,20,8,15,134.5,157.5,5.25,15.0,214.5,183.73,144.95
2016,3,20,8,30,224.0,181.0,5.3,15.0,279.0,243.6,193.27
2016,3,20,8,45,289.0,192.5,5.35,15.5,333.5,293.92,234.39
2016,3,20,9,0,354.0,204.0,5.4,16.0,388.0,350.69,280.74
2016,3,20,9,15,314.5,232.0,5.45,16.0,406.0,377.7,303.38
2016,3,20,9,30,275.0,260.0,5.5,16.0,424.0,400.53,321.82
2016,3,20,9,45,141.0,233.0,5.6,16.0,317.5,309.81,248.94
2016,3,20,10,0,7.0,206.0,5.7,16.0,211.0,203.77,161.44
2016,3,20,10,15,21.0,248.5,5.8,16.0,263.5,255.09,202.78
2016,3,20,10,30,35.0,291.0,5.9,16.0,316.0,310.5,246.78
2016,3,20,10,45,76.0,327.0,6.0,16.0,383.5,379.29,301.7
2016,3,20,11,0,117.0,363.0,6.1,16.0,451.0,455.22,361.52
2016,3,20,11,15,58.5,238.5,6.15,16.0,282.5,283.29,225.58
2016,3,20,11,30,0.0,114.0,6.2,16.0,114.0,110.58,85.03
2016,3,20,11,45,7.0,188.5,6.3,16.0,194.0,189.77,149.35
2016,3,20,12,0,14.0,263.0,6.4,16.0,274.0,270.27,213.64
2016,3,20,12,15,9.5,227.0,6.35,16.0,234.5,230.82,182.02
2016,3,20,12,30,5.0,191.0,6.3,16.0,195.0,191.22,150.26
2016,3,20,12,45,15.5,248.5,6.3,16.0,261.0,258.53,204.47
2016,3,20,13,0,26.0,306.0,6.3,16.0,327.0,334.94,265.11
2016,3,20,13,15,27.0,302.5,6.2,16.0,323.5,333.16,263.75
2016,3,20,13,30,28.0,299.0,6.1,16.0,320.0,331.27,262.5
2016,3,20,13,45,15.5,243.5,6.05,16.0,255.5,254.77,201.86
2016,3,20,14,0,3.0,188.0,6.0,16.0,191.0,187.43,147.77
2016,3,20,14,15,1.5,137.0,5.85,16.0,138.5,134.95,105.5
2016,3,20,14,30,0.0,86.0,5.7,16.0,86.0,83.24,63.32
2016,3,20,14,45,0.0,95.0,5.6,16.0,95.0,91.98,70.69
2016,3,20,15,0,0.0,104.0,5.5,16.0,104.0,100.94,78.24
2016,3,20,15,15,0.0,78.0,5.35,15.5,78.0,75.45,57.46
2016,3,20,15,30,0.0,52.0,5.2,15.0,52.0,50.26,36.68
2016,3,20,15,45,0.0,51.5,5.1,15.0,51.5,49.77,36.4
2016,3,20,16,0,0.0,51.0,5.0,15.0,51.0,49.28,36.11
2016,3,20,16,15,41.0,98.5,4.8,15.0,113.5,124.86,100.74
2016,3,20,16,30,82.0,146.0,4.6,15.0,176.0,201.16,164.65
2016,3,20,16,45,72.0,124.5,4.45,15.0,148.0,169.74,138.13
2016,3,20,17,0,62.0,103.0,4.3,15.0,120.0,139.07,112.0
2016,3,20,17,15,49.0,81.0,4.1,14.5,92.5,107.28,84.72
2016,3,20,17,30,36.0,59.0,3.9,14.0,65.0,76.48,58.0
2016,3,20,17,45,18.0,39.0,3.75,14.0,42.0,47.52,32.67
2016,3,20,18,0,0.0,19.0,3.6,14.0,19.0,18.35,4.17
2016,3,20,18,15,0.0,9.5,3.5,14.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,6.0,4.15,13.0,6.0,5.9,0.0
2016,3,21,6,30,0.0,12.0,4.3,13.0,12.0,11.58,0.0
2016,3,21,6,45,0.0,31.0,4.5,13.5,31.0,29.53,19.24
2016,3,21,7,0,0.0,50.0,4.7,14.0,50.0,46.72,35.34
2016,3,21,7,15,8.5,71.5,4.9,14.0,73.5,67.03,50.91
2016,3,21,7,30,17.0,93.0,5.1,14.0,97.0,88.75,69.15
2016,3,21,7,45,27.5,114.0,5.3,14.5,122.5,109.92,86.54
2016,3,21,8,0,38.0,135.0,5.5,15.0,148.0,134.18,106.4
2016,3,21,8,15,108.5,161.0,5.6,15.0,207.0,180.09,142.73
2016,3,21,8,30,179.0,187.0,5.7,15.0,266.0,235.57,187.69
2016,3,21,8,45,161.0,210.0,5.85,15.0,287.0,261.32,209.78
2016,3,21,9,0,143.0,233.0,6.0,15.0,308.0,285.14,229.71
2016,3,21,9,15,126.5,252.5,6.1,15.0,323.0,304.57,245.55
2016,3,21,9,30,110.0,272.0,6.2,15.0,338.0,321.52,258.99
2016,3,21,9,45,89.5,283.5,6.3,15.0,339.5,327.1,263.02
2016,3,21,10,0,69.0,295.0,6.4,15.0,341.0,330.62,265.2
2016,3,21,10,15,34.5,197.0,6.5,15.0,220.0,215.68,172.34
2016,3,21,10,30,0.0,99.0,6.6,15.0,99.0,95.88,73.72
2016,3,21,10,45,4.5,163.5,6.75,15.5,167.0,162.07,127.64
2016,3,21,11,0,9.0,228.0,6.9,16.0,235.0,229.08,181.24
2016,3,21,11,15,57.5,303.5,7.0,16.0,349.0,348.0,277.06
2016,3,21,11,30,106.0,379.0,7.1,16.0,463.0,467.98,371.76
2016,3,21,11,45,126.5,387.0,7.2,16.0,488.5,503.5,399.6
2016,3,21,12,0,147.0,395.0,7.3,16.0,514.0,534.16,423.88
2016,3,21,12,15,149.0,394.5,7.25,16.0,514.5,539.69,428.1
2016,3,21,12,30,151.0,394.0,7.2,16.0,515.0,544.64,431.99
2016,3,21,12,45,80.5,317.5,7.2,16.0,382.5,395.19,314.49
2016,3,21,13,0,10.0,241.0,7.2,16.0,250.0,246.34,194.6
2016,3,21,13,15,10.0,236.5,7.1,16.0,245.0,242.1,191.49
2016,3,21,13,30,10.0,232.0,7.0,16.0,240.0,237.82,188.23
2016,3,21,13,45,5.0,196.5,6.9,16.0,200.5,197.59,155.97
2016,3,21,14,0,0.0,161.0,6.8,16.0,161.0,157.57,123.64
2016,3,21,14,15,5.5,193.0,6.7,15.5,197.0,194.86,154.58
2016,3,21,14,30,11.0,225.0,6.6,15.0,233.0,232.68,185.9
2016,3,21,14,45,5.5,145.0,6.55,15.0,149.0,146.45,115.92
2016,3,21,15,0,0.0,65.0,6.5,15.0,65.0,62.87,46.93
2016,3,21,15,15,0.0,72.0,6.4,15.0,72.0,69.64,52.74
2016,3,21,15,30,0.0,79.0,6.3,15.0,79.0,76.41,58.56
2016,3,21,15,45,0.0,95.5,6.25,15.0,95.5,92.73,72.38
2016,3,21,16,0,0.0,112.0,6.2,15.0,112.0,109.83,86.9
2016,3,21,16,15,257.0,106.5,6.0,14.5,200.5,278.27,232.84
2016,3,21,16,30,514.0,101.0,5.8,14.0,289.0,418.69,349.99
2016,3,21,16,45,461.0,97.0,5.65,14.0,246.0,359.68,298.97
2016,3,21,17,0,408.0,93.0,5.5,14.0,203.0,308.04,253.54
2016,3,21,17,15,337.5,79.0,5.3,13.5,156.5,242.21,196.17
2016,3,21,17,30,267.0,65.0,5.1,13.0,110.0,183.31,144.05
2016,3,21,17,45,190.5,45.5,4.9,13.0,72.0,123.49,90.99
2016,3,21,18,0,114.0,26.0,4.7,13.0,34.0,68.37,32.17
2016,3,21,18,15,57.0,13.0,4.75,13.0,17.0,24.4,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,71.5,11.5,4.15,11.5,15.5,11.3,0.0
2016,3,22,6,30,143.0,23.0,4.3,12.0,31.0,17.99,2.19
2016,3,22,6,45,280.0,36.0,4.45,12.5,73.5,27.91,18.17
2016,3,22,7,0,417.0,49.0,4.6,13.0,116.0,36.77,26.82
2016,3,22,7,15,498.0,58.0,4.6,13.0,166.5,74.72,41.68
2016,3,22,7,30,579.0,67.0,4.6,13.0,217.0,123.09,73.96
2016,3,22,7,45,372.0,105.5,4.7,13.0,210.0,157.02,112.03
2016,3,22,8,0,165.0,144.0,4.8,13.0,203.0,170.18,132.77
2016,3,22,8,15,467.0,114.5,4.75,13.0,316.0,239.22,183.31
2016,3,22,8,30,769.0,85.0,4.7,13.0,429.0,344.81,267.99
2016,3,22,8,45,801.0,86.0,4.7,13.0,479.0,401.24,318.54
2016,3,22,9,0,833.0,87.0,4.7,13.0,529.0,459.73,369.81
2016,3,22,9,15,851.0,89.5,4.75,13.0,573.0,514.4,416.97
2016,3,22,9,30,869.0,92.0,4.8,13.0,617.0,569.58,463.32
2016,3,22,9,45,887.0,92.0,4.85,13.0,656.5,621.13,505.82
2016,3,22,10,0,905.0,92.0,4.9,13.0,696.0,672.01,546.89
2016,3,22,10,15,914.0,93.5,4.95,13.0,728.0,717.35,582.43
2016,3,22,10,30,923.0,95.0,5.0,13.0,760.0,760.77,614.4
2016,3,22,10,45,930.0,95.5,5.05,13.5,785.0,799.55,641.46
2016,3,22,11,0,937.0,96.0,5.1,14.0,810.0,835.84,666.48
2016,3,22,11,15,941.0,97.0,5.1,14.0,827.0,867.54,688.97
2016,3,22,11,30,945.0,98.0,5.1,14.0,844.0,896.23,709.24
2016,3,22,11,45,946.0,98.5,5.2,14.0,852.0,918.69,725.67
2016,3,22,12,0,947.0,99.0,5.3,14.0,860.0,937.76,739.78
2016,3,22,12,15,947.0,99.0,5.4,14.0,860.5,951.95,750.51
2016,3,22,12,30,947.0,99.0,5.5,14.0,861.0,962.58,758.83
2016,3,22,12,45,943.5,99.5,5.6,14.0,852.5,966.95,762.8
2016,3,22,13,0,940.0,100.0,5.7,14.0,844.0,967.68,764.31
2016,3,22,13,15,936.0,99.5,5.8,14.0,828.0,963.25,762.24
2016,3,22,13,30,932.0,99.0,5.9,14.0,812.0,955.23,757.71
2016,3,22,13,45,926.0,97.5,6.05,14.0,788.5,940.8,748.89
2016,3,22,14,0,920.0,96.0,6.2,14.0,765.0,922.97,737.62
2016,3,22,14,15,911.0,95.0,6.25,14.0,733.5,899.8,721.9
2016,3,22,14,30,902.0,94.0,6.3,14.0,702.0,873.6,703.95
2016,3,22,14,45,891.5,91.0,6.35,14.0,665.0,841.07,681.19
2016,3,22,15,0,881.0,88.0,6.4,14.0,628.0,805.93,656.34
2016,3,22,15,15,864.5,86.0,6.35,14.0,584.5,764.94,626.45
2016,3,22,15,30,848.0,84.0,6.3,14.0,541.0,726.55,598.37
2016,3,22,15,45,826.0,80.5,6.25,14.0,493.0,676.55,560.88
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,625.74,521.35
2016,3,22,16,15,772.5,73.5,6.1,13.5,394.0,568.6,475.57
2016,3,22,16,30,741.0,70.0,6.0,13.0,343.0,512.13,428.98
2016,3,22,16,45,696.0,64.5,5.95,13.0,290.0,447.39,373.52
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,387.55,320.49
2016,3,22,17,15,578.5,52.5,5.7,12.5,185.0,316.25,257.12
2016,3,22,17,30,506.0,46.0,5.5,12.0,133.0,251.49,198.05
2016,3,22,17,45,385.5,35.0,5.35,12.0,88.0,173.74,128.36
2016,3,22,18,0,265.0,24.0,5.2,12.0,43.0,106.6,55.69
2016,3,22,18,15,132.5,12.0,5.15,12.0,21.5,39.03,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,33.0,11.0,3.1,11.0,13.0,10.81,0.0
2016,3,23,6,30,66.0,22.0,3.1,11.0,26.0,18.53,4.84
2016,3,23,6,45,129.5,40.5,3.1,11.5,58.5,33.25,23.03
2016,3,23,7,0,193.0,59.0,3.1,12.0,91.0,48.07,37.01
2016,3,23,7,15,226.5,78.5,3.05,12.0,129.0,80.28,55.18
2016,3,23,7,30,260.0,98.0,3.0,12.0,167.0,116.67,82.63
2016,3,23,7,45,288.0,114.5,3.0,12.5,206.5,153.52,112.77
2016,3,23,8,0,316.0,131.0,3.0,13.0,246.0,193.5,146.65
2016,3,23,8,15,328.0,151.0,2.95,13.0,285.5,234.97,182.82
2016,3,23,8,30,340.0,171.0,2.9,13.0,325.0,277.62,219.62
2016,3,23,8,45,587.0,129.5,2.9,13.5,430.0,358.6,284.28
2016,3,23,9,0,834.0,88.0,2.9,14.0,535.0,464.44,369.54
2016,3,23,9,15,748.5,119.5,2.8,14.0,545.0,494.22,395.34
2016,3,23,9,30,663.0,151.0,2.7,14.0,555.0,515.54,413.1
2016,3,23,9,45,781.5,123.5,2.65,14.5,628.5,592.41,473.45
2016,3,23,10,0,900.0,96.0,2.6,15.0,702.0,676.13,537.17
