Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,909.5,97.5,2.5,15.0,734.0,721.6,570.19
2016,3,23,10,30,919.0,99.0,2.4,15.0,766.0,765.21,599.84
2016,3,23,10,45,746.0,177.0,2.35,15.5,730.0,748.8,584.77
2016,3,23,11,0,573.0,255.0,2.3,16.0,694.0,715.02,555.12
2016,3,23,11,15,757.5,178.5,2.4,16.0,771.5,808.73,626.53
2016,3,23,11,30,942.0,102.0,2.5,16.0,849.0,900.93,690.32
2016,3,23,11,45,942.5,103.5,2.6,16.0,857.5,923.89,705.72
2016,3,23,12,0,943.0,105.0,2.7,16.0,866.0,943.46,719.57
2016,3,23,12,15,943.0,105.0,2.85,16.0,866.5,957.56,730.23
2016,3,23,12,30,943.0,105.0,3.0,16.0,867.0,968.11,738.62
2016,3,23,12,45,931.5,109.5,3.2,16.0,856.5,969.37,741.19
2016,3,23,13,0,920.0,114.0,3.4,16.0,846.0,967.0,741.39
2016,3,23,13,15,915.5,113.5,3.5,16.0,830.0,962.14,739.26
2016,3,23,13,30,911.0,113.0,3.6,16.0,814.0,953.77,734.82
2016,3,23,13,45,700.0,190.5,3.75,16.0,720.0,849.65,663.09
2016,3,23,14,0,489.0,268.0,3.9,16.0,626.0,734.58,577.22
2016,3,23,14,15,678.0,190.0,4.0,16.0,663.0,811.66,640.31
2016,3,23,14,30,867.0,112.0,4.1,16.0,700.0,871.1,684.39
2016,3,23,14,45,851.0,110.5,4.2,16.0,661.5,836.4,660.7
2016,3,23,15,0,835.0,109.0,4.3,16.0,623.0,799.46,635.92
2016,3,23,15,15,816.5,106.0,4.35,15.5,579.5,756.96,607.72
2016,3,23,15,30,798.0,103.0,4.4,15.0,536.0,712.9,577.85
2016,3,23,15,45,785.0,88.0,4.5,15.0,482.5,658.07,538.27
2016,3,23,16,0,772.0,73.0,4.6,15.0,429.0,601.61,495.83
2016,3,23,16,15,725.0,79.0,4.6,14.5,383.0,546.96,452.65
2016,3,23,16,30,678.0,85.0,4.6,14.0,337.0,496.66,411.59
2016,3,23,16,45,624.0,79.0,4.65,14.0,284.0,429.49,355.35
2016,3,23,17,0,570.0,73.0,4.7,14.0,231.0,366.05,300.62
2016,3,23,17,15,494.0,64.0,4.55,13.5,179.5,294.2,238.02
2016,3,23,17,30,418.0,55.0,4.4,13.0,128.0,229.28,180.14
2016,3,23,17,45,298.5,41.5,4.3,13.0,84.5,152.9,113.17
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,89.11,49.32
2016,3,23,18,15,89.5,14.0,4.1,12.5,20.5,32.3,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,77.5,12.0,4.95,12.0,17.5,11.8,0.0
2016,3,24,6,30,155.0,24.0,5.1,12.0,35.0,18.6,6.45
2016,3,24,6,45,267.5,38.5,5.3,12.5,76.5,29.26,19.62
2016,3,24,7,0,380.0,53.0,5.5,13.0,118.0,42.84,32.29
2016,3,24,7,15,455.5,63.0,5.5,13.0,167.5,80.72,47.02
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,127.49,79.64
2016,3,24,7,45,416.0,104.5,5.5,13.5,231.5,167.32,118.98
2016,3,24,8,0,301.0,136.0,5.5,14.0,246.0,195.68,149.11
2016,3,24,8,15,375.5,144.0,5.5,14.0,302.0,242.87,188.58
2016,3,24,8,30,450.0,152.0,5.5,14.0,358.0,299.42,236.47
2016,3,24,8,45,573.0,141.0,5.5,14.5,432.0,366.17,292.0
2016,3,24,9,0,696.0,130.0,5.5,15.0,506.0,443.72,356.26
2016,3,24,9,15,717.5,134.5,5.4,15.0,549.5,495.84,400.27
2016,3,24,9,30,739.0,139.0,5.3,15.0,593.0,548.63,443.78
2016,3,24,9,45,749.0,145.0,5.25,15.0,629.5,596.33,482.34
2016,3,24,10,0,759.0,151.0,5.2,15.0,666.0,643.13,519.32
2016,3,24,10,15,771.5,153.5,5.1,15.0,697.0,687.03,553.26
2016,3,24,10,30,784.0,156.0,5.0,15.0,728.0,729.14,585.15
2016,3,24,10,45,809.5,149.0,4.95,15.5,756.5,770.44,614.32
2016,3,24,11,0,835.0,142.0,4.9,16.0,785.0,810.71,641.68
2016,3,24,11,15,840.5,143.0,4.85,16.0,802.5,841.39,663.0
2016,3,24,11,30,846.0,144.0,4.8,16.0,820.0,869.48,682.39
2016,3,24,11,45,843.5,148.0,4.8,16.0,827.5,890.98,697.37
2016,3,24,12,0,841.0,152.0,4.8,16.0,835.0,909.34,710.18
2016,3,24,12,15,842.0,152.5,4.85,16.0,836.0,924.0,720.81
2016,3,24,12,30,843.0,153.0,4.9,16.0,837.0,935.46,729.31
2016,3,24,12,45,862.5,141.0,4.95,16.0,835.5,947.39,738.3
2016,3,24,13,0,882.0,129.0,5.0,16.0,834.0,950.54,741.19
2016,3,24,13,15,878.0,128.0,5.05,16.0,818.0,945.67,738.56
2016,3,24,13,30,874.0,127.0,5.1,16.0,802.0,942.97,737.66
2016,3,24,13,45,867.0,125.5,5.15,16.0,778.5,928.2,728.23
2016,3,24,14,0,860.0,124.0,5.2,16.0,755.0,910.21,716.62
2016,3,24,14,15,460.0,211.5,5.25,16.0,548.0,642.39,515.5
2016,3,24,14,30,60.0,299.0,5.3,16.0,341.0,361.61,287.56
2016,3,24,14,45,226.5,273.0,5.35,16.0,415.5,488.88,393.93
2016,3,24,15,0,393.0,247.0,5.4,16.0,490.0,588.65,476.01
2016,3,24,15,15,573.0,182.0,5.4,15.5,509.5,653.64,532.0
2016,3,24,15,30,753.0,117.0,5.4,15.0,529.0,699.62,572.38
2016,3,24,15,45,717.5,115.5,5.45,15.0,480.0,645.68,530.97
2016,3,24,16,0,682.0,114.0,5.5,15.0,431.0,592.18,488.96
2016,3,24,16,15,544.0,119.0,5.55,14.5,353.5,483.02,401.3
2016,3,24,16,30,406.0,124.0,5.6,14.0,276.0,382.28,318.4
2016,3,24,16,45,467.5,102.5,5.7,14.0,252.0,371.6,309.07
2016,3,24,17,0,529.0,81.0,5.8,14.0,228.0,356.08,293.77
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,285.38,231.91
2016,3,24,17,30,384.0,59.0,5.6,13.0,128.0,220.7,174.24
2016,3,24,17,45,280.5,43.5,5.5,13.0,85.0,149.91,111.68
2016,3,24,18,0,177.0,28.0,5.4,13.0,42.0,89.27,51.84
2016,3,24,18,15,88.5,14.0,5.35,13.0,21.0,32.23,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,14.0,4.7,12.0,20.5,13.76,0.0
2016,3,25,6,30,182.0,28.0,4.9,12.0,41.0,21.82,9.88
2016,3,25,6,45,293.0,42.0,5.1,12.5,84.0,31.98,22.09
2016,3,25,7,0,404.0,56.0,5.3,13.0,127.0,47.54,31.22
2016,3,25,7,15,479.0,65.5,5.4,13.0,177.5,86.58,50.64
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,134.49,84.5
2016,3,25,7,45,612.5,80.0,5.6,13.0,281.0,183.77,125.09
2016,3,25,8,0,671.0,85.0,5.7,13.0,334.0,239.45,173.91
2016,3,25,8,15,705.0,89.5,5.8,13.0,385.0,293.36,223.22
2016,3,25,8,30,739.0,94.0,5.9,13.0,436.0,350.26,274.9
2016,3,25,8,45,768.5,96.0,6.0,13.5,484.5,407.1,325.36
2016,3,25,9,0,798.0,98.0,6.1,14.0,533.0,464.03,374.77
2016,3,25,9,15,816.0,101.0,6.05,14.0,576.5,517.58,420.83
2016,3,25,9,30,834.0,104.0,6.0,14.0,620.0,571.19,465.78
2016,3,25,9,45,849.5,105.5,5.95,14.5,658.0,621.6,506.22
2016,3,25,10,0,865.0,107.0,5.9,15.0,696.0,671.26,544.99
2016,3,25,10,15,874.5,108.5,5.8,15.0,728.0,714.89,578.9
2016,3,25,10,30,884.0,110.0,5.7,15.0,760.0,757.18,609.56
2016,3,25,10,45,889.5,112.0,5.65,15.0,784.0,794.94,636.72
2016,3,25,11,0,895.0,114.0,5.6,15.0,808.0,830.25,661.9
2016,3,25,11,15,899.5,115.0,5.5,15.0,824.5,861.11,683.39
2016,3,25,11,30,904.0,116.0,5.4,15.0,841.0,889.12,702.71
2016,3,25,11,45,906.0,116.5,5.35,15.5,849.5,911.48,716.78
2016,3,25,12,0,908.0,117.0,5.3,16.0,858.0,930.63,728.53
2016,3,25,12,15,908.0,117.0,5.25,16.0,858.5,944.16,737.71
2016,3,25,12,30,908.0,117.0,5.2,16.0,859.0,954.28,744.58
2016,3,25,12,45,913.5,112.5,5.2,16.0,853.0,961.23,749.68
2016,3,25,13,0,919.0,108.0,5.2,16.0,847.0,964.64,752.43
2016,3,25,13,15,915.0,107.5,5.25,16.0,830.5,960.04,749.99
2016,3,25,13,30,911.0,107.0,5.3,16.0,814.0,951.93,745.22
2016,3,25,13,45,904.5,106.0,5.35,16.0,790.0,937.58,736.11
2016,3,25,14,0,898.0,105.0,5.4,16.0,766.0,919.92,724.72
2016,3,25,14,15,888.5,103.0,5.5,16.0,735.0,895.37,708.66
2016,3,25,14,30,879.0,101.0,5.6,16.0,704.0,867.88,690.42
2016,3,25,14,45,865.0,99.5,5.75,16.0,666.0,834.45,667.92
2016,3,25,15,0,851.0,98.0,5.9,16.0,628.0,803.54,647.09
2016,3,25,15,15,833.5,95.0,6.0,15.5,584.5,761.15,618.28
2016,3,25,15,30,816.0,92.0,6.1,15.0,541.0,717.12,587.75
2016,3,25,15,45,786.5,90.5,6.25,15.0,492.0,664.99,549.35
2016,3,25,16,0,757.0,89.0,6.4,15.0,443.0,612.7,508.81
2016,3,25,16,15,723.5,84.5,6.45,14.5,392.0,556.99,464.6
2016,3,25,16,30,690.0,80.0,6.5,14.0,341.0,500.22,418.23
2016,3,25,16,45,634.5,75.5,6.6,14.0,287.5,433.21,361.29
2016,3,25,17,0,579.0,71.0,6.7,14.0,234.0,370.08,306.12
2016,3,25,17,15,505.5,62.5,6.6,13.5,183.5,299.14,243.7
2016,3,25,17,30,432.0,54.0,6.5,13.0,133.0,234.91,185.89
2016,3,25,17,45,310.5,41.5,6.45,13.0,88.5,158.38,118.41
2016,3,25,18,0,189.0,29.0,6.4,13.0,44.0,94.46,57.15
2016,3,25,18,15,94.5,14.5,6.35,13.0,22.0,34.12,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,12.29,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,19.18,8.79
2016,3,26,6,45,378.0,35.5,4.3,13.5,90.0,26.16,17.07
2016,3,26,7,0,491.0,46.0,4.4,14.0,134.0,41.26,23.63
2016,3,26,7,15,559.5,52.5,4.35,14.0,185.0,82.69,43.66
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,132.02,78.75
2016,3,26,7,45,673.0,64.0,4.3,14.0,288.0,185.2,123.41
2016,3,26,8,0,718.0,69.0,4.3,14.0,340.0,240.91,172.87
2016,3,26,8,15,749.0,72.5,4.25,14.5,390.0,295.39,222.17
2016,3,26,8,30,780.0,76.0,4.2,15.0,440.0,352.44,273.01
2016,3,26,8,45,803.0,78.5,4.2,15.5,487.5,407.48,321.3
2016,3,26,9,0,826.0,81.0,4.2,16.0,535.0,463.62,369.05
2016,3,26,9,15,842.0,83.5,4.15,16.0,578.0,517.92,414.56
2016,3,26,9,30,858.0,86.0,4.1,16.0,621.0,570.68,457.71
2016,3,26,9,45,866.5,89.5,4.1,16.0,657.5,619.36,496.66
2016,3,26,10,0,875.0,93.0,4.1,16.0,694.0,666.63,533.59
2016,3,26,10,15,884.0,94.0,4.1,16.0,724.5,710.12,566.04
2016,3,26,10,30,893.0,95.0,4.1,16.0,755.0,751.77,595.71
2016,3,26,10,45,898.0,96.5,4.2,16.5,778.5,788.81,621.01
2016,3,26,11,0,903.0,98.0,4.3,17.0,802.0,823.33,644.34
2016,3,26,11,15,907.0,98.5,4.35,17.0,817.5,853.32,665.42
2016,3,26,11,30,911.0,99.0,4.4,17.0,833.0,880.42,684.45
2016,3,26,11,45,912.5,99.5,4.5,17.0,841.0,902.3,700.22
2016,3,26,12,0,914.0,100.0,4.6,17.0,849.0,920.94,713.82
2016,3,26,12,15,914.0,100.0,4.7,17.0,849.0,934.37,723.88
2016,3,26,12,30,914.0,100.0,4.8,17.0,849.0,944.36,731.67
2016,3,26,12,45,900.5,105.5,4.9,17.0,838.0,944.32,732.53
2016,3,26,13,0,887.0,111.0,5.0,17.0,827.0,940.74,731.08
2016,3,26,13,15,552.0,245.5,5.05,17.0,688.0,780.82,614.02
2016,3,26,13,30,217.0,380.0,5.1,17.0,549.0,599.51,469.9
2016,3,26,13,45,185.5,369.0,5.2,17.0,511.0,558.89,439.92
2016,3,26,14,0,154.0,358.0,5.3,17.0,473.0,518.14,408.95
2016,3,26,14,15,184.5,341.0,5.4,16.5,472.5,525.45,417.41
2016,3,26,14,30,215.0,324.0,5.5,16.0,472.0,530.83,424.29
2016,3,26,14,45,234.0,302.5,5.6,16.0,456.0,519.42,417.17
2016,3,26,15,0,253.0,281.0,5.7,16.0,440.0,514.89,415.23
2016,3,26,15,15,285.5,254.5,5.7,15.5,422.0,504.19,409.57
2016,3,26,15,30,318.0,228.0,5.7,15.0,404.0,490.26,401.19
2016,3,26,15,45,206.0,214.0,5.75,15.0,324.5,377.1,309.4
2016,3,26,16,0,94.0,200.0,5.8,15.0,245.0,273.01,223.23
2016,3,26,16,15,62.0,172.0,5.7,15.0,200.5,219.39,179.11
2016,3,26,16,30,30.0,144.0,5.6,15.0,156.0,168.31,136.54
2016,3,26,16,45,23.0,123.5,5.6,15.0,132.0,137.05,110.52
2016,3,26,17,0,16.0,103.0,5.6,15.0,108.0,111.91,89.29
2016,3,26,17,15,8.0,82.0,5.45,14.5,84.5,86.38,67.6
2016,3,26,17,30,0.0,61.0,5.3,14.0,61.0,61.51,46.25
2016,3,26,17,45,0.0,41.0,5.15,14.0,41.0,40.95,28.25
2016,3,26,18,0,0.0,21.0,5.0,14.0,21.0,20.27,9.24
2016,3,26,18,15,0.0,10.5,4.85,13.5,10.5,10.32,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,116.5,14.5,4.25,12.0,24.0,14.25,0.0
2016,3,27,6,30,233.0,29.0,4.4,12.0,48.0,22.76,12.25
2016,3,27,6,45,345.5,41.0,4.55,12.5,93.0,30.96,21.42
2016,3,27,7,0,458.0,53.0,4.7,13.0,138.0,49.05,29.37
2016,3,27,7,15,290.0,83.5,4.7,13.0,143.5,91.11,60.85
2016,3,27,7,30,122.0,114.0,4.7,13.0,149.0,118.29,89.84
2016,3,27,7,45,135.5,135.5,4.7,13.0,181.5,149.0,115.54
2016,3,27,8,0,149.0,157.0,4.7,13.0,214.0,181.38,142.96
2016,3,27,8,15,109.0,177.0,4.8,13.0,221.5,197.55,158.25
2016,3,27,8,30,69.0,197.0,4.9,13.0,229.0,210.23,169.75
2016,3,27,8,45,45.0,201.5,5.0,13.5,223.5,209.79,169.27
2016,3,27,9,0,21.0,206.0,5.1,14.0,218.0,207.06,166.49
2016,3,27,9,15,24.0,224.5,5.25,14.0,239.0,227.92,183.18
2016,3,27,9,30,27.0,243.0,5.4,14.0,260.0,249.11,200.02
2016,3,27,9,45,58.0,280.5,5.55,14.0,320.0,306.73,246.5
2016,3,27,10,0,89.0,318.0,5.7,14.0,380.0,367.25,294.86
2016,3,27,10,15,86.5,331.5,5.8,14.0,394.0,383.87,307.56
2016,3,27,10,30,84.0,345.0,5.9,14.0,408.0,400.15,320.01
2016,3,27,10,45,95.5,361.0,6.0,14.0,434.5,429.37,342.98
2016,3,27,11,0,107.0,377.0,6.1,14.0,461.0,459.22,366.34
2016,3,27,11,15,288.5,346.5,6.1,14.0,579.0,592.73,475.06
2016,3,27,11,30,470.0,316.0,6.1,14.0,697.0,731.3,584.89
2016,3,27,11,45,462.5,323.0,6.15,14.0,701.0,744.57,594.19
2016,3,27,12,0,455.0,330.0,6.2,14.0,705.0,755.84,602.49
2016,3,27,12,15,682.0,228.0,6.2,14.0,790.0,867.61,693.23
2016,3,27,12,30,909.0,126.0,6.2,14.0,875.0,969.6,767.85
2016,3,27,12,45,912.0,123.0,6.25,14.5,868.5,975.79,770.87
2016,3,27,13,0,915.0,120.0,6.3,15.0,862.0,978.47,771.96
2016,3,27,13,15,911.5,119.5,6.4,14.5,846.5,974.25,771.44
2016,3,27,13,30,908.0,119.0,6.5,14.0,831.0,966.53,768.51
2016,3,27,13,45,894.5,121.5,6.6,14.0,805.5,949.51,757.38
2016,3,27,14,0,881.0,124.0,6.7,14.0,780.0,935.0,748.2
2016,3,27,14,15,871.0,122.0,6.8,14.0,748.5,910.16,731.38
2016,3,27,14,30,861.0,120.0,6.9,14.0,717.0,882.42,712.38
2016,3,27,14,45,772.0,136.0,7.0,14.0,649.5,808.69,658.25
2016,3,27,15,0,683.0,152.0,7.1,14.0,582.0,734.0,602.59
2016,3,27,15,15,608.0,162.5,7.15,14.0,526.0,666.41,549.99
2016,3,27,15,30,533.0,173.0,7.2,14.0,470.0,598.26,495.59
2016,3,27,15,45,342.0,188.5,7.25,14.0,373.0,452.68,376.03
2016,3,27,16,0,151.0,204.0,7.3,14.0,276.0,322.88,266.72
2016,3,27,16,15,246.0,171.0,7.25,13.5,272.5,347.2,289.68
2016,3,27,16,30,341.0,138.0,7.2,13.0,269.0,354.71,297.69
2016,3,27,16,45,290.5,127.0,7.15,13.0,227.0,300.47,251.11
2016,3,27,17,0,240.0,116.0,7.1,13.0,185.0,250.73,207.82
2016,3,27,17,15,204.0,95.0,7.1,12.5,145.0,200.15,163.74
2016,3,27,17,30,168.0,74.0,7.1,12.0,105.0,152.93,121.89
2016,3,27,17,45,112.5,53.0,7.1,12.0,71.0,102.87,77.75
2016,3,27,18,0,57.0,32.0,7.1,12.0,37.0,54.21,33.72
2016,3,27,18,15,28.5,16.0,7.15,12.0,18.5,21.81,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,151.0,15.0,8.5,10.0,28.0,11.61,0.0
2016,3,28,6,30,302.0,30.0,8.6,10.0,56.0,23.43,13.41
2016,3,28,6,45,422.0,39.5,8.7,10.5,104.0,29.25,20.16
2016,3,28,7,0,542.0,49.0,8.8,11.0,152.0,49.32,27.25
2016,3,28,7,15,609.0,55.5,8.75,11.0,205.5,94.14,51.07
2016,3,28,7,30,676.0,62.0,8.7,11.0,259.0,146.68,90.25
2016,3,28,7,45,720.5,66.5,8.7,11.0,313.0,202.48,138.65
2016,3,28,8,0,765.0,71.0,8.7,11.0,367.0,260.62,191.76
2016,3,28,8,15,795.0,75.0,8.6,11.0,419.5,318.09,245.62
2016,3,28,8,30,825.0,79.0,8.5,11.0,472.0,377.97,301.15
2016,3,28,8,45,846.5,82.0,8.4,11.5,521.0,435.39,353.21
2016,3,28,9,0,868.0,85.0,8.3,12.0,570.0,494.95,405.6
2016,3,28,9,15,884.0,87.0,8.25,12.0,614.5,549.61,453.51
2016,3,28,9,30,900.0,89.0,8.2,12.0,659.0,603.92,499.99
2016,3,28,9,45,911.5,91.0,8.15,12.0,697.5,654.85,542.69
2016,3,28,10,0,923.0,93.0,8.1,12.0,736.0,704.5,583.44
2016,3,28,10,15,932.0,94.5,8.05,12.0,767.5,750.35,618.87
2016,3,28,10,30,941.0,96.0,8.0,12.0,799.0,794.24,651.88
2016,3,28,10,45,946.0,97.5,7.95,12.5,823.5,832.82,679.31
2016,3,28,11,0,951.0,99.0,7.9,13.0,848.0,868.74,704.47
2016,3,28,11,15,955.0,99.5,7.9,13.0,864.5,899.96,727.42
2016,3,28,11,30,959.0,100.0,7.9,13.0,881.0,928.12,748.07
2016,3,28,11,45,959.5,101.0,7.9,13.0,889.0,950.52,764.44
2016,3,28,12,0,960.0,102.0,7.9,13.0,897.0,969.48,778.32
2016,3,28,12,15,959.5,102.0,7.85,13.0,896.5,982.95,788.02
2016,3,28,12,30,959.0,102.0,7.8,13.0,896.0,992.8,795.16
2016,3,28,12,45,941.0,110.0,7.75,13.0,883.0,991.29,794.01
2016,3,28,13,0,923.0,118.0,7.7,13.0,870.0,986.08,790.3
2016,3,28,13,15,918.0,117.5,7.65,13.0,853.0,980.36,786.38
2016,3,28,13,30,913.0,117.0,7.6,13.0,836.0,971.13,780.0
2016,3,28,13,45,906.0,115.5,7.6,13.0,811.0,955.58,769.26
2016,3,28,14,0,899.0,114.0,7.6,13.0,786.0,936.73,756.17
2016,3,28,14,15,889.0,112.0,7.5,13.0,754.0,911.52,737.97
2016,3,28,14,30,879.0,110.0,7.4,13.0,722.0,883.4,717.66
2016,3,28,14,45,863.0,109.0,7.35,13.0,682.5,853.76,696.38
2016,3,28,15,0,847.0,108.0,7.3,13.0,643.0,816.63,669.33
2016,3,28,15,15,828.5,105.0,7.2,13.0,599.0,773.33,637.21
2016,3,28,15,30,810.0,102.0,7.1,13.0,555.0,728.47,603.66
2016,3,28,15,45,785.0,98.5,7.0,13.0,506.0,677.18,564.7
2016,3,28,16,0,760.0,95.0,6.9,13.0,457.0,625.42,523.63
2016,3,28,16,15,726.5,90.5,6.7,13.0,405.5,569.52,477.59
2016,3,28,16,30,693.0,86.0,6.5,13.0,354.0,512.31,429.58
2016,3,28,16,45,645.5,79.5,6.35,13.0,300.5,446.74,373.66
2016,3,28,17,0,598.0,73.0,6.2,13.0,247.0,384.31,318.99
2016,3,28,17,15,526.5,65.0,6.05,12.5,195.5,313.38,256.6
2016,3,28,17,30,455.0,57.0,5.9,12.0,144.0,248.89,198.48
2016,3,28,17,45,342.5,44.5,5.75,12.0,98.0,173.32,131.38
2016,3,28,18,0,230.0,32.0,5.6,12.0,52.0,109.9,72.2
2016,3,28,18,15,115.0,16.0,5.5,11.5,26.0,46.84,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,145.0,15.5,2.3,10.5,29.0,11.87,0.0
2016,3,29,6,30,290.0,31.0,2.3,11.0,58.0,24.08,14.32
2016,3,29,6,45,411.0,40.5,2.35,11.5,106.0,29.85,20.73
2016,3,29,7,0,532.0,50.0,2.4,12.0,154.0,52.21,28.54
2016,3,29,7,15,598.0,56.5,2.55,12.0,206.5,96.61,52.89
2016,3,29,7,30,664.0,63.0,2.7,12.0,259.0,148.62,91.74
2016,3,29,7,45,714.0,66.5,2.9,12.0,314.0,204.07,139.06
2016,3,29,8,0,764.0,70.0,3.1,12.0,369.0,262.47,191.21
2016,3,29,8,15,794.0,73.5,3.1,12.0,421.5,319.48,243.32
2016,3,29,8,30,824.0,77.0,3.1,12.0,474.0,378.89,296.72
2016,3,29,8,45,848.5,79.0,3.1,12.5,523.5,436.58,347.05
2016,3,29,9,0,873.0,81.0,3.1,13.0,573.0,496.77,397.74
2016,3,29,9,15,889.0,83.0,2.85,13.0,617.0,551.63,442.85
2016,3,29,9,30,905.0,85.0,2.6,13.0,661.0,606.15,486.01
2016,3,29,9,45,917.0,86.5,2.4,13.5,700.0,657.06,524.07
2016,3,29,10,0,929.0,88.0,2.2,14.0,739.0,706.71,559.64
2016,3,29,10,15,938.0,89.5,2.0,14.0,770.5,752.74,590.32
2016,3,29,10,30,947.0,91.0,1.8,14.0,802.0,796.76,618.56
2016,3,29,10,45,952.5,92.0,1.65,14.0,826.5,835.35,642.73
2016,3,29,11,0,958.0,93.0,1.5,14.0,851.0,871.26,664.52
2016,3,29,11,15,961.5,93.5,1.6,14.0,867.5,902.16,685.77
2016,3,29,11,30,965.0,94.0,1.7,14.0,884.0,929.94,704.99
2016,3,29,11,45,965.5,95.0,1.8,14.5,891.5,952.34,719.34
2016,3,29,12,0,966.0,96.0,1.9,15.0,899.0,971.29,731.46
2016,3,29,12,15,966.0,96.0,2.1,15.0,899.0,985.17,742.9
2016,3,29,12,30,966.0,96.0,2.3,15.0,899.0,995.43,751.98
2016,3,29,12,45,962.5,96.0,2.55,15.0,890.0,998.76,757.0
2016,3,29,13,0,959.0,96.0,2.8,15.0,881.0,998.38,759.52
2016,3,29,13,15,955.0,95.5,2.95,15.0,864.0,993.3,757.95
2016,3,29,13,30,951.0,95.0,3.1,15.0,847.0,984.58,753.98
2016,3,29,13,45,942.0,95.0,3.3,15.0,821.5,968.26,745.21
2016,3,29,14,0,933.0,95.0,3.5,15.0,796.0,948.58,734.06
2016,3,29,14,15,924.0,93.5,3.6,14.5,764.0,924.03,720.1
2016,3,29,14,30,915.0,92.0,3.7,14.0,732.0,896.43,703.86
2016,3,29,14,45,899.0,92.0,3.8,14.0,692.5,861.74,681.07
2016,3,29,15,0,883.0,92.0,3.9,14.0,653.0,824.76,656.42
2016,3,29,15,15,866.5,89.5,3.95,14.0,609.0,782.55,627.39
2016,3,29,15,30,850.0,87.0,4.0,14.0,565.0,742.99,600.01
2016,3,29,15,45,824.0,85.0,4.05,14.0,515.5,691.17,562.92
2016,3,29,16,0,798.0,83.0,4.1,14.0,466.0,638.89,524.34
2016,3,29,16,15,767.0,79.0,4.1,13.5,414.0,581.08,479.81
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,523.96,434.38
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,460.43,381.44
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,398.06,327.87
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,327.9,266.79
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,263.74,209.29
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,187.81,141.98
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,123.92,82.42
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,53.13,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,28.5,17.5,2.65,11.0,20.0,15.79,0.0
2016,3,30,6,30,57.0,35.0,2.7,11.0,40.0,30.59,20.08
2016,3,30,6,45,95.5,56.0,2.8,11.0,72.0,47.6,36.49
2016,3,30,7,0,134.0,77.0,2.9,11.0,104.0,70.19,51.49
2016,3,30,7,15,158.5,99.0,2.8,11.0,140.0,101.12,74.62
2016,3,30,7,30,183.0,121.0,2.7,11.0,176.0,135.21,102.05
2016,3,30,7,45,197.5,144.0,2.65,11.5,213.5,171.11,132.15
2016,3,30,8,0,212.0,167.0,2.6,12.0,251.0,208.8,163.93
2016,3,30,8,15,229.5,185.0,2.6,12.0,287.0,243.35,193.28
2016,3,30,8,30,247.0,203.0,2.6,12.0,323.0,281.35,225.23
2016,3,30,8,45,231.0,227.5,2.65,12.0,348.5,313.3,252.1
2016,3,30,9,0,215.0,252.0,2.7,12.0,374.0,342.39,275.93
2016,3,30,9,15,223.0,272.0,2.8,12.0,407.5,378.26,304.76
2016,3,30,9,30,231.0,292.0,2.9,12.0,441.0,414.64,333.55
2016,3,30,9,45,157.5,307.5,3.0,12.5,412.0,396.28,317.49
2016,3,30,10,0,84.0,323.0,3.1,13.0,383.0,369.53,294.47
2016,3,30,10,15,122.0,345.0,3.15,13.0,435.5,425.0,338.18
2016,3,30,10,30,160.0,367.0,3.2,13.0,488.0,481.73,382.08
2016,3,30,10,45,142.5,377.5,3.3,13.0,488.5,486.36,384.74
2016,3,30,11,0,125.0,388.0,3.4,13.0,489.0,489.47,386.45
2016,3,30,11,15,84.5,372.0,3.4,13.0,441.0,440.6,347.91
2016,3,30,11,30,44.0,356.0,3.4,13.0,393.0,392.99,310.05
2016,3,30,11,45,68.5,380.0,3.45,13.0,437.5,441.48,348.19
2016,3,30,12,0,93.0,404.0,3.5,13.0,482.0,491.03,386.41
2016,3,30,12,15,94.5,402.5,3.5,13.0,482.0,493.73,388.32
2016,3,30,12,30,96.0,401.0,3.5,13.0,482.0,496.08,390.23
2016,3,30,12,45,315.0,346.5,3.5,13.0,606.5,660.17,521.08
2016,3,30,13,0,534.0,292.0,3.5,13.0,731.0,817.51,641.46
2016,3,30,13,15,528.5,290.0,3.55,13.0,717.0,811.2,636.31
2016,3,30,13,30,523.0,288.0,3.6,13.0,703.0,802.73,630.87
2016,3,30,13,45,490.5,290.0,3.65,13.5,670.5,771.66,607.28
2016,3,30,14,0,458.0,292.0,3.7,14.0,638.0,739.29,582.8
2016,3,30,14,15,665.5,199.5,3.75,13.5,679.0,820.9,650.93
2016,3,30,14,30,873.0,107.0,3.8,13.0,720.0,878.46,694.77
2016,3,30,14,45,860.5,104.5,3.9,13.0,682.0,849.99,675.56
2016,3,30,15,0,848.0,102.0,4.0,13.0,644.0,813.95,651.3
2016,3,30,15,15,831.0,99.5,4.1,13.0,600.5,772.2,622.55
2016,3,30,15,30,814.0,97.0,4.2,13.0,557.0,728.81,592.26
2016,3,30,15,45,791.0,93.5,4.3,13.0,509.0,678.66,556.42
2016,3,30,16,0,768.0,90.0,4.4,13.0,461.0,627.9,518.55
2016,3,30,16,15,736.0,85.5,4.45,12.5,409.5,570.06,473.78
2016,3,30,16,30,704.0,81.0,4.5,12.0,358.0,515.23,429.88
2016,3,30,16,45,659.0,75.5,4.6,12.0,305.5,451.46,376.59
2016,3,30,17,0,614.0,70.0,4.7,12.0,253.0,390.6,324.04
2016,3,30,17,15,546.5,62.5,4.6,11.5,201.0,320.96,263.1
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,257.38,205.9
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,182.88,139.54
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,120.04,81.47
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,51.28,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.65,12.0,32.0,13.94,0.0
2016,3,31,6,30,274.0,36.0,2.7,12.0,64.0,27.66,17.8
2016,3,31,6,45,374.0,48.0,2.75,12.0,110.5,36.19,26.38
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,63.65,37.39
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,106.38,62.86
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,156.76,101.33
2016,3,31,7,45,302.5,91.0,2.65,12.0,183.5,143.57,104.94
2016,3,31,8,0,0.0,106.0,2.6,12.0,106.0,101.5,80.96
2016,3,31,8,15,0.5,131.0,2.55,12.0,131.0,125.38,100.78
2016,3,31,8,30,1.0,156.0,2.5,12.0,156.0,149.46,120.43
2016,3,31,8,45,21.0,194.0,2.5,12.5,205.5,194.33,156.55
2016,3,31,9,0,41.0,232.0,2.5,13.0,255.0,240.72,193.41
2016,3,31,9,15,98.0,266.0,2.55,13.0,327.5,306.55,246.07
2016,3,31,9,30,155.0,300.0,2.6,13.0,400.0,378.73,303.1
2016,3,31,9,45,197.5,315.5,2.7,13.0,450.5,429.51,342.91
2016,3,31,10,0,240.0,331.0,2.8,13.0,501.0,483.67,385.07
2016,3,31,10,15,196.5,350.0,2.85,13.0,493.0,483.14,383.3
2016,3,31,10,30,153.0,369.0,2.9,13.0,485.0,478.88,378.74
2016,3,31,10,45,237.5,368.5,3.0,13.5,555.5,552.13,435.61
2016,3,31,11,0,322.0,368.0,3.1,14.0,626.0,633.94,497.37
2016,3,31,11,15,626.0,238.0,3.15,14.0,751.0,776.72,610.33
2016,3,31,11,30,930.0,108.0,3.2,14.0,876.0,919.63,712.88
2016,3,31,11,45,933.0,107.5,3.3,14.0,884.5,941.91,727.57
2016,3,31,12,0,936.0,107.0,3.4,14.0,893.0,960.91,741.12
2016,3,31,12,15,936.0,107.0,3.55,14.0,892.5,974.3,751.27
2016,3,31,12,30,936.0,107.0,3.7,14.0,892.0,984.18,759.14
2016,3,31,12,45,941.0,103.0,3.85,14.0,885.5,990.93,764.99
2016,3,31,13,0,946.0,99.0,4.0,14.0,879.0,994.05,768.46
2016,3,31,13,15,942.0,98.0,4.15,14.0,862.5,988.32,765.9
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,978.98,761.08
2016,3,31,13,45,931.5,96.5,4.45,14.0,821.5,964.37,753.03
2016,3,31,14,0,925.0,96.0,4.6,14.0,797.0,946.38,742.59
2016,3,31,14,15,916.5,94.5,4.65,14.0,765.5,922.26,726.93
2016,3,31,14,30,908.0,93.0,4.7,14.0,734.0,895.09,709.07
2016,3,31,14,45,896.0,91.5,4.8,14.0,695.5,862.11,687.23
2016,3,31,15,0,884.0,90.0,4.9,14.0,657.0,826.63,663.34
2016,3,31,15,15,868.5,87.5,4.95,14.0,613.5,785.01,634.32
2016,3,31,15,30,853.0,85.0,5.0,14.0,570.0,741.6,603.6
2016,3,31,15,45,462.0,144.0,5.05,14.0,404.0,499.39,412.59
2016,3,31,16,0,71.0,203.0,5.1,14.0,238.0,260.6,212.58
2016,3,31,16,15,67.0,182.0,5.05,13.5,212.0,233.41,191.44
2016,3,31,16,30,63.0,161.0,5.0,13.0,186.0,206.4,169.68
2016,3,31,16,45,57.5,138.5,5.0,13.0,159.0,177.03,145.23
2016,3,31,17,0,52.0,116.0,5.0,13.0,132.0,148.02,120.66
2016,3,31,17,15,293.0,83.5,4.85,12.5,145.0,232.07,190.3
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,274.86,219.48
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,199.12,151.61
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,135.0,92.31
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,58.65,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,11.0,9.5,9.16,0.0
2016,4,1,6,30,0.0,19.0,3.5,11.0,19.0,18.33,10.08
2016,4,1,6,45,0.0,32.5,3.55,11.5,32.5,31.38,22.24
2016,4,1,7,0,0.0,46.0,3.6,12.0,46.0,44.44,32.43
2016,4,1,7,15,0.0,60.5,3.55,12.0,60.5,58.21,44.43
2016,4,1,7,30,0.0,75.0,3.5,12.0,75.0,71.97,56.25
2016,4,1,7,45,0.0,89.5,3.45,12.0,89.5,85.8,67.94
2016,4,1,8,0,0.0,104.0,3.4,12.0,104.0,99.69,79.51
2016,4,1,8,15,0.0,121.0,3.35,12.0,121.0,115.96,92.93
2016,4,1,8,30,0.0,138.0,3.3,12.0,138.0,132.32,106.26
2016,4,1,8,45,3.5,163.0,3.3,12.5,165.0,157.8,126.77
2016,4,1,9,0,7.0,188.0,3.3,13.0,192.0,183.78,147.43
2016,4,1,9,15,6.0,191.5,3.25,13.0,195.5,187.44,149.96
2016,4,1,9,30,5.0,195.0,3.2,13.0,199.0,190.92,152.4
2016,4,1,9,45,14.5,232.5,3.15,13.0,243.0,233.52,186.55
2016,4,1,10,0,24.0,270.0,3.1,13.0,287.0,277.2,221.07
2016,4,1,10,15,46.0,309.0,3.05,13.0,344.0,334.16,265.93
2016,4,1,10,30,68.0,348.0,3.0,13.0,401.0,392.08,310.83
2016,4,1,10,45,55.5,346.0,2.95,13.0,390.0,384.14,303.76
2016,4,1,11,0,43.0,344.0,2.9,13.0,379.0,375.1,296.1
2016,4,1,11,15,60.5,367.5,2.85,13.0,417.5,416.09,327.85
2016,4,1,11,30,78.0,391.0,2.8,13.0,456.0,458.12,359.86
2016,4,1,11,45,79.5,393.5,2.75,13.0,460.5,465.23,364.86
2016,4,1,12,0,81.0,396.0,2.7,13.0,465.0,472.11,369.9
2016,4,1,12,15,101.5,406.0,2.7,13.0,492.0,504.01,394.53
2016,4,1,12,30,122.0,416.0,2.7,13.0,519.0,543.54,424.47
2016,4,1,12,45,265.5,384.5,2.75,13.5,605.5,655.17,511.03
2016,4,1,13,0,409.0,353.0,2.8,14.0,692.0,766.05,594.07
2016,4,1,13,15,338.0,367.5,2.9,14.0,644.0,709.27,551.32
2016,4,1,13,30,267.0,382.0,3.0,14.0,596.0,658.78,513.57
2016,4,1,13,45,380.0,330.5,3.1,14.0,625.5,706.66,553.95
2016,4,1,14,0,493.0,279.0,3.2,14.0,655.0,758.94,596.32
2016,4,1,14,15,700.0,186.0,3.3,14.0,695.5,839.76,660.62
2016,4,1,14,30,907.0,93.0,3.4,14.0,736.0,895.96,701.97
2016,4,1,14,45,895.5,91.5,3.5,14.0,698.0,863.35,680.15
2016,4,1,15,0,884.0,90.0,3.6,14.0,660.0,828.22,657.03
2016,4,1,15,15,868.5,87.5,3.7,14.0,616.0,786.53,628.81
2016,4,1,15,30,853.0,85.0,3.8,14.0,572.0,743.05,598.87
2016,4,1,15,45,831.0,82.5,3.9,14.0,523.5,697.53,566.89
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,646.9,530.32
2016,4,1,16,15,433.0,119.5,4.0,13.5,328.5,416.79,345.5
2016,4,1,16,30,57.0,159.0,4.0,13.0,182.0,200.44,163.94
2016,4,1,16,45,50.0,137.5,4.05,13.0,155.5,171.68,140.45
2016,4,1,17,0,43.0,116.0,4.1,13.0,129.0,143.44,116.64
2016,4,1,17,15,34.5,94.5,3.95,12.5,103.5,115.09,92.49
2016,4,1,17,30,26.0,73.0,3.8,12.0,78.0,87.43,68.54
2016,4,1,17,45,13.0,52.0,3.7,12.0,54.5,57.07,42.1
2016,4,1,18,0,0.0,31.0,3.6,12.0,31.0,30.84,19.05
2016,4,1,18,15,0.0,15.5,3.5,12.0,15.5,14.96,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,140.0,19.5,1.4,11.0,35.5,15.01,2.67
2016,4,2,6,30,280.0,39.0,1.3,11.0,71.0,29.84,20.17
2016,4,2,6,45,358.5,53.5,1.25,11.0,116.5,39.98,30.03
2016,4,2,7,0,437.0,68.0,1.2,11.0,162.0,73.37,45.13
2016,4,2,7,15,218.5,70.5,1.1,11.0,117.5,83.67,56.95
2016,4,2,7,30,0.0,73.0,1.0,11.0,73.0,70.18,54.89
2016,4,2,7,45,0.0,87.0,0.9,11.5,87.0,83.53,66.07
2016,4,2,8,0,0.0,101.0,0.8,12.0,101.0,96.94,77.01
2016,4,2,8,15,0.0,115.0,0.75,12.0,115.0,110.39,87.96
2016,4,2,8,30,0.0,129.0,0.7,12.0,129.0,123.9,98.81
2016,4,2,8,45,10.5,174.5,0.7,12.0,180.5,171.7,137.53
2016,4,2,9,0,21.0,220.0,0.7,12.0,232.0,220.82,176.45
2016,4,2,9,15,23.5,235.5,0.75,12.0,250.0,238.66,190.07
2016,4,2,9,30,26.0,251.0,0.8,12.0,268.0,256.74,203.97
2016,4,2,9,45,413.5,198.5,0.9,12.5,494.5,457.99,365.67
2016,4,2,10,0,801.0,146.0,1.0,13.0,721.0,690.15,539.66
2016,4,2,10,15,710.5,191.5,1.15,13.0,717.0,704.0,546.92
2016,4,2,10,30,620.0,237.0,1.3,13.0,713.0,709.0,549.91
2016,4,2,10,45,735.0,191.5,1.45,13.5,772.5,778.42,602.21
