Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,850.0,146.0,1.6,14.0,832.0,850.4,651.49
2016,4,2,11,15,854.5,146.5,1.75,14.0,848.0,879.69,671.91
2016,4,2,11,30,859.0,147.0,1.9,14.0,864.0,906.27,691.0
2016,4,2,11,45,870.0,142.5,2.05,14.0,873.5,930.63,708.64
2016,4,2,12,0,881.0,138.0,2.2,14.0,883.0,947.62,721.36
2016,4,2,12,15,881.0,137.5,2.35,14.0,882.5,959.82,730.98
2016,4,2,12,30,881.0,137.0,2.5,14.0,882.0,968.71,738.49
2016,4,2,12,45,883.5,133.5,2.65,14.0,874.5,973.47,743.32
2016,4,2,13,0,886.0,130.0,2.8,14.0,867.0,974.81,745.94
2016,4,2,13,15,743.5,197.0,2.9,14.0,807.0,920.97,710.11
2016,4,2,13,30,601.0,264.0,3.0,14.0,747.0,855.0,663.45
2016,4,2,13,45,556.0,269.0,3.15,14.0,706.0,812.61,634.42
2016,4,2,14,0,511.0,274.0,3.3,14.0,665.0,770.87,605.09
2016,4,2,14,15,466.5,280.5,3.3,14.0,626.5,730.47,575.54
2016,4,2,14,30,422.0,287.0,3.3,14.0,588.0,689.85,545.52
2016,4,2,14,45,342.0,288.5,3.35,14.0,524.0,606.33,482.81
2016,4,2,15,0,262.0,290.0,3.4,14.0,460.0,534.21,427.44
2016,4,2,15,15,231.5,273.0,3.4,14.0,416.0,475.94,383.36
2016,4,2,15,30,201.0,256.0,3.4,14.0,372.0,427.67,346.13
2016,4,2,15,45,188.5,238.0,3.4,14.0,339.5,392.74,319.31
2016,4,2,16,0,176.0,220.0,3.4,14.0,307.0,358.23,292.39
2016,4,2,16,15,88.0,153.5,3.4,13.5,197.0,221.15,181.09
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,84.64,66.42
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,71.75,55.77
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,58.95,44.94
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,46.85,34.54
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,34.76,24.02
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,24.12,14.66
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,13.5,5.21
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,153.5,20.0,2.1,9.0,38.0,15.34,4.29
2016,4,3,6,30,307.0,40.0,2.1,9.0,76.0,31.17,21.63
2016,4,3,6,45,401.5,51.5,2.15,9.5,124.0,38.4,28.83
2016,4,3,7,0,496.0,63.0,2.2,10.0,172.0,73.22,42.72
2016,4,3,7,15,558.0,71.0,2.15,10.0,224.5,117.6,71.37
2016,4,3,7,30,620.0,79.0,2.1,10.0,277.0,169.19,112.19
2016,4,3,7,45,355.5,125.5,2.1,10.0,243.5,189.61,142.64
2016,4,3,8,0,91.0,172.0,2.1,10.0,210.0,184.77,148.69
2016,4,3,8,15,221.5,183.0,2.1,10.0,291.0,242.57,194.36
2016,4,3,8,30,352.0,194.0,2.1,10.0,372.0,317.97,255.32
2016,4,3,8,45,584.0,149.5,2.15,10.5,477.5,400.49,321.8
2016,4,3,9,0,816.0,105.0,2.2,11.0,583.0,506.27,406.85
2016,4,3,9,15,832.5,107.5,2.25,11.0,626.5,559.53,450.37
2016,4,3,9,30,849.0,110.0,2.3,11.0,670.0,612.64,492.92
2016,4,3,9,45,862.0,112.0,2.35,11.5,707.5,662.58,531.07
2016,4,3,10,0,875.0,114.0,2.4,12.0,745.0,710.99,567.07
2016,4,3,10,15,884.0,116.0,2.45,12.0,776.5,755.28,598.88
2016,4,3,10,30,893.0,118.0,2.5,12.0,808.0,797.72,628.66
2016,4,3,10,45,898.5,119.5,2.55,12.5,831.5,834.81,653.22
2016,4,3,11,0,904.0,121.0,2.6,13.0,855.0,869.41,675.84
2016,4,3,11,15,678.5,228.5,2.65,13.0,785.5,817.05,637.49
2016,4,3,11,30,453.0,336.0,2.7,13.0,716.0,745.35,580.07
2016,4,3,11,45,441.0,345.0,2.75,13.5,717.5,755.93,586.95
2016,4,3,12,0,429.0,354.0,2.8,14.0,719.0,764.44,591.68
2016,4,3,12,15,670.0,240.5,2.9,14.0,810.0,881.43,682.94
2016,4,3,12,30,911.0,127.0,3.0,14.0,901.0,988.48,757.2
2016,4,3,12,45,903.5,130.0,3.15,14.0,891.0,990.64,759.14
2016,4,3,13,0,896.0,133.0,3.3,14.0,881.0,989.31,759.79
2016,4,3,13,15,891.5,132.5,3.4,14.0,864.5,983.72,757.23
2016,4,3,13,30,887.0,132.0,3.5,14.0,848.0,974.74,752.45
2016,4,3,13,45,874.5,133.5,3.65,14.0,822.0,962.98,746.18
2016,4,3,14,0,862.0,135.0,3.8,14.0,796.0,942.41,733.75
2016,4,3,14,15,851.5,133.0,3.9,14.0,764.0,916.93,717.56
2016,4,3,14,30,841.0,131.0,4.0,14.0,732.0,888.66,699.32
2016,4,3,14,45,828.5,128.0,4.1,14.0,694.0,855.0,677.06
2016,4,3,15,0,816.0,125.0,4.2,14.0,656.0,819.02,652.89
2016,4,3,15,15,798.0,121.5,4.25,14.0,612.0,776.07,623.28
2016,4,3,15,30,780.0,118.0,4.3,14.0,568.0,734.38,594.26
2016,4,3,15,45,761.5,112.0,4.35,14.0,520.5,685.63,559.4
2016,4,3,16,0,743.0,106.0,4.4,14.0,473.0,636.04,521.91
2016,4,3,16,15,711.0,100.5,4.35,13.5,421.5,577.84,477.01
2016,4,3,16,30,679.0,95.0,4.3,13.0,370.0,520.58,431.55
2016,4,3,16,45,639.0,87.5,4.3,13.0,317.5,458.04,379.8
2016,4,3,17,0,599.0,80.0,4.3,13.0,265.0,397.94,328.52
2016,4,3,17,15,533.5,71.5,4.15,12.5,213.0,328.26,268.33
2016,4,3,17,30,468.0,63.0,4.0,12.0,161.0,264.4,211.62
2016,4,3,17,45,370.0,50.5,3.85,12.0,114.0,191.78,147.32
2016,4,3,18,0,272.0,38.0,3.7,12.0,67.0,129.63,91.39
2016,4,3,18,15,136.0,19.0,3.6,12.0,33.5,57.63,10.06
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,12.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.81,0.0
2016,4,4,6,15,151.5,27.0,5.6,12.0,46.0,21.0,9.08
2016,4,4,6,30,303.0,43.0,5.7,12.0,81.0,32.83,22.86
2016,4,4,6,45,404.5,54.5,5.8,12.5,130.5,40.87,30.66
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,78.49,45.63
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,123.42,74.93
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,175.8,116.56
2016,4,4,7,45,679.5,86.5,5.75,13.0,341.5,229.34,163.47
2016,4,4,8,0,725.0,92.0,5.7,13.0,396.0,287.62,215.87
2016,4,4,8,15,755.5,96.0,5.8,13.0,448.0,343.88,267.29
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,404.39,321.56
2016,4,4,8,45,810.5,102.5,6.0,13.5,549.0,460.89,371.02
2016,4,4,9,0,835.0,105.0,6.1,14.0,598.0,518.58,420.17
2016,4,4,9,15,851.5,107.5,6.1,14.0,642.0,572.78,465.94
2016,4,4,9,30,868.0,110.0,6.1,14.0,686.0,626.78,510.45
2016,4,4,9,45,880.5,112.0,6.15,14.0,724.0,677.23,551.35
2016,4,4,10,0,893.0,114.0,6.2,14.0,762.0,726.06,590.2
2016,4,4,10,15,902.0,116.0,6.05,14.0,793.5,771.02,623.0
2016,4,4,10,30,911.0,118.0,5.9,14.0,825.0,814.07,653.76
2016,4,4,10,45,915.5,119.5,5.8,14.5,848.5,850.92,678.5
2016,4,4,11,0,920.0,121.0,5.7,15.0,872.0,885.16,701.02
2016,4,4,11,15,924.0,122.0,5.65,15.0,887.5,915.68,722.26
2016,4,4,11,30,928.0,123.0,5.6,15.0,903.0,943.26,741.32
2016,4,4,11,45,927.5,124.5,5.6,15.0,910.0,964.21,755.94
2016,4,4,12,0,927.0,126.0,5.6,15.0,917.0,981.81,768.25
2016,4,4,12,15,926.5,126.0,5.5,15.0,916.0,994.44,776.43
2016,4,4,12,30,926.0,126.0,5.4,15.0,915.0,1003.58,782.23
2016,4,4,12,45,926.0,124.0,5.35,15.0,906.5,1007.59,784.88
2016,4,4,13,0,926.0,122.0,5.3,15.0,898.0,1008.03,785.18
2016,4,4,13,15,921.5,121.0,5.3,15.0,881.0,1001.71,781.22
2016,4,4,13,30,917.0,120.0,5.3,15.0,864.0,991.88,774.96
2016,4,4,13,45,907.0,120.5,5.35,15.0,838.0,975.12,764.25
2016,4,4,14,0,897.0,121.0,5.4,15.0,812.0,955.18,751.35
2016,4,4,14,15,886.5,119.0,5.75,15.0,779.0,929.06,735.86
2016,4,4,14,30,876.0,117.0,6.1,15.0,746.0,905.45,721.87
2016,4,4,14,45,859.0,116.0,6.5,15.0,706.0,869.23,698.36
2016,4,4,15,0,842.0,115.0,6.9,15.0,666.0,830.86,672.71
2016,4,4,15,15,824.0,112.5,7.05,14.5,621.5,788.15,643.59
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,743.89,612.77
2016,4,4,15,45,778.5,107.0,7.4,14.0,527.5,690.95,573.54
2016,4,4,16,0,751.0,104.0,7.6,14.0,478.0,640.33,534.28
2016,4,4,16,15,718.0,99.5,7.4,13.5,426.0,582.23,487.76
2016,4,4,16,30,685.0,95.0,7.2,13.0,374.0,525.13,440.93
2016,4,4,16,45,637.0,89.0,7.0,13.0,320.5,459.52,385.13
2016,4,4,17,0,589.0,83.0,6.8,13.0,267.0,397.11,330.74
2016,4,4,17,15,520.5,74.5,6.4,13.0,214.5,326.45,268.33
2016,4,4,17,30,452.0,66.0,6.0,13.0,162.0,261.9,210.2
2016,4,4,17,45,347.5,53.5,5.6,13.0,114.5,187.18,144.11
2016,4,4,18,0,243.0,41.0,5.2,13.0,67.0,125.29,89.01
2016,4,4,18,15,121.5,20.5,4.95,12.5,33.5,56.7,14.96
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,71.0,12.0,2.7,12.0,13.0,11.8,0.0
2016,4,5,6,15,220.5,26.0,2.65,12.0,50.0,20.21,9.45
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,30.47,20.95
2016,4,5,6,45,460.5,49.5,2.55,12.5,136.5,35.87,26.32
2016,4,5,7,0,551.0,59.0,2.5,13.0,186.0,76.61,41.87
2016,4,5,7,15,610.0,66.0,2.4,13.0,239.5,123.44,72.9
2016,4,5,7,30,669.0,73.0,2.3,13.0,293.0,177.04,115.76
2016,4,5,7,45,713.5,77.0,2.2,13.5,348.0,231.11,162.6
2016,4,5,8,0,758.0,81.0,2.1,14.0,403.0,291.74,215.78
2016,4,5,8,15,786.5,84.5,2.15,14.5,455.0,348.43,265.96
2016,4,5,8,30,815.0,88.0,2.2,15.0,507.0,407.3,316.79
2016,4,5,8,45,839.5,89.5,2.25,15.5,556.0,464.34,364.82
2016,4,5,9,0,864.0,91.0,2.3,16.0,605.0,522.51,412.21
2016,4,5,9,15,879.0,93.5,2.4,16.0,649.0,578.17,457.21
2016,4,5,9,30,894.0,96.0,2.5,16.0,693.0,632.06,499.75
2016,4,5,9,45,904.5,98.0,2.7,16.5,730.5,681.85,537.73
2016,4,5,10,0,915.0,100.0,2.9,17.0,768.0,730.25,573.26
2016,4,5,10,15,923.0,101.5,2.95,17.0,798.5,774.72,604.26
2016,4,5,10,30,931.0,103.0,3.0,17.0,829.0,817.14,633.57
2016,4,5,10,45,935.5,104.5,3.15,17.5,852.5,854.51,658.5
2016,4,5,11,0,940.0,106.0,3.3,18.0,876.0,889.2,681.44
2016,4,5,11,15,943.5,106.5,3.3,18.0,891.5,919.17,701.38
2016,4,5,11,30,947.0,107.0,3.3,18.0,907.0,946.09,719.21
2016,4,5,11,45,948.5,107.0,3.35,18.5,914.0,967.52,732.28
2016,4,5,12,0,950.0,107.0,3.4,19.0,921.0,985.57,743.14
2016,4,5,12,15,949.5,107.0,3.35,19.0,920.5,998.3,751.16
2016,4,5,12,30,949.0,107.0,3.3,19.0,920.0,1007.46,756.92
2016,4,5,12,45,948.5,106.0,3.3,19.0,911.0,1011.96,760.09
2016,4,5,13,0,948.0,105.0,3.3,19.0,902.0,1012.82,761.01
2016,4,5,13,15,944.0,104.0,3.3,19.0,885.0,1006.74,757.43
2016,4,5,13,30,940.0,103.0,3.3,19.0,868.0,997.06,751.62
2016,4,5,13,45,933.5,102.0,3.3,19.5,843.0,981.54,740.6
2016,4,5,14,0,927.0,101.0,3.3,20.0,818.0,962.65,727.46
2016,4,5,14,15,918.5,99.5,3.3,20.0,786.0,938.17,712.0
2016,4,5,14,30,910.0,98.0,3.3,20.0,754.0,910.65,694.5
2016,4,5,14,45,896.5,96.5,3.35,20.0,715.0,876.02,672.33
2016,4,5,15,0,883.0,95.0,3.4,20.0,676.0,838.99,648.32
2016,4,5,15,15,867.0,92.5,3.45,19.5,631.5,796.7,621.51
2016,4,5,15,30,851.0,90.0,3.5,19.0,587.0,757.06,596.17
2016,4,5,15,45,827.5,88.0,3.6,19.0,537.5,706.49,561.38
2016,4,5,16,0,804.0,86.0,3.7,19.0,488.0,655.28,525.46
2016,4,5,16,15,774.5,82.0,3.7,18.5,436.0,597.67,482.51
2016,4,5,16,30,745.0,78.0,3.7,18.0,384.0,540.64,438.62
2016,4,5,16,45,701.5,73.5,3.7,17.5,330.0,478.18,388.84
2016,4,5,17,0,658.0,69.0,3.7,17.0,276.0,416.67,338.12
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,346.93,278.98
2016,4,5,17,30,533.0,55.0,3.4,16.0,169.0,282.71,222.77
2016,4,5,17,45,432.5,45.0,3.25,15.5,121.0,208.26,157.98
2016,4,5,18,0,332.0,35.0,3.1,15.0,73.0,144.5,101.53
2016,4,5,18,15,166.0,17.5,2.95,14.5,36.5,65.02,21.81
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,7.5,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,0.0,15.0,3.3,15.0,15.0,14.74,0.0
2016,4,6,6,15,186.0,27.5,3.4,15.0,52.5,21.19,10.67
2016,4,6,6,30,372.0,40.0,3.5,15.0,90.0,30.13,20.45
2016,4,6,6,45,462.0,49.5,3.6,15.5,139.5,36.38,26.44
2016,4,6,7,0,552.0,59.0,3.7,16.0,189.0,78.85,42.51
2016,4,6,7,15,610.0,66.0,3.65,16.0,242.5,125.83,73.97
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,179.44,116.88
2016,4,6,7,45,708.0,78.0,3.55,16.5,350.0,233.42,163.69
2016,4,6,8,0,748.0,83.0,3.5,17.0,404.0,293.52,216.4
2016,4,6,8,15,776.0,87.0,3.45,17.5,456.0,350.0,266.15
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,408.64,316.51
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,465.46,364.17
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,523.09,410.92
2016,4,6,9,15,861.0,100.5,3.4,19.5,647.5,576.93,453.35
2016,4,6,9,30,876.0,103.0,3.4,20.0,691.0,630.87,494.5
2016,4,6,9,45,886.5,105.5,3.45,20.5,728.5,680.34,531.32
2016,4,6,10,0,897.0,108.0,3.5,21.0,766.0,728.47,565.86
2016,4,6,10,15,905.0,109.5,3.4,21.0,796.5,772.22,595.49
2016,4,6,10,30,913.0,111.0,3.3,21.0,827.0,813.97,623.33
2016,4,6,10,45,916.5,113.0,3.25,21.5,849.5,850.4,646.18
2016,4,6,11,0,920.0,115.0,3.2,22.0,872.0,884.16,666.93
2016,4,6,11,15,923.0,116.0,3.1,22.0,887.0,913.65,685.54
2016,4,6,11,30,926.0,117.0,3.0,22.0,902.0,940.14,702.02
2016,4,6,11,45,926.0,118.0,2.9,22.5,908.5,960.8,713.15
2016,4,6,12,0,926.0,119.0,2.8,23.0,915.0,978.12,722.04
2016,4,6,12,15,925.0,119.0,2.65,23.0,913.5,990.07,728.35
2016,4,6,12,30,924.0,119.0,2.5,23.0,912.0,998.54,732.41
2016,4,6,12,45,915.0,121.5,2.45,23.5,900.5,998.52,730.62
2016,4,6,13,0,906.0,124.0,2.4,24.0,889.0,994.98,726.75
2016,4,6,13,15,901.0,123.5,2.25,24.5,871.5,988.62,720.17
2016,4,6,13,30,896.0,123.0,2.1,25.0,854.0,978.85,711.51
2016,4,6,13,45,887.0,122.0,1.95,25.5,828.0,961.49,698.1
2016,4,6,14,0,878.0,121.0,1.8,26.0,802.0,940.98,682.85
2016,4,6,14,15,768.5,160.0,1.7,26.0,738.5,879.28,642.84
2016,4,6,14,30,659.0,199.0,1.6,26.0,675.0,809.85,597.63
2016,4,6,14,45,548.5,226.5,1.5,26.0,609.0,726.12,539.49
2016,4,6,15,0,438.0,254.0,1.4,26.0,543.0,649.69,485.18
2016,4,6,15,15,469.0,224.5,1.3,26.0,516.0,629.5,473.06
2016,4,6,15,30,500.0,195.0,1.2,26.0,489.0,605.4,457.49
2016,4,6,15,45,602.5,147.0,1.1,26.0,471.5,612.34,464.74
2016,4,6,16,0,705.0,99.0,1.0,26.0,454.0,605.29,461.39
2016,4,6,16,15,672.0,94.5,0.85,25.5,404.0,549.05,420.67
2016,4,6,16,30,639.0,90.0,0.7,25.0,354.0,493.96,380.16
2016,4,6,16,45,570.5,91.5,0.55,25.0,303.0,427.53,329.2
2016,4,6,17,0,502.0,93.0,0.4,25.0,252.0,363.61,279.13
2016,4,6,17,15,445.0,81.5,0.35,24.5,203.0,299.65,228.99
2016,4,6,17,30,388.0,70.0,0.3,24.0,154.0,241.0,181.43
2016,4,6,17,45,305.5,55.0,0.3,24.0,110.0,175.33,127.72
2016,4,6,18,0,223.0,40.0,0.3,24.0,66.0,118.6,80.58
2016,4,6,18,15,111.5,20.0,0.45,23.5,33.0,54.56,20.09
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,3.3,15.0,13.0,12.78,0.0
2016,4,7,6,15,95.5,32.0,3.45,15.0,45.0,26.53,15.4
2016,4,7,6,30,191.0,51.0,3.6,15.0,77.0,41.36,30.24
2016,4,7,6,45,252.0,68.5,3.75,15.0,119.0,52.92,41.1
2016,4,7,7,0,313.0,86.0,3.9,15.0,161.0,88.98,58.84
2016,4,7,7,15,380.5,93.5,3.9,15.0,207.0,124.46,83.02
2016,4,7,7,30,448.0,101.0,3.9,15.0,253.0,167.54,116.8
2016,4,7,7,45,473.0,115.5,3.95,15.5,299.5,214.19,157.01
2016,4,7,8,0,498.0,130.0,4.0,16.0,346.0,263.49,199.84
2016,4,7,8,15,405.5,170.5,3.9,16.0,360.0,297.74,232.46
2016,4,7,8,30,313.0,211.0,3.8,16.0,374.0,322.72,255.42
2016,4,7,8,45,332.5,228.5,3.75,16.0,416.5,366.66,291.43
2016,4,7,9,0,352.0,246.0,3.7,16.0,459.0,412.25,328.07
2016,4,7,9,15,400.0,251.5,3.6,16.0,509.5,463.96,369.1
2016,4,7,9,30,448.0,257.0,3.5,16.0,560.0,520.11,412.92
2016,4,7,9,45,462.0,265.5,3.45,16.0,592.5,560.18,443.56
2016,4,7,10,0,476.0,274.0,3.4,16.0,625.0,600.39,473.84
2016,4,7,10,15,434.0,306.5,3.3,16.0,637.0,622.68,488.77
2016,4,7,10,30,392.0,339.0,3.2,16.0,649.0,638.59,498.7
2016,4,7,10,45,491.5,309.5,3.15,16.0,708.5,708.43,551.84
2016,4,7,11,0,591.0,280.0,3.1,16.0,768.0,780.12,605.14
2016,4,7,11,15,496.5,324.0,3.05,16.0,739.0,761.4,588.14
2016,4,7,11,30,402.0,368.0,3.0,16.0,710.0,732.18,564.2
2016,4,7,11,45,412.0,361.5,2.95,16.0,714.5,750.22,577.31
2016,4,7,12,0,422.0,355.0,2.9,16.0,719.0,762.73,586.22
2016,4,7,12,15,452.5,347.0,2.9,16.0,737.0,791.38,607.33
2016,4,7,12,30,483.0,339.0,2.9,16.0,755.0,818.72,627.33
2016,4,7,12,45,506.5,327.5,2.9,16.0,760.0,834.13,638.93
2016,4,7,13,0,530.0,316.0,2.9,16.0,765.0,847.44,649.19
2016,4,7,13,15,541.5,303.5,2.9,16.0,755.0,845.96,649.02
2016,4,7,13,30,553.0,291.0,2.9,16.0,745.0,842.01,647.32
2016,4,7,13,45,467.0,314.0,2.95,16.0,689.5,782.01,603.48
2016,4,7,14,0,381.0,337.0,3.0,16.0,634.0,714.46,554.08
2016,4,7,14,15,289.5,341.5,3.0,16.0,562.0,631.68,492.56
2016,4,7,14,30,198.0,346.0,3.0,16.0,490.0,542.44,425.12
2016,4,7,14,45,216.0,324.5,3.0,16.0,474.0,531.01,418.57
2016,4,7,15,0,234.0,303.0,3.0,16.0,458.0,517.78,410.18
2016,4,7,15,15,243.5,280.0,2.95,15.5,432.0,502.67,400.56
2016,4,7,15,30,253.0,257.0,2.9,15.0,406.0,477.29,383.09
2016,4,7,15,45,155.0,232.5,2.9,15.0,321.5,362.61,292.65
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,255.96,206.41
2016,4,7,16,15,28.5,171.0,2.8,15.0,185.5,195.63,157.65
2016,4,7,16,30,0.0,134.0,2.7,15.0,134.0,133.22,106.22
2016,4,7,16,45,0.0,115.0,2.6,15.0,115.0,114.18,90.77
2016,4,7,17,0,0.0,96.0,2.5,15.0,96.0,95.12,74.98
2016,4,7,17,15,0.0,77.5,2.35,15.0,77.5,76.55,59.35
2016,4,7,17,30,0.0,59.0,2.2,15.0,59.0,57.92,43.42
2016,4,7,17,45,0.0,42.0,2.1,15.0,42.0,40.81,28.6
2016,4,7,18,0,0.0,25.0,2.0,15.0,25.0,24.13,14.05
2016,4,7,18,15,0.0,12.5,1.9,14.5,12.5,12.06,1.44
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,1.6,14.0,18.5,17.85,8.91
2016,4,8,6,30,0.0,31.0,1.6,14.0,31.0,29.93,20.55
2016,4,8,6,45,0.0,48.0,1.65,14.0,48.0,46.04,33.4
2016,4,8,7,0,0.0,65.0,1.7,14.0,65.0,61.92,47.16
2016,4,8,7,15,0.0,83.0,1.6,14.0,83.0,78.85,61.6
2016,4,8,7,30,0.0,101.0,1.5,14.0,101.0,95.92,75.89
2016,4,8,7,45,0.0,120.0,1.45,14.5,120.0,114.0,90.61
2016,4,8,8,0,0.0,139.0,1.4,15.0,139.0,132.19,105.13
2016,4,8,8,15,0.0,117.0,1.35,15.0,117.0,112.4,88.47
2016,4,8,8,30,0.0,95.0,1.3,15.0,95.0,91.81,71.23
2016,4,8,8,45,39.0,181.0,1.3,15.0,205.0,190.41,151.37
2016,4,8,9,0,78.0,267.0,1.3,15.0,315.0,293.35,232.25
2016,4,8,9,15,49.5,259.0,1.3,15.0,290.0,275.45,217.26
2016,4,8,9,30,21.0,251.0,1.3,15.0,265.0,254.22,199.98
2016,4,8,9,45,15.5,242.0,1.3,15.0,253.0,243.59,191.32
2016,4,8,10,0,10.0,233.0,1.3,15.0,241.0,232.24,182.04
2016,4,8,10,15,5.0,192.5,1.3,15.0,197.0,190.13,148.62
2016,4,8,10,30,0.0,152.0,1.3,15.0,153.0,147.34,114.42
2016,4,8,10,45,45.0,274.5,1.35,15.0,312.5,305.68,239.9
2016,4,8,11,0,90.0,397.0,1.4,15.0,472.0,467.53,361.33
2016,4,8,11,15,60.0,371.0,1.45,15.0,421.5,419.65,323.93
2016,4,8,11,30,30.0,345.0,1.5,15.0,371.0,369.67,285.89
2016,4,8,11,45,65.0,384.5,1.55,15.0,441.5,443.47,342.46
2016,4,8,12,0,100.0,424.0,1.6,15.0,512.0,518.98,398.47
2016,4,8,12,15,53.5,310.0,1.65,15.0,357.5,360.94,280.25
2016,4,8,12,30,7.0,196.0,1.7,15.0,203.0,198.09,154.06
2016,4,8,12,45,19.5,271.5,1.75,15.0,288.5,285.48,223.23
2016,4,8,13,0,32.0,347.0,1.8,15.0,374.0,382.67,297.37
2016,4,8,13,15,22.5,303.0,1.85,15.0,322.0,320.92,250.07
2016,4,8,13,30,13.0,259.0,1.9,15.0,270.0,267.62,209.24
2016,4,8,13,45,40.5,308.0,2.0,15.0,340.0,352.08,275.93
2016,4,8,14,0,68.0,357.0,2.1,15.0,410.0,430.35,336.2
2016,4,8,14,15,114.5,353.0,2.1,15.0,438.5,477.32,373.16
2016,4,8,14,30,161.0,349.0,2.1,15.0,467.0,513.17,401.77
2016,4,8,14,45,80.5,240.0,2.15,15.0,299.0,314.53,249.73
2016,4,8,15,0,0.0,131.0,2.2,15.0,131.0,127.72,99.54
2016,4,8,15,15,45.0,196.5,2.15,15.0,223.0,236.51,189.48
2016,4,8,15,30,90.0,262.0,2.1,15.0,315.0,342.03,273.82
2016,4,8,15,45,159.5,239.0,2.1,15.0,324.0,373.19,300.29
2016,4,8,16,0,229.0,216.0,2.1,15.0,333.0,390.41,315.87
2016,4,8,16,15,116.5,178.5,2.0,15.0,238.0,267.42,216.71
2016,4,8,16,30,4.0,141.0,1.9,15.0,143.0,142.95,114.01
2016,4,8,16,45,2.0,122.0,1.85,15.0,123.0,122.65,97.73
2016,4,8,17,0,0.0,103.0,1.8,15.0,103.0,102.51,81.11
2016,4,8,17,15,0.0,82.5,1.7,14.5,82.5,81.83,63.89
2016,4,8,17,30,0.0,62.0,1.6,14.0,62.0,61.06,46.27
2016,4,8,17,45,0.0,44.5,1.5,14.0,44.5,43.44,30.96
2016,4,8,18,0,0.0,27.0,1.4,14.0,27.0,26.07,15.78
2016,4,8,18,15,0.0,14.5,1.3,14.0,14.5,13.99,3.18
2016,4,8,18,30,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,6.26,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,10.6,3.66
2016,4,9,6,45,0.0,17.0,2.0,14.0,17.0,16.39,8.31
2016,4,9,7,0,0.0,23.0,2.1,14.0,23.0,22.19,13.37
2016,4,9,7,15,0.0,29.0,2.05,14.0,29.0,27.99,18.38
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,33.79,23.33
2016,4,9,7,45,17.0,102.5,2.0,14.0,110.5,102.25,80.55
2016,4,9,8,0,34.0,170.0,2.0,14.0,186.0,168.5,134.76
2016,4,9,8,15,35.0,189.5,1.95,14.0,207.0,189.94,151.93
2016,4,9,8,30,36.0,209.0,1.9,14.0,228.0,211.59,169.13
2016,4,9,8,45,27.5,215.5,1.9,14.5,231.0,217.08,172.88
2016,4,9,9,0,19.0,222.0,1.9,15.0,234.0,222.32,176.31
2016,4,9,9,15,13.5,217.5,1.85,15.0,226.5,216.59,171.28
2016,4,9,9,30,8.0,213.0,1.8,15.0,219.0,210.11,165.67
2016,4,9,9,45,10.0,227.0,1.8,15.0,234.5,225.63,177.68
2016,4,9,10,0,12.0,241.0,1.8,15.0,250.0,241.37,189.74
2016,4,9,10,15,19.0,274.0,1.75,15.0,289.0,279.4,219.16
2016,4,9,10,30,26.0,307.0,1.7,15.0,328.0,320.38,250.38
2016,4,9,10,45,38.5,338.5,1.7,15.0,370.5,363.65,283.2
2016,4,9,11,0,51.0,370.0,1.7,15.0,413.0,408.02,316.44
2016,4,9,11,15,52.5,378.0,1.65,15.0,423.0,420.24,324.99
2016,4,9,11,30,54.0,386.0,1.6,15.0,433.0,432.42,333.68
2016,4,9,11,45,28.5,276.0,1.6,15.5,301.5,300.36,233.21
2016,4,9,12,0,3.0,166.0,1.6,16.0,170.0,164.42,126.94
2016,4,9,12,15,133.0,295.5,1.55,16.0,411.5,427.2,333.97
2016,4,9,12,30,263.0,425.0,1.5,16.0,653.0,694.7,526.88
2016,4,9,12,45,349.5,388.0,1.5,16.0,688.5,742.33,560.55
2016,4,9,13,0,436.0,351.0,1.5,16.0,724.0,795.77,599.8
2016,4,9,13,15,353.5,373.5,1.55,16.0,672.0,734.66,555.69
2016,4,9,13,30,271.0,396.0,1.6,16.0,620.0,680.26,516.46
2016,4,9,13,45,278.0,381.5,1.65,16.0,605.5,670.45,511.37
2016,4,9,14,0,285.0,367.0,1.7,16.0,591.0,659.19,504.84
2016,4,9,14,15,336.5,337.0,1.7,15.5,591.5,669.94,516.12
2016,4,9,14,30,388.0,307.0,1.7,15.0,592.0,677.17,524.72
2016,4,9,14,45,282.0,309.5,1.75,15.0,511.0,580.48,453.06
2016,4,9,15,0,176.0,312.0,1.8,15.0,430.0,479.76,377.21
2016,4,9,15,15,119.0,283.0,1.8,15.0,360.5,398.09,315.3
2016,4,9,15,30,62.0,254.0,1.8,15.0,291.0,311.6,247.98
2016,4,9,15,45,41.0,221.0,1.85,15.0,245.0,259.1,207.13
2016,4,9,16,0,20.0,188.0,1.9,15.0,199.0,201.75,161.45
2016,4,9,16,15,30.5,176.0,1.85,15.0,190.5,202.24,162.74
2016,4,9,16,30,41.0,164.0,1.8,15.0,182.0,195.58,157.91
2016,4,9,16,45,35.0,143.0,1.8,15.0,156.5,168.63,136.04
2016,4,9,17,0,29.0,122.0,1.8,15.0,131.0,142.16,114.25
2016,4,9,17,15,20.0,100.5,1.7,15.0,106.5,110.43,87.68
2016,4,9,17,30,11.0,79.0,1.6,15.0,82.0,84.03,65.24
2016,4,9,17,45,5.5,58.0,1.55,15.0,59.5,60.18,44.72
2016,4,9,18,0,0.0,37.0,1.5,15.0,37.0,36.65,24.4
2016,4,9,18,15,0.0,21.0,1.4,14.5,21.0,20.3,7.81
2016,4,9,18,30,0.0,5.0,1.3,14.0,5.0,4.91,0.0
2016,4,9,18,45,0.0,2.5,1.25,14.0,2.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,14.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,4.5,3.3,14.0,4.5,4.34,0.0
2016,4,10,7,0,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2016,4,10,7,15,0.0,8.0,3.45,14.0,8.0,7.71,0.97
2016,4,10,7,30,0.0,10.0,3.5,14.0,10.0,9.64,2.62
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,21.72,12.94
2016,4,10,8,0,0.0,35.0,3.7,14.0,35.0,33.8,23.16
2016,4,10,8,15,0.0,40.0,3.7,14.0,40.0,38.64,27.17
2016,4,10,8,30,0.0,45.0,3.7,14.0,45.0,43.49,31.15
2016,4,10,8,45,0.0,58.5,3.75,14.0,58.5,56.56,42.01
2016,4,10,9,0,0.0,72.0,3.8,14.0,72.0,69.65,52.78
2016,4,10,9,15,0.0,105.5,3.85,14.0,105.5,102.05,79.45
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,134.33,105.69
2016,4,10,9,45,0.0,133.5,3.95,14.0,133.5,129.14,101.19
2016,4,10,10,0,0.0,128.0,4.0,14.0,128.0,123.92,96.74
2016,4,10,10,15,1.5,149.5,4.05,14.0,150.5,145.92,114.52
2016,4,10,10,30,3.0,171.0,4.1,14.0,173.0,168.12,132.32
2016,4,10,10,45,6.0,196.5,4.2,14.0,201.0,195.62,154.36
2016,4,10,11,0,9.0,222.0,4.3,14.0,229.0,223.44,176.51
2016,4,10,11,15,4.5,159.5,4.35,14.0,163.0,158.87,124.52
2016,4,10,11,30,0.0,97.0,4.4,14.0,97.0,94.07,71.81
2016,4,10,11,45,0.0,109.0,4.5,14.0,109.0,105.79,81.39
2016,4,10,12,0,0.0,121.0,4.6,14.0,121.0,117.54,90.92
2016,4,10,12,15,12.5,227.5,4.6,14.0,238.5,234.23,185.2
2016,4,10,12,30,25.0,334.0,4.6,14.0,356.0,360.05,284.11
2016,4,10,12,45,12.5,232.0,4.7,14.0,243.0,239.32,188.93
2016,4,10,13,0,0.0,130.0,4.8,14.0,130.0,126.48,98.15
2016,4,10,13,15,2.5,156.5,4.8,14.0,158.5,155.03,121.59
2016,4,10,13,30,5.0,183.0,4.8,14.0,187.0,183.76,144.95
2016,4,10,13,45,72.0,283.5,4.8,14.0,340.5,355.74,284.47
2016,4,10,14,0,139.0,384.0,4.8,14.0,494.0,533.93,423.56
2016,4,10,14,15,73.5,300.5,4.75,14.0,358.5,374.64,298.88
2016,4,10,14,30,8.0,217.0,4.7,14.0,223.0,221.1,175.58
2016,4,10,14,45,4.0,170.5,4.7,14.0,173.5,170.63,135.27
2016,4,10,15,0,0.0,124.0,4.7,14.0,124.0,120.72,94.66
2016,4,10,15,15,0.0,141.5,4.65,13.5,141.5,138.35,109.65
2016,4,10,15,30,0.0,159.0,4.6,13.0,159.0,156.35,124.99
2016,4,10,15,45,37.0,188.0,4.55,13.0,207.5,219.96,178.83
2016,4,10,16,0,74.0,217.0,4.5,13.0,256.0,277.44,226.97
2016,4,10,16,15,37.0,169.5,4.4,13.0,189.0,199.13,162.32
2016,4,10,16,30,0.0,122.0,4.3,13.0,122.0,120.4,96.44
2016,4,10,16,45,0.0,105.0,4.2,13.0,105.0,103.44,82.5
2016,4,10,17,0,0.0,88.0,4.1,13.0,88.0,86.46,68.3
2016,4,10,17,15,0.0,71.0,3.95,13.0,71.0,69.47,53.86
2016,4,10,17,30,0.0,54.0,3.8,13.0,54.0,52.45,39.19
2016,4,10,17,45,0.0,39.0,3.65,13.0,39.0,37.67,26.27
2016,4,10,18,0,0.0,24.0,3.5,13.0,24.0,23.16,13.54
2016,4,10,18,15,0.0,13.5,3.4,13.0,13.5,13.02,3.38
2016,4,10,18,30,0.0,3.0,3.3,13.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,3.2,13.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.05,12.5,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,12.5,1.05,13.0,12.5,12.05,4.6
2016,4,11,6,30,0.0,20.0,1.1,13.0,20.0,19.29,11.44
2016,4,11,6,45,0.0,30.0,1.15,13.0,30.0,28.95,19.14
2016,4,11,7,0,0.0,40.0,1.2,13.0,40.0,38.62,27.57
2016,4,11,7,15,0.0,50.5,1.3,13.0,50.5,48.78,36.3
2016,4,11,7,30,0.0,61.0,1.4,13.0,61.0,58.95,44.91
2016,4,11,7,45,0.0,95.0,1.5,13.5,95.0,91.23,71.92
2016,4,11,8,0,0.0,129.0,1.6,14.0,129.0,123.16,98.06
2016,4,11,8,15,56.5,183.0,1.65,14.0,213.5,192.34,153.56
2016,4,11,8,30,113.0,237.0,1.7,14.0,298.0,268.07,213.72
2016,4,11,8,45,104.0,257.5,1.8,14.0,317.5,291.76,232.34
2016,4,11,9,0,95.0,278.0,1.9,14.0,337.0,313.18,249.03
2016,4,11,9,15,61.5,273.5,1.9,14.0,313.0,296.34,235.18
2016,4,11,9,30,28.0,269.0,1.9,14.0,289.0,275.76,218.21
2016,4,11,9,45,40.0,298.0,1.95,14.0,328.0,313.95,248.0
2016,4,11,10,0,52.0,327.0,2.0,14.0,367.0,353.42,278.25
2016,4,11,10,15,287.0,308.0,2.05,14.0,537.5,517.25,408.37
2016,4,11,10,30,522.0,289.0,2.1,14.0,708.0,697.69,544.65
2016,4,11,10,45,437.5,335.0,2.15,14.5,692.5,694.16,537.27
2016,4,11,11,0,353.0,381.0,2.2,15.0,677.0,681.44,524.71
2016,4,11,11,15,276.0,406.0,2.2,15.0,640.5,651.75,501.09
2016,4,11,11,30,199.0,431.0,2.2,15.0,604.0,612.7,470.6
2016,4,11,11,45,540.0,279.5,2.25,15.0,752.0,787.85,607.55
2016,4,11,12,0,881.0,128.0,2.3,15.0,900.0,955.52,725.43
2016,4,11,12,15,700.5,231.0,2.3,15.0,845.0,911.8,693.91
2016,4,11,12,30,520.0,334.0,2.3,15.0,790.0,852.34,648.28
2016,4,11,12,45,384.0,377.5,2.35,15.0,712.0,765.4,584.95
2016,4,11,13,0,248.0,421.0,2.4,15.0,634.0,683.44,523.55
2016,4,11,13,15,541.5,282.0,2.4,15.0,735.5,826.9,636.47
2016,4,11,13,30,835.0,143.0,2.4,15.0,837.0,955.82,728.02
2016,4,11,13,45,830.5,140.0,2.4,15.0,813.5,940.93,717.3
2016,4,11,14,0,826.0,137.0,2.4,15.0,790.0,922.95,706.06
2016,4,11,14,15,816.5,134.5,2.35,15.0,758.5,897.97,689.61
2016,4,11,14,30,807.0,132.0,2.3,15.0,727.0,870.32,671.39
2016,4,11,14,45,796.5,128.0,2.3,15.0,690.5,837.69,650.1
2016,4,11,15,0,786.0,124.0,2.3,15.0,654.0,802.79,627.1
2016,4,11,15,15,453.0,197.0,2.25,15.0,498.0,589.6,468.82
2016,4,11,15,30,120.0,270.0,2.2,15.0,342.0,381.8,303.79
2016,4,11,15,45,117.0,248.5,2.2,15.0,314.0,352.74,282.92
2016,4,11,16,0,114.0,227.0,2.2,15.0,286.0,323.53,260.74
2016,4,11,16,15,381.5,162.0,2.2,15.0,330.5,435.96,355.3
2016,4,11,16,30,649.0,97.0,2.2,15.0,375.0,512.04,417.21
2016,4,11,16,45,612.0,90.0,2.2,15.0,324.0,452.68,368.91
2016,4,11,17,0,575.0,83.0,2.2,15.0,273.0,395.56,321.8
2016,4,11,17,15,515.5,74.5,2.2,14.5,222.5,329.13,266.31
2016,4,11,17,30,456.0,66.0,2.2,14.0,172.0,267.98,213.57
2016,4,11,17,45,371.5,54.5,2.2,14.0,126.0,200.64,154.82
2016,4,11,18,0,287.0,43.0,2.2,14.0,80.0,141.52,102.86
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.0,78.9,45.6
2016,4,11,18,30,46.0,11.0,2.4,13.0,12.0,19.18,0.0
2016,4,11,18,45,23.0,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,3.9,13.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,6.0,3.95,13.0,6.0,5.78,0.0
2016,4,12,6,30,0.0,10.0,4.0,13.0,10.0,9.64,2.88
2016,4,12,6,45,0.0,14.5,4.1,13.0,14.5,13.98,6.31
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,18.33,10.12
2016,4,12,7,15,0.0,24.5,4.2,13.0,24.5,23.64,14.71
2016,4,12,7,30,0.0,30.0,4.2,13.0,30.0,28.96,19.25
2016,4,12,7,45,0.0,78.5,4.25,13.0,78.5,75.86,59.13
2016,4,12,8,0,0.0,127.0,4.3,13.0,127.0,121.35,97.15
2016,4,12,8,15,0.0,138.0,4.35,13.0,138.0,132.11,105.74
2016,4,12,8,30,0.0,149.0,4.4,13.0,149.0,142.87,114.31
2016,4,12,8,45,0.0,124.0,4.45,13.0,124.0,119.56,94.66
2016,4,12,9,0,0.0,99.0,4.5,13.0,99.0,95.77,74.7
2016,4,12,9,15,3.0,152.0,4.55,13.0,154.0,148.35,117.94
2016,4,12,9,30,6.0,205.0,4.6,13.0,209.0,201.3,160.79
2016,4,12,9,45,9.0,224.0,4.65,13.5,231.0,222.17,176.99
2016,4,12,10,0,12.0,243.0,4.7,14.0,253.0,243.38,193.38
2016,4,12,10,15,14.5,261.0,4.8,14.0,272.5,263.57,209.24
2016,4,12,10,30,17.0,279.0,4.9,14.0,292.0,284.01,225.24
2016,4,12,10,45,14.0,261.5,5.0,14.0,273.0,265.53,210.33
2016,4,12,11,0,11.0,244.0,5.1,14.0,254.0,246.67,195.18
2016,4,12,11,15,9.5,228.0,5.1,14.0,237.0,230.28,181.99
2016,4,12,11,30,8.0,212.0,5.1,14.0,220.0,213.69,168.64
2016,4,12,11,45,10.0,235.0,5.2,14.0,244.5,238.55,188.51
2016,4,12,12,0,12.0,258.0,5.3,14.0,269.0,263.59,208.41
2016,4,12,12,15,19.0,300.0,5.3,14.0,317.5,312.51,247.19
2016,4,12,12,30,26.0,342.0,5.3,14.0,366.0,369.17,291.58
2016,4,12,12,45,126.0,384.0,5.35,14.5,493.5,517.69,409.28
2016,4,12,13,0,226.0,426.0,5.4,15.0,621.0,659.87,518.35
2016,4,12,13,15,125.5,373.0,5.45,15.0,481.0,508.78,401.53
2016,4,12,13,30,25.0,320.0,5.5,15.0,341.0,340.91,268.98
2016,4,12,13,45,130.5,350.0,5.6,15.0,454.0,489.88,389.44
2016,4,12,14,0,236.0,380.0,5.7,15.0,567.0,619.63,491.81
2016,4,12,14,15,235.0,365.0,5.75,14.5,545.0,599.93,478.21
2016,4,12,14,30,234.0,350.0,5.8,14.0,523.0,579.31,464.32
2016,4,12,14,45,241.0,328.5,5.9,14.0,499.0,557.62,449.11
