Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,248.0,307.0,6.0,14.0,475.0,543.28,439.32
2016,4,12,15,15,387.5,249.0,6.0,14.0,491.5,585.28,477.47
2016,4,12,15,30,527.0,191.0,6.0,14.0,508.0,625.45,513.22
2016,4,12,15,45,531.5,172.5,6.05,14.0,470.5,589.12,485.74
2016,4,12,16,0,536.0,154.0,6.1,14.0,433.0,550.79,456.37
2016,4,12,16,15,516.0,141.0,6.0,13.5,387.0,500.69,416.99
2016,4,12,16,30,496.0,128.0,5.9,13.0,341.0,451.02,377.04
2016,4,12,16,45,430.0,126.5,5.8,13.0,293.5,389.19,324.88
2016,4,12,17,0,364.0,125.0,5.7,13.0,246.0,332.76,276.46
2016,4,12,17,15,316.5,108.0,5.55,13.0,200.0,268.2,220.91
2016,4,12,17,30,269.0,91.0,5.4,13.0,154.0,214.23,173.39
2016,4,12,17,45,206.5,72.0,5.25,13.0,113.0,157.44,123.44
2016,4,12,18,0,144.0,53.0,5.1,13.0,72.0,107.32,79.48
2016,4,12,18,15,72.0,32.0,5.0,12.5,41.5,59.01,35.48
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,3.0,11.0,3.05,12.0,11.0,10.81,0.0
2016,4,13,6,0,6.0,22.0,3.1,12.0,22.0,20.95,6.57
2016,4,13,6,15,57.0,42.5,3.25,12.0,51.5,36.66,25.92
2016,4,13,6,30,108.0,63.0,3.4,12.0,81.0,53.13,41.47
2016,4,13,6,45,147.0,84.0,3.55,12.5,118.0,75.39,55.71
2016,4,13,7,0,186.0,105.0,3.7,13.0,155.0,104.35,75.87
2016,4,13,7,15,220.5,122.0,3.7,13.0,193.5,137.27,101.41
2016,4,13,7,30,255.0,139.0,3.7,13.0,232.0,174.15,131.66
2016,4,13,7,45,463.0,124.5,3.7,13.5,325.0,229.89,172.67
2016,4,13,8,0,671.0,110.0,3.7,14.0,418.0,310.39,236.79
2016,4,13,8,15,700.0,115.0,3.65,14.0,468.5,364.59,284.69
2016,4,13,8,30,729.0,120.0,3.6,14.0,519.0,421.12,333.61
2016,4,13,8,45,750.0,124.0,3.55,14.0,565.5,474.94,379.3
2016,4,13,9,0,771.0,128.0,3.5,14.0,612.0,529.67,424.48
2016,4,13,9,15,787.0,131.0,3.4,14.0,654.0,582.33,466.72
2016,4,13,9,30,803.0,134.0,3.3,14.0,696.0,633.41,506.63
2016,4,13,9,45,828.0,130.0,3.2,14.5,735.0,683.28,543.84
2016,4,13,10,0,853.0,126.0,3.1,15.0,774.0,733.14,579.56
2016,4,13,10,15,861.5,127.5,3.1,15.0,803.5,775.71,609.23
2016,4,13,10,30,870.0,129.0,3.1,15.0,833.0,814.78,636.15
2016,4,13,10,45,875.5,130.5,3.1,15.0,855.5,850.51,660.52
2016,4,13,11,0,881.0,132.0,3.1,15.0,878.0,883.81,683.06
2016,4,13,11,15,884.5,133.0,3.05,15.0,892.5,912.28,701.79
2016,4,13,11,30,888.0,134.0,3.0,15.0,907.0,937.91,718.51
2016,4,13,11,45,887.0,135.5,3.0,15.5,913.0,956.96,729.74
2016,4,13,12,0,886.0,137.0,3.0,16.0,919.0,972.79,738.85
2016,4,13,12,15,885.5,137.0,3.0,16.0,918.0,984.31,746.51
2016,4,13,12,30,885.0,137.0,3.0,16.0,917.0,992.53,752.08
2016,4,13,12,45,881.0,138.0,3.05,16.0,907.0,995.07,754.39
2016,4,13,13,0,877.0,139.0,3.1,16.0,897.0,994.25,754.61
2016,4,13,13,15,872.5,138.0,3.15,15.5,880.5,987.55,752.4
2016,4,13,13,30,868.0,137.0,3.2,15.0,864.0,977.56,748.07
2016,4,13,13,45,855.5,139.0,3.3,15.0,837.5,965.94,741.72
2016,4,13,14,0,843.0,141.0,3.4,15.0,811.0,945.46,729.28
2016,4,13,14,15,833.5,139.0,3.4,15.0,779.5,920.64,713.17
2016,4,13,14,30,824.0,137.0,3.4,15.0,748.0,893.09,695.17
2016,4,13,14,45,803.5,137.5,3.45,15.0,709.0,856.15,670.74
2016,4,13,15,0,783.0,138.0,3.5,15.0,670.0,817.44,644.85
2016,4,13,15,15,765.5,134.5,3.55,14.5,626.5,778.43,619.62
2016,4,13,15,30,748.0,131.0,3.6,14.0,583.0,735.05,590.71
2016,4,13,15,45,720.5,128.0,3.65,14.0,535.0,683.78,554.04
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,632.47,515.43
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.0,575.57,471.6
2016,4,13,16,30,630.0,113.0,3.8,14.0,385.0,519.68,427.43
2016,4,13,16,45,582.5,106.5,3.9,14.0,332.5,455.63,375.53
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,394.79,324.8
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,326.17,266.79
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,265.48,213.97
2016,4,13,17,45,313.5,66.5,3.75,13.0,130.0,193.4,151.28
2016,4,13,18,0,214.0,53.0,3.7,13.0,82.0,132.11,98.12
2016,4,13,18,15,118.0,32.5,3.6,12.5,47.5,70.46,43.48
2016,4,13,18,30,22.0,12.0,3.5,12.0,13.0,15.86,0.0
2016,4,13,18,45,11.0,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,49.5,14.0,4.0,11.5,17.5,13.76,0.0
2016,4,14,6,0,99.0,28.0,4.1,12.0,35.0,23.3,9.64
2016,4,14,6,15,213.5,44.5,4.2,12.0,76.0,34.18,23.92
2016,4,14,6,30,328.0,61.0,4.3,12.0,117.0,45.82,35.07
2016,4,14,6,45,402.0,74.0,4.45,12.5,166.5,69.98,45.25
2016,4,14,7,0,476.0,87.0,4.6,13.0,216.0,113.44,71.63
2016,4,14,7,15,407.5,108.5,4.6,13.0,235.5,151.63,105.36
2016,4,14,7,30,339.0,130.0,4.6,13.0,255.0,182.13,135.28
2016,4,14,7,45,520.5,108.5,4.6,13.0,334.0,232.26,173.74
2016,4,14,8,0,702.0,87.0,4.6,13.0,413.0,301.39,230.75
2016,4,14,8,15,570.0,141.5,4.6,13.0,425.5,342.89,271.12
2016,4,14,8,30,438.0,196.0,4.6,13.0,438.0,368.77,295.85
2016,4,14,8,45,442.5,215.0,4.6,13.5,477.5,413.86,333.08
2016,4,14,9,0,447.0,234.0,4.6,14.0,517.0,458.87,369.19
2016,4,14,9,15,612.5,193.0,4.65,14.0,608.0,541.35,436.59
2016,4,14,9,30,778.0,152.0,4.7,14.0,699.0,636.49,513.13
2016,4,14,9,45,808.5,145.0,4.8,14.5,739.0,687.0,552.08
2016,4,14,10,0,839.0,138.0,4.9,15.0,779.0,737.14,590.21
2016,4,14,10,15,847.5,140.0,4.95,15.0,808.5,779.68,620.96
2016,4,14,10,30,856.0,142.0,5.0,15.0,838.0,820.44,650.23
2016,4,14,10,45,848.0,151.5,5.1,15.0,856.5,853.14,673.76
2016,4,14,11,0,840.0,161.0,5.2,15.0,875.0,882.71,695.06
2016,4,14,11,15,844.0,162.0,5.3,15.0,890.0,911.15,715.57
2016,4,14,11,30,848.0,163.0,5.4,15.0,905.0,936.9,734.19
2016,4,14,11,45,831.5,175.0,5.5,15.0,907.0,952.1,745.33
2016,4,14,12,0,815.0,187.0,5.6,15.0,909.0,963.73,754.08
2016,4,14,12,15,815.0,186.5,5.7,15.0,907.5,974.93,762.67
2016,4,14,12,30,815.0,186.0,5.8,15.0,906.0,983.03,769.17
2016,4,14,12,45,846.0,164.5,5.95,15.0,905.0,996.15,779.75
2016,4,14,13,0,877.0,143.0,6.1,15.0,904.0,999.79,783.62
2016,4,14,13,15,872.5,142.0,6.2,15.0,887.0,993.06,779.9
2016,4,14,13,30,868.0,141.0,6.3,15.0,870.0,989.04,778.31
2016,4,14,13,45,851.5,145.0,6.4,15.0,843.0,969.83,765.78
2016,4,14,14,0,835.0,149.0,6.5,15.0,816.0,947.76,751.26
2016,4,14,14,15,825.0,147.0,6.55,15.0,784.0,922.59,734.2
2016,4,14,14,30,815.0,145.0,6.6,15.0,752.0,894.73,715.15
2016,4,14,14,45,802.5,141.5,6.7,15.0,714.0,860.61,691.57
2016,4,14,15,0,790.0,138.0,6.8,15.0,676.0,824.3,666.19
2016,4,14,15,15,772.0,134.5,6.85,14.5,632.0,784.61,639.05
2016,4,14,15,30,754.0,131.0,6.9,14.0,588.0,740.59,608.18
2016,4,14,15,45,737.0,123.5,7.0,14.0,541.5,691.79,572.13
2016,4,14,16,0,720.0,116.0,7.1,14.0,495.0,642.14,533.67
2016,4,14,16,15,689.0,111.0,7.1,14.0,443.5,585.53,488.25
2016,4,14,16,30,658.0,106.0,7.1,14.0,392.0,529.84,442.61
2016,4,14,16,45,615.0,99.5,7.1,14.0,339.5,467.04,390.06
2016,4,14,17,0,572.0,93.0,7.1,14.0,287.0,407.01,338.58
2016,4,14,17,15,511.5,84.0,7.0,13.5,235.5,339.39,280.16
2016,4,14,17,30,451.0,75.0,6.9,13.0,184.0,275.7,223.84
2016,4,14,17,45,363.0,62.5,6.8,13.0,136.0,206.57,162.36
2016,4,14,18,0,275.0,50.0,6.7,13.0,88.0,146.9,109.29
2016,4,14,18,15,137.5,33.5,6.55,12.5,52.5,76.32,48.21
2016,4,14,18,30,0.0,17.0,6.4,12.0,17.0,16.86,0.0
2016,4,14,18,45,0.0,8.5,6.3,12.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,100.0,13.0,4.4,10.5,20.5,12.78,0.0
2016,4,15,6,0,200.0,26.0,4.4,11.0,41.0,20.16,8.71
2016,4,15,6,15,319.5,38.5,4.45,11.0,84.5,29.32,19.92
2016,4,15,6,30,439.0,51.0,4.5,11.0,128.0,37.59,27.94
2016,4,15,6,45,512.5,60.0,4.55,11.5,179.5,63.6,36.6
2016,4,15,7,0,586.0,69.0,4.6,12.0,231.0,109.75,63.96
2016,4,15,7,15,636.5,75.5,4.7,12.0,285.0,158.72,101.75
2016,4,15,7,30,687.0,82.0,4.8,12.0,339.0,213.36,148.65
2016,4,15,7,45,718.5,88.5,4.9,12.5,392.5,268.39,198.24
2016,4,15,8,0,750.0,95.0,5.0,13.0,446.0,326.46,250.56
2016,4,15,8,15,776.0,99.0,4.95,13.0,497.0,384.96,303.07
2016,4,15,8,30,802.0,103.0,4.9,13.0,548.0,443.04,354.21
2016,4,15,8,45,820.0,107.0,4.85,13.5,595.5,498.85,401.57
2016,4,15,9,0,838.0,111.0,4.8,14.0,643.0,555.12,447.81
2016,4,15,9,15,853.0,113.5,4.65,14.0,685.5,608.39,490.92
2016,4,15,9,30,868.0,116.0,4.5,14.0,728.0,661.27,532.45
2016,4,15,9,45,886.0,114.0,4.4,14.5,767.0,711.07,569.78
2016,4,15,10,0,904.0,112.0,4.3,15.0,806.0,759.76,603.74
2016,4,15,10,15,912.0,113.5,4.25,15.0,836.0,803.26,634.07
2016,4,15,10,30,920.0,115.0,4.2,15.0,866.0,844.72,662.75
2016,4,15,10,45,928.0,114.5,4.2,15.5,889.5,881.96,687.14
2016,4,15,11,0,936.0,114.0,4.2,16.0,913.0,916.75,709.59
2016,4,15,11,15,939.0,115.0,4.3,16.0,927.5,945.99,729.87
2016,4,15,11,30,942.0,116.0,4.4,16.0,942.0,972.19,748.42
2016,4,15,11,45,944.0,115.5,4.55,16.5,949.0,992.78,762.13
2016,4,15,12,0,946.0,115.0,4.7,17.0,956.0,1010.04,773.63
2016,4,15,12,15,945.0,115.0,4.85,17.0,954.0,1021.55,782.77
2016,4,15,12,30,944.0,115.0,5.0,17.0,952.0,1029.53,789.62
2016,4,15,12,45,945.0,113.0,5.15,17.0,943.0,1033.79,794.04
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,1034.46,796.09
2016,4,15,13,15,941.0,110.0,5.4,17.0,916.0,1026.79,792.05
2016,4,15,13,30,936.0,109.0,5.5,17.0,898.0,1015.59,785.66
2016,4,15,13,45,930.5,107.5,5.65,17.0,872.5,999.93,776.57
2016,4,15,14,0,925.0,106.0,5.8,17.0,847.0,980.92,765.1
2016,4,15,14,15,916.0,104.5,5.8,17.0,814.0,955.48,748.08
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,927.08,728.97
2016,4,15,14,45,893.5,101.5,5.85,17.0,741.5,892.0,705.24
2016,4,15,15,0,880.0,100.0,5.9,17.0,702.0,854.58,679.64
2016,4,15,15,15,864.5,97.5,5.85,17.0,657.5,812.35,649.81
2016,4,15,15,30,849.0,95.0,5.8,17.0,613.0,772.77,621.77
2016,4,15,15,45,826.5,92.5,5.75,17.0,563.5,721.97,584.92
2016,4,15,16,0,804.0,90.0,5.7,17.0,514.0,670.5,547.15
2016,4,15,16,15,776.5,86.5,5.6,16.5,462.0,614.31,504.48
2016,4,15,16,30,749.0,83.0,5.5,16.0,410.0,558.54,460.47
2016,4,15,16,45,711.0,78.0,5.45,16.0,356.5,497.73,410.39
2016,4,15,17,0,673.0,73.0,5.4,16.0,303.0,437.42,359.41
2016,4,15,17,15,618.5,66.5,5.3,15.5,250.0,370.34,302.1
2016,4,15,17,30,564.0,60.0,5.2,15.0,197.0,307.89,247.06
2016,4,15,17,45,480.5,51.0,5.15,14.5,147.5,237.44,184.79
2016,4,15,18,0,397.0,42.0,5.1,14.0,98.0,175.62,129.44
2016,4,15,18,15,262.0,28.5,5.05,13.5,59.0,105.77,67.45
2016,4,15,18,30,127.0,15.0,5.0,13.0,20.0,44.48,0.0
2016,4,15,18,45,63.5,7.5,4.95,13.0,10.0,15.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,115.5,13.0,1.4,13.5,22.0,12.78,0.0
2016,4,16,6,0,231.0,26.0,1.3,14.0,44.0,20.19,9.39
2016,4,16,6,15,342.0,38.0,1.3,14.0,88.0,28.56,19.13
2016,4,16,6,30,453.0,50.0,1.3,14.0,132.0,36.36,26.6
2016,4,16,6,45,522.0,59.0,1.3,14.5,183.0,64.92,36.19
2016,4,16,7,0,591.0,68.0,1.3,15.0,234.0,111.41,63.98
2016,4,16,7,15,639.0,74.5,1.3,15.0,287.5,160.41,101.45
2016,4,16,7,30,687.0,81.0,1.3,15.0,341.0,214.78,147.19
2016,4,16,7,45,717.0,87.0,1.3,15.5,393.5,268.99,194.63
2016,4,16,8,0,747.0,93.0,1.3,16.0,446.0,328.28,245.88
2016,4,16,8,15,772.5,97.0,1.35,16.0,497.0,384.14,294.2
2016,4,16,8,30,798.0,101.0,1.4,16.0,548.0,441.82,342.78
2016,4,16,8,45,814.0,105.5,1.5,16.5,594.5,496.89,387.59
2016,4,16,9,0,830.0,110.0,1.6,17.0,641.0,552.23,431.19
2016,4,16,9,15,844.5,113.0,1.6,17.5,683.5,605.26,471.21
2016,4,16,9,30,859.0,116.0,1.6,18.0,726.0,657.87,509.59
2016,4,16,9,45,867.0,120.0,1.65,18.5,762.0,706.38,544.2
2016,4,16,10,0,875.0,124.0,1.7,19.0,798.0,752.77,575.51
2016,4,16,10,15,883.0,125.5,1.75,19.0,827.5,795.15,603.95
2016,4,16,10,30,891.0,127.0,1.8,19.0,857.0,835.58,630.87
2016,4,16,10,45,903.5,124.0,1.85,19.0,881.5,873.15,655.68
2016,4,16,11,0,916.0,121.0,1.9,19.0,906.0,908.58,678.97
2016,4,16,11,15,919.5,121.5,1.95,19.0,920.0,937.2,697.68
2016,4,16,11,30,923.0,122.0,2.0,19.0,934.0,962.86,714.51
2016,4,16,11,45,932.0,117.5,2.05,19.5,943.0,985.47,728.01
2016,4,16,12,0,941.0,113.0,2.1,20.0,952.0,1004.98,739.54
2016,4,16,12,15,940.5,113.0,2.15,20.0,950.0,1016.82,747.59
2016,4,16,12,30,940.0,113.0,2.2,20.0,948.0,1025.17,753.59
2016,4,16,12,45,938.5,112.0,2.25,20.0,938.5,1027.97,756.15
2016,4,16,13,0,937.0,111.0,2.3,20.0,929.0,1027.2,756.58
2016,4,16,13,15,932.5,110.0,2.35,20.0,911.0,1019.98,752.96
2016,4,16,13,30,928.0,109.0,2.4,20.0,893.0,1009.26,747.22
2016,4,16,13,45,922.5,107.5,2.5,20.5,868.0,993.63,737.47
2016,4,16,14,0,917.0,106.0,2.6,21.0,843.0,974.69,725.58
2016,4,16,14,15,908.5,104.5,2.65,20.5,810.5,949.8,712.03
2016,4,16,14,30,900.0,103.0,2.7,20.0,778.0,921.97,696.43
2016,4,16,14,45,890.0,100.0,2.8,20.0,740.0,888.42,675.85
2016,4,16,15,0,880.0,97.0,2.9,20.0,702.0,852.36,653.3
2016,4,16,15,15,865.0,95.0,2.95,19.5,658.0,811.03,627.63
2016,4,16,15,30,850.0,93.0,3.0,19.0,614.0,772.31,603.4
2016,4,16,15,45,830.0,90.0,3.05,19.0,565.0,722.72,569.69
2016,4,16,16,0,810.0,87.0,3.1,19.0,516.0,672.29,534.8
2016,4,16,16,15,583.0,123.5,3.05,18.5,416.5,531.25,427.03
2016,4,16,16,30,356.0,160.0,3.0,18.0,317.0,395.71,319.9
2016,4,16,16,45,328.0,144.5,3.0,18.0,275.0,346.62,281.0
2016,4,16,17,0,300.0,129.0,3.0,18.0,233.0,299.6,242.5
2016,4,16,17,15,277.0,109.5,2.8,17.5,192.5,252.62,203.46
2016,4,16,17,30,254.0,90.0,2.6,17.0,152.0,207.56,164.99
2016,4,16,17,45,204.0,71.0,2.4,16.5,113.5,155.56,120.39
2016,4,16,18,0,154.0,52.0,2.2,16.0,75.0,108.75,80.03
2016,4,16,18,15,77.0,34.0,2.1,15.5,45.5,61.88,39.77
2016,4,16,18,30,0.0,16.0,2.0,15.0,16.0,15.57,0.0
2016,4,16,18,45,0.0,8.0,1.9,15.0,8.0,7.86,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,14.0,0.95,14.0,22.5,13.76,0.0
2016,4,17,6,0,217.0,28.0,1.0,14.0,45.0,21.62,11.08
2016,4,17,6,15,322.0,41.0,1.1,14.0,88.5,31.12,21.43
2016,4,17,6,30,427.0,54.0,1.2,14.0,132.0,39.73,29.62
2016,4,17,6,45,497.5,63.0,1.3,14.5,182.5,69.31,39.73
2016,4,17,7,0,568.0,72.0,1.4,15.0,233.0,114.73,67.48
2016,4,17,7,15,615.5,78.5,1.35,15.0,286.0,162.44,104.24
2016,4,17,7,30,663.0,85.0,1.3,15.0,339.0,215.48,148.9
2016,4,17,7,45,700.0,89.5,1.3,15.5,392.0,268.94,195.38
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,326.03,244.65
2016,4,17,8,15,762.0,98.0,1.3,16.0,495.0,383.41,293.91
2016,4,17,8,30,787.0,102.0,1.3,16.0,545.0,440.32,341.57
2016,4,17,8,45,807.5,104.5,1.3,16.5,592.0,495.09,385.55
2016,4,17,9,0,828.0,107.0,1.3,17.0,639.0,550.58,428.53
2016,4,17,9,15,842.5,109.5,1.35,17.5,681.0,602.97,468.12
2016,4,17,9,30,857.0,112.0,1.4,18.0,723.0,654.93,506.19
2016,4,17,9,45,871.0,112.5,1.5,19.0,760.0,703.93,540.55
2016,4,17,10,0,885.0,113.0,1.6,20.0,797.0,751.45,571.46
2016,4,17,10,15,893.0,114.5,1.65,20.0,827.0,794.09,599.9
2016,4,17,10,30,901.0,116.0,1.7,20.0,857.0,834.74,626.81
2016,4,17,10,45,906.5,117.0,1.75,20.5,879.0,870.65,649.13
2016,4,17,11,0,912.0,118.0,1.8,21.0,901.0,904.04,669.63
2016,4,17,11,15,915.5,118.5,1.8,21.0,916.0,932.46,687.49
2016,4,17,11,30,919.0,119.0,1.8,21.0,931.0,957.95,703.43
2016,4,17,11,45,921.0,119.0,1.8,21.5,937.5,978.48,714.83
2016,4,17,12,0,923.0,119.0,1.8,22.0,944.0,995.77,724.19
2016,4,17,12,15,923.0,119.0,1.7,22.0,942.5,1007.85,730.32
2016,4,17,12,30,923.0,119.0,1.6,22.0,941.0,1016.5,734.32
2016,4,17,12,45,923.0,117.0,1.55,22.5,932.5,1019.62,734.25
2016,4,17,13,0,923.0,115.0,1.5,23.0,924.0,1019.22,732.13
2016,4,17,13,15,919.5,114.0,1.35,23.0,906.5,1012.97,726.29
2016,4,17,13,30,916.0,113.0,1.2,23.0,889.0,1003.27,718.35
2016,4,17,13,45,912.5,110.5,1.1,23.5,864.5,988.58,706.89
2016,4,17,14,0,909.0,108.0,1.0,24.0,840.0,970.55,693.52
2016,4,17,14,15,901.0,106.0,1.05,24.0,808.5,945.69,680.06
2016,4,17,14,30,893.0,104.0,1.1,24.0,777.0,917.9,664.7
2016,4,17,14,45,884.0,101.5,1.15,24.0,739.0,885.92,646.5
2016,4,17,15,0,875.0,99.0,1.2,24.0,701.0,851.39,626.46
2016,4,17,15,15,860.5,96.5,1.3,23.5,657.5,810.06,603.38
2016,4,17,15,30,846.0,94.0,1.4,23.0,614.0,771.31,581.44
2016,4,17,15,45,828.0,90.5,1.5,22.5,566.0,722.77,552.01
2016,4,17,16,0,810.0,87.0,1.6,22.0,518.0,673.24,521.02
2016,4,17,16,15,784.5,83.5,1.7,21.5,467.0,618.07,483.77
2016,4,17,16,30,759.0,80.0,1.8,21.0,416.0,563.15,444.39
2016,4,17,16,45,722.5,75.0,1.9,20.5,362.5,500.92,397.79
2016,4,17,17,0,686.0,70.0,2.0,20.0,309.0,442.29,351.95
2016,4,17,17,15,635.0,64.0,1.95,19.0,256.0,376.65,299.0
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,315.28,247.44
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,245.04,187.22
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,183.13,133.14
2016,4,17,18,15,296.5,28.5,1.7,16.5,63.5,114.84,73.95
2016,4,17,18,30,171.0,16.0,1.6,16.0,24.0,54.88,0.0
2016,4,17,18,45,85.5,8.0,1.55,16.0,12.0,19.64,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.5,14.5,0.35,15.0,25.0,14.25,0.0
2016,4,18,6,0,247.0,29.0,0.4,15.0,50.0,22.6,12.29
2016,4,18,6,15,353.5,41.0,0.5,15.0,95.0,30.83,21.19
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,38.52,28.49
2016,4,18,6,45,528.5,62.0,0.75,15.5,191.5,71.6,39.89
2016,4,18,7,0,597.0,71.0,0.9,16.0,243.0,118.81,69.1
2016,4,18,7,15,644.0,77.5,0.95,16.0,297.0,168.22,107.3
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,222.88,153.25
2016,4,18,7,45,724.0,89.5,1.1,16.5,404.5,277.78,200.95
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,338.12,252.73
2016,4,18,8,15,782.0,98.5,1.25,17.5,509.0,393.89,300.04
2016,4,18,8,30,807.0,102.0,1.3,18.0,560.0,451.4,347.33
2016,4,18,8,45,828.0,104.0,1.4,18.5,608.0,506.97,391.96
2016,4,18,9,0,849.0,106.0,1.5,19.0,656.0,563.26,435.76
2016,4,18,9,15,863.0,108.5,1.55,19.0,698.0,616.33,476.46
2016,4,18,9,30,877.0,111.0,1.6,19.0,740.0,669.34,516.04
2016,4,18,9,45,893.5,110.0,1.7,19.5,778.0,718.99,551.79
2016,4,18,10,0,910.0,109.0,1.8,20.0,816.0,767.73,584.21
2016,4,18,10,15,917.0,110.0,1.85,20.5,845.5,809.99,611.21
2016,4,18,10,30,924.0,111.0,1.9,21.0,875.0,850.12,636.5
2016,4,18,10,45,930.5,111.5,2.0,21.5,897.5,887.02,659.87
2016,4,18,11,0,937.0,112.0,2.1,22.0,920.0,921.38,681.42
2016,4,18,11,15,939.5,112.5,2.1,22.0,934.0,949.47,699.06
2016,4,18,11,30,942.0,113.0,2.1,22.0,948.0,974.49,714.72
2016,4,18,11,45,942.0,114.0,2.15,22.0,954.0,994.52,727.75
2016,4,18,12,0,942.0,115.0,2.2,22.0,960.0,1011.18,738.75
2016,4,18,12,15,941.0,115.0,2.15,22.0,958.0,1022.44,745.22
2016,4,18,12,30,940.0,115.0,2.1,22.0,956.0,1030.19,749.58
2016,4,18,12,45,932.0,118.0,2.1,22.5,944.5,1030.75,748.65
2016,4,18,13,0,924.0,121.0,2.1,23.0,933.0,1027.78,745.67
2016,4,18,13,15,919.5,120.5,2.1,22.5,915.0,1021.08,743.36
2016,4,18,13,30,915.0,120.0,2.1,22.0,897.0,1010.94,738.99
2016,4,18,13,45,770.5,185.5,2.1,22.0,827.0,944.14,696.35
2016,4,18,14,0,626.0,251.0,2.1,22.0,757.0,867.89,645.97
2016,4,18,14,15,746.0,187.0,2.1,21.5,767.0,900.67,672.18
2016,4,18,14,30,866.0,123.0,2.1,21.0,777.0,920.69,687.68
2016,4,18,14,45,844.0,125.0,2.15,21.0,736.0,882.85,663.83
2016,4,18,15,0,822.0,127.0,2.2,21.0,695.0,843.22,639.06
2016,4,18,15,15,805.5,124.0,2.25,20.5,651.5,801.17,613.44
2016,4,18,15,30,789.0,121.0,2.3,20.0,608.0,757.59,586.24
2016,4,18,15,45,762.5,118.5,2.35,20.0,559.0,708.42,553.38
2016,4,18,16,0,736.0,116.0,2.4,20.0,510.0,656.6,517.1
2016,4,18,16,15,549.0,138.5,2.45,19.5,416.0,522.89,416.66
2016,4,18,16,30,362.0,161.0,2.5,19.0,322.0,401.09,322.08
2016,4,18,16,45,325.5,148.5,2.55,18.5,280.0,350.22,282.66
2016,4,18,17,0,289.0,136.0,2.6,18.0,238.0,302.31,244.2
2016,4,18,17,15,262.5,116.0,2.6,17.5,196.5,253.71,204.26
2016,4,18,17,30,236.0,96.0,2.6,17.0,155.0,207.43,165.14
2016,4,18,17,45,193.0,76.0,2.65,16.5,116.5,157.71,122.59
2016,4,18,18,0,150.0,56.0,2.7,16.0,78.0,112.41,83.44
2016,4,18,18,15,75.0,37.0,2.65,15.5,48.0,61.42,40.32
2016,4,18,18,30,0.0,18.0,2.6,15.0,18.0,17.64,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.0,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.5,26.0,12.07,0.0
2016,4,19,6,0,236.0,31.0,0.6,15.0,52.0,23.89,13.69
2016,4,19,6,15,340.0,43.5,0.6,15.0,96.5,32.91,23.06
2016,4,19,6,30,444.0,56.0,0.6,15.0,141.0,40.97,30.68
2016,4,19,6,45,523.0,63.0,0.6,15.0,193.5,74.04,41.48
2016,4,19,7,0,602.0,70.0,0.6,15.0,246.0,120.47,70.3
2016,4,19,7,15,648.0,76.0,0.65,15.0,299.5,169.67,108.67
2016,4,19,7,30,694.0,82.0,0.7,15.0,353.0,223.97,154.53
2016,4,19,7,45,724.0,87.5,0.75,15.5,405.5,278.24,201.74
2016,4,19,8,0,754.0,93.0,0.8,16.0,458.0,337.51,252.52
2016,4,19,8,15,778.0,97.0,0.9,16.0,508.5,393.2,300.3
2016,4,19,8,30,802.0,101.0,1.0,16.0,559.0,450.53,348.22
2016,4,19,8,45,810.0,109.0,1.15,16.5,603.5,505.09,392.34
2016,4,19,9,0,818.0,117.0,1.3,17.0,648.0,559.14,434.7
2016,4,19,9,15,832.0,120.0,1.3,17.0,690.0,611.21,474.35
2016,4,19,9,30,846.0,123.0,1.3,17.0,732.0,662.84,512.53
2016,4,19,9,45,849.5,128.5,1.35,17.5,766.0,709.02,545.16
2016,4,19,10,0,853.0,134.0,1.4,18.0,800.0,753.39,574.97
2016,4,19,10,15,861.5,136.0,1.4,18.0,829.5,796.16,603.05
2016,4,19,10,30,870.0,138.0,1.4,18.0,859.0,837.11,629.59
2016,4,19,10,45,651.5,247.0,1.45,18.5,794.5,793.97,596.77
2016,4,19,11,0,433.0,356.0,1.5,19.0,730.0,733.96,549.18
2016,4,19,11,15,483.5,347.5,1.5,19.0,771.5,785.03,585.7
2016,4,19,11,30,534.0,339.0,1.5,19.0,813.0,836.7,621.0
2016,4,19,11,45,440.5,378.0,1.5,19.0,771.0,801.9,594.26
2016,4,19,12,0,347.0,417.0,1.5,19.0,729.0,758.22,562.24
2016,4,19,12,15,410.0,388.5,1.6,19.0,756.5,801.47,595.0
2016,4,19,12,30,473.0,360.0,1.7,19.0,784.0,839.67,623.45
2016,4,19,12,45,459.0,359.5,1.8,19.0,768.0,830.17,617.6
2016,4,19,13,0,445.0,359.0,1.9,19.0,752.0,818.63,610.83
2016,4,19,13,15,350.5,386.0,1.95,19.0,691.5,748.98,561.43
2016,4,19,13,30,256.0,413.0,2.0,19.0,631.0,686.16,516.07
2016,4,19,13,45,198.0,404.5,2.15,19.0,570.5,612.45,464.44
2016,4,19,14,0,140.0,396.0,2.3,19.0,510.0,547.77,417.82
2016,4,19,14,15,192.5,376.0,2.4,18.5,526.0,573.59,440.67
2016,4,19,14,30,245.0,356.0,2.5,18.0,542.0,605.29,467.09
2016,4,19,14,45,201.0,340.5,2.6,18.0,488.0,536.56,416.72
2016,4,19,15,0,157.0,325.0,2.7,18.0,434.0,478.2,373.51
2016,4,19,15,15,240.0,292.0,2.75,17.5,447.0,514.49,405.28
2016,4,19,15,30,323.0,259.0,2.8,17.0,460.0,535.8,425.23
2016,4,19,15,45,361.0,228.5,2.9,17.0,436.5,519.3,414.84
2016,4,19,16,0,399.0,198.0,3.0,17.0,413.0,506.37,406.85
2016,4,19,16,15,531.5,154.5,3.0,17.0,411.0,529.57,427.55
2016,4,19,16,30,664.0,111.0,3.0,17.0,409.0,542.75,439.17
2016,4,19,16,45,641.5,100.5,3.0,17.0,358.5,486.74,394.53
2016,4,19,17,0,619.0,90.0,3.0,17.0,308.0,431.54,349.49
2016,4,19,17,15,565.0,81.5,2.9,16.5,255.5,364.87,294.25
2016,4,19,17,30,511.0,73.0,2.8,16.0,203.0,302.8,241.19
2016,4,19,17,45,454.0,60.0,2.7,16.0,155.0,239.96,185.96
2016,4,19,18,0,397.0,47.0,2.6,16.0,107.0,182.92,134.91
2016,4,19,18,15,270.0,33.0,2.5,15.5,66.5,113.65,75.56
2016,4,19,18,30,143.0,19.0,2.4,15.0,26.0,53.01,1.06
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.0,19.38,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,15.0,2.0,14.5,28.5,11.33,0.0
2016,4,20,6,0,283.0,30.0,2.1,15.0,57.0,23.04,13.25
2016,4,20,6,15,386.0,41.0,2.15,15.0,102.5,30.29,20.78
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,37.06,27.21
2016,4,20,6,45,558.0,59.0,2.3,15.5,200.0,74.16,39.76
2016,4,20,7,0,627.0,66.0,2.4,16.0,252.0,121.72,70.05
2016,4,20,7,15,671.0,71.5,2.3,16.0,305.5,171.66,109.65
2016,4,20,7,30,715.0,77.0,2.2,16.0,359.0,228.86,158.58
2016,4,20,7,45,747.5,81.0,2.15,16.5,412.0,283.41,206.61
2016,4,20,8,0,780.0,85.0,2.1,17.0,465.0,341.03,256.81
2016,4,20,8,15,659.0,129.5,2.1,17.0,474.0,376.81,291.08
2016,4,20,8,30,538.0,174.0,2.1,17.0,483.0,400.85,313.51
2016,4,20,8,45,543.5,188.5,2.1,17.0,522.5,447.09,351.06
2016,4,20,9,0,549.0,203.0,2.1,17.0,562.0,493.11,387.31
2016,4,20,9,15,393.0,269.5,2.1,17.0,535.0,491.18,384.51
2016,4,20,9,30,237.0,336.0,2.1,17.0,508.0,473.85,368.95
2016,4,20,9,45,317.5,333.0,2.1,17.5,575.0,539.62,418.55
2016,4,20,10,0,398.0,330.0,2.1,18.0,642.0,611.15,470.91
2016,4,20,10,15,475.5,312.5,2.1,18.0,698.5,673.37,516.71
2016,4,20,10,30,553.0,295.0,2.1,18.0,755.0,738.5,563.95
2016,4,20,10,45,734.0,206.5,2.15,18.5,833.5,824.24,626.88
2016,4,20,11,0,915.0,118.0,2.2,19.0,912.0,911.9,684.36
2016,4,20,11,15,918.0,119.0,2.2,19.0,926.5,940.26,701.94
2016,4,20,11,30,921.0,120.0,2.2,19.0,941.0,965.65,718.13
2016,4,20,11,45,914.0,125.0,2.2,19.0,945.0,982.68,728.84
2016,4,20,12,0,907.0,130.0,2.2,19.0,949.0,996.25,737.44
2016,4,20,12,15,906.5,130.0,2.2,19.0,947.0,1007.54,744.67
2016,4,20,12,30,906.0,130.0,2.2,19.0,945.0,1015.47,749.84
2016,4,20,12,45,902.5,130.0,2.25,19.0,935.0,1017.09,751.65
2016,4,20,13,0,899.0,130.0,2.3,19.0,925.0,1015.3,751.41
2016,4,20,13,15,894.5,129.0,2.3,19.0,907.0,1008.1,747.22
2016,4,20,13,30,890.0,128.0,2.3,19.0,889.0,997.57,741.02
2016,4,20,13,45,881.0,128.0,2.35,19.0,863.0,980.53,731.18
2016,4,20,14,0,872.0,128.0,2.4,19.0,837.0,960.45,719.41
2016,4,20,14,15,862.5,126.0,2.4,18.5,805.0,934.88,704.83
2016,4,20,14,30,853.0,124.0,2.4,18.0,773.0,912.03,692.07
2016,4,20,14,45,841.0,121.5,2.45,18.0,734.5,878.27,670.87
2016,4,20,15,0,829.0,119.0,2.5,18.0,696.0,842.23,647.99
2016,4,20,15,15,812.5,116.0,2.45,18.0,652.0,799.93,619.71
2016,4,20,15,30,796.0,113.0,2.4,18.0,608.0,756.1,590.12
2016,4,20,15,45,603.5,154.5,2.4,18.0,513.0,631.1,499.03
2016,4,20,16,0,411.0,196.0,2.4,18.0,418.0,513.0,408.24
2016,4,20,16,15,489.5,157.0,2.35,17.5,396.0,505.04,405.59
2016,4,20,16,30,568.0,118.0,2.3,17.0,374.0,491.89,397.36
2016,4,20,16,45,526.0,112.5,2.3,17.0,326.5,434.64,351.79
2016,4,20,17,0,484.0,107.0,2.3,17.0,279.0,377.96,305.78
2016,4,20,17,15,445.0,93.5,2.25,16.5,231.5,320.09,258.1
2016,4,20,17,30,406.0,80.0,2.2,16.0,184.0,265.59,211.73
2016,4,20,17,45,392.0,63.5,2.15,16.0,144.5,220.37,171.02
2016,4,20,18,0,378.0,47.0,2.1,16.0,105.0,177.63,131.23
2016,4,20,18,15,260.0,33.0,2.05,15.5,66.0,111.49,74.67
2016,4,20,18,30,142.0,19.0,2.0,15.0,27.0,53.22,6.85
2016,4,20,18,45,71.0,9.5,1.95,15.0,13.5,19.4,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.2,15.0,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,1.3,15.0,19.0,18.33,9.59
2016,4,21,6,15,0.0,34.0,1.45,15.0,34.0,32.84,23.07
2016,4,21,6,30,0.0,49.0,1.6,15.0,49.0,47.0,36.02
2016,4,21,6,45,0.0,66.0,1.75,15.5,66.0,62.83,47.66
2016,4,21,7,0,0.0,83.0,1.9,16.0,83.0,78.81,61.09
2016,4,21,7,15,0.0,101.0,1.95,16.0,101.0,95.82,75.23
2016,4,21,7,30,0.0,119.0,2.0,16.0,119.0,112.93,89.24
2016,4,21,7,45,118.0,161.5,2.15,16.0,219.5,181.29,141.87
2016,4,21,8,0,236.0,204.0,2.3,16.0,320.0,265.21,207.76
2016,4,21,8,15,230.0,228.5,2.4,16.0,351.5,302.01,238.02
2016,4,21,8,30,224.0,253.0,2.5,16.0,383.0,335.96,265.53
2016,4,21,8,45,396.5,225.5,2.6,16.5,477.0,409.01,323.28
2016,4,21,9,0,569.0,198.0,2.7,17.0,571.0,500.83,395.25
2016,4,21,9,15,554.0,219.5,2.75,17.0,602.0,541.69,426.59
2016,4,21,9,30,539.0,241.0,2.8,17.0,633.0,580.21,455.64
2016,4,21,9,45,555.5,251.0,2.85,17.0,672.0,627.14,490.85
2016,4,21,10,0,572.0,261.0,2.9,17.0,711.0,674.19,525.5
2016,4,21,10,15,544.0,284.5,2.9,17.0,725.0,699.97,543.07
2016,4,21,10,30,516.0,308.0,2.9,17.0,739.0,722.39,558.03
2016,4,21,10,45,687.0,223.0,2.95,17.0,812.5,802.53,620.18
2016,4,21,11,0,858.0,138.0,3.0,17.0,886.0,883.92,676.92
2016,4,21,11,15,862.0,139.0,3.0,17.0,900.0,911.73,694.95
2016,4,21,11,30,866.0,140.0,3.0,17.0,914.0,936.81,711.56
2016,4,21,11,45,872.5,137.0,3.05,17.0,921.5,957.4,725.52
2016,4,21,12,0,879.0,134.0,3.1,17.0,929.0,975.06,737.6
2016,4,21,12,15,594.5,282.0,3.15,17.0,819.5,872.7,665.35
2016,4,21,12,30,310.0,430.0,3.2,17.0,710.0,748.86,569.74
2016,4,21,12,45,297.5,428.5,3.3,17.0,695.0,739.02,563.97
2016,4,21,13,0,285.0,427.0,3.4,17.0,680.0,727.82,556.42
2016,4,21,13,15,288.5,417.0,3.5,17.0,668.5,721.99,553.38
2016,4,21,13,30,292.0,407.0,3.6,17.0,657.0,714.8,549.35
2016,4,21,13,45,160.0,363.0,3.7,17.0,499.5,532.1,413.5
2016,4,21,14,0,28.0,319.0,3.8,17.0,342.0,351.6,273.82
2016,4,21,14,15,134.0,339.5,3.85,17.0,442.5,480.44,376.98
2016,4,21,14,30,240.0,360.0,3.9,17.0,543.0,596.51,466.99
2016,4,21,14,45,227.5,342.0,3.95,17.0,508.5,561.49,441.0
2016,4,21,15,0,215.0,324.0,4.0,17.0,474.0,526.26,415.36
2016,4,21,15,15,261.0,294.5,4.0,17.0,465.5,534.52,424.06
2016,4,21,15,30,307.0,265.0,4.0,17.0,457.0,530.23,423.06
2016,4,21,15,45,349.0,233.5,4.0,17.0,435.5,516.36,414.55
2016,4,21,16,0,391.0,202.0,4.0,17.0,414.0,505.68,408.04
2016,4,21,16,15,328.0,191.0,4.0,16.5,357.0,428.29,347.98
2016,4,21,16,30,265.0,180.0,4.0,16.0,300.0,363.28,296.49
2016,4,21,16,45,441.0,128.5,4.0,16.0,299.0,401.5,329.34
2016,4,21,17,0,617.0,77.0,4.0,16.0,298.0,417.52,341.9
2016,4,21,17,15,562.0,72.0,3.9,15.5,248.0,354.41,288.47
2016,4,21,17,30,507.0,67.0,3.8,15.0,198.0,296.0,237.78
2016,4,21,17,45,438.5,56.5,3.75,15.0,151.5,231.81,181.18
2016,4,21,18,0,370.0,46.0,3.7,15.0,105.0,174.63,130.11
2016,4,21,18,15,258.0,33.0,3.6,15.0,67.0,111.3,75.33
2016,4,21,18,30,146.0,20.0,3.5,15.0,29.0,55.64,12.3
2016,4,21,18,45,73.0,10.0,3.45,15.0,14.5,20.28,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,5.95,14.5,10.5,10.13,0.0
2016,4,22,6,0,0.0,21.0,6.0,15.0,21.0,20.27,11.29
2016,4,22,6,15,0.0,36.5,6.05,15.0,36.5,35.26,25.17
2016,4,22,6,30,0.0,52.0,6.1,15.0,52.0,49.66,38.35
2016,4,22,6,45,0.0,70.5,6.2,15.0,70.5,66.82,51.13
2016,4,22,7,0,0.0,89.0,6.3,15.0,89.0,84.16,65.9
2016,4,22,7,15,0.0,108.0,6.4,15.0,108.0,102.1,80.93
2016,4,22,7,30,0.0,127.0,6.5,15.0,127.0,120.17,95.86
2016,4,22,7,45,0.0,101.0,6.6,15.0,101.0,97.07,76.26
2016,4,22,8,0,0.0,75.0,6.7,15.0,75.0,72.53,55.49
2016,4,22,8,15,0.0,113.0,6.8,15.0,113.0,108.85,85.57
2016,4,22,8,30,0.0,151.0,6.9,15.0,151.0,144.92,115.05
2016,4,22,8,45,0.0,140.5,7.05,15.5,140.5,135.3,106.59
2016,4,22,9,0,0.0,130.0,7.2,16.0,130.0,125.48,98.07
2016,4,22,9,15,10.5,199.0,7.3,16.0,206.5,197.79,156.78
2016,4,22,9,30,21.0,268.0,7.4,16.0,283.0,271.2,215.48
2016,4,22,9,45,15.0,248.0,7.5,16.0,259.5,249.51,197.65
2016,4,22,10,0,9.0,228.0,7.6,16.0,236.0,226.96,179.22
2016,4,22,10,15,214.0,287.5,7.75,16.0,467.0,447.6,359.9
2016,4,22,10,30,419.0,347.0,7.9,16.0,698.0,682.75,545.35
2016,4,22,10,45,225.0,349.5,8.05,16.0,539.0,536.75,428.0
2016,4,22,11,0,31.0,352.0,8.2,16.0,380.0,373.22,294.29
2016,4,22,11,15,33.0,363.0,8.25,15.5,393.0,388.13,306.63
2016,4,22,11,30,35.0,374.0,8.3,15.0,406.0,403.12,318.85
2016,4,22,11,45,21.0,281.5,8.4,15.0,300.5,298.95,236.59
2016,4,22,12,0,7.0,189.0,8.5,15.0,195.0,190.85,149.96
2016,4,22,12,15,84.5,322.5,8.4,15.0,399.0,410.18,327.19
2016,4,22,12,30,162.0,456.0,8.3,15.0,603.0,625.46,494.99
