Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,45,510.5,300.5,8.25,15.0,755.0,821.16,656.59
2016,4,22,13,0,859.0,145.0,8.2,15.0,907.0,993.95,789.73
2016,4,22,13,15,855.5,144.0,8.05,15.0,891.0,987.86,784.51
2016,4,22,13,30,852.0,143.0,7.9,15.0,875.0,984.63,782.21
2016,4,22,13,45,843.0,143.5,7.8,15.0,850.5,968.55,770.73
2016,4,22,14,0,834.0,144.0,7.7,15.0,826.0,949.5,757.22
2016,4,22,14,15,826.0,142.0,7.65,15.0,796.0,925.89,740.61
2016,4,22,14,30,818.0,140.0,7.6,15.0,766.0,899.56,722.03
2016,4,22,14,45,824.0,129.5,7.6,15.0,733.5,873.8,704.08
2016,4,22,15,0,830.0,119.0,7.6,15.0,701.0,844.79,683.66
2016,4,22,15,15,815.0,116.5,7.55,14.5,658.0,804.2,655.41
2016,4,22,15,30,800.0,114.0,7.5,14.0,615.0,761.97,625.63
2016,4,22,15,45,791.0,106.5,7.45,14.0,570.0,717.41,592.52
2016,4,22,16,0,782.0,99.0,7.4,14.0,525.0,671.25,557.83
2016,4,22,16,15,413.5,139.0,7.2,14.0,362.5,435.64,363.49
2016,4,22,16,30,45.0,179.0,7.0,14.0,200.0,213.26,174.08
2016,4,22,16,45,344.0,131.5,6.85,14.0,258.0,349.79,291.95
2016,4,22,17,0,643.0,84.0,6.7,14.0,316.0,439.62,366.02
2016,4,22,17,15,589.0,77.0,6.45,13.5,263.5,373.31,308.55
2016,4,22,17,30,535.0,70.0,6.2,13.0,211.0,311.58,253.9
2016,4,22,17,45,439.5,62.0,5.95,13.0,160.5,238.54,189.09
2016,4,22,18,0,344.0,54.0,5.7,13.0,110.0,174.66,132.3
2016,4,22,18,15,223.0,39.5,5.5,13.0,70.5,109.13,75.76
2016,4,22,18,30,102.0,25.0,5.3,13.0,31.0,50.7,15.11
2016,4,22,18,45,51.0,12.5,5.15,13.0,15.5,19.66,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,127.0,18.5,3.85,12.5,32.0,14.28,0.06
2016,4,23,6,0,254.0,37.0,4.0,13.0,64.0,28.39,18.45
2016,4,23,6,15,352.5,48.5,4.05,13.0,109.0,36.49,26.55
2016,4,23,6,30,451.0,60.0,4.1,13.0,154.0,46.54,35.95
2016,4,23,6,45,515.0,68.0,4.2,13.5,204.5,84.91,48.92
2016,4,23,7,0,579.0,76.0,4.3,14.0,255.0,130.81,80.07
2016,4,23,7,15,623.5,82.5,4.2,14.0,307.5,179.26,119.53
2016,4,23,7,30,668.0,89.0,4.1,14.0,360.0,232.63,165.96
2016,4,23,7,45,698.5,94.0,4.1,14.0,411.0,285.27,213.41
2016,4,23,8,0,729.0,99.0,4.1,14.0,462.0,340.78,263.11
2016,4,23,8,15,752.5,103.0,4.1,14.0,511.0,397.24,312.92
2016,4,23,8,30,776.0,107.0,4.1,14.0,560.0,452.98,361.07
2016,4,23,8,45,790.0,111.5,4.2,14.5,604.5,505.7,405.18
2016,4,23,9,0,804.0,116.0,4.3,15.0,649.0,558.52,448.08
2016,4,23,9,15,817.5,118.5,4.3,15.0,689.5,608.96,488.62
2016,4,23,9,30,831.0,121.0,4.3,15.0,730.0,658.92,527.82
2016,4,23,9,45,852.0,117.0,4.35,15.0,767.5,707.0,565.23
2016,4,23,10,0,873.0,113.0,4.4,15.0,805.0,754.27,599.38
2016,4,23,10,15,880.5,114.5,4.4,15.0,833.5,795.67,628.63
2016,4,23,10,30,888.0,116.0,4.4,15.0,862.0,835.1,656.23
2016,4,23,10,45,890.5,118.0,4.45,15.5,882.5,868.65,678.48
2016,4,23,11,0,893.0,120.0,4.5,16.0,903.0,899.55,698.74
2016,4,23,11,15,896.0,121.0,4.4,16.0,917.0,927.14,716.76
2016,4,23,11,30,899.0,122.0,4.3,16.0,931.0,951.85,732.66
2016,4,23,11,45,898.5,123.5,4.25,16.0,936.5,970.8,745.17
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,986.55,755.53
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.0,997.53,763.29
2016,4,23,12,30,897.0,125.0,4.3,16.0,938.0,1005.2,768.92
2016,4,23,12,45,891.5,126.5,4.35,16.0,927.5,1006.19,770.2
2016,4,23,13,0,886.0,128.0,4.4,16.0,917.0,1003.82,769.42
2016,4,23,13,15,881.5,127.0,4.55,16.0,899.5,996.53,766.29
2016,4,23,13,30,877.0,126.0,4.7,16.0,882.0,985.95,760.94
2016,4,23,13,45,867.0,127.0,4.9,16.0,856.0,969.02,751.53
2016,4,23,14,0,857.0,128.0,5.1,16.0,830.0,949.15,739.97
2016,4,23,14,15,847.5,126.0,5.2,15.5,798.5,923.76,725.06
2016,4,23,14,30,838.0,124.0,5.3,15.0,767.0,901.13,712.04
2016,4,23,14,45,822.0,124.0,5.45,15.0,728.5,866.88,689.31
2016,4,23,15,0,806.0,124.0,5.6,15.0,690.0,830.66,664.88
2016,4,23,15,15,789.5,121.0,5.6,15.0,647.0,789.02,635.42
2016,4,23,15,30,773.0,118.0,5.6,15.0,604.0,745.93,604.6
2016,4,23,15,45,750.0,115.0,5.65,15.0,557.0,696.79,568.98
2016,4,23,16,0,727.0,112.0,5.7,15.0,510.0,649.58,533.83
2016,4,23,16,15,699.0,107.5,5.65,15.0,460.0,595.02,490.86
2016,4,23,16,30,671.0,103.0,5.6,15.0,410.0,541.14,447.53
2016,4,23,16,45,623.5,99.5,5.6,15.0,357.5,478.17,395.84
2016,4,23,17,0,576.0,96.0,5.6,15.0,305.0,418.35,345.52
2016,4,23,17,15,522.0,87.5,5.5,14.5,254.0,353.64,290.6
2016,4,23,17,30,468.0,79.0,5.4,14.0,203.0,293.57,238.22
2016,4,23,17,45,383.5,68.5,5.35,14.0,155.0,224.19,177.3
2016,4,23,18,0,299.0,58.0,5.3,14.0,107.0,165.57,125.49
2016,4,23,18,15,195.0,41.0,5.2,13.5,68.5,103.86,72.58
2016,4,23,18,30,91.0,24.0,5.1,13.0,30.0,47.46,16.7
2016,4,23,18,45,45.5,12.0,5.05,13.0,15.0,18.44,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,28.5,21.0,6.45,12.5,24.0,18.84,3.97
2016,4,24,6,0,57.0,42.0,6.7,13.0,48.0,36.17,25.19
2016,4,24,6,15,102.0,64.5,6.7,13.0,83.0,54.02,41.98
2016,4,24,6,30,147.0,87.0,6.7,13.0,118.0,73.29,55.69
2016,4,24,6,45,191.0,107.0,6.7,13.0,159.5,100.74,73.56
2016,4,24,7,0,235.0,127.0,6.7,13.0,201.0,136.69,100.52
2016,4,24,7,15,283.5,137.5,6.65,13.0,242.5,170.71,127.46
2016,4,24,7,30,332.0,148.0,6.6,13.0,284.0,209.93,160.19
2016,4,24,7,45,514.0,134.0,6.6,13.5,376.5,269.33,206.83
2016,4,24,8,0,696.0,120.0,6.6,14.0,469.0,350.47,273.56
2016,4,24,8,15,722.0,124.5,6.6,14.0,518.5,404.67,321.9
2016,4,24,8,30,748.0,129.0,6.6,14.0,568.0,460.79,370.93
2016,4,24,8,45,778.5,127.5,6.6,14.5,616.5,516.97,418.28
2016,4,24,9,0,809.0,126.0,6.6,15.0,665.0,572.73,464.2
2016,4,24,9,15,823.0,129.0,6.55,15.0,706.5,624.2,506.31
2016,4,24,9,30,837.0,132.0,6.5,15.0,748.0,675.23,547.14
2016,4,24,9,45,852.5,131.5,6.5,15.5,784.5,723.22,583.95
2016,4,24,10,0,868.0,131.0,6.5,16.0,821.0,770.35,617.85
2016,4,24,10,15,875.5,132.5,6.55,16.0,849.5,810.87,647.39
2016,4,24,10,30,883.0,134.0,6.6,16.0,878.0,850.16,675.88
2016,4,24,10,45,885.5,136.5,6.7,16.0,898.5,884.06,700.5
2016,4,24,11,0,888.0,139.0,6.8,16.0,919.0,915.33,723.2
2016,4,24,11,15,891.0,140.0,7.05,16.0,933.0,942.84,743.84
2016,4,24,11,30,894.0,141.0,7.3,16.0,947.0,967.48,762.49
2016,4,24,11,45,887.0,146.5,7.55,16.0,950.5,984.25,775.49
2016,4,24,12,0,880.0,152.0,7.8,16.0,954.0,997.68,786.2
2016,4,24,12,15,879.0,152.0,8.0,15.5,952.5,1008.09,796.14
2016,4,24,12,30,878.0,152.0,8.2,15.0,951.0,1015.24,803.86
2016,4,24,12,45,855.5,164.0,8.45,15.0,936.0,1016.55,806.09
2016,4,24,13,0,833.0,176.0,8.7,15.0,921.0,1008.77,801.73
2016,4,24,13,15,828.5,175.0,8.85,15.0,903.5,1001.95,797.81
2016,4,24,13,30,824.0,174.0,9.0,15.0,886.0,991.98,791.63
2016,4,24,13,45,794.0,185.5,9.15,15.0,856.0,967.43,774.66
2016,4,24,14,0,764.0,197.0,9.3,15.0,826.0,945.32,759.53
2016,4,24,14,15,753.5,194.5,9.35,14.5,794.5,920.17,743.23
2016,4,24,14,30,743.0,192.0,9.4,14.0,763.0,892.62,725.02
2016,4,24,14,45,727.0,189.0,9.5,14.0,725.0,857.46,699.65
2016,4,24,15,0,711.0,186.0,9.6,14.0,687.0,820.56,672.81
2016,4,24,15,15,692.0,181.0,9.6,14.0,644.0,777.56,640.75
2016,4,24,15,30,673.0,176.0,9.6,14.0,601.0,733.52,606.8
2016,4,24,15,45,672.0,161.0,9.65,14.0,557.5,691.62,574.77
2016,4,24,16,0,671.0,146.0,9.7,14.0,514.0,647.77,540.6
2016,4,24,16,15,639.5,139.5,9.75,13.5,463.5,590.87,495.53
2016,4,24,16,30,608.0,133.0,9.8,13.0,413.0,535.02,450.31
2016,4,24,16,45,577.5,122.0,9.85,13.0,362.0,476.45,401.09
2016,4,24,17,0,547.0,111.0,9.9,13.0,311.0,417.43,350.45
2016,4,24,17,15,491.5,101.0,9.9,13.0,259.0,352.32,293.5
2016,4,24,17,30,436.0,91.0,9.9,13.0,207.0,292.21,239.85
2016,4,24,17,45,357.0,77.5,9.9,13.0,158.5,224.96,179.98
2016,4,24,18,0,278.0,64.0,9.9,13.0,110.0,166.04,127.42
2016,4,24,18,15,180.5,45.0,9.9,12.5,71.0,104.87,74.55
2016,4,24,18,30,83.0,26.0,9.9,12.0,32.0,48.59,19.94
2016,4,24,18,45,41.5,13.0,9.95,12.0,16.0,18.9,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,181.0,17.5,5.8,10.5,38.5,12.85,2.02
2016,4,25,6,0,362.0,35.0,5.9,11.0,77.0,26.6,17.33
2016,4,25,6,15,457.5,44.0,6.0,11.0,125.0,31.84,22.71
2016,4,25,6,30,553.0,53.0,6.1,11.0,173.0,44.48,27.36
2016,4,25,6,45,616.0,59.0,6.2,11.5,226.5,87.26,46.73
2016,4,25,7,0,679.0,65.0,6.3,12.0,280.0,137.34,81.78
2016,4,25,7,15,719.5,70.0,6.3,12.0,334.0,192.0,127.78
2016,4,25,7,30,760.0,75.0,6.3,12.0,388.0,248.36,178.32
2016,4,25,7,45,788.0,79.0,6.3,12.5,441.5,304.25,229.63
2016,4,25,8,0,816.0,83.0,6.3,13.0,495.0,362.63,282.68
2016,4,25,8,15,838.0,86.0,6.2,13.0,546.0,419.87,334.44
2016,4,25,8,30,860.0,89.0,6.1,13.0,597.0,480.55,387.69
2016,4,25,8,45,875.0,92.0,6.05,13.0,643.5,536.19,435.73
2016,4,25,9,0,890.0,95.0,6.0,13.0,690.0,591.81,482.46
2016,4,25,9,15,902.5,97.0,6.0,13.0,732.0,644.66,525.99
2016,4,25,9,30,915.0,99.0,6.0,13.0,774.0,696.71,567.89
2016,4,25,9,45,920.0,102.5,6.05,13.5,809.0,743.93,603.07
2016,4,25,10,0,925.0,106.0,6.1,14.0,844.0,789.25,635.27
2016,4,25,10,15,931.5,107.5,6.15,14.0,873.0,831.69,666.22
2016,4,25,10,30,938.0,109.0,6.2,14.0,902.0,871.94,695.38
2016,4,25,10,45,941.5,110.5,6.3,14.5,923.5,907.27,719.67
2016,4,25,11,0,945.0,112.0,6.4,15.0,945.0,939.86,741.85
2016,4,25,11,15,947.5,112.5,6.45,15.0,958.5,967.67,761.68
2016,4,25,11,30,950.0,113.0,6.5,15.0,972.0,992.4,779.34
2016,4,25,11,45,948.5,114.5,6.6,15.0,977.0,1011.2,793.09
2016,4,25,12,0,947.0,116.0,6.7,15.0,982.0,1026.6,804.52
2016,4,25,12,15,946.0,116.0,6.75,15.0,980.0,1037.5,812.57
2016,4,25,12,30,945.0,116.0,6.8,15.0,978.0,1044.92,818.27
2016,4,25,12,45,938.5,118.0,6.85,15.0,966.0,1045.5,819.21
2016,4,25,13,0,932.0,120.0,6.9,15.0,954.0,1042.56,817.8
2016,4,25,13,15,928.0,119.0,6.95,15.0,936.0,1035.48,813.54
2016,4,25,13,30,924.0,118.0,7.0,15.0,918.0,1024.96,806.93
2016,4,25,13,45,917.0,117.5,7.05,15.0,892.5,1008.71,796.28
2016,4,25,14,0,910.0,117.0,7.1,15.0,867.0,989.26,783.38
2016,4,25,14,15,901.5,115.0,7.15,15.0,834.5,963.74,766.09
2016,4,25,14,30,893.0,113.0,7.2,15.0,802.0,935.34,746.67
2016,4,25,14,45,880.0,111.5,7.25,15.0,763.0,900.8,722.63
2016,4,25,15,0,867.0,110.0,7.3,15.0,724.0,864.0,696.78
2016,4,25,15,15,851.5,107.5,7.35,15.0,679.5,826.66,670.35
2016,4,25,15,30,836.0,105.0,7.4,15.0,635.0,782.79,638.7
2016,4,25,15,45,814.5,102.5,7.45,15.0,586.5,733.01,602.13
2016,4,25,16,0,793.0,100.0,7.5,15.0,538.0,682.56,564.56
2016,4,25,16,15,766.5,96.0,7.5,14.5,486.0,626.75,521.77
2016,4,25,16,30,740.0,92.0,7.5,14.0,434.0,573.15,478.99
2016,4,25,16,45,701.5,87.5,7.5,14.0,380.5,511.06,427.27
2016,4,25,17,0,663.0,83.0,7.5,14.0,327.0,451.19,376.15
2016,4,25,17,15,611.0,76.5,7.35,13.5,274.0,385.27,319.3
2016,4,25,17,30,559.0,70.0,7.2,13.0,221.0,323.68,264.69
2016,4,25,17,45,478.0,61.5,7.1,13.0,170.5,253.91,202.22
2016,4,25,18,0,397.0,53.0,7.0,13.0,120.0,192.29,146.56
2016,4,25,18,15,279.5,39.5,6.75,12.5,78.5,124.13,87.47
2016,4,25,18,30,162.0,26.0,6.5,12.0,37.0,68.0,31.55
2016,4,25,18,45,81.0,13.0,6.3,12.0,18.5,24.84,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,6.88,0.0
2016,4,26,5,45,65.0,25.5,3.55,10.5,33.0,21.33,8.42
2016,4,26,6,0,130.0,44.0,3.6,11.0,59.0,35.95,25.54
2016,4,26,6,15,185.0,62.5,3.65,11.0,96.5,50.05,38.95
2016,4,26,6,30,240.0,81.0,3.7,11.0,134.0,68.46,50.3
2016,4,26,6,45,269.5,101.0,3.8,11.5,175.0,103.3,72.87
2016,4,26,7,0,299.0,121.0,3.9,12.0,216.0,141.79,102.13
2016,4,26,7,15,341.0,131.5,3.9,12.0,259.0,178.23,131.58
2016,4,26,7,30,383.0,142.0,3.9,12.0,302.0,216.28,163.88
2016,4,26,7,45,515.0,128.0,3.9,12.5,372.5,267.11,204.97
2016,4,26,8,0,647.0,114.0,3.9,13.0,443.0,331.18,258.28
2016,4,26,8,15,526.0,169.0,3.8,13.0,454.0,368.93,293.36
2016,4,26,8,30,405.0,224.0,3.7,13.0,465.0,393.27,315.08
2016,4,26,8,45,424.0,238.0,3.6,13.0,507.5,439.24,352.55
2016,4,26,9,0,443.0,252.0,3.5,13.0,550.0,486.55,390.22
2016,4,26,9,15,413.0,280.5,3.45,13.0,572.0,518.59,414.75
2016,4,26,9,30,383.0,309.0,3.4,13.0,594.0,547.14,435.93
2016,4,26,9,45,450.0,297.5,3.4,13.5,647.0,602.87,478.6
2016,4,26,10,0,517.0,286.0,3.4,14.0,700.0,662.73,523.51
2016,4,26,10,15,437.5,333.0,3.55,14.0,691.5,668.37,525.52
2016,4,26,10,30,358.0,380.0,3.7,14.0,683.0,665.84,521.49
2016,4,26,10,45,388.0,375.0,3.9,14.0,711.0,700.7,548.46
2016,4,26,11,0,418.0,370.0,4.1,14.0,739.0,738.87,577.47
2016,4,26,11,15,319.0,411.0,4.3,14.0,695.0,701.19,547.27
2016,4,26,11,30,220.0,452.0,4.5,14.0,651.0,656.63,511.98
2016,4,26,11,45,251.0,448.5,4.75,14.0,677.5,694.03,541.65
2016,4,26,12,0,282.0,445.0,5.0,14.0,704.0,727.01,567.76
2016,4,26,12,15,299.0,439.0,5.15,14.0,713.0,743.5,581.04
2016,4,26,12,30,316.0,433.0,5.3,14.0,722.0,758.98,593.72
2016,4,26,12,45,564.5,304.5,5.5,14.0,813.5,880.23,692.78
2016,4,26,13,0,813.0,176.0,5.7,14.0,905.0,990.87,777.14
2016,4,26,13,15,808.5,174.5,5.8,14.0,888.0,983.54,772.41
2016,4,26,13,30,804.0,173.0,5.9,14.0,871.0,973.12,766.23
2016,4,26,13,45,809.0,164.0,6.05,14.0,849.5,960.97,759.17
2016,4,26,14,0,814.0,155.0,6.2,14.0,828.0,945.54,749.76
2016,4,26,14,15,804.5,153.0,6.2,14.0,796.5,920.82,732.76
2016,4,26,14,30,795.0,151.0,6.2,14.0,765.0,893.54,713.91
2016,4,26,14,45,786.5,146.0,6.25,14.0,729.0,861.56,691.78
2016,4,26,15,0,778.0,141.0,6.3,14.0,693.0,827.29,667.82
2016,4,26,15,15,761.5,137.5,6.3,14.0,650.0,788.79,640.28
2016,4,26,15,30,745.0,134.0,6.3,14.0,607.0,746.08,609.33
2016,4,26,15,45,731.5,126.5,6.3,14.0,562.0,700.11,575.54
2016,4,26,16,0,718.0,119.0,6.3,14.0,517.0,653.08,539.79
2016,4,26,16,15,699.5,105.0,6.3,13.5,462.5,594.64,494.87
2016,4,26,16,30,681.0,91.0,6.3,13.0,408.0,535.99,448.57
2016,4,26,16,45,665.5,82.0,6.35,13.0,361.0,484.83,406.14
2016,4,26,17,0,650.0,73.0,6.4,13.0,314.0,433.8,362.52
2016,4,26,17,15,565.5,76.5,6.35,12.5,263.0,364.29,302.63
2016,4,26,17,30,481.0,80.0,6.3,12.0,212.0,301.87,247.67
2016,4,26,17,45,401.5,69.5,6.3,12.0,163.5,233.19,186.67
2016,4,26,18,0,322.0,59.0,6.3,12.0,115.0,174.8,134.34
2016,4,26,18,15,220.5,43.5,6.2,12.0,75.5,113.7,81.19
2016,4,26,18,30,119.0,28.0,6.1,12.0,36.0,62.11,31.18
2016,4,26,18,45,59.5,14.0,6.0,12.0,18.0,22.71,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,3.3,12.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,3.6,12.0,2.0,1.97,0.0
2016,4,27,5,45,0.0,9.0,3.9,12.5,9.0,8.67,0.42
2016,4,27,6,0,0.0,16.0,4.2,13.0,16.0,15.43,7.7
2016,4,27,6,15,0.0,26.5,4.35,13.0,26.5,25.57,17.05
2016,4,27,6,30,0.0,37.0,4.5,13.0,37.0,35.72,24.92
2016,4,27,6,45,0.0,48.5,4.7,13.0,48.5,46.85,34.58
2016,4,27,7,0,0.0,60.0,4.9,13.0,60.0,57.98,44.11
2016,4,27,7,15,0.0,72.0,5.15,13.0,72.0,69.61,53.93
2016,4,27,7,30,0.0,84.0,5.4,13.0,84.0,81.03,63.45
2016,4,27,7,45,0.0,95.5,5.7,13.5,95.5,92.02,72.37
2016,4,27,8,0,0.0,107.0,6.0,14.0,107.0,103.04,81.19
2016,4,27,8,15,14.5,168.0,6.3,14.0,176.5,166.32,133.28
2016,4,27,8,30,29.0,229.0,6.6,14.0,246.0,228.95,184.21
2016,4,27,8,45,112.5,270.0,6.9,14.0,344.5,311.23,251.14
2016,4,27,9,0,196.0,311.0,7.2,14.0,443.0,403.77,326.03
2016,4,27,9,15,120.0,311.5,7.35,13.5,394.0,369.53,298.13
2016,4,27,9,30,44.0,312.0,7.5,13.0,345.0,327.66,263.38
2016,4,27,9,45,106.0,351.0,7.7,13.0,435.5,411.61,331.58
2016,4,27,10,0,168.0,390.0,7.9,13.0,526.0,501.85,403.88
2016,4,27,10,15,514.0,268.0,7.95,13.0,702.0,666.26,542.23
2016,4,27,10,30,860.0,146.0,8.0,13.0,878.0,849.41,688.18
2016,4,27,10,45,857.0,153.0,8.05,13.0,898.0,882.79,712.37
2016,4,27,11,0,854.0,160.0,8.1,13.0,918.0,913.37,734.9
2016,4,27,11,15,858.5,161.0,8.05,13.0,932.5,941.83,755.49
2016,4,27,11,30,863.0,162.0,8.0,13.0,947.0,967.6,774.06
2016,4,27,11,45,861.0,165.5,8.0,13.0,952.5,986.97,788.1
2016,4,27,12,0,859.0,169.0,8.0,13.0,958.0,1003.21,799.93
2016,4,27,12,15,859.0,168.5,8.0,13.0,956.5,1014.14,807.95
2016,4,27,12,30,859.0,168.0,8.0,13.0,955.0,1021.86,813.75
2016,4,27,12,45,854.5,168.5,8.0,13.0,944.5,1022.95,814.78
2016,4,27,13,0,850.0,169.0,8.0,13.0,934.0,1020.75,813.57
2016,4,27,13,15,845.5,168.0,8.0,13.0,916.5,1013.75,808.95
2016,4,27,13,30,841.0,167.0,8.0,13.0,899.0,1003.55,802.11
2016,4,27,13,45,581.5,273.0,8.05,13.0,773.0,860.86,693.52
2016,4,27,14,0,322.0,379.0,8.1,13.0,647.0,710.27,570.87
2016,4,27,14,15,569.0,266.5,8.1,13.0,716.5,823.88,667.82
2016,4,27,14,30,816.0,154.0,8.1,13.0,786.0,916.47,742.04
2016,4,27,14,45,804.0,150.0,8.15,13.0,748.0,881.94,716.97
2016,4,27,15,0,792.0,146.0,8.2,13.0,710.0,845.25,690.58
2016,4,27,15,15,774.0,142.5,8.15,13.0,666.0,805.26,661.2
2016,4,27,15,30,756.0,139.0,8.1,13.0,622.0,760.93,628.25
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.0,711.47,591.09
2016,4,27,16,0,712.0,130.0,8.1,13.0,526.0,661.58,551.98
2016,4,27,16,15,612.5,134.0,8.05,13.0,452.0,568.81,476.28
2016,4,27,16,30,513.0,138.0,8.0,13.0,378.0,480.03,402.72
2016,4,27,16,45,256.5,121.5,8.0,13.0,241.5,282.46,236.54
2016,4,27,17,0,0.0,105.0,8.0,13.0,105.0,103.28,82.45
2016,4,27,17,15,0.0,88.0,7.95,13.0,88.0,86.37,68.28
2016,4,27,17,30,0.0,71.0,7.9,13.0,71.0,69.43,53.83
2016,4,27,17,45,165.0,66.0,7.85,13.0,95.0,136.4,108.43
2016,4,27,18,0,330.0,61.0,7.8,13.0,119.0,179.92,138.35
2016,4,27,18,15,223.5,45.0,7.75,12.5,78.5,116.37,83.44
2016,4,27,18,30,117.0,29.0,7.7,12.0,38.0,60.08,31.53
2016,4,27,18,45,58.5,14.5,7.65,12.0,19.0,23.14,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,14.5,5.5,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,29.0,11.0,5.4,11.0,12.0,10.81,0.0
2016,4,28,5,45,147.0,27.5,5.65,11.5,45.0,21.32,10.07
2016,4,28,6,0,265.0,44.0,5.9,12.0,78.0,33.57,23.54
2016,4,28,6,15,356.0,55.5,5.9,12.0,123.5,41.2,31.03
2016,4,28,6,30,447.0,67.0,5.9,12.0,169.0,59.77,38.48
2016,4,28,6,45,514.5,74.5,5.95,12.5,220.5,98.46,58.7
2016,4,28,7,0,582.0,82.0,6.0,13.0,272.0,145.06,92.16
2016,4,28,7,15,625.5,88.0,5.85,13.0,324.0,193.42,132.77
2016,4,28,7,30,669.0,94.0,5.7,13.0,376.0,246.55,179.79
2016,4,28,7,45,705.5,97.0,5.6,13.0,429.0,299.39,227.71
2016,4,28,8,0,742.0,100.0,5.5,13.0,482.0,355.71,278.38
2016,4,28,8,15,765.5,103.5,5.3,13.0,531.5,412.34,328.59
2016,4,28,8,30,789.0,107.0,5.1,13.0,581.0,468.23,377.0
2016,4,28,8,45,807.5,109.5,4.95,13.5,627.0,521.85,421.64
2016,4,28,9,0,826.0,112.0,4.8,14.0,673.0,575.95,465.17
2016,4,28,9,15,840.0,114.5,4.65,14.0,713.5,627.49,506.24
2016,4,28,9,30,854.0,117.0,4.5,14.0,754.0,678.98,546.08
2016,4,28,9,45,874.5,113.5,4.4,14.5,792.5,727.66,581.42
2016,4,28,10,0,895.0,110.0,4.3,15.0,831.0,775.75,614.04
2016,4,28,10,15,902.5,111.0,4.2,15.0,859.5,817.17,642.49
2016,4,28,10,30,910.0,112.0,4.1,15.0,888.0,856.55,669.36
2016,4,28,10,45,911.5,115.0,4.05,15.5,908.5,890.57,691.12
2016,4,28,11,0,913.0,118.0,4.0,16.0,929.0,921.85,710.74
2016,4,28,11,15,916.5,119.0,4.05,16.0,943.5,950.08,730.03
2016,4,28,11,30,920.0,120.0,4.1,16.0,958.0,975.41,747.33
2016,4,28,11,45,918.5,121.5,4.2,16.0,963.0,993.5,760.0
2016,4,28,12,0,917.0,123.0,4.3,16.0,968.0,1008.31,770.55
2016,4,28,12,15,917.0,123.0,4.45,16.0,966.5,1019.73,779.66
2016,4,28,12,30,917.0,123.0,4.6,16.0,965.0,1027.8,786.69
2016,4,28,12,45,920.0,120.0,4.75,16.0,956.5,1032.34,791.42
2016,4,28,13,0,923.0,117.0,4.9,16.0,948.0,1033.43,793.89
2016,4,28,13,15,919.5,116.0,5.05,16.0,931.0,1026.75,791.05
2016,4,28,13,30,916.0,115.0,5.2,16.0,914.0,1016.67,785.94
2016,4,28,13,45,580.0,257.0,5.35,16.0,758.0,843.53,662.04
2016,4,28,14,0,244.0,399.0,5.5,16.0,602.0,657.76,515.5
2016,4,28,14,15,567.0,254.5,5.65,15.5,701.5,809.64,642.89
2016,4,28,14,30,890.0,110.0,5.8,15.0,801.0,931.82,737.56
2016,4,28,14,45,875.0,110.0,5.95,15.0,762.5,897.16,713.68
2016,4,28,15,0,860.0,110.0,6.1,15.0,724.0,860.38,688.82
2016,4,28,15,15,845.5,107.5,6.2,14.5,680.5,824.04,665.05
2016,4,28,15,30,831.0,105.0,6.3,14.0,637.0,781.17,635.94
2016,4,28,15,45,632.5,151.5,6.45,14.0,539.0,654.14,538.38
2016,4,28,16,0,434.0,198.0,6.6,14.0,441.0,534.06,440.48
2016,4,28,16,15,385.5,187.0,6.6,13.5,388.0,471.22,390.86
2016,4,28,16,30,337.0,176.0,6.6,13.0,335.0,404.87,337.36
2016,4,28,16,45,306.0,162.0,6.6,13.0,293.5,356.37,297.12
2016,4,28,17,0,275.0,148.0,6.6,13.0,252.0,310.28,258.19
2016,4,28,17,15,254.0,127.5,6.55,12.5,212.0,264.31,219.21
2016,4,28,17,30,233.0,107.0,6.5,12.0,172.0,220.08,180.81
2016,4,28,17,45,191.0,87.5,6.45,12.0,133.0,171.05,137.56
2016,4,28,18,0,149.0,68.0,6.4,12.0,94.0,126.35,97.94
2016,4,28,18,15,96.0,48.0,6.15,12.0,62.5,79.23,57.08
2016,4,28,18,30,43.0,28.0,5.9,12.0,31.0,40.84,21.72
2016,4,28,18,45,21.5,14.0,5.65,12.0,15.5,17.06,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.25,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.3,11.0,8.0,7.86,0.0
2016,4,29,5,45,44.0,30.0,3.35,11.5,35.5,26.29,14.46
2016,4,29,6,0,88.0,52.0,3.4,12.0,63.0,44.05,32.76
2016,4,29,6,15,140.5,73.0,3.45,12.0,101.0,57.76,45.76
2016,4,29,6,30,193.0,94.0,3.5,12.0,139.0,79.69,59.14
2016,4,29,6,45,270.5,102.0,3.6,12.0,181.5,106.92,75.25
2016,4,29,7,0,348.0,110.0,3.7,12.0,224.0,138.81,97.4
2016,4,29,7,15,240.0,143.0,3.75,12.0,228.0,171.19,129.98
2016,4,29,7,30,132.0,176.0,3.8,12.0,232.0,191.11,151.48
2016,4,29,7,45,214.0,192.0,3.9,12.0,296.5,240.09,190.61
2016,4,29,8,0,296.0,208.0,4.0,12.0,361.0,295.57,235.83
2016,4,29,8,15,388.5,206.5,4.1,12.0,428.0,349.33,280.22
2016,4,29,8,30,481.0,205.0,4.2,12.0,495.0,414.2,333.83
2016,4,29,8,45,370.5,255.0,4.3,12.0,488.5,430.67,347.72
2016,4,29,9,0,260.0,305.0,4.4,12.0,482.0,434.48,350.2
2016,4,29,9,15,347.0,299.0,4.4,12.0,550.0,497.65,401.18
2016,4,29,9,30,434.0,293.0,4.4,12.0,618.0,568.01,457.08
2016,4,29,9,45,622.5,223.0,4.4,12.5,713.0,656.39,527.83
2016,4,29,10,0,811.0,153.0,4.4,13.0,808.0,756.88,605.65
2016,4,29,10,15,819.5,154.5,4.5,13.0,836.0,797.1,634.52
2016,4,29,10,30,828.0,156.0,4.6,13.0,864.0,835.61,662.38
2016,4,29,10,45,711.0,232.5,4.75,13.0,851.0,840.61,665.75
2016,4,29,11,0,594.0,309.0,4.9,13.0,838.0,835.34,658.59
2016,4,29,11,15,492.0,354.5,5.2,13.0,797.0,805.97,635.48
2016,4,29,11,30,390.0,400.0,5.5,13.0,756.0,766.85,604.73
2016,4,29,11,45,618.5,282.0,5.8,13.5,851.0,879.65,696.2
2016,4,29,12,0,847.0,164.0,6.1,14.0,946.0,988.45,776.89
2016,4,29,12,15,590.5,297.5,6.2,14.0,842.0,889.33,702.01
2016,4,29,12,30,334.0,431.0,6.3,14.0,738.0,775.09,609.3
2016,4,29,12,45,396.0,397.5,6.4,14.0,758.5,805.17,635.13
2016,4,29,13,0,458.0,364.0,6.5,14.0,779.0,840.35,664.0
2016,4,29,13,15,652.0,259.0,6.55,14.0,836.5,924.21,733.46
2016,4,29,13,30,846.0,154.0,6.6,14.0,894.0,996.22,787.13
2016,4,29,13,45,699.0,223.5,6.65,14.0,823.0,923.83,734.78
2016,4,29,14,0,552.0,293.0,6.7,14.0,752.0,845.77,674.4
2016,4,29,14,15,402.0,329.5,6.75,14.0,657.0,735.47,588.26
2016,4,29,14,30,252.0,366.0,6.8,14.0,562.0,622.94,498.75
2016,4,29,14,45,377.5,306.5,6.85,14.0,584.5,664.82,536.83
2016,4,29,15,0,503.0,247.0,6.9,14.0,607.0,707.08,574.2
2016,4,29,15,15,362.0,268.0,6.95,14.0,519.0,589.73,480.43
2016,4,29,15,30,221.0,289.0,7.0,14.0,431.0,481.53,392.35
2016,4,29,15,45,298.5,251.0,7.05,14.0,428.0,499.07,409.63
2016,4,29,16,0,376.0,213.0,7.1,14.0,425.0,501.64,414.48
2016,4,29,16,15,351.0,196.0,7.15,13.5,379.0,450.93,374.52
2016,4,29,16,30,326.0,179.0,7.2,13.0,333.0,401.52,334.93
2016,4,29,16,45,349.5,153.0,7.3,13.0,300.5,371.78,310.92
2016,4,29,17,0,373.0,127.0,7.4,13.0,268.0,345.4,288.6
2016,4,29,17,15,320.0,117.5,7.4,12.5,225.5,284.88,236.95
2016,4,29,17,30,267.0,108.0,7.4,12.0,183.0,235.91,194.22
2016,4,29,17,45,294.0,87.0,7.45,12.0,153.5,213.65,172.33
2016,4,29,18,0,321.0,66.0,7.5,12.0,124.0,183.31,142.17
2016,4,29,18,15,218.5,49.5,7.45,12.0,83.0,120.51,87.63
2016,4,29,18,30,116.0,33.0,7.4,12.0,42.0,65.62,37.98
2016,4,29,18,45,58.0,16.5,7.4,12.0,21.0,25.21,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,49.5,7.0,5.1,12.0,8.5,6.88,0.0
2016,4,30,5,30,99.0,14.0,5.1,12.0,17.0,13.76,0.0
2016,4,30,5,45,236.5,27.0,5.2,12.5,53.5,20.83,10.65
2016,4,30,6,0,374.0,40.0,5.3,13.0,90.0,30.16,20.63
2016,4,30,6,15,461.0,49.0,5.3,13.0,138.5,35.21,25.66
2016,4,30,6,30,548.0,58.0,5.3,13.0,187.0,56.97,32.51
2016,4,30,6,45,607.0,64.5,5.35,13.5,240.0,100.22,55.7
2016,4,30,7,0,666.0,71.0,5.4,14.0,293.0,150.28,92.46
2016,4,30,7,15,705.0,76.0,5.45,14.0,346.5,201.71,136.26
2016,4,30,7,30,744.0,81.0,5.5,14.0,400.0,259.75,187.97
2016,4,30,7,45,773.5,84.5,5.55,14.5,452.5,314.78,237.81
2016,4,30,8,0,803.0,88.0,5.6,15.0,505.0,372.45,289.36
2016,4,30,8,15,823.5,91.0,5.5,15.0,555.0,428.27,338.99
2016,4,30,8,30,844.0,94.0,5.4,15.0,605.0,485.22,388.28
2016,4,30,8,45,859.0,97.0,5.3,15.5,651.0,541.99,435.23
2016,4,30,9,0,874.0,100.0,5.2,16.0,697.0,596.6,479.04
2016,4,30,9,15,885.5,101.5,5.1,16.0,737.5,647.35,519.53
2016,4,30,9,30,897.0,103.0,5.0,16.0,778.0,697.23,558.29
2016,4,30,9,45,911.0,102.0,4.95,16.5,814.5,745.37,592.49
2016,4,30,10,0,925.0,101.0,4.9,17.0,851.0,792.33,624.49
2016,4,30,10,15,931.0,102.5,4.85,17.0,879.0,834.02,653.41
2016,4,30,10,30,937.0,104.0,4.8,17.0,907.0,873.48,680.48
2016,4,30,10,45,940.5,105.0,4.8,17.5,927.5,907.93,702.73
2016,4,30,11,0,944.0,106.0,4.8,18.0,948.0,939.64,722.89
2016,4,30,11,15,946.0,106.0,4.75,18.0,961.5,966.12,740.33
2016,4,30,11,30,948.0,106.0,4.7,18.0,975.0,989.52,755.61
2016,4,30,11,45,948.5,106.5,4.7,18.0,980.0,1008.82,768.52
2016,4,30,12,0,949.0,107.0,4.7,18.0,985.0,1024.8,779.24
2016,4,30,12,15,948.0,107.0,4.7,18.0,982.5,1035.43,786.4
2016,4,30,12,30,947.0,107.0,4.7,18.0,980.0,1042.58,791.35
2016,4,30,12,45,940.5,109.0,4.7,18.0,968.5,1042.89,791.78
2016,4,30,13,0,934.0,111.0,4.7,18.0,957.0,1039.71,789.99
2016,4,30,13,15,929.5,110.5,4.7,18.0,938.5,1032.45,785.57
2016,4,30,13,30,925.0,110.0,4.7,18.0,920.0,1021.77,778.95
2016,4,30,13,45,918.5,109.0,4.75,18.0,894.5,1005.3,768.9
2016,4,30,14,0,912.0,108.0,4.8,18.0,869.0,985.63,756.72
2016,4,30,14,15,903.5,106.5,4.85,18.0,836.5,960.48,740.73
2016,4,30,14,30,895.0,105.0,4.9,18.0,804.0,932.48,722.72
2016,4,30,14,45,884.0,103.0,4.95,18.0,766.0,899.04,700.75
2016,4,30,15,0,873.0,101.0,5.0,18.0,728.0,863.23,676.94
2016,4,30,15,15,859.0,98.5,5.0,18.0,684.5,822.24,648.86
2016,4,30,15,30,845.0,96.0,5.0,18.0,641.0,779.52,619.27
2016,4,30,15,45,826.0,93.5,5.05,18.0,593.0,735.54,588.66
2016,4,30,16,0,807.0,91.0,5.1,18.0,545.0,686.47,553.74
2016,4,30,16,15,782.5,87.5,5.1,17.5,494.0,632.02,514.34
2016,4,30,16,30,758.0,84.0,5.1,17.0,443.0,577.76,472.69
2016,4,30,16,45,723.5,79.5,5.15,17.0,390.5,517.1,423.95
2016,4,30,17,0,689.0,75.0,5.2,17.0,338.0,459.67,376.39
2016,4,30,17,15,642.5,69.5,5.15,16.5,285.5,396.12,323.07
2016,4,30,17,30,596.0,64.0,5.1,16.0,233.0,336.33,271.26
2016,4,30,17,45,523.5,57.0,5.1,16.0,182.5,269.16,212.06
2016,4,30,18,0,451.0,50.0,5.1,16.0,132.0,209.21,158.36
2016,4,30,18,15,341.5,39.0,5.0,15.5,89.5,142.72,101.0
2016,4,30,18,30,232.0,28.0,4.9,15.0,47.0,88.48,51.3
2016,4,30,18,45,116.0,14.0,4.85,15.0,23.5,31.92,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.0,1.25,13.0,9.5,6.88,0.0
2016,5,1,5,30,115.0,14.0,1.2,13.0,19.0,10.87,0.0
2016,5,1,5,45,247.0,26.5,1.15,13.5,55.0,20.15,10.45
2016,5,1,6,0,379.0,39.0,1.1,14.0,91.0,29.0,19.66
2016,5,1,6,15,464.0,48.0,1.1,14.0,139.0,34.11,24.68
2016,5,1,6,30,549.0,57.0,1.1,14.0,187.0,57.65,32.14
2016,5,1,6,45,601.5,63.5,1.1,14.5,238.5,100.51,55.53
2016,5,1,7,0,654.0,70.0,1.1,15.0,290.0,149.42,91.41
2016,5,1,7,15,693.0,75.0,1.1,15.0,343.0,200.2,133.88
2016,5,1,7,30,732.0,80.0,1.1,15.0,396.0,257.54,183.6
2016,5,1,7,45,758.5,84.0,1.15,15.5,447.5,311.42,230.9
2016,5,1,8,0,785.0,88.0,1.2,16.0,499.0,367.63,279.28
2016,5,1,8,15,806.0,91.5,1.15,16.5,548.5,423.13,325.55
2016,5,1,8,30,827.0,95.0,1.1,17.0,598.0,479.84,371.03
2016,5,1,8,45,842.0,97.5,1.05,17.5,643.5,533.39,412.48
2016,5,1,9,0,857.0,100.0,1.0,18.0,689.0,588.48,453.35
2016,5,1,9,15,869.5,102.0,0.9,18.5,729.5,639.47,489.26
2016,5,1,9,30,882.0,104.0,0.8,19.0,770.0,689.72,523.11
2016,5,1,9,45,891.0,106.0,0.7,19.5,804.5,736.51,551.93
2016,5,1,10,0,900.0,108.0,0.6,20.0,839.0,781.8,578.14
2016,5,1,10,15,906.5,109.0,0.6,20.0,867.0,822.43,603.39
2016,5,1,10,30,913.0,110.0,0.6,20.0,895.0,860.94,627.04
2016,5,1,10,45,917.0,111.5,0.65,20.5,916.0,895.51,647.7
2016,5,1,11,0,921.0,113.0,0.7,21.0,937.0,927.46,666.6
2016,5,1,11,15,924.0,113.5,0.85,21.0,950.5,954.74,685.79
2016,5,1,11,30,927.0,114.0,1.0,21.0,964.0,979.08,703.2
2016,5,1,11,45,926.5,115.0,1.2,21.0,969.5,997.55,717.86
2016,5,1,12,0,926.0,116.0,1.4,21.0,975.0,1012.75,730.46
2016,5,1,12,15,925.5,116.0,1.55,21.0,972.5,1023.62,739.53
2016,5,1,12,30,925.0,116.0,1.7,21.0,970.0,1031.11,746.53
2016,5,1,12,45,922.0,116.0,1.9,21.0,960.0,1032.73,750.55
2016,5,1,13,0,919.0,116.0,2.1,21.0,950.0,1030.92,752.35
2016,5,1,13,15,915.0,115.0,2.2,20.5,932.0,1023.69,750.86
2016,5,1,13,30,911.0,114.0,2.3,20.0,914.0,1013.08,747.27
2016,5,1,13,45,903.0,114.0,2.45,20.0,888.5,996.38,738.82
2016,5,1,14,0,895.0,114.0,2.6,20.0,863.0,976.59,728.26
2016,5,1,14,15,887.0,112.5,2.65,19.5,831.5,952.24,715.03
2016,5,1,14,30,879.0,111.0,2.7,19.0,800.0,925.08,699.81
2016,5,1,14,45,865.5,110.0,2.75,19.0,761.5,890.93,678.36
2016,5,1,15,0,852.0,109.0,2.8,19.0,723.0,854.61,655.26
2016,5,1,15,15,838.0,107.0,2.75,18.5,680.0,819.45,633.28
2016,5,1,15,30,824.0,105.0,2.7,18.0,637.0,777.81,606.42
2016,5,1,15,45,802.0,102.5,2.7,18.0,589.0,728.11,572.56
2016,5,1,16,0,780.0,100.0,2.7,18.0,541.0,677.83,537.77
2016,5,1,16,15,590.0,133.5,2.6,17.5,449.5,555.37,444.97
2016,5,1,16,30,400.0,167.0,2.5,17.0,358.0,442.32,356.43
2016,5,1,16,45,372.0,150.0,2.4,17.0,311.5,388.77,314.55
2016,5,1,17,0,344.0,133.0,2.3,17.0,265.0,337.11,272.93
2016,5,1,17,15,451.0,102.5,2.1,16.5,248.0,337.98,272.97
2016,5,1,17,30,558.0,72.0,1.9,16.0,231.0,329.47,262.93
2016,5,1,17,45,483.5,63.5,1.75,16.0,181.0,261.76,204.51
2016,5,1,18,0,409.0,55.0,1.6,16.0,131.0,201.48,151.87
2016,5,1,18,15,304.0,42.5,1.45,15.5,89.0,135.69,96.15
2016,5,1,18,30,199.0,30.0,1.3,15.0,47.0,83.22,49.51
2016,5,1,18,45,99.5,15.0,1.2,15.0,23.5,30.48,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.5,1.4,12.5,9.5,9.16,1.81
2016,5,2,6,0,0.0,16.0,1.5,13.0,16.0,15.43,7.9
2016,5,2,6,15,0.0,24.5,1.5,13.0,24.5,23.64,15.48
2016,5,2,6,30,0.0,33.0,1.5,13.0,33.0,31.85,21.72
2016,5,2,6,45,0.0,42.5,1.55,13.5,42.5,41.04,29.61
2016,5,2,7,0,0.0,52.0,1.6,14.0,52.0,50.23,37.36
2016,5,2,7,15,12.0,106.0,1.55,14.0,111.5,103.29,81.51
2016,5,2,7,30,24.0,160.0,1.5,14.0,171.0,156.34,124.77
2016,5,2,7,45,54.0,191.5,1.5,14.0,219.0,193.61,154.14
2016,5,2,8,0,84.0,223.0,1.5,14.0,267.0,237.28,188.68
2016,5,2,8,15,98.0,248.0,1.45,14.0,304.0,272.02,215.99
2016,5,2,8,30,112.0,273.0,1.4,14.0,341.0,308.35,244.24
2016,5,2,8,45,138.0,296.5,1.4,14.5,387.0,349.69,275.68
2016,5,2,9,0,164.0,320.0,1.4,15.0,433.0,395.39,309.96
2016,5,2,9,15,163.5,340.5,1.3,15.0,458.5,424.29,330.9
2016,5,2,9,30,163.0,361.0,1.2,15.0,484.0,452.98,351.35
2016,5,2,9,45,169.0,378.5,1.2,15.5,512.0,483.25,372.54
2016,5,2,10,0,175.0,396.0,1.2,16.0,540.0,513.77,393.55
