Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,15,150.0,409.0,1.2,16.0,535.0,515.73,393.69
2016,5,2,10,30,125.0,422.0,1.2,16.0,530.0,515.57,392.46
2016,5,2,10,45,110.5,428.5,1.2,16.0,526.0,513.61,390.33
2016,5,2,11,0,96.0,435.0,1.2,16.0,522.0,512.32,388.68
2016,5,2,11,15,100.0,444.0,1.2,16.0,535.5,529.26,400.71
2016,5,2,11,30,104.0,453.0,1.2,16.0,549.0,546.11,412.51
2016,5,2,11,45,99.5,453.5,1.3,16.5,546.0,546.18,412.01
2016,5,2,12,0,95.0,454.0,1.4,17.0,543.0,545.68,411.26
2016,5,2,12,15,73.5,435.5,1.55,16.5,504.5,508.62,385.61
2016,5,2,12,30,52.0,417.0,1.7,16.0,466.0,470.6,358.95
2016,5,2,12,45,75.0,430.5,1.9,16.0,499.5,508.89,388.81
2016,5,2,13,0,98.0,444.0,2.1,16.0,533.0,547.16,418.05
2016,5,2,13,15,99.5,435.5,2.25,16.0,525.0,540.91,414.22
2016,5,2,13,30,101.0,427.0,2.4,16.0,517.0,534.17,410.32
2016,5,2,13,45,60.5,363.5,2.55,16.0,417.0,428.32,331.77
2016,5,2,14,0,20.0,300.0,2.7,16.0,317.0,315.61,245.89
2016,5,2,14,15,74.0,338.0,2.75,15.5,397.0,414.12,324.63
2016,5,2,14,30,128.0,376.0,2.8,15.0,477.0,512.1,400.74
2016,5,2,14,45,91.0,343.5,2.85,15.0,413.5,433.97,341.13
2016,5,2,15,0,54.0,311.0,2.9,15.0,350.0,365.91,288.87
2016,5,2,15,15,74.0,300.5,2.9,14.5,351.0,370.73,294.81
2016,5,2,15,30,94.0,290.0,2.9,14.0,352.0,374.1,299.31
2016,5,2,15,45,102.0,269.0,2.9,14.0,331.5,355.26,285.59
2016,5,2,16,0,110.0,248.0,2.9,14.0,311.0,335.52,271.05
2016,5,2,16,15,122.5,225.5,2.85,14.0,289.5,322.88,261.96
2016,5,2,16,30,135.0,203.0,2.8,14.0,268.0,301.74,245.86
2016,5,2,16,45,100.5,177.5,2.75,14.0,222.5,242.56,197.83
2016,5,2,17,0,66.0,152.0,2.7,14.0,177.0,192.67,156.78
2016,5,2,17,15,52.5,131.0,2.65,13.5,149.0,161.24,130.96
2016,5,2,17,30,39.0,110.0,2.6,13.0,121.0,131.09,105.72
2016,5,2,17,45,151.0,91.0,2.6,13.0,121.5,156.02,124.79
2016,5,2,18,0,263.0,72.0,2.6,13.0,122.0,172.1,133.3
2016,5,2,18,15,181.0,53.0,2.55,13.0,82.5,111.2,81.1
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,63.14,39.07
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,27.2,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.65,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.6,12.0,13.0,12.55,0.0
2016,5,3,5,45,31.0,33.0,1.6,12.0,37.5,30.23,19.3
2016,5,3,6,0,62.0,53.0,1.6,12.0,62.0,45.19,34.11
2016,5,3,6,15,90.5,74.5,1.5,12.0,93.5,62.08,49.79
2016,5,3,6,30,119.0,96.0,1.4,12.0,125.0,84.95,64.25
2016,5,3,6,45,151.5,114.5,1.35,12.5,160.5,112.63,84.19
2016,5,3,7,0,184.0,133.0,1.3,13.0,196.0,144.09,108.31
2016,5,3,7,15,92.0,127.0,1.45,13.0,158.5,133.38,103.61
2016,5,3,7,30,0.0,121.0,1.6,13.0,121.0,115.26,91.87
2016,5,3,7,45,10.0,156.5,1.8,13.0,162.0,151.5,121.42
2016,5,3,8,0,20.0,192.0,2.0,13.0,203.0,189.03,151.62
2016,5,3,8,15,65.5,233.0,2.1,13.0,273.0,245.19,196.36
2016,5,3,8,30,111.0,274.0,2.2,13.0,343.0,309.01,246.89
2016,5,3,8,45,109.5,295.5,2.35,13.5,367.5,335.46,267.0
2016,5,3,9,0,108.0,317.0,2.5,14.0,392.0,361.74,286.79
2016,5,3,9,15,70.5,310.0,2.45,14.0,360.5,338.95,268.11
2016,5,3,9,30,33.0,303.0,2.4,14.0,329.0,312.13,246.15
2016,5,3,9,45,79.5,349.0,2.35,14.0,413.5,391.68,308.21
2016,5,3,10,0,126.0,395.0,2.3,14.0,498.0,476.16,372.23
2016,5,3,10,15,171.5,409.0,2.15,14.0,555.0,532.81,414.26
2016,5,3,10,30,217.0,423.0,2.0,14.0,612.0,592.39,457.72
2016,5,3,10,45,296.5,411.0,1.9,14.5,674.5,660.55,506.98
2016,5,3,11,0,376.0,399.0,1.8,15.0,737.0,730.54,556.18
2016,5,3,11,15,382.0,401.5,1.7,15.0,749.5,750.88,568.85
2016,5,3,11,30,388.0,404.0,1.6,15.0,762.0,770.2,581.11
2016,5,3,11,45,408.5,397.0,1.5,15.0,776.0,796.59,598.51
2016,5,3,12,0,429.0,390.0,1.4,15.0,790.0,818.68,612.74
2016,5,3,12,15,419.5,393.0,1.45,15.0,783.5,820.24,613.9
2016,5,3,12,30,410.0,396.0,1.5,15.0,777.0,819.91,614.06
2016,5,3,12,45,605.5,286.0,1.55,15.0,841.5,905.88,679.76
2016,5,3,13,0,801.0,176.0,1.6,15.0,906.0,983.82,733.27
2016,5,3,13,15,796.0,175.0,1.7,15.0,889.0,976.39,729.31
2016,5,3,13,30,791.0,174.0,1.8,15.0,872.0,965.96,724.45
2016,5,3,13,45,533.0,286.0,1.9,15.0,750.5,828.1,629.65
2016,5,3,14,0,275.0,398.0,2.0,15.0,629.0,686.29,524.42
2016,5,3,14,15,234.0,388.0,2.1,15.0,579.5,625.33,482.29
2016,5,3,14,30,193.0,378.0,2.2,15.0,530.0,573.52,445.04
2016,5,3,14,45,205.0,357.5,2.35,15.0,512.0,558.66,436.37
2016,5,3,15,0,217.0,337.0,2.5,15.0,494.0,542.36,426.23
2016,5,3,15,15,153.5,313.5,2.65,15.0,421.5,458.68,362.86
2016,5,3,15,30,90.0,290.0,2.8,15.0,349.0,370.84,295.01
2016,5,3,15,45,155.0,268.5,2.95,15.0,360.5,402.25,322.68
2016,5,3,16,0,220.0,247.0,3.1,15.0,372.0,420.45,339.35
2016,5,3,16,15,144.5,222.0,3.1,14.5,301.5,333.85,270.66
2016,5,3,16,30,69.0,197.0,3.1,14.0,231.0,247.16,200.69
2016,5,3,16,45,187.5,169.0,3.1,14.0,245.5,289.74,237.93
2016,5,3,17,0,306.0,141.0,3.1,14.0,260.0,319.95,263.2
2016,5,3,17,15,260.0,128.5,3.0,14.0,219.0,269.13,220.29
2016,5,3,17,30,214.0,116.0,2.9,14.0,178.0,222.74,180.74
2016,5,3,17,45,182.0,95.0,2.85,14.0,140.0,176.66,141.0
2016,5,3,18,0,150.0,74.0,2.8,14.0,102.0,133.77,103.56
2016,5,3,18,15,100.0,53.0,2.6,14.0,69.5,85.96,62.64
2016,5,3,18,30,50.0,32.0,2.4,14.0,37.0,46.92,28.76
2016,5,3,18,45,25.0,16.0,2.25,14.0,18.5,21.01,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,5,4,5,45,49.0,35.5,2.5,13.0,43.0,30.91,20.01
2016,5,4,6,0,98.0,57.0,2.5,13.0,72.0,48.2,36.63
2016,5,4,6,15,143.0,78.5,2.45,13.0,109.0,65.0,52.2
2016,5,4,6,30,188.0,100.0,2.4,13.0,146.0,87.53,64.36
2016,5,4,6,45,251.0,110.5,2.4,13.0,187.5,115.93,82.71
2016,5,4,7,0,314.0,121.0,2.4,13.0,229.0,151.07,108.67
2016,5,4,7,15,186.0,148.5,2.3,13.0,215.0,171.08,131.44
2016,5,4,7,30,58.0,176.0,2.2,13.0,201.0,176.37,140.71
2016,5,4,7,45,79.5,202.5,2.15,13.0,242.0,211.53,169.01
2016,5,4,8,0,101.0,229.0,2.1,13.0,283.0,249.29,199.22
2016,5,4,8,15,153.0,252.0,2.0,13.0,342.5,297.36,237.26
2016,5,4,8,30,205.0,275.0,1.9,13.0,402.0,353.3,281.26
2016,5,4,8,45,190.0,298.5,1.85,13.5,423.0,379.49,300.84
2016,5,4,9,0,175.0,322.0,1.8,14.0,444.0,404.09,318.72
2016,5,4,9,15,116.5,328.0,1.7,14.0,411.5,383.84,301.86
2016,5,4,9,30,58.0,334.0,1.6,14.0,379.0,358.03,280.49
2016,5,4,9,45,50.5,341.0,1.55,14.0,381.5,363.5,284.12
2016,5,4,10,0,43.0,348.0,1.5,14.0,384.0,368.2,286.94
2016,5,4,10,15,49.0,367.5,1.5,14.0,409.5,394.9,306.84
2016,5,4,10,30,55.0,387.0,1.5,14.0,435.0,422.1,326.84
2016,5,4,10,45,70.0,409.5,1.5,14.0,472.0,460.4,355.18
2016,5,4,11,0,85.0,432.0,1.5,14.0,509.0,499.66,383.86
2016,5,4,11,15,143.0,448.0,1.65,14.0,579.5,576.14,441.41
2016,5,4,11,30,201.0,464.0,1.8,14.0,650.0,651.93,497.37
2016,5,4,11,45,236.0,460.5,2.0,14.5,680.0,688.02,523.66
2016,5,4,12,0,271.0,457.0,2.2,15.0,710.0,729.65,553.92
2016,5,4,12,15,277.5,454.0,2.3,15.0,712.5,738.95,561.03
2016,5,4,12,30,284.0,451.0,2.4,15.0,715.0,747.15,567.7
2016,5,4,12,45,317.5,436.0,2.5,15.0,728.0,768.45,584.64
2016,5,4,13,0,351.0,421.0,2.6,15.0,741.0,788.34,600.53
2016,5,4,13,15,411.0,384.5,2.65,15.0,752.5,816.64,623.08
2016,5,4,13,30,471.0,348.0,2.7,15.0,764.0,836.68,639.93
2016,5,4,13,45,609.0,269.0,2.8,15.0,791.0,886.06,680.4
2016,5,4,14,0,747.0,190.0,2.9,15.0,818.0,927.47,711.95
2016,5,4,14,15,637.0,232.5,2.95,15.0,754.5,856.91,663.22
2016,5,4,14,30,527.0,275.0,3.0,15.0,691.0,785.64,611.07
2016,5,4,14,45,461.0,285.5,3.05,15.0,637.0,725.63,567.77
2016,5,4,15,0,395.0,296.0,3.1,15.0,583.0,659.73,519.45
2016,5,4,15,15,421.5,268.0,3.1,15.0,557.5,647.85,512.87
2016,5,4,15,30,448.0,240.0,3.1,15.0,532.0,625.08,497.87
2016,5,4,15,45,361.5,240.0,3.1,15.0,464.5,535.51,429.48
2016,5,4,16,0,275.0,240.0,3.1,15.0,397.0,459.66,370.35
2016,5,4,16,15,257.5,219.0,3.0,14.5,355.5,413.96,335.91
2016,5,4,16,30,240.0,198.0,2.9,14.0,314.0,369.1,301.27
2016,5,4,16,45,218.5,176.5,2.85,14.0,273.0,322.36,263.88
2016,5,4,17,0,197.0,155.0,2.8,14.0,232.0,271.57,222.56
2016,5,4,17,15,172.0,136.0,2.7,14.0,196.0,229.71,187.66
2016,5,4,17,30,147.0,117.0,2.6,14.0,160.0,190.17,154.11
2016,5,4,17,45,121.0,95.5,2.55,14.0,126.0,149.81,119.46
2016,5,4,18,0,95.0,74.0,2.5,14.0,92.0,112.03,86.69
2016,5,4,18,15,61.0,53.0,2.35,13.5,63.0,75.24,55.16
2016,5,4,18,30,27.0,32.0,2.2,13.0,34.0,39.22,24.06
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.0,18.11,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.9,13.0,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,2.0,13.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,24.0,2.1,13.5,24.0,23.17,13.73
2016,5,5,6,0,0.0,39.0,2.2,14.0,39.0,37.37,27.12
2016,5,5,6,15,0.0,58.0,2.25,14.0,58.0,54.58,42.85
2016,5,5,6,30,0.0,77.0,2.3,14.0,77.0,72.04,55.72
2016,5,5,6,45,2.5,97.5,2.35,14.0,98.5,91.36,72.05
2016,5,5,7,0,5.0,118.0,2.4,14.0,120.0,111.17,88.5
2016,5,5,7,15,137.5,145.5,2.4,14.0,206.5,158.95,122.92
2016,5,5,7,30,270.0,173.0,2.4,14.0,293.0,224.45,173.22
2016,5,5,7,45,151.5,189.5,2.45,14.0,258.5,221.11,174.7
2016,5,5,8,0,33.0,206.0,2.5,14.0,224.0,203.95,162.96
2016,5,5,8,15,50.5,235.5,2.45,14.0,265.5,241.3,192.68
2016,5,5,8,30,68.0,265.0,2.4,14.0,307.0,280.74,223.7
2016,5,5,8,45,129.5,294.0,2.4,14.5,381.5,343.62,272.72
2016,5,5,9,0,191.0,323.0,2.4,15.0,456.0,414.53,327.17
2016,5,5,9,15,137.5,337.0,2.35,15.0,436.0,405.43,318.82
2016,5,5,9,30,84.0,351.0,2.3,15.0,416.0,391.47,306.68
2016,5,5,9,45,182.0,368.0,2.3,15.0,515.5,483.21,377.98
2016,5,5,10,0,280.0,385.0,2.3,15.0,615.0,583.64,453.61
2016,5,5,10,15,315.5,390.5,2.3,15.0,658.0,630.49,487.63
2016,5,5,10,30,351.0,396.0,2.3,15.0,701.0,679.03,522.81
2016,5,5,10,45,472.0,356.0,2.3,15.0,776.0,760.08,583.29
2016,5,5,11,0,593.0,316.0,2.3,15.0,851.0,844.86,644.95
2016,5,5,11,15,719.0,235.0,2.3,15.0,893.5,897.93,684.23
2016,5,5,11,30,845.0,154.0,2.3,15.0,936.0,949.92,718.72
2016,5,5,11,45,679.5,263.5,2.35,15.5,895.0,922.42,698.29
2016,5,5,12,0,514.0,373.0,2.4,16.0,854.0,884.34,665.68
2016,5,5,12,15,497.5,376.5,2.4,16.0,841.0,880.36,662.99
2016,5,5,12,30,481.0,380.0,2.4,16.0,828.0,874.12,658.47
2016,5,5,12,45,402.5,405.0,2.4,16.0,777.0,820.54,619.71
2016,5,5,13,0,324.0,430.0,2.4,16.0,726.0,771.09,583.57
2016,5,5,13,15,335.5,417.0,2.4,16.0,719.0,769.81,584.03
2016,5,5,13,30,347.0,404.0,2.4,16.0,712.0,766.88,583.0
2016,5,5,13,45,419.0,361.0,2.4,16.0,722.5,796.32,606.74
2016,5,5,14,0,491.0,318.0,2.4,16.0,733.0,815.62,623.23
2016,5,5,14,15,417.5,333.5,2.4,16.0,677.0,755.17,579.29
2016,5,5,14,30,344.0,349.0,2.4,16.0,621.0,689.02,531.43
2016,5,5,14,45,306.5,339.5,2.4,16.0,573.5,638.03,495.1
2016,5,5,15,0,269.0,330.0,2.4,16.0,526.0,587.92,458.74
2016,5,5,15,15,322.5,296.0,2.35,16.0,517.5,588.21,461.81
2016,5,5,15,30,376.0,262.0,2.3,16.0,509.0,583.81,460.91
2016,5,5,15,45,205.5,243.0,2.25,16.0,377.0,412.83,328.98
2016,5,5,16,0,35.0,224.0,2.2,16.0,245.0,255.19,202.73
2016,5,5,16,15,356.0,160.5,2.2,15.5,335.5,424.49,345.22
2016,5,5,16,30,677.0,97.0,2.2,15.0,426.0,546.2,443.68
2016,5,5,16,45,534.5,113.0,2.2,15.0,354.5,448.27,364.72
2016,5,5,17,0,392.0,129.0,2.2,15.0,283.0,359.79,293.06
2016,5,5,17,15,440.0,107.0,2.25,15.0,256.0,339.41,275.92
2016,5,5,17,30,488.0,85.0,2.3,15.0,229.0,315.43,253.91
2016,5,5,17,45,418.0,75.0,2.35,15.0,181.0,249.62,197.39
2016,5,5,18,0,348.0,65.0,2.4,15.0,133.0,193.09,148.02
2016,5,5,18,15,256.0,50.5,2.25,14.5,92.5,132.97,96.73
2016,5,5,18,30,164.0,36.0,2.1,14.0,52.0,83.09,53.68
2016,5,5,18,45,82.0,18.0,2.0,14.0,26.0,35.93,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,2.7,12.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,14.5,2.7,12.5,14.5,13.98,6.17
2016,5,6,6,0,0.0,24.0,2.7,13.0,24.0,23.16,14.78
2016,5,6,6,15,0.0,35.5,2.65,13.0,35.5,34.27,25.01
2016,5,6,6,30,0.0,47.0,2.6,13.0,47.0,45.4,33.31
2016,5,6,6,45,0.0,60.0,2.55,13.0,60.0,57.98,44.13
2016,5,6,7,0,0.0,73.0,2.5,13.0,73.0,70.4,54.64
2016,5,6,7,15,10.0,117.0,2.45,13.0,122.0,113.02,90.04
2016,5,6,7,30,20.0,161.0,2.4,13.0,171.0,156.6,125.72
2016,5,6,7,45,11.5,164.0,2.4,13.0,170.0,158.94,127.49
2016,5,6,8,0,3.0,167.0,2.4,13.0,169.0,160.03,128.16
2016,5,6,8,15,76.0,224.0,2.35,13.0,271.5,242.14,194.12
2016,5,6,8,30,149.0,281.0,2.3,13.0,374.0,332.35,265.48
2016,5,6,8,45,86.0,270.0,2.3,13.0,325.0,300.37,239.6
2016,5,6,9,0,23.0,259.0,2.3,13.0,276.0,260.91,207.42
2016,5,6,9,15,13.5,219.5,2.3,13.0,229.5,219.45,174.13
2016,5,6,9,30,4.0,180.0,2.3,13.0,183.0,176.36,139.24
2016,5,6,9,45,5.5,190.0,2.3,13.0,194.5,187.42,148.02
2016,5,6,10,0,7.0,200.0,2.3,13.0,206.0,198.63,156.77
2016,5,6,10,15,31.0,294.5,2.3,13.0,321.5,310.26,245.06
2016,5,6,10,30,55.0,389.0,2.3,13.0,437.0,424.03,331.94
2016,5,6,10,45,31.0,291.5,2.3,13.5,318.5,311.49,244.27
2016,5,6,11,0,7.0,194.0,2.3,14.0,200.0,194.58,152.02
2016,5,6,11,15,3.5,140.5,2.3,14.0,143.5,139.61,108.31
2016,5,6,11,30,0.0,87.0,2.3,14.0,87.0,84.41,63.64
2016,5,6,11,45,3.5,137.0,2.35,14.0,140.5,136.49,105.94
2016,5,6,12,0,7.0,187.0,2.4,14.0,194.0,188.94,147.82
2016,5,6,12,15,12.5,250.5,2.4,14.0,262.5,257.07,201.46
2016,5,6,12,30,18.0,314.0,2.4,14.0,331.0,325.89,254.61
2016,5,6,12,45,15.5,288.5,2.4,14.0,303.0,298.44,233.26
2016,5,6,13,0,13.0,263.0,2.4,14.0,275.0,270.84,212.03
2016,5,6,13,15,8.0,212.0,2.35,14.0,219.5,215.33,168.61
2016,5,6,13,30,3.0,161.0,2.3,14.0,164.0,159.97,124.74
2016,5,6,13,45,14.0,241.0,2.3,14.0,253.5,250.2,196.93
2016,5,6,14,0,25.0,321.0,2.3,14.0,343.0,349.68,274.25
2016,5,6,14,15,38.5,333.0,2.25,14.0,364.5,375.35,294.29
2016,5,6,14,30,52.0,345.0,2.2,14.0,386.0,400.62,314.26
2016,5,6,14,45,26.5,252.5,2.15,14.0,273.5,279.72,220.79
2016,5,6,15,0,1.0,160.0,2.1,14.0,161.0,157.22,123.4
2016,5,6,15,15,0.5,160.5,1.95,14.0,161.0,157.4,124.05
2016,5,6,15,30,0.0,161.0,1.8,14.0,161.0,157.67,124.52
2016,5,6,15,45,9.0,183.0,1.7,14.0,188.0,187.11,148.97
2016,5,6,16,0,18.0,205.0,1.6,14.0,215.0,216.47,173.12
2016,5,6,16,15,9.0,165.0,1.4,13.5,170.0,168.96,135.06
2016,5,6,16,30,0.0,125.0,1.2,13.0,125.0,122.41,97.31
2016,5,6,16,45,2.5,129.0,1.0,13.0,130.0,128.47,102.78
2016,5,6,17,0,5.0,133.0,0.8,13.0,135.0,134.67,108.15
2016,5,6,17,15,2.5,113.5,0.7,13.0,114.5,113.74,90.88
2016,5,6,17,30,0.0,94.0,0.6,13.0,94.0,93.03,73.62
2016,5,6,17,45,150.0,83.0,0.5,13.0,112.5,150.89,120.24
2016,5,6,18,0,300.0,72.0,0.4,13.0,131.0,185.37,142.82
2016,5,6,18,15,214.5,55.0,0.45,13.0,91.0,126.83,93.02
2016,5,6,18,30,129.0,38.0,0.5,13.0,51.0,74.35,48.64
2016,5,6,18,45,64.5,19.0,0.55,13.0,25.5,32.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.8,13.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,26.0,2.0,13.0,26.0,25.11,15.65
2016,5,7,6,0,0.0,42.0,2.2,13.0,42.0,40.07,29.69
2016,5,7,6,15,0.0,62.0,2.25,13.0,62.0,58.04,46.15
2016,5,7,6,30,0.0,82.0,2.3,13.0,82.0,76.39,59.66
2016,5,7,6,45,5.0,102.5,2.35,13.5,104.5,96.03,76.02
2016,5,7,7,0,10.0,123.0,2.4,14.0,127.0,116.44,92.66
2016,5,7,7,15,5.0,102.0,2.45,14.0,104.0,98.48,77.65
2016,5,7,7,30,0.0,81.0,2.5,14.0,81.0,78.33,60.75
2016,5,7,7,45,0.0,120.0,2.6,14.0,120.0,114.99,91.12
2016,5,7,8,0,0.0,159.0,2.7,14.0,159.0,151.57,120.9
2016,5,7,8,15,0.0,152.5,2.75,14.0,152.5,146.09,115.97
2016,5,7,8,30,0.0,146.0,2.8,14.0,146.0,140.35,110.94
2016,5,7,8,45,0.0,154.0,2.9,14.0,154.0,148.18,117.03
2016,5,7,9,0,0.0,162.0,3.0,14.0,162.0,156.02,123.09
2016,5,7,9,15,16.0,233.5,2.95,14.0,245.5,234.31,185.91
2016,5,7,9,30,32.0,305.0,2.9,14.0,329.0,313.42,247.86
2016,5,7,9,45,17.0,232.0,2.9,14.5,244.5,235.93,185.85
2016,5,7,10,0,2.0,159.0,2.9,15.0,160.0,155.35,121.02
2016,5,7,10,15,1.0,138.5,2.85,15.0,139.0,134.94,104.57
2016,5,7,10,30,0.0,118.0,2.8,15.0,118.0,114.37,87.87
2016,5,7,10,45,0.0,101.5,2.75,15.0,101.5,98.41,74.91
2016,5,7,11,0,0.0,85.0,2.7,15.0,85.0,82.43,61.91
2016,5,7,11,15,1.5,121.5,2.65,15.0,123.0,119.3,91.74
2016,5,7,11,30,3.0,158.0,2.6,15.0,161.0,156.37,121.37
2016,5,7,11,45,3.0,157.0,2.6,15.0,160.0,155.54,120.61
2016,5,7,12,0,3.0,156.0,2.6,15.0,159.0,154.7,119.92
2016,5,7,12,15,4.0,165.5,2.55,15.0,170.0,165.1,128.24
2016,5,7,12,30,5.0,175.0,2.5,15.0,181.0,175.53,136.55
2016,5,7,12,45,3.0,160.0,2.5,15.5,163.5,158.89,123.03
2016,5,7,13,0,1.0,145.0,2.5,16.0,146.0,142.21,109.54
2016,5,7,13,15,6.0,194.5,2.45,16.0,200.0,196.0,152.47
2016,5,7,13,30,11.0,244.0,2.4,16.0,254.0,250.2,195.02
2016,5,7,13,45,13.5,262.5,2.4,16.0,274.5,271.26,211.47
2016,5,7,14,0,16.0,281.0,2.4,16.0,295.0,292.39,228.05
2016,5,7,14,15,17.0,279.5,2.4,16.0,294.0,291.9,227.96
2016,5,7,14,30,18.0,278.0,2.4,16.0,293.0,291.35,227.94
2016,5,7,14,45,9.0,207.0,2.4,16.0,214.5,211.33,165.52
2016,5,7,15,0,0.0,136.0,2.4,16.0,136.0,132.46,102.75
2016,5,7,15,15,7.0,180.0,2.35,15.5,185.0,182.39,143.8
2016,5,7,15,30,14.0,224.0,2.3,15.0,234.0,232.86,184.82
2016,5,7,15,45,27.0,226.5,2.3,15.0,243.5,251.96,200.78
2016,5,7,16,0,40.0,229.0,2.3,15.0,253.0,264.04,211.24
2016,5,7,16,15,74.0,218.0,2.25,15.0,256.5,274.85,221.28
2016,5,7,16,30,108.0,207.0,2.2,15.0,260.0,288.88,233.59
2016,5,7,16,45,95.5,183.0,2.2,15.0,226.0,245.5,198.94
2016,5,7,17,0,83.0,159.0,2.2,15.0,192.0,209.29,169.7
2016,5,7,17,15,72.0,137.5,2.1,14.5,163.0,177.64,143.93
2016,5,7,17,30,61.0,116.0,2.0,14.0,134.0,146.98,118.46
2016,5,7,17,45,46.5,94.0,1.95,14.0,106.0,115.42,91.62
2016,5,7,18,0,32.0,72.0,1.9,14.0,78.0,85.24,65.71
2016,5,7,18,15,16.0,51.5,1.85,14.0,54.5,57.73,42.08
2016,5,7,18,30,0.0,31.0,1.8,14.0,31.0,30.52,18.69
2016,5,7,18,45,0.0,15.5,1.75,14.0,15.5,14.96,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,5,8,5,30,0.0,8.0,1.2,13.0,8.0,7.71,0.0
2016,5,8,5,45,0.0,19.5,1.25,13.5,19.5,18.81,10.39
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,29.93,20.73
2016,5,8,6,15,0.0,45.5,1.3,14.0,45.5,43.96,33.55
2016,5,8,6,30,0.0,60.0,1.3,14.0,60.0,57.62,43.58
2016,5,8,6,45,0.0,75.5,1.35,14.0,75.5,72.17,55.96
2016,5,8,7,0,0.0,91.0,1.4,14.0,91.0,86.8,68.22
2016,5,8,7,15,0.5,117.0,1.4,14.0,117.5,111.09,88.3
2016,5,8,7,30,1.0,143.0,1.4,14.0,144.0,135.59,108.23
2016,5,8,7,45,65.0,189.5,1.45,14.5,225.0,196.46,155.92
2016,5,8,8,0,129.0,236.0,1.5,15.0,306.0,264.51,209.02
2016,5,8,8,15,80.0,239.5,1.5,15.0,284.5,257.97,204.06
2016,5,8,8,30,31.0,243.0,1.5,15.0,263.0,243.36,192.3
2016,5,8,8,45,28.5,255.0,1.5,15.0,274.5,256.14,202.0
2016,5,8,9,0,26.0,267.0,1.5,15.0,286.0,270.22,212.51
2016,5,8,9,15,19.0,256.0,1.5,15.0,270.5,257.49,202.05
2016,5,8,9,30,12.0,245.0,1.5,15.0,255.0,243.79,190.93
2016,5,8,9,45,15.5,268.0,1.55,15.0,281.0,269.28,210.6
2016,5,8,10,0,19.0,291.0,1.6,15.0,307.0,295.16,230.28
2016,5,8,10,15,26.5,324.0,1.65,15.0,346.5,335.11,260.66
2016,5,8,10,30,34.0,357.0,1.7,15.0,386.0,375.55,291.01
2016,5,8,10,45,121.5,404.5,1.8,15.5,514.0,502.29,387.04
2016,5,8,11,0,209.0,452.0,1.9,16.0,642.0,632.53,481.66
2016,5,8,11,15,325.5,418.0,2.0,16.0,719.0,716.7,544.25
2016,5,8,11,30,442.0,384.0,2.1,16.0,796.0,805.42,609.25
2016,5,8,11,45,467.5,383.0,2.25,16.0,820.5,840.04,633.94
2016,5,8,12,0,493.0,382.0,2.4,16.0,845.0,873.73,658.45
2016,5,8,12,15,673.0,263.0,2.45,16.0,894.0,939.22,709.99
2016,5,8,12,30,853.0,144.0,2.5,16.0,943.0,993.21,746.28
2016,5,8,12,45,583.5,289.5,2.65,16.0,833.5,889.18,674.55
2016,5,8,13,0,314.0,435.0,2.8,16.0,724.0,766.53,581.8
2016,5,8,13,15,586.0,282.5,2.85,16.0,809.0,886.39,677.11
2016,5,8,13,30,858.0,130.0,2.9,16.0,894.0,982.17,744.82
2016,5,8,13,45,856.0,126.5,3.0,16.0,871.0,968.24,736.02
2016,5,8,14,0,854.0,123.0,3.1,16.0,848.0,951.22,726.17
2016,5,8,14,15,563.5,246.5,3.15,16.0,717.5,803.79,622.49
2016,5,8,14,30,273.0,370.0,3.2,16.0,587.0,646.59,501.56
2016,5,8,14,45,224.0,357.5,3.25,16.0,530.5,575.55,450.05
2016,5,8,15,0,175.0,345.0,3.3,16.0,474.0,514.7,404.45
2016,5,8,15,15,247.5,312.0,3.35,15.5,482.5,543.27,430.33
2016,5,8,15,30,320.0,279.0,3.4,15.0,491.0,557.97,445.3
2016,5,8,15,45,216.0,267.0,3.45,15.0,405.5,447.05,358.84
2016,5,8,16,0,112.0,255.0,3.5,15.0,320.0,351.33,282.51
2016,5,8,16,15,188.0,226.5,3.55,15.0,324.0,368.37,298.99
2016,5,8,16,30,264.0,198.0,3.6,15.0,328.0,384.78,313.91
2016,5,8,16,45,173.0,179.0,3.7,15.0,260.5,292.56,238.91
2016,5,8,17,0,82.0,160.0,3.8,15.0,193.0,209.81,170.61
2016,5,8,17,15,74.0,138.0,3.85,14.5,164.5,179.13,145.63
2016,5,8,17,30,66.0,116.0,3.9,14.0,136.0,149.11,120.57
2016,5,8,17,45,256.5,85.5,3.95,14.0,141.0,195.15,156.43
2016,5,8,18,0,447.0,55.0,4.0,14.0,146.0,218.01,168.32
2016,5,8,18,15,352.0,44.5,3.9,13.5,103.5,155.15,113.43
2016,5,8,18,30,257.0,34.0,3.8,13.0,61.0,101.8,66.91
2016,5,8,18,45,128.5,17.0,3.7,13.0,30.5,43.5,5.96
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.0,12.5,2.7,12.0,15.5,12.29,0.0
2016,5,9,5,30,90.0,25.0,2.7,12.0,31.0,20.91,6.02
2016,5,9,5,45,195.0,41.0,2.75,12.0,68.5,31.53,21.41
2016,5,9,6,0,300.0,57.0,2.8,12.0,106.0,42.94,32.42
2016,5,9,6,15,378.0,68.5,2.8,12.0,152.5,50.2,39.39
2016,5,9,6,30,456.0,80.0,2.8,12.0,199.0,83.9,52.64
2016,5,9,6,45,228.0,69.5,2.8,12.0,129.0,79.17,52.51
2016,5,9,7,0,0.0,59.0,2.8,12.0,59.0,57.01,43.4
2016,5,9,7,15,0.0,77.0,2.75,12.0,77.0,74.43,58.13
2016,5,9,7,30,0.0,95.0,2.7,12.0,95.0,91.44,72.31
2016,5,9,7,45,0.0,114.0,2.7,12.0,114.0,109.44,87.14
2016,5,9,8,0,0.0,133.0,2.7,12.0,133.0,127.51,101.86
2016,5,9,8,15,1.0,153.5,2.65,12.0,154.0,147.48,117.99
2016,5,9,8,30,2.0,174.0,2.6,12.0,175.0,167.65,134.12
2016,5,9,8,45,2.0,175.5,2.6,12.5,177.0,169.58,135.04
2016,5,9,9,0,2.0,177.0,2.6,13.0,179.0,171.44,135.95
2016,5,9,9,15,6.0,204.5,2.55,13.0,209.5,200.52,159.12
2016,5,9,9,30,10.0,232.0,2.5,13.0,240.0,230.07,182.38
2016,5,9,9,45,14.0,260.5,2.5,13.5,272.5,261.05,206.19
2016,5,9,10,0,18.0,289.0,2.5,14.0,305.0,292.49,230.05
2016,5,9,10,15,17.0,290.0,2.5,14.0,305.5,293.9,230.72
2016,5,9,10,30,16.0,291.0,2.5,14.0,306.0,295.15,231.41
2016,5,9,10,45,17.5,305.5,2.5,14.5,322.0,311.53,243.44
2016,5,9,11,0,19.0,320.0,2.5,15.0,338.0,328.02,255.42
2016,5,9,11,15,28.0,356.5,2.55,15.0,383.5,376.59,292.49
2016,5,9,11,30,37.0,393.0,2.6,15.0,429.0,423.31,327.64
2016,5,9,11,45,46.5,411.5,2.65,15.0,456.0,453.12,350.0
2016,5,9,12,0,56.0,430.0,2.7,15.0,483.0,483.28,372.6
2016,5,9,12,15,48.0,415.5,2.75,15.0,461.0,462.87,357.19
2016,5,9,12,30,40.0,401.0,2.8,15.0,439.0,441.91,341.57
2016,5,9,12,45,96.0,431.5,2.9,15.0,521.0,530.33,409.82
2016,5,9,13,0,152.0,462.0,3.0,15.0,603.0,626.56,481.83
2016,5,9,13,15,136.0,450.5,3.05,15.0,574.5,600.09,462.01
2016,5,9,13,30,120.0,439.0,3.1,15.0,546.0,573.07,442.43
2016,5,9,13,45,141.5,428.5,3.2,15.0,551.5,583.18,451.63
2016,5,9,14,0,163.0,418.0,3.3,15.0,557.0,592.1,459.79
2016,5,9,14,15,194.5,399.0,3.35,15.0,559.0,599.97,467.57
2016,5,9,14,30,226.0,380.0,3.4,15.0,561.0,605.78,473.85
2016,5,9,14,45,152.5,356.0,3.45,15.0,475.5,510.07,401.13
2016,5,9,15,0,79.0,332.0,3.5,15.0,390.0,409.44,323.41
2016,5,9,15,15,90.5,315.5,3.5,15.0,378.5,400.12,317.77
2016,5,9,15,30,102.0,299.0,3.5,15.0,367.0,389.78,310.93
2016,5,9,15,45,69.5,264.0,3.55,15.0,309.0,324.61,259.84
2016,5,9,16,0,37.0,229.0,3.6,15.0,251.0,261.7,209.81
2016,5,9,16,15,18.5,184.5,3.65,15.0,195.5,195.44,156.65
2016,5,9,16,30,0.0,140.0,3.7,15.0,140.0,137.62,109.39
2016,5,9,16,45,0.0,113.0,3.75,15.0,113.0,110.52,87.37
2016,5,9,17,0,0.0,86.0,3.8,15.0,86.0,83.53,65.08
2016,5,9,17,15,0.0,73.5,3.85,14.5,73.5,71.21,54.99
2016,5,9,17,30,0.0,61.0,3.9,14.0,61.0,58.95,44.75
2016,5,9,17,45,214.5,61.0,4.0,14.0,105.5,156.5,125.02
2016,5,9,18,0,429.0,61.0,4.1,14.0,150.0,218.85,169.62
2016,5,9,18,15,332.5,49.5,4.05,13.5,106.5,154.31,113.5
2016,5,9,18,30,236.0,38.0,4.0,13.0,63.0,101.98,68.18
2016,5,9,18,45,118.0,19.0,3.95,13.0,31.5,44.44,9.73
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,12.5,2.15,12.0,16.0,12.29,0.0
2016,5,10,5,30,108.0,25.0,2.2,12.0,32.0,19.48,6.26
2016,5,10,5,45,221.0,39.5,2.25,12.0,70.5,30.22,20.38
2016,5,10,6,0,334.0,54.0,2.3,12.0,109.0,40.43,30.24
2016,5,10,6,15,167.0,65.0,2.25,12.0,92.5,51.82,40.86
2016,5,10,6,30,0.0,76.0,2.2,12.0,76.0,71.61,55.87
2016,5,10,6,45,0.0,94.5,2.2,12.5,94.5,88.93,70.52
2016,5,10,7,0,0.0,113.0,2.2,13.0,113.0,106.39,84.99
2016,5,10,7,15,7.0,136.5,2.15,13.0,139.5,129.93,104.16
2016,5,10,7,30,14.0,160.0,2.1,13.0,166.0,154.42,123.92
2016,5,10,7,45,29.0,189.0,2.05,13.0,204.0,184.47,147.92
2016,5,10,8,0,44.0,218.0,2.0,13.0,242.0,219.17,175.55
2016,5,10,8,15,56.0,244.0,1.9,13.0,277.5,251.77,201.24
2016,5,10,8,30,68.0,270.0,1.8,13.0,313.0,285.82,227.8
2016,5,10,8,45,64.5,288.0,1.75,13.5,331.0,305.65,242.4
2016,5,10,9,0,61.0,306.0,1.7,14.0,349.0,325.11,256.49
2016,5,10,9,15,73.5,331.5,1.7,14.0,386.5,361.33,284.07
2016,5,10,9,30,86.0,357.0,1.7,14.0,424.0,398.78,312.21
2016,5,10,9,45,76.5,367.5,1.7,14.5,429.0,407.39,317.29
2016,5,10,10,0,67.0,378.0,1.7,15.0,434.0,415.05,321.73
2016,5,10,10,15,70.0,393.5,1.65,15.0,454.0,436.61,337.3
2016,5,10,10,30,73.0,409.0,1.6,15.0,474.0,458.32,352.77
2016,5,10,10,45,126.0,432.5,1.6,15.0,546.5,533.41,408.81
2016,5,10,11,0,179.0,456.0,1.6,15.0,619.0,609.82,464.29
2016,5,10,11,15,131.5,453.0,1.6,15.0,574.0,570.55,433.97
2016,5,10,11,30,84.0,450.0,1.6,15.0,529.0,524.25,399.23
2016,5,10,11,45,118.0,463.0,1.65,15.5,574.5,578.08,438.72
2016,5,10,12,0,152.0,476.0,1.7,16.0,620.0,628.46,474.48
2016,5,10,12,15,193.5,471.5,1.8,16.0,654.0,668.78,504.53
2016,5,10,12,30,235.0,467.0,1.9,16.0,688.0,708.98,534.44
2016,5,10,12,45,178.5,462.5,2.05,16.0,630.0,651.3,492.98
2016,5,10,13,0,122.0,458.0,2.2,16.0,572.0,592.55,450.59
2016,5,10,13,15,170.0,449.5,2.3,16.0,604.0,632.61,482.28
2016,5,10,13,30,218.0,441.0,2.4,16.0,636.0,671.36,512.19
2016,5,10,13,45,222.5,424.5,2.55,16.5,619.0,657.59,502.72
2016,5,10,14,0,227.0,408.0,2.7,17.0,602.0,642.72,492.78
2016,5,10,14,15,192.5,397.0,2.75,16.5,557.5,595.93,459.72
2016,5,10,14,30,158.0,386.0,2.8,16.0,513.0,549.72,426.7
2016,5,10,14,45,177.5,365.5,2.9,16.0,502.0,542.57,423.5
2016,5,10,15,0,197.0,345.0,3.0,16.0,491.0,533.68,418.73
2016,5,10,15,15,134.5,317.5,3.05,16.0,414.5,446.86,352.51
2016,5,10,15,30,72.0,290.0,3.1,16.0,338.0,355.93,281.96
2016,5,10,15,45,49.5,255.0,3.15,16.0,287.5,299.52,238.31
2016,5,10,16,0,27.0,220.0,3.2,16.0,237.0,244.67,195.01
2016,5,10,16,15,17.0,191.5,3.25,15.5,202.0,201.63,161.21
2016,5,10,16,30,7.0,163.0,3.3,15.0,167.0,165.72,132.56
2016,5,10,16,45,3.5,143.5,3.4,15.0,145.5,143.87,114.99
2016,5,10,17,0,0.0,124.0,3.5,15.0,124.0,122.34,97.44
2016,5,10,17,15,0.0,106.0,3.45,14.5,106.0,104.43,82.9
2016,5,10,17,30,0.0,88.0,3.4,14.0,88.0,86.5,68.06
2016,5,10,17,45,0.0,71.0,3.4,14.0,71.0,69.6,53.68
2016,5,10,18,0,0.0,54.0,3.4,14.0,54.0,52.67,39.07
2016,5,10,18,15,0.0,38.5,3.25,13.5,38.5,37.26,25.66
2016,5,10,18,30,0.0,23.0,3.1,13.0,23.0,22.2,12.39
2016,5,10,18,45,0.0,11.5,3.0,13.0,11.5,11.09,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,87.0,12.0,2.55,12.0,18.0,11.8,0.0
2016,5,11,5,30,174.0,24.0,2.6,12.0,36.0,18.6,6.5
2016,5,11,5,45,286.0,36.5,2.65,12.5,75.5,27.86,18.38
2016,5,11,6,0,398.0,49.0,2.7,13.0,115.0,36.34,26.53
2016,5,11,6,15,199.0,54.0,2.65,13.0,87.0,38.65,28.98
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,56.84,43.1
2016,5,11,6,45,0.0,73.5,2.55,13.0,73.5,70.47,54.76
2016,5,11,7,0,0.0,88.0,2.5,13.0,88.0,84.19,66.29
2016,5,11,7,15,0.0,88.0,2.45,13.0,88.0,84.66,66.5
2016,5,11,7,30,0.0,88.0,2.4,13.0,88.0,84.93,66.51
2016,5,11,7,45,0.0,100.5,2.35,13.5,100.5,96.85,76.11
2016,5,11,8,0,0.0,113.0,2.3,14.0,113.0,108.8,85.59
2016,5,11,8,15,1.0,143.5,2.25,14.0,144.0,138.15,109.4
2016,5,11,8,30,2.0,174.0,2.2,14.0,175.0,167.67,133.01
2016,5,11,8,45,2.5,177.5,2.15,14.5,179.5,171.75,135.62
2016,5,11,9,0,3.0,181.0,2.1,15.0,184.0,175.83,138.28
2016,5,11,9,15,8.5,218.5,2.05,15.0,225.5,215.4,169.53
2016,5,11,9,30,14.0,256.0,2.0,15.0,267.0,255.63,200.77
2016,5,11,9,45,11.0,237.5,1.95,15.0,247.0,236.91,185.59
2016,5,11,10,0,8.0,219.0,1.9,15.0,227.0,217.68,170.2
2016,5,11,10,15,13.5,262.5,1.9,15.0,275.0,264.61,206.8
2016,5,11,10,30,19.0,306.0,1.9,15.0,323.0,312.15,243.13
2016,5,11,10,45,18.0,305.5,1.9,15.0,322.0,311.95,242.52
2016,5,11,11,0,17.0,305.0,1.9,15.0,321.0,311.6,242.04
2016,5,11,11,15,33.0,360.5,1.9,15.0,391.5,385.04,298.0
2016,5,11,11,30,49.0,416.0,1.9,15.0,462.0,457.41,351.68
2016,5,11,11,45,50.0,420.0,1.95,15.5,467.0,464.9,356.18
2016,5,11,12,0,51.0,424.0,2.0,16.0,472.0,472.23,360.98
2016,5,11,12,15,83.0,445.5,2.05,16.0,524.0,527.67,402.68
2016,5,11,12,30,115.0,467.0,2.1,16.0,576.0,590.22,448.61
2016,5,11,12,45,94.0,451.5,2.2,16.0,540.0,548.88,418.41
2016,5,11,13,0,73.0,436.0,2.3,16.0,504.0,513.46,392.77
2016,5,11,13,15,97.0,438.0,2.35,16.0,526.5,540.45,414.04
2016,5,11,13,30,121.0,440.0,2.4,16.0,549.0,574.92,440.2
2016,5,11,13,45,102.5,421.0,2.5,16.0,511.5,528.95,406.82
2016,5,11,14,0,84.0,402.0,2.6,16.0,474.0,490.98,379.28
2016,5,11,14,15,112.5,393.5,2.6,16.0,486.5,516.93,400.26
2016,5,11,14,30,141.0,385.0,2.6,16.0,499.0,532.96,413.61
2016,5,11,14,45,84.5,334.5,2.6,16.0,402.0,417.9,326.7
2016,5,11,15,0,28.0,284.0,2.6,16.0,305.0,313.86,246.24
2016,5,11,15,15,34.5,277.0,2.55,15.5,301.5,311.88,246.29
2016,5,11,15,30,41.0,270.0,2.5,15.0,298.0,309.45,245.63
2016,5,11,15,45,27.0,235.0,2.45,15.0,253.0,260.74,207.46
2016,5,11,16,0,13.0,200.0,2.4,15.0,208.0,207.45,165.21
2016,5,11,16,15,6.5,174.0,2.35,15.0,178.0,176.32,140.48
2016,5,11,16,30,0.0,148.0,2.3,15.0,148.0,145.74,115.85
2016,5,11,16,45,0.0,124.5,2.3,15.0,124.5,122.19,96.89
2016,5,11,17,0,0.0,101.0,2.3,15.0,101.0,98.67,77.67
2016,5,11,17,15,0.0,86.5,2.25,14.5,86.5,84.33,66.0
2016,5,11,17,30,0.0,72.0,2.2,14.0,72.0,70.0,54.11
2016,5,11,17,45,0.0,58.0,2.2,14.0,58.0,56.17,42.33
2016,5,11,18,0,0.0,44.0,2.2,14.0,44.0,42.5,30.5
2016,5,11,18,15,0.0,31.5,2.2,13.5,31.5,30.41,19.97
2016,5,11,18,30,0.0,19.0,2.2,13.0,19.0,18.33,9.31
2016,5,11,18,45,0.0,9.5,2.25,13.0,9.5,9.16,0.0
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,5,12,5,30,0.0,8.0,3.2,12.0,8.0,7.71,0.0
2016,5,12,5,45,0.0,18.0,3.3,12.0,18.0,17.36,9.4
2016,5,12,6,0,0.0,28.0,3.4,12.0,28.0,27.02,18.41
2016,5,12,6,15,0.0,39.5,3.35,12.0,39.5,38.14,28.66
2016,5,12,6,30,0.0,51.0,3.3,12.0,51.0,49.27,36.8
2016,5,12,6,45,0.0,64.0,3.25,12.0,64.0,61.86,47.62
2016,5,12,7,0,0.0,77.0,3.2,12.0,77.0,74.18,58.05
2016,5,12,7,15,0.0,105.5,3.1,12.0,105.5,100.72,80.36
2016,5,12,7,30,0.0,134.0,3.0,12.0,134.0,127.32,102.38
2016,5,12,7,45,0.0,145.5,2.95,12.0,145.5,138.57,111.35
2016,5,12,8,0,0.0,157.0,2.9,12.0,157.0,149.81,120.25
2016,5,12,8,15,1.5,168.5,2.85,12.0,170.0,161.71,129.62
2016,5,12,8,30,3.0,180.0,2.8,12.0,183.0,173.78,139.09
2016,5,12,8,45,5.5,196.0,2.75,12.5,200.5,190.79,152.25
2016,5,12,9,0,8.0,212.0,2.7,13.0,218.0,208.1,165.52
2016,5,12,9,15,11.5,236.5,2.65,13.0,245.5,234.37,186.16
2016,5,12,9,30,15.0,261.0,2.6,13.0,273.0,261.07,206.93
2016,5,12,9,45,18.5,284.5,2.6,13.0,300.0,287.22,227.14
2016,5,12,10,0,22.0,308.0,2.6,13.0,327.0,313.75,247.49
2016,5,12,10,15,27.0,331.5,2.55,13.0,355.5,342.65,269.52
2016,5,12,10,30,32.0,355.0,2.5,13.0,384.0,371.83,291.58
2016,5,12,10,45,48.5,389.0,2.45,13.5,433.5,421.7,328.91
2016,5,12,11,0,65.0,423.0,2.4,14.0,483.0,472.83,366.4
2016,5,12,11,15,67.5,432.0,2.35,14.0,495.0,487.45,376.69
2016,5,12,11,30,70.0,441.0,2.3,14.0,507.0,502.03,387.14
2016,5,12,11,45,86.5,453.5,2.3,14.0,535.5,533.45,410.6
2016,5,12,12,0,103.0,466.0,2.3,14.0,564.0,565.23,434.08
2016,5,12,12,15,111.5,468.0,2.35,14.0,573.5,578.57,444.1
