Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,30,120.0,470.0,2.4,14.0,583.0,598.17,458.72
2016,5,12,12,45,127.5,466.0,2.5,14.5,585.5,604.12,462.92
2016,5,12,13,0,135.0,462.0,2.6,15.0,588.0,609.45,466.81
2016,5,12,13,15,185.5,450.5,2.7,15.0,619.5,648.89,497.87
2016,5,12,13,30,236.0,439.0,2.8,15.0,651.0,686.9,527.54
2016,5,12,13,45,206.0,429.5,2.9,15.0,610.5,646.76,498.41
2016,5,12,14,0,176.0,420.0,3.0,15.0,570.0,606.49,469.36
2016,5,12,14,15,165.5,403.5,3.1,14.5,541.0,577.35,449.76
2016,5,12,14,30,155.0,387.0,3.2,14.0,512.0,547.91,429.57
2016,5,12,14,45,188.5,365.5,3.3,14.0,510.5,552.33,435.33
2016,5,12,15,0,222.0,344.0,3.4,14.0,509.0,554.26,439.01
2016,5,12,15,15,202.0,324.5,3.45,14.0,468.0,510.81,406.57
2016,5,12,15,30,182.0,305.0,3.5,14.0,427.0,467.96,374.4
2016,5,12,15,45,182.0,282.0,3.55,14.0,396.5,437.46,351.99
2016,5,12,16,0,182.0,259.0,3.6,14.0,366.0,406.39,328.75
2016,5,12,16,15,117.0,229.5,3.65,13.5,296.5,323.13,262.67
2016,5,12,16,30,52.0,200.0,3.7,13.0,227.0,238.97,194.45
2016,5,12,16,45,44.0,177.0,3.75,13.0,198.0,208.1,169.66
2016,5,12,17,0,36.0,154.0,3.8,13.0,169.0,177.87,144.94
2016,5,12,17,15,28.5,133.5,3.85,13.0,144.5,151.34,122.95
2016,5,12,17,30,21.0,113.0,3.9,13.0,120.0,122.1,98.38
2016,5,12,17,45,12.5,92.5,4.0,13.0,96.5,97.15,77.15
2016,5,12,18,0,4.0,72.0,4.1,13.0,73.0,73.02,56.41
2016,5,12,18,15,2.0,51.5,4.1,12.5,52.0,51.55,37.78
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,30.14,19.07
2016,5,12,18,45,0.0,17.0,4.1,12.0,17.0,16.41,3.81
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.95,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,12.0,4.0,3.93,0.0
2016,5,13,5,30,0.0,8.0,3.4,12.0,8.0,7.71,0.0
2016,5,13,5,45,0.0,17.0,3.45,12.0,17.0,16.4,8.6
2016,5,13,6,0,0.0,26.0,3.5,12.0,26.0,25.09,16.7
2016,5,13,6,15,0.0,36.5,3.45,12.0,36.5,35.24,26.07
2016,5,13,6,30,0.0,47.0,3.4,12.0,47.0,45.4,33.48
2016,5,13,6,45,0.0,58.5,3.4,12.0,58.5,56.53,43.06
2016,5,13,7,0,0.0,70.0,3.4,12.0,70.0,67.67,52.5
2016,5,13,7,15,0.0,89.0,3.35,12.0,89.0,85.61,67.58
2016,5,13,7,30,0.0,108.0,3.3,12.0,108.0,103.55,82.46
2016,5,13,7,45,0.0,119.5,3.3,12.0,119.5,114.6,91.42
2016,5,13,8,0,0.0,131.0,3.3,12.0,131.0,125.68,100.32
2016,5,13,8,15,1.0,154.5,3.3,12.0,155.0,148.46,118.81
2016,5,13,8,30,2.0,178.0,3.3,12.0,179.0,171.43,137.27
2016,5,13,8,45,5.0,196.5,3.3,12.5,200.0,191.0,152.54
2016,5,13,9,0,8.0,215.0,3.3,13.0,221.0,210.93,167.98
2016,5,13,9,15,13.5,246.5,3.4,13.0,257.0,245.11,195.06
2016,5,13,9,30,19.0,278.0,3.5,13.0,293.0,279.93,222.38
2016,5,13,9,45,72.0,341.0,3.65,13.5,401.0,379.2,300.53
2016,5,13,10,0,125.0,404.0,3.8,14.0,509.0,484.47,381.13
2016,5,13,10,15,126.0,418.5,3.9,14.0,527.0,506.34,397.0
2016,5,13,10,30,127.0,433.0,4.0,14.0,545.0,528.08,413.07
2016,5,13,10,45,120.0,442.0,4.15,14.0,550.0,537.4,419.7
2016,5,13,11,0,113.0,451.0,4.3,14.0,555.0,546.0,425.99
2016,5,13,11,15,213.0,448.0,4.4,14.0,647.0,640.31,499.67
2016,5,13,11,30,313.0,445.0,4.5,14.0,739.0,742.25,577.2
2016,5,13,11,45,412.5,412.0,4.6,14.0,801.5,816.71,634.27
2016,5,13,12,0,512.0,379.0,4.7,14.0,864.0,889.99,690.07
2016,5,13,12,15,507.0,379.5,4.75,14.0,859.0,894.14,692.86
2016,5,13,12,30,502.0,380.0,4.8,14.0,854.0,896.17,694.65
2016,5,13,12,45,476.0,379.0,4.9,14.5,825.0,873.71,677.61
2016,5,13,13,0,450.0,378.0,5.0,15.0,796.0,849.16,659.18
2016,5,13,13,15,233.0,335.0,5.0,15.0,551.0,582.95,459.16
2016,5,13,13,30,16.0,292.0,5.0,15.0,306.0,303.07,237.73
2016,5,13,13,45,132.0,351.5,5.05,15.0,465.0,492.69,389.76
2016,5,13,14,0,248.0,411.0,5.1,15.0,624.0,674.16,529.17
2016,5,13,14,15,567.0,260.5,5.1,15.0,723.5,820.43,648.44
2016,5,13,14,30,886.0,110.0,5.1,15.0,823.0,937.52,736.12
2016,5,13,14,45,785.5,148.0,5.1,15.0,758.5,872.21,689.38
2016,5,13,15,0,685.0,186.0,5.1,15.0,694.0,807.44,643.48
2016,5,13,15,15,767.0,142.5,5.05,14.5,680.5,805.72,644.95
2016,5,13,15,30,849.0,99.0,5.0,14.0,667.0,794.87,639.39
2016,5,13,15,45,838.0,94.0,4.95,14.0,622.0,754.28,610.33
2016,5,13,16,0,827.0,89.0,4.9,14.0,577.0,708.07,576.88
2016,5,13,16,15,806.0,86.0,4.85,14.0,527.0,655.98,538.49
2016,5,13,16,30,785.0,83.0,4.8,14.0,477.0,603.74,497.55
2016,5,13,16,45,761.0,78.0,4.75,14.0,426.0,547.66,452.36
2016,5,13,17,0,737.0,73.0,4.7,14.0,375.0,492.3,406.54
2016,5,13,17,15,698.0,68.5,4.65,13.5,323.0,431.03,355.26
2016,5,13,17,30,659.0,64.0,4.6,13.0,271.0,373.74,305.64
2016,5,13,17,45,602.0,58.0,4.55,13.0,220.0,309.75,248.77
2016,5,13,18,0,545.0,52.0,4.5,13.0,169.0,251.15,195.46
2016,5,13,18,15,455.0,43.5,4.45,13.0,123.5,186.04,137.45
2016,5,13,18,30,365.0,35.0,4.4,13.0,78.0,130.58,88.18
2016,5,13,18,45,220.5,22.5,4.35,13.0,45.0,69.23,30.0
2016,5,13,19,0,76.0,10.0,4.3,13.0,12.0,19.3,0.0
2016,5,13,19,15,38.0,5.0,4.3,13.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.95,13.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,3.1,13.0,19.0,18.34,7.81
2016,5,14,5,45,0.0,36.5,3.3,13.5,36.5,34.68,24.34
2016,5,14,6,0,0.0,54.0,3.5,14.0,54.0,50.55,38.98
2016,5,14,6,15,4.5,74.0,3.5,14.0,75.5,68.35,55.23
2016,5,14,6,30,9.0,94.0,3.5,14.0,97.0,87.48,68.56
2016,5,14,6,45,15.0,113.5,3.5,14.0,119.5,107.08,84.75
2016,5,14,7,0,21.0,133.0,3.5,14.0,142.0,127.5,101.45
2016,5,14,7,15,25.0,153.5,3.35,14.0,165.0,149.11,119.09
2016,5,14,7,30,29.0,174.0,3.2,14.0,188.0,168.2,134.5
2016,5,14,7,45,215.0,188.0,3.05,14.5,306.0,240.64,189.58
2016,5,14,8,0,401.0,202.0,2.9,15.0,424.0,336.8,264.85
2016,5,14,8,15,272.5,245.0,2.7,15.0,402.0,344.04,272.34
2016,5,14,8,30,144.0,288.0,2.5,15.0,380.0,337.72,267.38
2016,5,14,8,45,121.0,306.5,2.4,15.5,387.5,351.66,277.37
2016,5,14,9,0,98.0,325.0,2.3,16.0,395.0,364.6,286.03
2016,5,14,9,15,133.0,349.0,2.25,16.0,449.5,414.67,324.31
2016,5,14,9,30,168.0,373.0,2.2,16.0,504.0,469.25,365.29
2016,5,14,9,45,194.5,388.0,2.15,16.0,546.5,512.15,396.93
2016,5,14,10,0,221.0,403.0,2.1,16.0,589.0,556.86,429.55
2016,5,14,10,15,252.5,411.0,2.1,16.0,629.5,601.31,461.97
2016,5,14,10,30,284.0,419.0,2.1,16.0,670.0,647.01,494.93
2016,5,14,10,45,314.5,421.0,2.15,16.5,705.0,687.31,523.08
2016,5,14,11,0,345.0,423.0,2.2,17.0,740.0,728.43,551.51
2016,5,14,11,15,400.5,404.0,2.25,17.0,777.0,772.25,583.63
2016,5,14,11,30,456.0,385.0,2.3,17.0,814.0,820.4,618.37
2016,5,14,11,45,446.5,390.0,2.35,17.0,812.0,827.69,622.95
2016,5,14,12,0,437.0,395.0,2.4,17.0,810.0,833.05,626.61
2016,5,14,12,15,665.0,262.0,2.45,17.0,891.5,931.94,702.53
2016,5,14,12,30,893.0,129.0,2.5,17.0,973.0,1020.26,761.2
2016,5,14,12,45,884.0,133.0,2.6,17.0,961.0,1019.72,761.2
2016,5,14,13,0,875.0,137.0,2.7,17.0,949.0,1015.98,760.09
2016,5,14,13,15,871.0,136.0,2.8,17.0,932.0,1008.94,756.9
2016,5,14,13,30,867.0,135.0,2.9,17.0,915.0,998.76,751.68
2016,5,14,13,45,704.5,221.5,3.0,17.0,844.5,932.68,708.52
2016,5,14,14,0,542.0,308.0,3.1,17.0,774.0,855.67,653.24
2016,5,14,14,15,689.5,218.5,3.2,17.0,789.0,894.86,686.84
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,918.38,704.61
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,886.14,683.79
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,851.79,661.7
2016,5,14,15,15,798.5,123.5,3.55,16.5,688.5,812.34,636.66
2016,5,14,15,30,784.0,121.0,3.6,16.0,647.0,771.35,610.12
2016,5,14,15,45,423.5,184.5,3.7,16.0,466.5,533.09,428.84
2016,5,14,16,0,63.0,248.0,3.8,16.0,286.0,300.78,240.16
2016,5,14,16,15,175.5,224.0,3.8,16.0,315.5,357.3,289.15
2016,5,14,16,30,288.0,200.0,3.8,16.0,345.0,403.21,327.8
2016,5,14,16,45,169.0,180.0,3.85,16.0,263.0,291.6,237.14
2016,5,14,17,0,50.0,160.0,3.9,16.0,181.0,192.0,154.92
2016,5,14,17,15,42.5,139.0,3.85,15.5,155.0,164.23,132.54
2016,5,14,17,30,35.0,118.0,3.8,15.0,129.0,137.13,110.18
2016,5,14,17,45,229.5,91.5,3.8,15.0,143.5,192.58,154.41
2016,5,14,18,0,424.0,65.0,3.8,15.0,158.0,224.19,174.16
2016,5,14,18,15,334.5,53.5,3.7,14.5,114.5,161.34,119.67
2016,5,14,18,30,245.0,42.0,3.6,14.0,71.0,109.77,75.39
2016,5,14,18,45,137.5,26.0,3.5,14.0,41.0,58.09,27.26
2016,5,14,19,0,30.0,10.0,3.4,14.0,11.0,13.61,0.0
2016,5,14,19,15,15.0,5.0,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.5,14.5,4.1,13.0,20.0,14.25,0.0
2016,5,15,5,30,135.0,29.0,4.2,13.0,40.0,22.51,11.27
2016,5,15,5,45,240.5,43.0,4.3,13.5,79.0,32.71,22.68
2016,5,15,6,0,346.0,57.0,4.4,14.0,118.0,42.41,31.84
2016,5,15,6,15,173.0,61.5,4.3,14.0,92.0,50.33,39.27
2016,5,15,6,30,0.0,66.0,4.2,14.0,66.0,63.18,48.32
2016,5,15,6,45,0.0,82.0,4.1,14.5,82.0,78.19,60.95
2016,5,15,7,0,0.0,98.0,4.0,15.0,98.0,93.3,73.42
2016,5,15,7,15,0.0,122.0,3.9,15.0,122.0,115.69,91.9
2016,5,15,7,30,0.0,146.0,3.8,15.0,146.0,138.23,110.23
2016,5,15,7,45,15.5,179.0,3.75,15.0,188.0,174.25,139.1
2016,5,15,8,0,31.0,212.0,3.7,15.0,230.0,209.25,166.96
2016,5,15,8,15,19.0,204.5,3.6,15.0,216.0,202.77,161.38
2016,5,15,8,30,7.0,197.0,3.5,15.0,202.0,191.65,151.99
2016,5,15,8,45,45.5,259.5,3.45,15.5,292.5,269.71,213.95
2016,5,15,9,0,84.0,322.0,3.4,16.0,383.0,353.63,278.97
2016,5,15,9,15,184.0,339.5,3.35,16.0,481.0,438.61,345.46
2016,5,15,9,30,284.0,357.0,3.3,16.0,579.0,533.12,418.06
2016,5,15,9,45,382.5,336.0,3.3,16.0,649.0,599.55,469.28
2016,5,15,10,0,481.0,315.0,3.3,16.0,719.0,673.24,525.31
2016,5,15,10,15,395.0,364.0,3.4,16.0,702.5,670.64,520.69
2016,5,15,10,30,309.0,413.0,3.5,16.0,686.0,662.17,511.91
2016,5,15,10,45,267.0,434.0,3.65,16.5,673.5,658.83,507.47
2016,5,15,11,0,225.0,455.0,3.8,17.0,661.0,649.97,498.92
2016,5,15,11,15,177.5,462.5,4.05,17.0,627.0,621.99,477.61
2016,5,15,11,30,130.0,470.0,4.3,17.0,593.0,591.26,454.15
2016,5,15,11,45,130.0,473.0,4.6,17.0,596.5,599.27,461.04
2016,5,15,12,0,130.0,476.0,4.9,17.0,600.0,606.77,467.36
2016,5,15,12,15,86.0,443.0,5.1,17.0,525.0,527.84,408.13
2016,5,15,12,30,42.0,410.0,5.3,17.0,450.0,452.68,350.75
2016,5,15,12,45,34.0,383.0,5.5,17.0,415.5,418.49,325.2
2016,5,15,13,0,26.0,356.0,5.7,17.0,381.0,383.87,298.95
2016,5,15,13,15,282.5,346.0,5.8,17.0,601.5,643.53,506.11
2016,5,15,13,30,539.0,336.0,5.9,17.0,822.0,892.83,695.33
2016,5,15,13,45,559.0,308.5,6.0,17.0,800.5,879.44,686.69
2016,5,15,14,0,579.0,281.0,6.1,17.0,779.0,863.07,677.19
2016,5,15,14,15,463.5,318.0,6.1,16.5,707.5,783.64,617.33
2016,5,15,14,30,348.0,355.0,6.1,16.0,636.0,699.8,553.41
2016,5,15,14,45,294.0,349.5,6.2,16.0,579.5,638.01,506.73
2016,5,15,15,0,240.0,344.0,6.3,16.0,523.0,569.93,454.59
2016,5,15,15,15,171.5,324.0,6.4,16.0,448.5,484.67,387.97
2016,5,15,15,30,103.0,304.0,6.5,16.0,374.0,395.64,317.29
2016,5,15,15,45,103.0,282.0,6.6,16.0,347.5,369.44,297.61
2016,5,15,16,0,103.0,260.0,6.7,16.0,321.0,342.94,277.34
2016,5,15,16,15,107.5,237.5,6.7,15.5,296.5,318.7,259.21
2016,5,15,16,30,112.0,215.0,6.7,15.0,272.0,299.95,245.16
2016,5,15,16,45,163.5,189.5,6.7,15.0,262.5,298.8,245.65
2016,5,15,17,0,215.0,164.0,6.7,15.0,253.0,297.98,245.65
2016,5,15,17,15,199.0,144.0,6.65,14.5,217.5,252.88,208.25
2016,5,15,17,30,183.0,124.0,6.6,14.0,182.0,214.64,175.82
2016,5,15,17,45,162.0,103.0,6.55,14.0,148.0,174.69,141.06
2016,5,15,18,0,141.0,82.0,6.5,14.0,114.0,136.73,107.63
2016,5,15,18,15,111.0,62.0,6.4,14.0,83.0,99.36,74.82
2016,5,15,18,30,81.0,42.0,6.3,14.0,52.0,65.01,44.87
2016,5,15,18,45,40.5,25.0,6.2,14.0,30.0,34.73,16.24
2016,5,15,19,0,0.0,8.0,6.1,14.0,8.0,7.86,0.0
2016,5,15,19,15,0.0,4.0,6.05,14.0,4.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,63.5,15.0,3.9,13.0,20.0,14.74,0.0
2016,5,16,5,30,127.0,30.0,3.9,13.0,40.0,23.28,12.2
2016,5,16,5,45,223.0,44.5,3.9,13.0,78.5,33.86,23.78
2016,5,16,6,0,319.0,59.0,3.9,13.0,117.0,43.91,33.33
2016,5,16,6,15,201.0,83.5,3.8,13.0,124.0,67.33,54.58
2016,5,16,6,30,83.0,108.0,3.7,13.0,131.0,96.93,74.28
2016,5,16,6,45,100.0,129.0,3.6,13.5,162.5,123.39,94.89
2016,5,16,7,0,117.0,150.0,3.5,14.0,194.0,151.97,117.74
2016,5,16,7,15,204.0,165.5,3.4,14.0,256.0,194.09,149.8
2016,5,16,7,30,291.0,181.0,3.3,14.0,318.0,242.49,188.11
2016,5,16,7,45,245.0,211.0,3.25,14.5,335.0,271.25,213.55
2016,5,16,8,0,199.0,241.0,3.2,15.0,352.0,297.87,235.98
2016,5,16,8,15,478.0,180.5,3.15,15.0,479.0,375.97,297.98
2016,5,16,8,30,757.0,120.0,3.1,15.0,606.0,486.85,386.82
2016,5,16,8,45,777.5,121.5,3.1,15.5,650.0,538.42,427.86
2016,5,16,9,0,798.0,123.0,3.1,16.0,694.0,590.68,468.51
2016,5,16,9,15,810.5,125.0,3.1,16.0,733.0,638.72,505.77
2016,5,16,9,30,823.0,127.0,3.1,16.0,772.0,686.2,541.75
2016,5,16,9,45,846.0,121.5,3.1,16.5,809.0,733.36,574.73
2016,5,16,10,0,869.0,116.0,3.1,17.0,846.0,779.75,605.79
2016,5,16,10,15,876.0,117.0,3.15,17.0,873.0,818.93,632.74
2016,5,16,10,30,883.0,118.0,3.2,17.0,900.0,856.14,658.19
2016,5,16,10,45,888.0,119.0,3.25,17.5,921.0,889.48,679.54
2016,5,16,11,0,893.0,120.0,3.3,18.0,942.0,920.4,699.1
2016,5,16,11,15,896.5,120.5,3.4,18.0,955.5,946.88,717.22
2016,5,16,11,30,900.0,121.0,3.5,18.0,969.0,970.59,733.52
2016,5,16,11,45,901.5,121.5,3.6,18.0,975.0,989.51,746.65
2016,5,16,12,0,903.0,122.0,3.7,18.0,981.0,1005.39,757.84
2016,5,16,12,15,903.0,122.0,3.85,18.0,979.5,1016.18,766.06
2016,5,16,12,30,903.0,122.0,4.0,18.0,978.0,1023.78,772.25
2016,5,16,12,45,903.0,120.5,4.15,18.0,969.0,1026.6,775.33
2016,5,16,13,0,903.0,119.0,4.3,18.0,960.0,1026.13,776.31
2016,5,16,13,15,900.0,118.5,4.4,18.0,943.5,1020.41,773.61
2016,5,16,13,30,897.0,118.0,4.5,18.0,927.0,1011.45,769.1
2016,5,16,13,45,894.5,116.0,4.6,18.0,904.0,998.21,761.72
2016,5,16,14,0,892.0,114.0,4.7,18.0,881.0,981.81,752.21
2016,5,16,14,15,884.5,112.5,4.75,18.0,851.0,958.15,737.24
2016,5,16,14,30,877.0,111.0,4.8,18.0,821.0,931.73,720.33
2016,5,16,14,45,865.5,110.0,4.9,18.0,784.0,899.64,699.68
2016,5,16,15,0,854.0,109.0,5.0,18.0,747.0,865.32,677.24
2016,5,16,15,15,629.0,186.0,5.0,17.5,641.5,740.76,588.32
2016,5,16,15,30,404.0,263.0,5.0,17.0,536.0,616.76,491.57
2016,5,16,15,45,379.0,248.5,5.05,17.0,490.5,560.35,449.81
2016,5,16,16,0,354.0,234.0,5.1,17.0,445.0,512.17,413.24
2016,5,16,16,15,341.5,217.0,5.1,16.5,406.5,470.97,382.41
2016,5,16,16,30,329.0,200.0,5.1,16.0,368.0,430.01,351.08
2016,5,16,16,45,307.5,178.0,5.15,16.0,321.5,378.56,310.06
2016,5,16,17,0,286.0,156.0,5.2,16.0,275.0,328.47,269.35
2016,5,16,17,15,260.0,139.5,5.25,15.5,236.5,283.75,232.55
2016,5,16,17,30,234.0,123.0,5.3,15.0,198.0,241.27,196.79
2016,5,16,17,45,330.0,95.0,5.35,15.0,180.0,241.72,194.56
2016,5,16,18,0,426.0,67.0,5.4,15.0,162.0,228.09,178.12
2016,5,16,18,15,337.0,55.5,5.3,14.5,118.5,165.1,123.33
2016,5,16,18,30,248.0,44.0,5.2,14.0,75.0,113.25,78.68
2016,5,16,18,45,135.5,28.0,5.15,14.0,43.5,60.97,31.84
2016,5,16,19,0,23.0,12.0,5.1,14.0,12.0,14.77,0.0
2016,5,16,19,15,11.5,6.0,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,115.0,14.0,2.65,14.0,23.5,13.76,0.0
2016,5,17,5,30,230.0,28.0,2.7,14.0,47.0,21.83,11.31
2016,5,17,5,45,336.5,38.5,2.75,14.5,88.5,28.85,19.36
2016,5,17,6,0,443.0,49.0,2.8,15.0,130.0,35.41,25.61
2016,5,17,6,15,511.5,57.0,2.7,15.5,178.5,44.46,33.88
2016,5,17,6,30,580.0,65.0,2.6,16.0,227.0,85.39,46.51
2016,5,17,6,45,629.5,70.0,2.55,16.5,279.0,129.24,75.71
2016,5,17,7,0,679.0,75.0,2.5,17.0,331.0,178.67,114.82
2016,5,17,7,15,713.0,79.5,2.55,17.0,383.0,232.12,160.95
2016,5,17,7,30,747.0,84.0,2.6,17.0,435.0,286.25,208.73
2016,5,17,7,45,773.0,87.5,2.65,17.5,486.5,340.06,255.97
2016,5,17,8,0,799.0,91.0,2.7,18.0,538.0,396.06,304.03
2016,5,17,8,15,818.5,94.0,2.75,18.5,586.5,450.64,349.82
2016,5,17,8,30,838.0,97.0,2.8,19.0,635.0,506.22,394.97
2016,5,17,8,45,852.5,99.5,2.9,19.5,679.5,561.31,438.47
2016,5,17,9,0,867.0,102.0,3.0,20.0,724.0,614.04,479.0
2016,5,17,9,15,878.0,103.5,3.0,20.0,763.5,663.27,516.48
2016,5,17,9,30,889.0,105.0,3.0,20.0,803.0,711.62,552.2
2016,5,17,9,45,899.0,106.0,3.05,20.5,837.5,757.66,582.94
2016,5,17,10,0,909.0,107.0,3.1,21.0,872.0,802.27,612.24
2016,5,17,10,15,915.0,108.5,3.1,21.0,899.5,842.5,639.07
2016,5,17,10,30,921.0,110.0,3.1,21.0,927.0,880.61,664.24
2016,5,17,10,45,924.5,111.0,3.1,21.5,947.0,913.75,684.54
2016,5,17,11,0,928.0,112.0,3.1,22.0,967.0,944.28,702.94
2016,5,17,11,15,930.5,112.5,3.1,22.0,980.0,970.64,719.83
2016,5,17,11,30,933.0,113.0,3.1,22.0,993.0,994.07,734.81
2016,5,17,11,45,932.5,114.5,3.15,22.0,998.0,1012.6,747.0
2016,5,17,12,0,932.0,116.0,3.2,22.0,1003.0,1027.94,757.22
2016,5,17,12,15,931.5,115.5,3.25,22.0,1000.5,1038.01,764.12
2016,5,17,12,30,931.0,115.0,3.3,22.0,998.0,1044.77,769.0
2016,5,17,12,45,929.5,114.0,3.4,22.0,988.0,1046.67,771.25
2016,5,17,13,0,928.0,113.0,3.5,22.0,978.0,1045.19,771.42
2016,5,17,13,15,924.5,112.5,3.6,22.0,961.0,1038.86,768.53
2016,5,17,13,30,921.0,112.0,3.7,22.0,944.0,1029.21,763.55
2016,5,17,13,45,914.5,111.5,3.8,22.0,919.0,1013.37,754.52
2016,5,17,14,0,908.0,111.0,3.9,22.0,894.0,994.43,743.48
2016,5,17,14,15,900.5,109.5,3.95,21.5,863.0,970.5,730.17
2016,5,17,14,30,893.0,108.0,4.0,21.0,832.0,943.75,714.88
2016,5,17,14,45,882.5,106.5,4.1,21.0,794.5,911.65,694.69
2016,5,17,15,0,872.0,105.0,4.2,21.0,757.0,877.21,672.73
2016,5,17,15,15,859.0,102.5,4.25,20.5,715.0,837.47,647.8
2016,5,17,15,30,846.0,100.0,4.3,20.0,673.0,795.97,621.26
2016,5,17,15,45,829.5,97.5,4.4,20.0,626.5,754.16,593.22
2016,5,17,16,0,813.0,95.0,4.5,20.0,580.0,707.19,561.01
2016,5,17,16,15,791.0,91.5,4.5,19.5,530.0,654.55,524.55
2016,5,17,16,30,769.0,88.0,4.5,19.0,480.0,601.88,485.43
2016,5,17,16,45,737.5,84.5,4.55,19.0,428.5,543.76,440.01
2016,5,17,17,0,706.0,81.0,4.6,19.0,377.0,488.35,395.41
2016,5,17,17,15,665.5,76.0,4.5,18.5,325.0,427.31,345.52
2016,5,17,17,30,625.0,71.0,4.4,18.0,273.0,369.29,296.6
2016,5,17,17,45,563.5,64.5,4.35,17.5,222.0,304.54,241.15
2016,5,17,18,0,502.0,58.0,4.3,17.0,171.0,245.62,189.44
2016,5,17,18,15,415.0,48.5,4.1,16.5,126.0,182.18,134.29
2016,5,17,18,30,328.0,39.0,3.9,16.0,81.0,128.0,87.43
2016,5,17,18,45,198.0,25.5,3.75,16.0,48.0,69.97,36.74
2016,5,17,19,0,68.0,12.0,3.6,16.0,15.0,20.69,0.0
2016,5,17,19,15,34.0,6.0,3.4,15.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,95.5,15.0,2.1,13.0,23.0,11.69,0.0
2016,5,18,5,30,191.0,30.0,2.1,13.0,46.0,23.19,12.69
2016,5,18,5,45,290.5,42.0,2.15,13.5,86.0,31.72,21.98
2016,5,18,6,0,390.0,54.0,2.2,14.0,126.0,39.84,29.67
2016,5,18,6,15,458.5,63.0,2.0,14.0,173.5,49.97,33.33
2016,5,18,6,30,527.0,72.0,1.8,14.0,221.0,88.89,51.46
2016,5,18,6,45,576.5,78.5,1.65,14.5,271.5,131.13,80.05
2016,5,18,7,0,626.0,85.0,1.5,15.0,322.0,178.97,117.94
2016,5,18,7,15,661.0,90.0,1.4,15.0,373.0,227.59,159.76
2016,5,18,7,30,696.0,95.0,1.3,15.0,424.0,279.86,205.39
2016,5,18,7,45,724.0,98.5,1.2,15.5,474.0,331.86,250.25
2016,5,18,8,0,752.0,102.0,1.1,16.0,524.0,388.55,297.55
2016,5,18,8,15,771.5,105.5,1.15,16.5,571.0,441.14,340.92
2016,5,18,8,30,791.0,109.0,1.2,17.0,618.0,494.8,383.75
2016,5,18,8,45,805.0,112.0,1.25,17.5,661.0,545.8,423.29
2016,5,18,9,0,819.0,115.0,1.3,18.0,704.0,596.82,461.6
2016,5,18,9,15,830.5,117.0,1.4,18.0,742.5,645.06,498.13
2016,5,18,9,30,842.0,119.0,1.5,18.0,781.0,693.2,533.81
2016,5,18,9,45,582.5,250.5,1.6,18.0,718.0,665.16,508.95
2016,5,18,10,0,323.0,382.0,1.7,18.0,655.0,615.66,467.89
2016,5,18,10,15,423.0,358.0,1.8,18.0,726.5,688.58,522.83
2016,5,18,10,30,523.0,334.0,1.9,18.0,798.0,766.88,579.71
2016,5,18,10,45,443.0,374.5,2.05,18.5,773.5,755.58,568.7
2016,5,18,11,0,363.0,415.0,2.2,19.0,749.0,736.89,553.15
2016,5,18,11,15,383.0,402.5,2.3,18.5,759.5,754.9,568.16
2016,5,18,11,30,403.0,390.0,2.4,18.0,770.0,775.61,584.71
2016,5,18,11,45,646.5,260.0,2.5,18.0,874.0,891.03,672.75
2016,5,18,12,0,890.0,130.0,2.6,18.0,978.0,1001.29,746.91
2016,5,18,12,15,889.5,130.0,2.6,18.0,976.5,1011.49,752.54
2016,5,18,12,30,889.0,130.0,2.6,18.0,975.0,1018.54,757.22
2016,5,18,12,45,890.0,128.0,2.65,18.0,966.0,1021.87,760.09
2016,5,18,13,0,891.0,126.0,2.7,18.0,957.0,1021.96,760.98
2016,5,18,13,15,887.0,125.0,2.8,18.0,940.0,1014.85,757.72
2016,5,18,13,30,883.0,124.0,2.9,18.0,923.0,1004.54,752.46
2016,5,18,13,45,879.0,122.0,3.0,18.0,899.5,990.08,744.46
2016,5,18,14,0,875.0,120.0,3.1,18.0,876.0,972.55,734.44
2016,5,18,14,15,867.0,118.5,3.25,17.5,845.5,948.8,721.91
2016,5,18,14,30,859.0,117.0,3.4,17.0,815.0,922.38,707.37
2016,5,18,14,45,846.0,116.5,3.6,17.0,778.0,889.99,687.41
2016,5,18,15,0,833.0,116.0,3.8,17.0,741.0,860.28,669.07
2016,5,18,15,15,819.5,114.0,3.95,16.5,699.5,821.72,645.03
2016,5,18,15,30,806.0,112.0,4.1,16.0,658.0,781.53,619.37
2016,5,18,15,45,782.0,111.5,4.25,16.0,611.0,733.45,586.24
2016,5,18,16,0,758.0,111.0,4.4,16.0,564.0,684.98,552.53
2016,5,18,16,15,734.5,107.0,4.45,15.5,515.5,634.75,516.47
2016,5,18,16,30,711.0,103.0,4.5,15.0,467.0,583.0,477.4
2016,5,18,16,45,681.5,97.5,4.6,15.0,416.5,526.5,432.7
2016,5,18,17,0,652.0,92.0,4.7,15.0,366.0,471.38,387.83
2016,5,18,17,15,610.0,86.0,4.75,14.5,315.5,411.08,338.03
2016,5,18,17,30,568.0,80.0,4.8,14.0,265.0,353.99,289.38
2016,5,18,17,45,511.0,72.0,4.85,14.0,216.0,292.25,235.28
2016,5,18,18,0,454.0,64.0,4.9,14.0,167.0,235.91,184.87
2016,5,18,18,15,368.5,53.5,4.9,14.0,123.5,174.26,130.61
2016,5,18,18,30,283.0,43.0,4.9,14.0,80.0,121.05,84.29
2016,5,18,18,45,162.5,28.0,4.9,14.0,47.5,66.9,37.08
2016,5,18,19,0,42.0,13.0,4.9,14.0,15.0,18.34,0.0
2016,5,18,19,15,21.0,6.5,4.9,13.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,41.0,17.0,6.45,12.0,20.5,14.41,0.0
2016,5,19,5,30,82.0,34.0,6.7,12.0,41.0,28.08,16.83
2016,5,19,5,45,151.0,51.5,6.95,12.0,75.5,41.71,30.83
2016,5,19,6,0,220.0,69.0,7.2,12.0,110.0,54.89,43.26
2016,5,19,6,15,267.5,86.0,7.25,12.0,151.0,71.25,52.97
2016,5,19,6,30,315.0,103.0,7.3,12.0,192.0,101.69,70.25
2016,5,19,6,45,374.0,109.5,7.4,12.5,236.5,134.15,92.46
2016,5,19,7,0,433.0,116.0,7.5,13.0,281.0,173.06,123.02
2016,5,19,7,15,459.5,130.0,7.3,13.0,327.5,217.26,161.48
2016,5,19,7,30,486.0,144.0,7.1,13.0,374.0,264.34,203.12
2016,5,19,7,45,608.5,131.5,6.95,13.0,452.0,323.0,252.7
2016,5,19,8,0,731.0,119.0,6.8,13.0,530.0,394.1,313.39
2016,5,19,8,15,646.5,154.0,6.85,13.0,541.0,428.34,345.4
2016,5,19,8,30,562.0,189.0,6.9,13.0,552.0,453.35,368.08
2016,5,19,8,45,692.0,160.0,6.95,13.5,637.0,527.52,429.58
2016,5,19,9,0,822.0,131.0,7.0,14.0,722.0,614.29,500.27
2016,5,19,9,15,835.5,133.0,6.9,14.0,762.5,664.01,540.36
2016,5,19,9,30,849.0,135.0,6.8,14.0,803.0,713.2,579.27
2016,5,19,9,45,860.0,137.0,6.75,14.0,838.5,759.81,614.65
2016,5,19,10,0,871.0,139.0,6.7,14.0,874.0,804.5,647.31
2016,5,19,10,15,878.5,140.5,6.65,14.0,901.5,844.64,676.28
2016,5,19,10,30,886.0,142.0,6.6,14.0,929.0,882.87,703.63
2016,5,19,10,45,892.5,142.0,6.6,14.5,950.5,916.68,726.4
2016,5,19,11,0,899.0,142.0,6.6,15.0,972.0,948.15,747.3
2016,5,19,11,15,901.5,142.5,6.65,15.0,985.0,973.91,765.68
2016,5,19,11,30,904.0,143.0,6.7,15.0,998.0,996.85,782.09
2016,5,19,11,45,904.0,143.5,6.75,15.0,1002.5,1014.48,794.74
2016,5,19,12,0,904.0,144.0,6.8,15.0,1007.0,1029.04,805.29
2016,5,19,12,15,903.5,144.0,6.85,15.0,1005.0,1039.48,813.02
2016,5,19,12,30,903.0,144.0,6.9,15.0,1003.0,1046.73,818.59
2016,5,19,12,45,910.5,137.5,7.0,15.0,996.0,1052.18,823.29
2016,5,19,13,0,918.0,131.0,7.1,15.0,989.0,1054.26,825.72
2016,5,19,13,15,701.5,244.0,7.3,15.0,893.0,963.81,761.54
2016,5,19,13,30,485.0,357.0,7.5,15.0,797.0,861.54,681.02
2016,5,19,13,45,497.0,340.5,7.75,15.0,780.5,852.6,676.81
2016,5,19,14,0,509.0,324.0,8.0,15.0,764.0,841.27,670.46
2016,5,19,14,15,694.0,225.0,8.1,15.0,802.5,907.22,726.71
2016,5,19,14,30,879.0,126.0,8.2,15.0,841.0,950.79,760.58
2016,5,19,14,45,865.0,125.5,8.3,15.0,802.5,917.08,736.82
2016,5,19,15,0,851.0,125.0,8.4,15.0,764.0,886.23,715.36
2016,5,19,15,15,748.0,150.5,8.45,14.5,689.0,803.95,655.43
2016,5,19,15,30,645.0,176.0,8.5,14.0,614.0,723.22,594.97
2016,5,19,15,45,546.5,194.5,8.55,14.0,548.0,640.12,528.39
2016,5,19,16,0,448.0,213.0,8.6,14.0,482.0,566.41,468.23
2016,5,19,16,15,591.0,150.5,8.7,13.5,473.5,583.11,486.66
2016,5,19,16,30,734.0,88.0,8.8,13.0,465.0,580.61,488.66
2016,5,19,16,45,595.5,108.5,8.9,13.0,393.5,487.35,409.94
2016,5,19,17,0,457.0,129.0,9.0,13.0,322.0,400.86,336.14
2016,5,19,17,15,407.5,122.5,8.95,13.0,277.5,346.08,288.94
2016,5,19,17,30,358.0,116.0,8.9,13.0,233.0,295.6,244.7
2016,5,19,17,45,316.5,100.0,8.85,13.0,190.0,242.75,198.06
2016,5,19,18,0,275.0,84.0,8.8,13.0,147.0,189.87,151.02
2016,5,19,18,15,217.0,67.0,8.8,12.5,109.0,139.86,106.99
2016,5,19,18,30,159.0,50.0,8.8,12.0,71.0,96.04,68.79
2016,5,19,18,45,79.5,32.0,8.8,12.0,42.5,53.24,31.06
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,37.0,16.5,7.7,12.0,20.0,14.89,0.0
2016,5,20,5,30,74.0,33.0,7.7,12.0,40.0,27.31,16.42
2016,5,20,5,45,128.5,51.5,7.7,12.0,72.0,41.7,30.86
2016,5,20,6,0,183.0,70.0,7.7,12.0,104.0,55.6,43.91
2016,5,20,6,15,219.5,89.0,7.65,12.0,142.5,73.26,54.9
2016,5,20,6,30,256.0,108.0,7.6,12.0,181.0,105.85,75.84
2016,5,20,6,45,298.0,120.0,7.6,12.5,221.5,137.81,98.9
2016,5,20,7,0,340.0,132.0,7.6,13.0,262.0,170.61,124.9
2016,5,20,7,15,515.0,119.0,7.55,13.0,347.5,221.24,162.97
2016,5,20,7,30,690.0,106.0,7.5,13.0,433.0,289.41,218.64
2016,5,20,7,45,540.5,157.5,7.5,13.0,431.5,323.77,254.67
2016,5,20,8,0,391.0,209.0,7.5,13.0,430.0,341.45,273.99
2016,5,20,8,15,587.5,166.0,7.45,13.0,530.0,413.48,334.18
2016,5,20,8,30,784.0,123.0,7.4,13.0,630.0,505.63,411.5
2016,5,20,8,45,548.5,218.5,7.4,13.0,585.0,503.32,409.88
2016,5,20,9,0,313.0,314.0,7.4,13.0,540.0,480.19,389.07
2016,5,20,9,15,574.5,225.0,7.35,13.0,667.5,582.14,475.04
2016,5,20,9,30,836.0,136.0,7.3,13.0,795.0,705.66,577.01
2016,5,20,9,45,850.0,135.5,7.3,13.5,830.0,751.48,611.0
2016,5,20,10,0,864.0,135.0,7.3,14.0,865.0,795.73,642.61
2016,5,20,10,15,871.0,136.5,7.25,14.0,892.0,835.16,671.33
2016,5,20,10,30,878.0,138.0,7.2,14.0,919.0,872.66,698.43
2016,5,20,10,45,880.5,140.5,7.2,14.0,939.0,905.11,721.82
2016,5,20,11,0,883.0,143.0,7.2,14.0,959.0,935.03,743.31
2016,5,20,11,15,886.0,143.5,7.15,14.0,972.0,960.84,761.52
2016,5,20,11,30,889.0,144.0,7.1,14.0,985.0,983.92,777.74
2016,5,20,11,45,890.5,144.0,7.1,14.0,991.0,1002.23,790.76
2016,5,20,12,0,892.0,144.0,7.1,14.0,997.0,1017.56,801.71
2016,5,20,12,15,891.5,144.0,7.1,14.0,994.5,1027.87,809.13
2016,5,20,12,30,891.0,144.0,7.1,14.0,992.0,1035.03,814.41
2016,5,20,12,45,888.5,143.5,7.1,14.0,982.0,1036.51,815.7
2016,5,20,13,0,886.0,143.0,7.1,14.0,972.0,1034.78,814.83
2016,5,20,13,15,881.5,142.0,7.1,14.0,954.5,1027.33,809.95
2016,5,20,13,30,877.0,141.0,7.1,14.0,937.0,1016.73,802.92
2016,5,20,13,45,868.5,141.0,7.1,14.0,911.5,1000.15,791.64
2016,5,20,14,0,860.0,141.0,7.1,14.0,886.0,980.68,778.36
2016,5,20,14,15,851.0,139.5,7.05,14.0,855.0,962.12,765.57
2016,5,20,14,30,842.0,138.0,7.0,14.0,824.0,935.11,746.61
2016,5,20,14,45,828.5,137.0,7.0,14.0,786.5,902.12,723.44
2016,5,20,15,0,815.0,136.0,7.0,14.0,749.0,867.08,698.66
2016,5,20,15,15,800.0,133.0,6.95,13.5,706.5,826.8,670.88
2016,5,20,15,30,785.0,130.0,6.9,13.0,664.0,785.01,641.65
2016,5,20,15,45,764.5,127.0,6.85,13.0,617.5,737.69,606.64
2016,5,20,16,0,744.0,124.0,6.8,13.0,571.0,692.0,572.57
2016,5,20,16,15,718.5,119.5,6.7,13.0,522.0,638.68,530.57
2016,5,20,16,30,693.0,115.0,6.6,13.0,473.0,585.78,487.97
2016,5,20,16,45,667.0,108.0,6.55,13.0,423.0,530.57,442.81
2016,5,20,17,0,641.0,101.0,6.5,13.0,373.0,476.42,397.5
2016,5,20,17,15,597.5,94.5,6.4,12.5,321.5,415.27,345.9
2016,5,20,17,30,554.0,88.0,6.3,12.0,270.0,357.48,295.83
2016,5,20,17,45,494.0,79.5,6.2,12.0,221.0,294.55,240.04
2016,5,20,18,0,434.0,71.0,6.1,12.0,172.0,235.93,187.29
2016,5,20,18,15,346.5,59.5,5.95,12.0,127.5,174.0,132.44
2016,5,20,18,30,259.0,48.0,5.8,12.0,83.0,121.48,86.55
2016,5,20,18,45,148.5,32.0,5.7,12.0,50.5,69.27,41.18
2016,5,20,19,0,38.0,16.0,5.6,12.0,18.0,22.6,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,9.0,9.49,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,32.0,16.5,3.3,12.0,19.5,14.92,0.0
2016,5,21,5,30,64.0,33.0,3.4,12.0,39.0,28.86,17.9
2016,5,21,5,45,107.0,52.0,3.55,12.5,69.5,42.08,31.2
2016,5,21,6,0,150.0,71.0,3.7,13.0,100.0,56.31,44.41
2016,5,21,6,15,182.5,90.5,3.75,13.0,136.0,74.18,55.66
2016,5,21,6,30,215.0,110.0,3.8,13.0,172.0,104.93,76.07
2016,5,21,6,45,247.5,125.5,3.85,13.0,210.5,136.32,99.41
2016,5,21,7,0,280.0,141.0,3.9,13.0,249.0,171.33,127.56
2016,5,21,7,15,169.5,166.0,3.95,13.0,234.0,187.82,146.56
2016,5,21,7,30,59.0,191.0,4.0,13.0,219.0,191.81,153.69
2016,5,21,7,45,365.5,162.5,4.1,13.0,366.5,268.59,211.36
2016,5,21,8,0,672.0,134.0,4.2,13.0,514.0,385.57,304.78
2016,5,21,8,15,694.0,138.5,4.3,13.0,560.5,436.35,348.67
2016,5,21,8,30,716.0,143.0,4.4,13.0,607.0,488.58,393.02
2016,5,21,8,45,730.0,148.5,4.5,13.5,649.0,538.55,433.85
2016,5,21,9,0,744.0,154.0,4.6,14.0,691.0,588.72,473.78
2016,5,21,9,15,757.0,157.0,4.6,14.0,729.0,637.15,512.05
2016,5,21,9,30,770.0,160.0,4.6,14.0,767.0,683.54,548.04
2016,5,21,9,45,781.0,161.5,4.6,14.0,800.0,726.44,580.76
2016,5,21,10,0,792.0,163.0,4.6,14.0,833.0,768.34,611.25
2016,5,21,10,15,799.5,165.0,4.55,14.0,860.0,806.67,638.13
2016,5,21,10,30,807.0,167.0,4.5,14.0,887.0,843.35,663.55
2016,5,21,10,45,815.0,166.5,4.45,14.0,907.5,876.17,686.0
2016,5,21,11,0,823.0,166.0,4.4,14.0,928.0,906.98,706.88
2016,5,21,11,15,826.0,167.0,4.35,14.0,940.5,932.47,723.89
2016,5,21,11,30,829.0,168.0,4.3,14.0,953.0,955.42,739.08
2016,5,21,11,45,830.0,168.5,4.3,14.0,958.5,973.28,751.19
2016,5,21,12,0,831.0,169.0,4.3,14.0,964.0,988.32,761.42
2016,5,21,12,15,640.0,282.0,4.3,14.0,893.5,928.13,718.11
2016,5,21,12,30,449.0,395.0,4.3,14.0,823.0,858.95,662.6
2016,5,21,12,45,337.5,430.0,4.3,14.0,749.5,782.37,604.98
2016,5,21,13,0,226.0,465.0,4.3,14.0,676.0,702.61,544.02
2016,5,21,13,15,289.5,438.5,4.3,14.0,704.5,746.62,579.12
2016,5,21,13,30,353.0,412.0,4.3,14.0,733.0,781.59,606.92
2016,5,21,13,45,364.0,395.0,4.35,14.0,718.0,772.44,601.54
2016,5,21,14,0,375.0,378.0,4.4,14.0,703.0,761.45,595.12
2016,5,21,14,15,305.0,382.5,4.35,14.0,641.0,694.68,544.63
2016,5,21,14,30,235.0,387.0,4.3,14.0,579.0,621.4,489.05
2016,5,21,14,45,355.5,329.0,4.3,14.0,604.5,671.78,532.03
2016,5,21,15,0,476.0,271.0,4.3,14.0,630.0,714.37,568.11
2016,5,21,15,15,442.5,268.0,4.25,14.0,587.0,668.78,533.7
2016,5,21,15,30,409.0,265.0,4.2,14.0,544.0,623.85,499.93
2016,5,21,15,45,313.5,264.0,4.2,14.0,469.5,527.3,425.15
2016,5,21,16,0,218.0,263.0,4.2,14.0,395.0,437.43,354.13
2016,5,21,16,15,460.5,184.5,4.15,14.0,432.5,526.73,430.45
2016,5,21,16,30,703.0,106.0,4.1,14.0,470.0,583.03,478.25
2016,5,21,16,45,678.0,99.5,4.1,14.0,420.5,528.56,434.52
2016,5,21,17,0,653.0,93.0,4.1,14.0,371.0,475.06,390.95
2016,5,21,17,15,612.5,87.0,4.1,13.5,321.0,415.46,341.89
2016,5,21,17,30,572.0,81.0,4.1,13.0,271.0,358.9,293.87
2016,5,21,17,45,512.5,74.0,4.1,13.0,222.0,296.9,239.74
2016,5,21,18,0,453.0,67.0,4.1,13.0,173.0,240.5,189.45
2016,5,21,18,15,371.5,56.0,3.9,13.0,129.0,177.99,134.41
2016,5,21,18,30,290.0,45.0,3.7,13.0,85.0,126.0,88.95
2016,5,21,18,45,175.0,30.5,3.55,13.0,51.5,72.66,43.21
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,25.73,0.0
2016,5,21,19,15,30.0,8.0,3.35,12.5,9.0,10.47,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,51.5,17.0,2.5,12.0,22.0,14.44,0.0
2016,5,22,5,30,103.0,34.0,2.6,12.0,44.0,28.12,17.46
2016,5,22,5,45,159.0,51.5,2.75,12.5,77.5,41.73,30.94
2016,5,22,6,0,215.0,69.0,2.9,13.0,111.0,54.89,43.17
2016,5,22,6,15,253.5,87.0,2.85,13.0,150.0,73.08,53.71
2016,5,22,6,30,292.0,105.0,2.8,13.0,189.0,106.82,74.75
2016,5,22,6,45,333.5,116.0,2.8,13.0,230.5,135.88,95.15
2016,5,22,7,0,375.0,127.0,2.8,13.0,272.0,173.38,125.16
2016,5,22,7,15,288.5,162.0,2.75,13.0,283.0,209.21,159.77
2016,5,22,7,30,202.0,197.0,2.7,13.0,294.0,235.38,185.19
2016,5,22,7,45,147.0,220.0,2.7,13.5,295.0,249.71,198.43
2016,5,22,8,0,92.0,243.0,2.7,14.0,296.0,260.89,207.97
2016,5,22,8,15,425.0,185.5,2.7,14.0,458.0,358.93,285.62
2016,5,22,8,30,758.0,128.0,2.7,14.0,620.0,498.3,396.35
