Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,45,774.5,130.5,2.7,14.0,663.0,548.49,436.66
2016,5,22,9,0,791.0,133.0,2.7,14.0,706.0,599.01,476.65
2016,5,22,9,15,803.0,135.5,2.75,14.0,744.0,646.71,513.74
2016,5,22,9,30,815.0,138.0,2.8,14.0,782.0,693.83,549.6
2016,5,22,9,45,840.5,130.5,2.85,14.5,819.0,740.37,582.63
2016,5,22,10,0,866.0,123.0,2.9,15.0,856.0,786.51,613.82
2016,5,22,10,15,872.5,124.5,2.95,15.0,883.0,825.5,640.71
2016,5,22,10,30,879.0,126.0,3.0,15.0,910.0,862.52,666.1
2016,5,22,10,45,881.5,127.5,3.1,15.0,929.0,893.93,687.8
2016,5,22,11,0,884.0,129.0,3.2,15.0,948.0,922.82,707.77
2016,5,22,11,15,886.5,130.0,3.25,15.0,961.0,948.58,725.24
2016,5,22,11,30,889.0,131.0,3.3,15.0,974.0,971.59,740.86
2016,5,22,11,45,887.5,132.5,3.35,15.0,978.5,988.41,752.32
2016,5,22,12,0,886.0,134.0,3.4,15.0,983.0,1002.18,761.84
2016,5,22,12,15,885.5,134.0,3.5,15.0,980.5,1012.37,769.42
2016,5,22,12,30,885.0,134.0,3.6,15.0,978.0,1019.44,775.03
2016,5,22,12,45,882.0,134.0,3.75,15.0,968.0,1020.87,777.28
2016,5,22,13,0,879.0,134.0,3.9,15.0,958.0,1019.11,777.48
2016,5,22,13,15,875.0,133.0,4.0,15.0,941.0,1012.16,773.89
2016,5,22,13,30,871.0,132.0,4.1,15.0,924.0,1002.09,768.26
2016,5,22,13,45,862.0,133.0,4.2,15.0,899.0,986.12,758.63
2016,5,22,14,0,853.0,134.0,4.3,15.0,874.0,967.32,747.11
2016,5,22,14,15,844.5,132.0,4.35,15.0,843.5,943.16,731.73
2016,5,22,14,30,836.0,130.0,4.4,15.0,813.0,921.73,718.27
2016,5,22,14,45,824.0,128.5,4.45,15.0,776.5,889.76,697.21
2016,5,22,15,0,812.0,127.0,4.5,15.0,740.0,855.69,674.55
2016,5,22,15,15,698.5,162.5,4.55,14.5,669.0,776.44,619.61
2016,5,22,15,30,585.0,198.0,4.6,14.0,598.0,698.79,562.61
2016,5,22,15,45,396.5,232.0,4.65,14.0,494.5,564.88,457.42
2016,5,22,16,0,208.0,266.0,4.7,14.0,391.0,433.38,351.43
2016,5,22,16,15,287.5,228.5,4.7,14.0,386.5,447.12,365.35
2016,5,22,16,30,367.0,191.0,4.7,14.0,382.0,446.27,366.8
2016,5,22,16,45,292.5,180.5,4.75,14.0,323.0,373.48,307.51
2016,5,22,17,0,218.0,170.0,4.8,14.0,264.0,307.1,252.76
2016,5,22,17,15,201.5,150.5,4.8,13.5,228.0,262.18,216.0
2016,5,22,17,30,185.0,131.0,4.8,13.0,192.0,224.11,184.02
2016,5,22,17,45,328.0,97.5,4.8,13.0,184.0,245.76,199.72
2016,5,22,18,0,471.0,64.0,4.8,13.0,176.0,244.34,192.95
2016,5,22,18,15,391.5,54.0,4.65,13.0,131.5,183.76,139.05
2016,5,22,18,30,312.0,44.0,4.5,13.0,87.0,130.63,92.3
2016,5,22,18,45,203.5,30.0,4.35,13.0,53.5,77.69,46.58
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,32.01,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,12.05,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.0,3.2,12.0,18.5,14.56,0.0
2016,5,23,5,30,44.0,32.0,3.3,12.0,37.0,28.17,17.63
2016,5,23,5,45,77.5,51.5,3.45,12.5,65.0,44.08,33.01
2016,5,23,6,0,111.0,71.0,3.6,13.0,93.0,59.56,47.31
2016,5,23,6,15,135.0,92.0,3.6,13.0,126.0,78.96,60.01
2016,5,23,6,30,159.0,113.0,3.6,13.0,159.0,107.59,80.26
2016,5,23,6,45,182.0,132.0,3.6,13.5,194.5,137.5,103.04
2016,5,23,7,0,205.0,151.0,3.6,14.0,230.0,166.53,126.19
2016,5,23,7,15,264.0,165.5,3.6,14.0,283.0,206.62,158.17
2016,5,23,7,30,323.0,180.0,3.6,14.0,336.0,253.08,196.19
2016,5,23,7,45,510.5,150.5,3.65,14.0,426.5,308.52,239.93
2016,5,23,8,0,698.0,121.0,3.7,14.0,517.0,384.99,302.49
2016,5,23,8,15,718.5,125.0,3.7,14.0,563.0,435.87,346.27
2016,5,23,8,30,739.0,129.0,3.7,14.0,609.0,487.99,390.08
2016,5,23,8,45,757.5,131.0,3.7,14.5,652.5,539.97,431.9
2016,5,23,9,0,776.0,133.0,3.7,15.0,696.0,590.38,471.39
2016,5,23,9,15,788.5,135.5,3.7,15.0,734.0,637.68,508.38
2016,5,23,9,30,801.0,138.0,3.7,15.0,772.0,684.48,544.2
2016,5,23,9,45,821.0,133.5,3.75,15.0,807.5,729.31,577.48
2016,5,23,10,0,841.0,129.0,3.8,15.0,843.0,773.23,608.67
2016,5,23,10,15,848.0,130.5,3.75,15.0,869.5,811.72,635.21
2016,5,23,10,30,855.0,132.0,3.7,15.0,896.0,848.34,660.2
2016,5,23,10,45,864.0,130.0,3.7,15.0,917.0,881.31,682.69
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,912.15,703.6
2016,5,23,11,15,876.0,128.5,3.65,15.0,950.5,937.59,720.38
2016,5,23,11,30,879.0,129.0,3.6,15.0,963.0,960.35,735.3
2016,5,23,11,45,883.5,127.5,3.55,15.0,969.5,979.78,747.93
2016,5,23,12,0,888.0,126.0,3.5,15.0,976.0,996.34,758.65
2016,5,23,12,15,887.5,126.0,3.45,15.0,974.5,1006.51,765.07
2016,5,23,12,30,887.0,126.0,3.4,15.0,973.0,1013.56,769.51
2016,5,23,12,45,575.5,292.0,3.4,15.0,839.5,885.61,679.07
2016,5,23,13,0,264.0,458.0,3.4,15.0,706.0,740.05,565.92
2016,5,23,13,15,300.0,440.5,3.4,15.0,718.0,759.04,582.17
2016,5,23,13,30,336.0,423.0,3.4,15.0,730.0,776.23,596.04
2016,5,23,13,45,357.0,396.0,3.45,15.0,714.0,766.65,590.98
2016,5,23,14,0,378.0,369.0,3.5,15.0,698.0,754.93,584.6
2016,5,23,14,15,346.5,369.5,3.55,15.0,663.0,720.26,559.61
2016,5,23,14,30,315.0,370.0,3.6,15.0,628.0,685.54,534.51
2016,5,23,14,45,324.0,349.0,3.7,15.0,604.5,664.79,521.19
2016,5,23,15,0,333.0,328.0,3.8,15.0,581.0,642.35,506.38
2016,5,23,15,15,276.0,319.5,3.9,15.0,521.0,575.83,456.39
2016,5,23,15,30,219.0,311.0,4.0,15.0,461.0,504.46,402.13
2016,5,23,15,45,179.0,290.5,4.1,15.0,408.0,444.46,356.17
2016,5,23,16,0,139.0,270.0,4.2,15.0,355.0,386.91,311.38
2016,5,23,16,15,83.5,232.5,4.3,15.0,282.0,296.45,239.37
2016,5,23,16,30,28.0,195.0,4.4,15.0,209.0,217.34,175.01
2016,5,23,16,45,17.5,169.5,4.5,15.0,178.0,178.71,143.84
2016,5,23,17,0,7.0,144.0,4.6,15.0,147.0,146.35,117.39
2016,5,23,17,15,3.5,125.5,4.6,14.5,127.0,125.84,100.8
2016,5,23,17,30,0.0,107.0,4.6,14.0,107.0,105.65,84.2
2016,5,23,17,45,0.0,88.0,4.7,14.0,88.0,86.72,68.25
2016,5,23,18,0,0.0,69.0,4.8,14.0,69.0,67.76,52.03
2016,5,23,18,15,0.0,51.5,4.75,13.5,51.5,50.32,36.97
2016,5,23,18,30,0.0,34.0,4.7,13.0,34.0,32.84,21.76
2016,5,23,18,45,0.0,21.0,4.7,13.0,21.0,20.27,10.13
2016,5,23,19,0,0.0,8.0,4.7,13.0,8.0,7.71,0.0
2016,5,23,19,15,0.0,4.0,4.65,13.0,4.0,3.93,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,10.0,16.0,3.7,13.0,17.0,15.3,0.0
2016,5,24,5,30,20.0,32.0,3.8,13.0,34.0,29.53,18.78
2016,5,24,5,45,45.5,51.5,3.9,13.0,59.5,46.17,34.8
2016,5,24,6,0,71.0,71.0,4.0,13.0,85.0,59.57,47.34
2016,5,24,6,15,86.5,92.0,4.0,13.0,114.0,78.31,60.02
2016,5,24,6,30,102.0,113.0,4.0,13.0,143.0,103.67,79.06
2016,5,24,6,45,114.5,134.0,4.0,13.0,174.0,130.68,100.51
2016,5,24,7,0,127.0,155.0,4.0,13.0,205.0,159.31,123.96
2016,5,24,7,15,137.5,178.5,4.0,13.0,239.0,191.06,150.38
2016,5,24,7,30,148.0,202.0,4.0,13.0,273.0,224.17,177.94
2016,5,24,7,45,173.0,224.0,4.0,13.5,316.0,262.31,208.8
2016,5,24,8,0,198.0,246.0,4.0,14.0,359.0,303.18,241.64
2016,5,24,8,15,156.5,269.5,4.0,14.0,363.5,318.0,254.04
2016,5,24,8,30,115.0,293.0,4.0,14.0,368.0,328.57,262.34
2016,5,24,8,45,147.0,315.5,4.0,14.0,418.5,374.64,298.72
2016,5,24,9,0,179.0,338.0,4.0,14.0,469.0,423.78,337.12
2016,5,24,9,15,230.5,350.0,4.0,14.0,527.5,478.77,380.08
2016,5,24,9,30,282.0,362.0,4.0,14.0,586.0,537.07,425.14
2016,5,24,9,45,188.0,382.0,4.0,14.5,534.0,502.16,395.36
2016,5,24,10,0,94.0,402.0,4.0,15.0,482.0,458.38,358.66
2016,5,24,10,15,113.5,421.0,4.0,15.0,521.0,498.33,389.17
2016,5,24,10,30,133.0,440.0,4.0,15.0,560.0,539.36,419.9
2016,5,24,10,45,509.0,285.0,4.0,15.0,755.5,726.75,570.48
2016,5,24,11,0,885.0,130.0,4.0,15.0,951.0,924.99,715.47
2016,5,24,11,15,732.0,238.0,4.0,15.0,923.5,918.27,708.81
2016,5,24,11,30,579.0,346.0,4.0,15.0,896.0,898.35,690.09
2016,5,24,11,45,453.0,401.0,4.05,15.0,833.0,844.79,648.65
2016,5,24,12,0,327.0,456.0,4.1,15.0,770.0,782.86,600.87
2016,5,24,12,15,312.5,457.5,4.1,15.0,757.0,776.59,596.41
2016,5,24,12,30,298.0,459.0,4.1,15.0,744.0,768.79,590.54
2016,5,24,12,45,357.0,427.0,4.15,15.0,765.0,798.62,614.65
2016,5,24,13,0,416.0,395.0,4.2,15.0,786.0,832.67,641.34
2016,5,24,13,15,426.0,383.0,4.25,15.0,777.0,831.14,641.14
2016,5,24,13,30,436.0,371.0,4.3,15.0,768.0,827.63,639.94
2016,5,24,13,45,372.0,387.0,4.35,15.0,720.0,771.9,598.91
2016,5,24,14,0,308.0,403.0,4.4,15.0,672.0,723.19,562.57
2016,5,24,14,15,243.0,399.0,4.45,15.0,606.5,653.37,510.55
2016,5,24,14,30,178.0,395.0,4.5,15.0,541.0,577.04,452.95
2016,5,24,14,45,172.5,376.5,4.55,15.0,513.0,549.29,433.24
2016,5,24,15,0,167.0,358.0,4.6,15.0,485.0,521.16,412.84
2016,5,24,15,15,159.0,337.0,4.65,15.0,452.5,487.93,388.31
2016,5,24,15,30,151.0,316.0,4.7,15.0,420.0,454.63,363.49
2016,5,24,15,45,90.5,274.5,4.8,15.0,336.0,351.37,282.15
2016,5,24,16,0,30.0,233.0,4.9,15.0,252.0,259.84,208.38
2016,5,24,16,15,15.0,193.0,4.9,14.5,202.5,201.29,161.66
2016,5,24,16,30,0.0,153.0,4.9,14.0,153.0,150.41,120.29
2016,5,24,16,45,0.0,144.5,4.95,14.0,144.5,142.23,113.97
2016,5,24,17,0,0.0,136.0,5.0,14.0,136.0,134.11,107.59
2016,5,24,17,15,0.0,118.0,5.0,13.5,118.0,116.23,93.11
2016,5,24,17,30,0.0,100.0,5.0,13.0,100.0,98.34,78.36
2016,5,24,17,45,0.0,82.5,5.0,13.0,82.5,80.96,63.64
2016,5,24,18,0,0.0,65.0,5.0,13.0,65.0,63.56,48.68
2016,5,24,18,15,163.0,55.0,4.9,13.0,78.5,110.84,84.27
2016,5,24,18,30,326.0,45.0,4.8,13.0,92.0,136.95,97.51
2016,5,24,18,45,211.5,31.5,4.75,13.0,57.5,81.37,50.12
2016,5,24,19,0,97.0,18.0,4.7,13.0,23.0,35.05,0.0
2016,5,24,19,15,48.5,9.0,4.6,13.0,11.5,13.26,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,16.5,3.1,13.0,28.0,12.75,0.0
2016,5,25,5,30,227.0,33.0,3.2,13.0,56.0,25.36,15.43
2016,5,25,5,45,318.0,45.0,3.3,13.0,96.5,33.8,24.02
2016,5,25,6,0,409.0,57.0,3.4,13.0,137.0,41.77,31.6
2016,5,25,6,15,204.5,51.5,3.4,13.0,91.5,41.19,26.72
2016,5,25,6,30,0.0,46.0,3.4,13.0,46.0,44.43,32.54
2016,5,25,6,45,0.0,56.0,3.4,13.0,56.0,54.11,40.8
2016,5,25,7,0,0.0,66.0,3.4,13.0,66.0,63.79,48.95
2016,5,25,7,15,0.0,96.0,3.45,13.0,96.0,92.19,72.79
2016,5,25,7,30,0.0,126.0,3.5,13.0,126.0,120.23,95.98
2016,5,25,7,45,0.0,133.5,3.55,13.5,133.5,127.67,101.61
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,135.07,107.17
2016,5,25,8,15,0.0,135.0,3.7,14.0,135.0,129.78,102.49
2016,5,25,8,30,0.0,129.0,3.8,14.0,129.0,124.32,97.73
2016,5,25,8,45,3.5,168.5,3.9,14.0,171.0,163.85,129.75
2016,5,25,9,0,7.0,208.0,4.0,14.0,213.0,203.78,161.67
2016,5,25,9,15,24.0,268.5,4.05,14.0,288.0,271.3,215.44
2016,5,25,9,30,41.0,329.0,4.1,14.0,363.0,341.96,270.74
2016,5,25,9,45,29.0,308.0,4.2,14.0,332.5,316.63,250.25
2016,5,25,10,0,17.0,287.0,4.3,14.0,302.0,289.77,228.7
2016,5,25,10,15,42.5,350.0,4.3,14.0,388.0,372.46,293.64
2016,5,25,10,30,68.0,413.0,4.3,14.0,474.0,457.51,358.86
2016,5,25,10,45,45.0,376.5,4.35,14.5,417.5,405.94,317.82
2016,5,25,11,0,22.0,340.0,4.4,15.0,361.0,349.98,273.58
2016,5,25,11,15,28.5,366.5,4.4,15.0,393.5,386.16,301.54
2016,5,25,11,30,35.0,393.0,4.4,15.0,426.0,420.53,327.68
2016,5,25,11,45,45.5,415.0,4.4,15.0,459.0,454.69,353.7
2016,5,25,12,0,56.0,437.0,4.4,15.0,492.0,489.28,379.89
2016,5,25,12,15,67.5,447.5,4.45,15.0,513.0,513.49,398.44
2016,5,25,12,30,79.0,458.0,4.5,15.0,534.0,537.74,417.04
2016,5,25,12,45,64.0,437.5,4.6,15.0,499.0,503.58,391.31
2016,5,25,13,0,49.0,417.0,4.7,15.0,464.0,468.86,365.15
2016,5,25,13,15,35.5,374.5,4.85,15.0,408.0,412.58,322.58
2016,5,25,13,30,22.0,332.0,5.0,15.0,352.0,348.9,273.7
2016,5,25,13,45,27.0,341.0,5.15,15.0,365.0,370.77,291.37
2016,5,25,14,0,32.0,350.0,5.3,15.0,378.0,385.37,303.27
2016,5,25,14,15,123.5,371.0,5.4,15.0,473.5,502.51,397.51
2016,5,25,14,30,215.0,392.0,5.5,15.0,569.0,608.13,480.99
2016,5,25,14,45,279.0,359.0,5.65,15.0,578.0,634.87,504.23
2016,5,25,15,0,343.0,326.0,5.8,15.0,587.0,649.14,518.44
2016,5,25,15,15,184.0,292.0,5.9,15.0,431.5,460.95,370.66
2016,5,25,15,30,25.0,258.0,6.0,15.0,276.0,276.03,220.39
2016,5,25,15,45,14.5,219.0,6.1,15.0,229.0,227.58,181.96
2016,5,25,16,0,4.0,180.0,6.2,15.0,182.0,179.97,143.49
2016,5,25,16,15,2.0,156.0,6.25,14.5,157.0,154.43,123.21
2016,5,25,16,30,0.0,132.0,6.3,14.0,132.0,129.09,102.79
2016,5,25,16,45,0.0,118.5,6.35,14.0,118.5,115.76,92.03
2016,5,25,17,0,0.0,105.0,6.4,14.0,105.0,102.43,81.16
2016,5,25,17,15,308.5,90.5,6.35,13.5,195.0,262.65,218.7
2016,5,25,17,30,617.0,76.0,6.3,13.0,285.0,376.95,311.53
2016,5,25,17,45,554.0,70.5,6.3,13.0,235.0,312.74,254.43
2016,5,25,18,0,491.0,65.0,6.3,13.0,185.0,254.41,201.89
2016,5,25,18,15,410.5,56.0,6.2,13.0,140.0,193.24,147.27
2016,5,25,18,30,330.0,47.0,6.1,13.0,95.0,139.65,99.82
2016,5,25,18,45,206.5,33.5,6.1,13.0,59.5,82.91,51.93
2016,5,25,19,0,83.0,20.0,6.1,13.0,24.0,34.07,0.0
2016,5,25,19,15,41.5,10.0,6.05,13.0,12.0,13.67,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,4.1,13.0,27.0,16.48,0.0
2016,5,26,5,30,150.0,39.0,4.1,13.0,54.0,32.02,21.04
2016,5,26,5,45,240.0,53.5,4.1,13.0,93.5,40.62,30.0
2016,5,26,6,0,330.0,68.0,4.1,13.0,133.0,50.44,39.29
2016,5,26,6,15,165.0,70.0,4.05,13.0,102.5,59.79,43.04
2016,5,26,6,30,0.0,72.0,4.0,13.0,72.0,68.76,53.29
2016,5,26,6,45,0.0,87.5,4.0,13.5,87.5,83.34,65.52
2016,5,26,7,0,0.0,103.0,4.0,14.0,103.0,98.01,77.6
2016,5,26,7,15,0.0,124.0,3.95,14.0,124.0,117.7,93.83
2016,5,26,7,30,0.0,145.0,3.9,14.0,145.0,137.52,109.95
2016,5,26,7,45,3.0,162.5,3.85,14.0,164.5,155.31,124.16
2016,5,26,8,0,6.0,180.0,3.8,14.0,184.0,173.49,138.6
2016,5,26,8,15,10.0,200.5,3.75,14.0,207.0,195.26,155.86
2016,5,26,8,30,14.0,221.0,3.7,14.0,230.0,217.53,173.41
2016,5,26,8,45,23.5,254.0,3.65,14.5,271.0,254.93,202.58
2016,5,26,9,0,33.0,287.0,3.6,15.0,312.0,291.31,230.53
2016,5,26,9,15,27.5,288.5,3.5,15.0,309.5,292.16,230.55
2016,5,26,9,30,22.0,290.0,3.4,15.0,307.0,293.37,230.93
2016,5,26,9,45,26.0,313.0,3.35,15.0,334.5,319.14,250.67
2016,5,26,10,0,30.0,336.0,3.3,15.0,362.0,346.44,271.37
2016,5,26,10,15,59.5,381.5,3.2,15.0,435.0,416.28,325.02
2016,5,26,10,30,89.0,427.0,3.1,15.0,508.0,488.58,379.34
2016,5,26,10,45,76.5,428.0,3.05,15.5,498.5,483.35,373.6
2016,5,26,11,0,64.0,429.0,3.0,16.0,489.0,477.09,367.51
2016,5,26,11,15,64.0,435.0,3.0,16.0,495.5,486.39,374.22
2016,5,26,11,30,64.0,441.0,3.0,16.0,502.0,495.5,380.74
2016,5,26,11,45,67.0,441.0,3.0,16.0,505.0,501.31,385.03
2016,5,26,12,0,70.0,441.0,3.0,16.0,508.0,506.91,389.23
2016,5,26,12,15,70.5,446.5,3.1,16.0,514.5,515.37,395.65
2016,5,26,12,30,71.0,452.0,3.2,16.0,521.0,523.58,401.91
2016,5,26,12,45,64.5,440.5,3.3,16.0,502.5,507.08,389.89
2016,5,26,13,0,58.0,429.0,3.4,16.0,484.0,490.14,377.61
2016,5,26,13,15,96.0,440.5,3.6,16.0,529.0,541.0,417.44
2016,5,26,13,30,134.0,452.0,3.8,16.0,574.0,598.96,461.81
2016,5,26,13,45,93.5,419.0,4.05,16.0,503.5,517.01,400.78
2016,5,26,14,0,53.0,386.0,4.3,16.0,433.0,443.18,345.13
2016,5,26,14,15,93.0,390.5,4.55,16.0,468.5,486.0,380.34
2016,5,26,14,30,133.0,395.0,4.8,16.0,504.0,535.21,419.74
2016,5,26,14,45,126.0,375.5,5.05,16.0,475.5,506.14,398.64
2016,5,26,15,0,119.0,356.0,5.3,16.0,447.0,476.89,377.4
2016,5,26,15,15,445.0,245.0,5.45,15.5,556.5,647.6,520.77
2016,5,26,15,30,771.0,134.0,5.6,15.0,666.0,780.93,629.29
2016,5,26,15,45,752.5,130.5,5.75,15.0,621.0,737.59,597.98
2016,5,26,16,0,734.0,127.0,5.9,15.0,576.0,691.26,564.72
2016,5,26,16,15,711.0,123.0,5.95,14.5,528.5,640.8,527.07
2016,5,26,16,30,688.0,119.0,6.0,14.0,481.0,590.53,488.42
2016,5,26,16,45,655.0,114.5,6.05,14.0,430.5,534.09,442.88
2016,5,26,17,0,622.0,110.0,6.1,14.0,380.0,479.32,397.65
2016,5,26,17,15,580.0,103.0,6.05,13.5,330.0,419.24,347.6
2016,5,26,17,30,538.0,96.0,6.0,13.0,280.0,362.34,298.91
2016,5,26,17,45,474.0,88.5,6.0,13.0,230.5,297.61,242.35
2016,5,26,18,0,410.0,81.0,6.0,13.0,181.0,241.4,192.27
2016,5,26,18,15,329.5,68.5,5.85,12.5,136.5,181.19,139.47
2016,5,26,18,30,249.0,56.0,5.7,12.0,92.0,129.54,94.55
2016,5,26,18,45,147.5,38.5,5.6,12.0,57.5,74.24,47.85
2016,5,26,19,0,46.0,21.0,5.5,12.0,23.0,28.85,0.0
2016,5,26,19,15,23.0,10.5,5.35,12.0,11.5,12.48,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,9.5,17.5,2.6,12.0,18.5,16.65,0.0
2016,5,27,5,30,19.0,35.0,2.5,12.0,37.0,32.0,21.23
2016,5,27,5,45,48.0,55.5,2.4,12.5,64.5,49.27,37.68
2016,5,27,6,0,77.0,76.0,2.3,13.0,92.0,63.21,50.61
2016,5,27,6,15,98.5,98.0,2.15,13.0,123.5,83.3,63.9
2016,5,27,6,30,120.0,120.0,2.0,13.0,155.0,110.69,84.13
2016,5,27,6,45,148.0,137.5,1.85,13.0,189.5,138.16,105.05
2016,5,27,7,0,176.0,155.0,1.7,13.0,224.0,168.72,129.3
2016,5,27,7,15,219.0,173.5,1.55,13.0,271.5,203.31,156.87
2016,5,27,7,30,262.0,192.0,1.4,13.0,319.0,246.22,191.59
2016,5,27,7,45,351.0,195.5,1.3,13.5,385.0,296.76,231.29
2016,5,27,8,0,440.0,199.0,1.2,14.0,451.0,353.61,276.08
2016,5,27,8,15,591.5,168.5,1.1,14.0,537.5,419.63,328.18
2016,5,27,8,30,743.0,138.0,1.0,14.0,624.0,499.41,390.33
2016,5,27,8,45,766.5,137.5,0.9,14.5,668.5,552.06,429.63
2016,5,27,9,0,790.0,137.0,0.8,15.0,713.0,603.45,466.71
2016,5,27,9,15,802.5,139.5,0.75,15.0,751.0,651.29,501.15
2016,5,27,9,30,815.0,142.0,0.7,15.0,789.0,698.62,534.17
2016,5,27,9,45,841.0,134.0,0.7,15.5,826.5,745.0,564.72
2016,5,27,10,0,867.0,126.0,0.7,16.0,864.0,790.98,593.32
2016,5,27,10,15,873.0,127.5,0.75,16.5,890.5,829.51,617.3
2016,5,27,10,30,879.0,129.0,0.8,17.0,917.0,866.06,639.81
2016,5,27,10,45,885.5,129.0,0.9,17.5,937.5,899.45,660.97
2016,5,27,11,0,892.0,129.0,1.0,18.0,958.0,930.54,680.58
2016,5,27,11,15,894.5,129.5,1.25,18.0,971.0,955.97,700.32
2016,5,27,11,30,897.0,130.0,1.5,18.0,984.0,978.65,718.19
2016,5,27,11,45,898.0,130.0,1.75,18.0,989.5,996.53,732.84
2016,5,27,12,0,899.0,130.0,2.0,18.0,995.0,1011.43,745.49
2016,5,27,12,15,899.0,130.0,2.25,18.0,993.0,1022.28,755.43
2016,5,27,12,30,899.0,130.0,2.5,18.0,991.0,1030.0,763.29
2016,5,27,12,45,895.5,130.5,2.8,18.0,981.5,1031.56,767.53
2016,5,27,13,0,892.0,131.0,3.1,18.0,972.0,1029.91,769.55
2016,5,27,13,15,888.5,130.5,3.3,18.0,955.5,1024.04,767.82
2016,5,27,13,30,885.0,130.0,3.5,18.0,939.0,1015.02,763.98
2016,5,27,13,45,878.5,129.5,3.7,18.0,915.0,999.95,756.03
2016,5,27,14,0,872.0,129.0,3.9,18.0,891.0,981.92,746.03
2016,5,27,14,15,864.5,127.0,4.0,18.0,861.0,958.53,731.66
2016,5,27,14,30,857.0,125.0,4.1,18.0,831.0,932.46,715.39
2016,5,27,14,45,847.0,123.5,4.2,18.0,795.0,902.13,696.05
2016,5,27,15,0,837.0,122.0,4.3,18.0,759.0,874.38,678.42
2016,5,27,15,15,824.0,119.5,4.3,18.0,718.0,835.93,652.48
2016,5,27,15,30,811.0,117.0,4.3,18.0,677.0,795.8,625.25
2016,5,27,15,45,794.5,114.0,4.35,18.0,632.0,750.94,594.56
2016,5,27,16,0,778.0,111.0,4.4,18.0,587.0,705.11,562.72
2016,5,27,16,15,756.0,107.5,4.4,17.5,539.0,654.19,526.99
2016,5,27,16,30,734.0,104.0,4.4,17.0,491.0,604.91,490.23
2016,5,27,16,45,704.5,99.5,4.4,17.0,440.5,548.64,446.14
2016,5,27,17,0,675.0,95.0,4.4,17.0,390.0,493.66,401.96
2016,5,27,17,15,636.0,89.5,4.35,16.5,339.0,434.29,353.69
2016,5,27,17,30,597.0,84.0,4.3,16.0,288.0,377.74,306.29
2016,5,27,17,45,540.5,76.5,4.25,16.0,238.5,314.92,252.16
2016,5,27,18,0,484.0,69.0,4.2,16.0,189.0,257.33,201.44
2016,5,27,18,15,404.5,59.0,4.05,15.5,143.5,195.59,147.75
2016,5,27,18,30,325.0,49.0,3.9,15.0,98.0,141.41,100.78
2016,5,27,18,45,211.5,35.0,3.8,15.0,62.0,86.02,54.44
2016,5,27,19,0,98.0,21.0,3.7,15.0,26.0,39.36,2.95
2016,5,27,19,15,49.0,10.5,3.6,14.5,13.0,14.99,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,94.0,18.5,2.35,13.0,28.5,14.32,0.0
2016,5,28,5,30,188.0,37.0,2.4,13.0,57.0,28.55,18.32
2016,5,28,5,45,283.0,49.5,2.5,13.5,97.5,37.29,27.09
2016,5,28,6,0,378.0,62.0,2.6,14.0,138.0,45.6,34.89
2016,5,28,6,15,443.0,71.5,2.55,14.0,185.0,62.33,40.45
2016,5,28,6,30,508.0,81.0,2.5,14.0,232.0,100.92,60.9
2016,5,28,6,45,558.0,87.5,2.45,14.5,282.0,142.23,89.99
2016,5,28,7,0,608.0,94.0,2.4,15.0,332.0,189.19,127.74
2016,5,28,7,15,642.5,99.5,2.4,15.5,382.5,237.02,168.94
2016,5,28,7,30,677.0,105.0,2.4,16.0,433.0,288.45,213.71
2016,5,28,7,45,706.0,108.5,2.4,16.5,483.0,339.57,258.09
2016,5,28,8,0,735.0,112.0,2.4,17.0,533.0,393.24,303.64
2016,5,28,8,15,755.0,115.5,2.35,17.0,579.5,447.39,348.96
2016,5,28,8,30,775.0,119.0,2.3,17.0,626.0,500.18,392.04
2016,5,28,8,45,791.0,122.0,2.3,17.5,669.5,551.19,431.95
2016,5,28,9,0,807.0,125.0,2.3,18.0,713.0,602.45,470.8
2016,5,28,9,15,819.0,127.5,2.25,18.0,752.0,650.67,506.98
2016,5,28,9,30,831.0,130.0,2.2,18.0,791.0,698.29,541.77
2016,5,28,9,45,839.5,132.0,2.2,18.5,824.0,742.05,571.18
2016,5,28,10,0,848.0,134.0,2.2,19.0,857.0,783.97,598.22
2016,5,28,10,15,855.0,135.5,2.2,19.0,884.0,822.64,623.81
2016,5,28,10,30,862.0,137.0,2.2,19.0,911.0,859.45,647.93
2016,5,28,10,45,866.5,139.0,2.25,19.5,931.0,892.52,668.54
2016,5,28,11,0,871.0,141.0,2.3,20.0,951.0,923.26,687.46
2016,5,28,11,15,874.0,141.5,2.4,20.0,964.5,948.71,704.6
2016,5,28,11,30,877.0,142.0,2.5,20.0,978.0,971.48,720.06
2016,5,28,11,45,878.0,142.5,2.6,20.0,983.5,989.57,732.52
2016,5,28,12,0,879.0,143.0,2.7,20.0,989.0,1004.75,743.18
2016,5,28,12,15,878.5,143.0,2.8,20.0,987.5,1014.99,750.71
2016,5,28,12,30,878.0,143.0,2.9,20.0,986.0,1022.16,756.37
2016,5,28,12,45,869.5,147.0,3.05,20.0,975.0,1022.24,757.92
2016,5,28,13,0,861.0,151.0,3.2,20.0,964.0,1019.22,757.54
2016,5,28,13,15,857.0,150.0,3.3,19.5,947.0,1012.61,755.89
2016,5,28,13,30,853.0,149.0,3.4,19.0,930.0,1002.94,752.28
2016,5,28,13,45,848.0,147.5,3.5,19.0,907.0,988.79,744.27
2016,5,28,14,0,843.0,146.0,3.6,19.0,884.0,977.64,738.35
2016,5,28,14,15,835.0,144.0,3.65,19.0,854.0,954.27,723.78
2016,5,28,14,30,827.0,142.0,3.7,19.0,824.0,928.3,707.48
2016,5,28,14,45,817.5,139.0,3.8,19.0,788.5,897.45,688.01
2016,5,28,15,0,808.0,136.0,3.9,19.0,753.0,864.38,666.83
2016,5,28,15,15,794.5,133.0,3.9,18.5,712.0,825.89,642.34
2016,5,28,15,30,781.0,130.0,3.9,18.0,671.0,785.81,616.4
2016,5,28,15,45,764.5,126.0,3.9,18.0,626.5,740.97,585.48
2016,5,28,16,0,748.0,122.0,3.9,18.0,582.0,697.25,555.03
2016,5,28,16,15,725.5,117.5,3.85,17.5,533.5,646.09,518.46
2016,5,28,16,30,703.0,113.0,3.8,17.0,485.0,595.07,480.52
2016,5,28,16,45,532.5,133.5,3.8,17.0,399.0,477.45,387.47
2016,5,28,17,0,362.0,154.0,3.8,17.0,313.0,377.9,306.84
2016,5,28,17,15,330.0,141.0,3.7,16.5,272.0,324.04,263.61
2016,5,28,17,30,298.0,128.0,3.6,16.0,231.0,278.88,226.21
2016,5,28,17,45,269.0,109.5,3.5,16.0,191.0,231.81,186.15
2016,5,28,18,0,240.0,91.0,3.4,16.0,151.0,187.47,147.72
2016,5,28,18,15,268.5,71.0,3.2,15.5,124.0,165.82,126.49
2016,5,28,18,30,297.0,51.0,3.0,15.0,97.0,136.87,98.06
2016,5,28,18,45,191.0,36.0,2.9,15.0,61.5,83.24,53.29
2016,5,28,19,0,85.0,21.0,2.8,15.0,26.0,36.05,4.69
2016,5,28,19,15,42.5,10.5,2.75,14.5,13.0,14.43,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.0,18.5,2.1,12.0,29.5,14.3,0.0
2016,5,29,5,30,210.0,37.0,2.1,12.0,59.0,28.52,18.45
2016,5,29,5,45,307.0,49.5,2.1,12.5,101.0,37.27,27.21
2016,5,29,6,0,404.0,62.0,2.1,13.0,143.0,45.58,35.04
2016,5,29,6,15,202.0,64.0,2.0,13.0,104.5,56.5,39.43
2016,5,29,6,30,0.0,66.0,1.9,13.0,66.0,63.47,48.79
2016,5,29,6,45,0.0,80.5,1.8,13.5,80.5,77.11,60.22
2016,5,29,7,0,0.0,95.0,1.7,14.0,95.0,90.82,71.48
2016,5,29,7,15,2.0,125.5,1.65,14.0,126.5,119.56,95.12
2016,5,29,7,30,4.0,156.0,1.6,14.0,158.0,148.63,118.65
2016,5,29,7,45,8.5,175.5,1.55,14.5,180.0,169.04,134.51
2016,5,29,8,0,13.0,195.0,1.5,15.0,202.0,190.01,150.65
2016,5,29,8,15,25.0,227.0,1.55,15.0,243.0,226.36,179.2
2016,5,29,8,30,37.0,259.0,1.6,15.0,284.0,261.26,206.3
2016,5,29,8,45,59.0,293.5,1.7,15.5,336.0,308.21,242.26
2016,5,29,9,0,81.0,328.0,1.8,16.0,388.0,357.55,279.5
2016,5,29,9,15,90.0,350.0,1.85,16.0,419.5,389.3,303.21
2016,5,29,9,30,99.0,372.0,1.9,16.0,451.0,421.85,327.42
2016,5,29,9,45,312.0,340.0,2.0,16.0,603.5,552.77,429.64
2016,5,29,10,0,525.0,308.0,2.1,16.0,756.0,701.57,541.16
2016,5,29,10,15,460.5,344.5,2.15,16.0,746.0,706.05,541.49
2016,5,29,10,30,396.0,381.0,2.2,16.0,736.0,704.24,538.37
2016,5,29,10,45,422.5,380.0,2.3,16.0,767.0,742.71,566.59
2016,5,29,11,0,449.0,379.0,2.4,16.0,798.0,780.55,593.89
2016,5,29,11,15,414.0,399.5,2.45,16.0,790.0,782.4,593.84
2016,5,29,11,30,379.0,420.0,2.5,16.0,782.0,779.0,590.47
2016,5,29,11,45,413.5,411.0,2.55,16.5,807.5,816.16,616.4
2016,5,29,12,0,448.0,402.0,2.6,17.0,833.0,850.29,639.73
2016,5,29,12,15,481.5,393.0,2.65,17.0,856.0,882.48,662.8
2016,5,29,12,30,515.0,384.0,2.7,17.0,879.0,913.28,684.87
2016,5,29,12,45,686.0,271.5,2.75,17.0,923.5,975.54,733.67
2016,5,29,13,0,857.0,159.0,2.8,17.0,968.0,1029.58,769.97
2016,5,29,13,15,675.0,259.5,2.9,17.0,890.0,954.28,720.28
2016,5,29,13,30,493.0,360.0,3.0,17.0,812.0,872.88,660.29
2016,5,29,13,45,443.0,365.5,3.1,17.0,764.0,825.94,628.29
2016,5,29,14,0,393.0,371.0,3.2,17.0,716.0,771.71,590.49
2016,5,29,14,15,285.5,384.5,3.3,16.5,631.0,678.32,523.04
2016,5,29,14,30,178.0,398.0,3.4,16.0,546.0,580.06,450.26
2016,5,29,14,45,142.0,376.5,3.5,16.0,491.5,521.56,407.25
2016,5,29,15,0,106.0,355.0,3.6,16.0,437.0,456.44,358.33
2016,5,29,15,15,109.5,335.5,3.6,16.0,416.0,436.61,344.41
2016,5,29,15,30,113.0,316.0,3.6,16.0,395.0,423.6,335.37
2016,5,29,15,45,144.5,295.0,3.65,16.0,388.5,422.56,336.49
2016,5,29,16,0,176.0,274.0,3.7,16.0,382.0,418.74,335.28
2016,5,29,16,15,101.0,235.5,3.7,15.5,296.5,311.88,250.99
2016,5,29,16,30,26.0,197.0,3.7,15.0,211.0,212.6,170.72
2016,5,29,16,45,13.0,144.5,3.75,15.0,151.5,150.06,120.0
2016,5,29,17,0,0.0,92.0,3.8,15.0,92.0,89.32,69.73
2016,5,29,17,15,0.0,80.0,3.85,14.5,80.0,77.52,60.19
2016,5,29,17,30,0.0,68.0,3.9,14.0,68.0,65.73,50.48
2016,5,29,17,45,226.0,72.0,4.0,14.0,128.5,177.79,143.86
2016,5,29,18,0,452.0,76.0,4.1,14.0,189.0,252.67,200.09
2016,5,29,18,15,372.0,65.0,4.1,13.5,144.0,191.74,146.74
2016,5,29,18,30,292.0,54.0,4.1,13.0,99.0,139.26,101.15
2016,5,29,18,45,185.5,38.5,4.1,13.0,63.5,85.14,55.73
2016,5,29,19,0,79.0,23.0,4.1,13.0,28.0,37.62,7.56
2016,5,29,19,15,39.5,11.5,4.05,13.0,14.0,15.18,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,115.0,18.5,1.9,12.0,31.0,14.29,0.0
2016,5,30,5,30,230.0,37.0,1.9,12.0,62.0,28.5,18.49
2016,5,30,5,45,328.0,48.5,1.95,12.5,104.0,36.44,26.5
2016,5,30,6,0,426.0,60.0,2.0,13.0,146.0,44.15,33.77
2016,5,30,6,15,213.0,73.0,1.95,13.0,116.0,63.81,45.39
2016,5,30,6,30,0.0,86.0,1.9,13.0,86.0,81.01,63.68
2016,5,30,6,45,0.0,104.5,1.85,13.5,104.5,98.34,78.1
2016,5,30,7,0,0.0,123.0,1.8,14.0,123.0,115.8,92.34
2016,5,30,7,15,4.0,142.5,1.8,14.0,145.0,135.22,107.99
2016,5,30,7,30,8.0,162.0,1.8,14.0,167.0,155.19,123.94
2016,5,30,7,45,19.0,190.0,1.8,14.5,201.0,185.76,147.97
2016,5,30,8,0,30.0,218.0,1.8,15.0,235.0,214.54,170.28
2016,5,30,8,15,52.5,251.5,1.85,15.0,285.0,257.79,204.22
2016,5,30,8,30,75.0,285.0,1.9,15.0,335.0,303.65,239.86
2016,5,30,8,45,84.0,308.5,1.95,15.5,368.0,335.54,263.78
2016,5,30,9,0,93.0,332.0,2.0,16.0,401.0,368.37,288.15
2016,5,30,9,15,131.5,356.5,2.05,16.0,458.5,420.73,328.12
2016,5,30,9,30,170.0,381.0,2.1,16.0,516.0,478.17,371.34
2016,5,30,9,45,222.5,390.5,2.15,16.0,575.5,535.06,414.09
2016,5,30,10,0,275.0,400.0,2.2,16.0,635.0,595.55,458.98
2016,5,30,10,15,251.0,419.0,2.2,16.0,639.0,607.25,466.0
2016,5,30,10,30,227.0,438.0,2.2,16.0,643.0,615.91,471.07
2016,5,30,10,45,258.0,442.0,2.25,16.5,679.0,657.88,500.9
2016,5,30,11,0,289.0,446.0,2.3,17.0,715.0,699.98,530.24
2016,5,30,11,15,291.0,452.0,2.3,17.0,726.5,718.03,542.37
2016,5,30,11,30,293.0,458.0,2.3,17.0,738.0,735.26,554.1
2016,5,30,11,45,306.5,459.5,2.3,17.0,754.0,758.21,570.17
2016,5,30,12,0,320.0,461.0,2.3,17.0,770.0,780.47,585.67
2016,5,30,12,15,330.5,450.0,2.3,17.0,768.5,786.25,590.04
2016,5,30,12,30,341.0,439.0,2.3,17.0,767.0,790.73,593.72
2016,5,30,12,45,295.0,451.5,2.35,17.0,733.5,761.36,572.38
2016,5,30,13,0,249.0,464.0,2.4,17.0,700.0,730.66,550.22
2016,5,30,13,15,282.0,446.0,2.45,17.0,709.0,746.38,563.36
2016,5,30,13,30,315.0,428.0,2.5,17.0,718.0,760.41,574.99
2016,5,30,13,45,314.0,416.5,2.6,17.0,698.5,745.89,565.96
2016,5,30,14,0,313.0,405.0,2.7,17.0,679.0,730.06,556.2
2016,5,30,14,15,368.0,367.5,2.8,17.0,679.5,738.8,565.87
2016,5,30,14,30,423.0,330.0,2.9,17.0,680.0,751.23,577.82
2016,5,30,14,45,349.5,338.5,3.0,17.0,619.0,677.15,524.0
2016,5,30,15,0,276.0,347.0,3.1,17.0,558.0,613.04,476.74
2016,5,30,15,15,272.5,327.0,3.1,17.0,526.0,581.31,454.7
2016,5,30,15,30,269.0,307.0,3.1,17.0,494.0,548.85,431.66
2016,5,30,15,45,227.0,290.5,3.15,17.0,441.0,482.18,381.69
2016,5,30,16,0,185.0,274.0,3.2,17.0,388.0,425.47,338.48
2016,5,30,16,15,162.0,251.5,3.15,16.5,345.5,378.44,303.02
2016,5,30,16,30,139.0,229.0,3.1,16.0,303.0,332.91,268.06
2016,5,30,16,45,81.0,195.0,3.1,16.0,237.0,249.42,201.07
2016,5,30,17,0,23.0,161.0,3.1,16.0,171.0,172.83,138.5
2016,5,30,17,15,18.0,141.5,3.0,15.5,149.0,149.73,120.1
2016,5,30,17,30,13.0,122.0,2.9,15.0,127.0,127.08,101.67
2016,5,30,17,45,7.0,103.0,2.85,15.0,105.5,105.02,83.26
2016,5,30,18,0,1.0,84.0,2.8,15.0,84.0,83.54,65.13
2016,5,30,18,15,0.5,64.5,2.7,15.0,64.5,63.84,48.21
2016,5,30,18,30,0.0,45.0,2.6,15.0,45.0,44.11,31.13
2016,5,30,18,45,0.0,29.0,2.55,15.0,29.0,28.14,16.95
2016,5,30,19,0,0.0,13.0,2.5,15.0,13.0,12.54,0.0
2016,5,30,19,15,0.0,6.5,2.5,14.5,6.5,6.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,124.0,18.5,2.05,13.0,31.5,14.27,0.26
2016,5,31,5,30,248.0,37.0,2.1,13.0,63.0,28.48,18.42
2016,5,31,5,45,340.5,48.0,2.15,13.5,105.0,36.46,26.41
2016,5,31,6,0,433.0,59.0,2.2,14.0,147.0,43.15,32.75
2016,5,31,6,15,498.5,67.0,2.1,14.0,195.5,60.35,37.34
2016,5,31,6,30,564.0,75.0,2.0,14.0,244.0,100.71,58.38
2016,5,31,6,45,282.0,97.5,1.9,14.5,182.0,115.8,79.96
2016,5,31,7,0,0.0,120.0,1.8,15.0,120.0,113.18,89.76
2016,5,31,7,15,2.5,138.5,1.75,15.0,139.5,131.32,104.41
2016,5,31,7,30,5.0,157.0,1.7,15.0,159.0,149.83,119.15
2016,5,31,7,45,10.0,178.0,1.7,15.0,183.0,171.83,136.53
2016,5,31,8,0,15.0,199.0,1.7,15.0,207.0,194.46,154.29
2016,5,31,8,15,14.5,210.5,1.75,15.0,219.0,206.5,163.51
2016,5,31,8,30,14.0,222.0,1.8,15.0,231.0,218.46,172.63
2016,5,31,8,45,18.5,246.0,1.85,15.5,259.0,244.73,192.66
2016,5,31,9,0,23.0,270.0,1.9,16.0,287.0,271.53,212.82
2016,5,31,9,15,52.0,317.5,1.9,16.0,358.5,334.74,261.59
2016,5,31,9,30,81.0,365.0,1.9,16.0,430.0,402.86,313.07
2016,5,31,9,45,92.0,386.0,1.95,16.5,463.0,435.86,336.73
2016,5,31,10,0,103.0,407.0,2.0,17.0,496.0,469.72,360.93
2016,5,31,10,15,132.0,426.0,2.0,17.0,543.0,517.48,396.09
2016,5,31,10,30,161.0,445.0,2.0,17.0,590.0,567.09,432.08
2016,5,31,10,45,152.0,455.0,2.05,17.5,594.5,576.58,437.33
2016,5,31,11,0,143.0,465.0,2.1,18.0,599.0,585.17,442.19
2016,5,31,11,15,187.5,469.5,2.1,18.0,647.5,636.92,480.03
2016,5,31,11,30,232.0,474.0,2.1,18.0,696.0,690.11,518.1
2016,5,31,11,45,268.5,467.5,2.1,18.0,726.0,729.48,546.05
2016,5,31,12,0,305.0,461.0,2.1,18.0,756.0,765.7,571.78
2016,5,31,12,15,294.5,463.5,2.15,18.0,747.5,764.21,570.49
2016,5,31,12,30,284.0,466.0,2.2,18.0,739.0,761.34,568.64
2016,5,31,12,45,302.5,455.0,2.25,18.5,744.0,772.36,576.41
2016,5,31,13,0,321.0,444.0,2.3,19.0,749.0,782.05,583.17
2016,5,31,13,15,324.5,434.5,2.4,19.0,737.5,776.82,580.78
2016,5,31,13,30,328.0,425.0,2.5,19.0,726.0,770.14,577.53
2016,5,31,13,45,303.5,420.0,2.6,19.0,693.5,739.22,556.6
2016,5,31,14,0,279.0,415.0,2.7,19.0,661.0,707.65,535.16
2016,5,31,14,15,335.0,381.0,2.8,19.0,666.0,721.7,548.56
2016,5,31,14,30,391.0,347.0,2.9,19.0,671.0,732.16,559.12
2016,5,31,14,45,376.0,336.0,3.0,19.0,636.5,698.6,536.2
2016,5,31,15,0,361.0,325.0,3.1,19.0,602.0,664.48,512.88
2016,5,31,15,15,300.0,319.5,3.15,18.5,541.5,596.75,464.17
2016,5,31,15,30,239.0,314.0,3.2,18.0,481.0,524.41,411.19
2016,5,31,15,45,183.0,294.5,3.25,18.0,418.0,452.15,356.57
2016,5,31,16,0,127.0,275.0,3.3,18.0,355.0,383.46,303.61
2016,5,31,16,15,137.5,252.5,3.25,17.5,332.0,362.35,289.01
2016,5,31,16,30,148.0,230.0,3.2,17.0,309.0,339.98,272.93
2016,5,31,16,45,103.0,202.5,3.2,17.0,255.0,271.09,218.05
2016,5,31,17,0,58.0,175.0,3.2,17.0,201.0,212.16,170.41
2016,5,31,17,15,51.5,154.5,3.15,16.5,175.5,185.02,148.87
2016,5,31,17,30,45.0,134.0,3.1,16.0,150.0,158.43,127.31
2016,5,31,17,45,38.0,113.0,3.05,16.0,125.0,131.67,104.99
2016,5,31,18,0,31.0,92.0,3.0,16.0,100.0,105.56,82.88
2016,5,31,18,15,208.0,70.0,2.95,15.5,104.5,142.84,109.33
2016,5,31,18,30,385.0,48.0,2.9,15.0,109.0,158.55,113.54
2016,5,31,18,45,267.0,35.5,2.85,15.0,71.0,98.88,63.64
2016,5,31,19,0,149.0,23.0,2.8,15.0,33.0,50.54,15.32
2016,5,31,19,15,74.5,11.5,2.75,15.0,16.5,18.81,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
