Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,15,129.5,18.5,2.9,13.0,32.5,14.26,0.63
2016,6,1,5,30,259.0,37.0,3.0,13.0,65.0,28.45,18.43
2016,6,1,5,45,352.5,48.5,3.15,13.5,108.0,36.89,26.78
2016,6,1,6,0,446.0,60.0,3.3,14.0,151.0,44.03,33.52
2016,6,1,6,15,223.0,66.0,3.2,14.0,111.5,53.89,36.48
2016,6,1,6,30,0.0,72.0,3.1,14.0,72.0,68.84,53.16
2016,6,1,6,45,0.0,87.5,3.05,14.5,87.5,83.41,65.3
2016,6,1,7,0,0.0,103.0,3.0,15.0,103.0,98.06,77.29
2016,6,1,7,15,0.0,117.5,2.9,15.0,117.5,111.88,88.55
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,125.75,99.7
2016,6,1,7,45,0.0,132.0,2.75,15.5,132.0,126.31,99.6
2016,6,1,8,0,0.0,132.0,2.7,16.0,132.0,126.69,99.39
2016,6,1,8,15,0.0,148.0,2.65,16.0,148.5,141.99,111.51
2016,6,1,8,30,0.0,164.0,2.6,16.0,165.0,157.34,123.54
2016,6,1,8,45,3.5,185.0,2.6,16.0,188.5,179.4,140.91
2016,6,1,9,0,7.0,206.0,2.6,16.0,212.0,201.87,158.49
2016,6,1,9,15,11.0,234.0,2.55,16.0,243.0,231.69,181.71
2016,6,1,9,30,15.0,262.0,2.5,16.0,274.0,261.98,205.04
2016,6,1,9,45,15.5,272.0,2.5,16.5,285.0,273.04,212.83
2016,6,1,10,0,16.0,282.0,2.5,17.0,296.0,284.13,220.66
2016,6,1,10,15,29.0,333.0,2.5,17.0,359.0,345.01,267.2
2016,6,1,10,30,42.0,384.0,2.5,17.0,422.0,407.36,313.88
2016,6,1,10,45,111.5,425.0,2.5,17.0,528.5,512.3,393.16
2016,6,1,11,0,181.0,466.0,2.5,17.0,635.0,620.17,472.21
2016,6,1,11,15,184.5,469.5,2.5,17.0,644.0,634.05,481.3
2016,6,1,11,30,188.0,473.0,2.5,17.0,653.0,647.47,490.71
2016,6,1,11,45,151.0,473.0,2.55,17.0,618.0,617.92,468.49
2016,6,1,12,0,114.0,473.0,2.6,17.0,583.0,586.54,445.04
2016,6,1,12,15,111.5,474.5,2.65,17.0,582.0,589.29,447.31
2016,6,1,12,30,109.0,476.0,2.7,17.0,581.0,585.46,444.74
2016,6,1,12,45,126.5,475.0,2.8,17.0,595.5,610.55,463.87
2016,6,1,13,0,144.0,474.0,2.9,17.0,610.0,629.09,478.22
2016,6,1,13,15,126.0,461.5,2.95,17.0,579.0,599.61,456.85
2016,6,1,13,30,108.0,449.0,3.0,17.0,548.0,562.03,429.8
2016,6,1,13,45,167.0,438.0,3.05,17.0,587.0,616.45,472.25
2016,6,1,14,0,226.0,427.0,3.1,17.0,626.0,661.16,506.89
2016,6,1,14,15,233.5,410.0,3.1,16.5,609.0,647.86,499.01
2016,6,1,14,30,241.0,393.0,3.1,16.0,592.0,641.25,496.18
2016,6,1,14,45,195.0,378.0,3.1,16.0,535.0,571.14,444.42
2016,6,1,15,0,149.0,363.0,3.1,16.0,478.0,510.55,399.11
2016,6,1,15,15,146.0,345.0,3.05,16.0,452.5,485.38,381.16
2016,6,1,15,30,143.0,327.0,3.0,16.0,427.0,459.89,362.65
2016,6,1,15,45,78.0,269.5,2.95,16.0,324.0,336.14,266.76
2016,6,1,16,0,13.0,212.0,2.9,16.0,221.0,219.13,173.53
2016,6,1,16,15,11.5,195.5,2.85,15.5,203.0,201.21,160.2
2016,6,1,16,30,10.0,179.0,2.8,15.0,185.0,183.39,146.54
2016,6,1,16,45,5.0,154.5,2.75,15.0,157.5,155.32,123.97
2016,6,1,17,0,0.0,130.0,2.7,15.0,130.0,127.7,101.53
2016,6,1,17,15,0.0,113.5,2.65,15.0,113.5,111.35,88.29
2016,6,1,17,30,0.0,97.0,2.6,15.0,97.0,95.01,74.84
2016,6,1,17,45,0.0,81.0,2.6,15.0,81.0,79.17,61.62
2016,6,1,18,0,0.0,65.0,2.6,15.0,65.0,63.33,48.17
2016,6,1,18,15,0.0,49.5,2.55,14.5,49.5,47.99,35.04
2016,6,1,18,30,0.0,34.0,2.5,14.0,34.0,32.83,21.91
2016,6,1,18,45,0.0,22.0,2.5,14.0,22.0,21.23,11.58
2016,6,1,19,0,0.0,10.0,2.5,14.0,10.0,9.64,0.0
2016,6,1,19,15,0.0,5.0,2.45,14.0,5.0,4.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,18.5,2.1,12.0,33.5,14.25,0.99
2016,6,2,5,30,277.0,37.0,2.1,12.0,67.0,28.44,18.55
2016,6,2,5,45,374.5,47.0,2.15,12.5,110.5,35.39,25.61
2016,6,2,6,0,472.0,57.0,2.2,13.0,154.0,41.22,31.18
2016,6,2,6,15,536.5,64.5,2.15,13.0,203.5,59.48,35.83
2016,6,2,6,30,601.0,72.0,2.1,13.0,253.0,101.38,57.65
2016,6,2,6,45,300.5,88.5,2.05,13.5,179.0,110.97,75.42
2016,6,2,7,0,0.0,105.0,2.0,14.0,105.0,99.86,79.01
2016,6,2,7,15,0.0,127.0,1.9,14.0,127.5,120.45,95.93
2016,6,2,7,30,0.0,149.0,1.8,14.0,150.0,141.17,112.65
2016,6,2,7,45,4.5,168.5,1.75,14.5,171.5,161.32,128.37
2016,6,2,8,0,9.0,188.0,1.7,15.0,193.0,182.03,144.37
2016,6,2,8,15,9.0,198.0,1.65,15.0,203.5,192.52,152.31
2016,6,2,8,30,9.0,208.0,1.6,15.0,214.0,202.96,160.19
2016,6,2,8,45,10.0,219.5,1.55,15.5,226.5,215.33,169.24
2016,6,2,9,0,11.0,231.0,1.5,16.0,239.0,227.8,178.27
2016,6,2,9,15,17.0,262.0,1.5,16.0,275.0,261.97,204.56
2016,6,2,9,30,23.0,293.0,1.5,16.0,311.0,296.81,230.99
2016,6,2,9,45,35.5,330.5,1.5,16.5,360.5,342.35,264.89
2016,6,2,10,0,48.0,368.0,1.5,17.0,410.0,390.38,299.98
2016,6,2,10,15,59.5,392.5,1.45,17.0,445.5,426.44,326.13
2016,6,2,10,30,71.0,417.0,1.4,17.0,481.0,463.41,352.69
2016,6,2,10,45,127.0,441.5,1.4,17.0,559.0,541.61,410.18
2016,6,2,11,0,183.0,466.0,1.4,17.0,637.0,621.86,467.53
2016,6,2,11,15,208.5,469.5,1.4,17.0,667.0,656.09,491.23
2016,6,2,11,30,234.0,473.0,1.4,17.0,697.0,690.8,515.49
2016,6,2,11,45,239.0,471.0,1.45,17.5,701.0,700.52,521.41
2016,6,2,12,0,244.0,469.0,1.5,18.0,705.0,713.88,530.0
2016,6,2,12,15,259.5,468.5,1.55,18.0,719.0,734.44,544.82
2016,6,2,12,30,275.0,468.0,1.6,18.0,733.0,754.2,559.03
2016,6,2,12,45,276.5,463.0,1.65,18.5,727.0,754.36,558.63
2016,6,2,13,0,278.0,458.0,1.7,19.0,721.0,753.27,557.62
2016,6,2,13,15,296.0,444.0,1.8,19.0,720.0,758.1,562.83
2016,6,2,13,30,314.0,430.0,1.9,19.0,719.0,761.39,566.97
2016,6,2,13,45,286.0,425.5,2.05,19.0,683.5,727.74,544.67
2016,6,2,14,0,258.0,421.0,2.2,19.0,648.0,693.58,521.92
2016,6,2,14,15,233.5,409.5,2.3,19.0,609.5,647.33,490.35
2016,6,2,14,30,209.0,398.0,2.4,19.0,571.0,608.84,463.72
2016,6,2,14,45,183.5,381.0,2.5,19.0,528.0,563.89,432.02
2016,6,2,15,0,158.0,364.0,2.6,19.0,485.0,519.53,400.26
2016,6,2,15,15,177.5,342.0,2.65,18.5,471.5,508.99,395.15
2016,6,2,15,30,197.0,320.0,2.7,18.0,458.0,496.6,388.37
2016,6,2,15,45,194.0,297.5,2.8,18.0,426.5,464.09,365.08
2016,6,2,16,0,191.0,275.0,2.9,18.0,395.0,431.2,341.24
2016,6,2,16,15,160.5,253.0,2.9,17.5,348.0,379.17,301.98
2016,6,2,16,30,130.0,231.0,2.9,17.0,301.0,329.25,263.7
2016,6,2,16,45,103.5,205.5,2.95,17.0,258.0,274.7,220.76
2016,6,2,17,0,77.0,180.0,3.0,17.0,215.0,228.4,183.71
2016,6,2,17,15,70.0,159.0,2.95,16.5,188.0,199.55,160.81
2016,6,2,17,30,63.0,138.0,2.9,16.0,161.0,171.26,137.89
2016,6,2,17,45,55.5,116.5,2.85,16.0,134.5,142.83,114.15
2016,6,2,18,0,48.0,95.0,2.8,16.0,108.0,115.07,90.61
2016,6,2,18,15,230.5,71.0,2.7,15.5,111.0,151.47,116.09
2016,6,2,18,30,413.0,47.0,2.6,15.0,114.0,165.92,118.97
2016,6,2,18,45,298.0,35.5,2.55,15.0,75.0,106.88,69.31
2016,6,2,19,0,183.0,24.0,2.5,15.0,36.0,57.67,21.4
2016,6,2,19,15,91.5,12.0,2.4,15.0,18.0,21.27,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,18.0,1.25,14.0,33.5,13.83,1.01
2016,6,3,5,30,288.0,36.0,1.2,14.0,67.0,28.14,18.17
2016,6,3,5,45,380.5,46.0,1.2,14.0,110.0,34.4,24.6
2016,6,3,6,0,473.0,56.0,1.2,14.0,153.0,40.26,30.24
2016,6,3,6,15,294.5,87.0,1.1,14.0,153.0,72.46,50.86
2016,6,3,6,30,116.0,118.0,1.0,14.0,153.0,109.57,82.85
2016,6,3,6,45,130.0,138.5,0.9,14.5,184.5,137.16,104.15
2016,6,3,7,0,144.0,159.0,0.8,15.0,216.0,166.49,127.38
2016,6,3,7,15,386.0,133.5,0.8,15.0,315.5,206.49,152.18
2016,6,3,7,30,628.0,108.0,0.8,15.0,415.0,277.5,205.28
2016,6,3,7,45,713.0,102.0,0.8,15.5,485.5,336.88,253.96
2016,6,3,8,0,798.0,96.0,0.8,16.0,556.0,406.79,310.28
2016,6,3,8,15,816.0,99.0,0.8,16.5,603.0,460.1,353.37
2016,6,3,8,30,834.0,102.0,0.8,17.0,650.0,514.27,395.7
2016,6,3,8,45,847.0,104.5,0.85,17.5,693.5,567.88,436.48
2016,6,3,9,0,860.0,107.0,0.9,18.0,737.0,618.94,474.19
2016,6,3,9,15,746.5,169.5,0.9,18.5,737.0,641.95,488.36
2016,6,3,9,30,633.0,232.0,0.9,19.0,737.0,656.86,495.94
2016,6,3,9,45,518.0,292.5,0.95,19.5,717.5,658.19,493.92
2016,6,3,10,0,403.0,353.0,1.0,20.0,698.0,649.36,484.43
2016,6,3,10,15,490.5,333.5,1.05,20.0,766.0,719.22,534.68
2016,6,3,10,30,578.0,314.0,1.1,20.0,834.0,793.5,586.2
2016,6,3,10,45,753.5,212.5,1.2,20.5,906.0,868.53,638.98
2016,6,3,11,0,929.0,111.0,1.3,21.0,978.0,945.91,687.86
2016,6,3,11,15,931.5,111.5,1.45,21.0,991.0,972.21,705.53
2016,6,3,11,30,934.0,112.0,1.6,21.0,1004.0,995.65,722.04
2016,6,3,11,45,934.0,112.5,1.75,21.0,1009.5,1013.74,735.18
2016,6,3,12,0,934.0,113.0,1.9,21.0,1015.0,1028.71,746.44
2016,6,3,12,15,934.0,113.0,2.05,21.0,1013.5,1040.0,755.44
2016,6,3,12,30,934.0,113.0,2.2,21.0,1012.0,1048.07,762.46
2016,6,3,12,45,702.0,250.5,2.35,21.0,922.5,970.24,713.87
2016,6,3,13,0,470.0,388.0,2.5,21.0,833.0,879.23,648.74
2016,6,3,13,15,433.0,390.0,2.6,21.0,794.5,845.0,626.76
2016,6,3,13,30,396.0,392.0,2.7,21.0,756.0,803.18,598.91
2016,6,3,13,45,404.0,374.5,2.85,21.0,738.0,796.96,596.78
2016,6,3,14,0,412.0,357.0,3.0,21.0,720.0,782.63,588.9
2016,6,3,14,15,453.5,330.5,3.05,21.0,717.5,788.9,595.78
2016,6,3,14,30,495.0,304.0,3.1,21.0,715.0,791.72,600.15
2016,6,3,14,45,421.0,317.0,3.15,21.0,656.5,727.03,553.74
2016,6,3,15,0,347.0,330.0,3.2,21.0,598.0,657.79,503.87
2016,6,3,15,15,305.5,320.5,3.2,21.0,547.0,602.79,464.39
2016,6,3,15,30,264.0,311.0,3.2,21.0,496.0,549.39,425.41
2016,6,3,15,45,313.0,278.0,3.25,21.0,483.0,543.77,424.04
2016,6,3,16,0,362.0,245.0,3.3,21.0,470.0,533.56,418.76
2016,6,3,16,15,248.0,238.0,3.25,20.5,387.0,431.43,340.64
2016,6,3,16,30,134.0,231.0,3.2,20.0,304.0,331.94,262.99
2016,6,3,16,45,96.0,204.0,3.2,20.0,254.0,268.45,213.33
2016,6,3,17,0,58.0,177.0,3.2,20.0,204.0,214.28,170.13
2016,6,3,17,15,52.0,156.5,3.1,19.5,178.0,187.4,149.06
2016,6,3,17,30,46.0,136.0,3.0,19.0,152.0,161.02,127.94
2016,6,3,17,45,39.0,115.0,2.95,19.0,127.0,134.2,105.85
2016,6,3,18,0,32.0,94.0,2.9,19.0,102.0,108.02,83.97
2016,6,3,18,15,21.0,74.0,2.7,18.5,79.0,82.33,62.44
2016,6,3,18,30,10.0,54.0,2.5,18.0,56.0,56.16,40.44
2016,6,3,18,45,5.0,36.0,2.35,17.5,37.0,36.51,23.51
2016,6,3,19,0,0.0,18.0,2.2,17.0,18.0,17.38,4.52
2016,6,3,19,15,0.0,9.0,2.15,16.5,9.0,8.85,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,16.5,0.5,15.0,16.5,15.93,2.25
2016,6,4,5,30,0.0,33.0,0.6,15.0,33.0,31.29,20.79
2016,6,4,5,45,12.0,52.5,0.75,15.0,55.0,48.7,36.97
2016,6,4,6,0,24.0,72.0,0.9,15.0,77.0,63.65,50.68
2016,6,4,6,15,34.0,92.5,1.0,15.0,102.0,82.15,63.36
2016,6,4,6,30,44.0,113.0,1.1,15.0,127.0,103.73,80.42
2016,6,4,6,45,52.5,134.0,1.2,15.5,153.0,126.87,98.75
2016,6,4,7,0,61.0,155.0,1.3,16.0,179.0,151.16,118.04
2016,6,4,7,15,52.5,172.5,1.3,16.0,195.5,169.56,133.29
2016,6,4,7,30,44.0,190.0,1.3,16.0,212.0,187.06,147.56
2016,6,4,7,45,47.0,212.0,1.3,16.0,237.5,211.57,166.92
2016,6,4,8,0,50.0,234.0,1.3,16.0,263.0,236.53,186.39
2016,6,4,8,15,62.0,260.0,1.25,16.0,299.0,269.53,211.82
2016,6,4,8,30,74.0,286.0,1.2,16.0,335.0,303.93,237.99
2016,6,4,8,45,94.5,312.0,1.2,16.5,379.0,344.35,268.12
2016,6,4,9,0,115.0,338.0,1.2,17.0,423.0,385.08,298.02
2016,6,4,9,15,61.0,270.5,1.2,17.0,316.0,296.83,230.32
2016,6,4,9,30,7.0,203.0,1.2,17.0,209.0,200.36,154.94
2016,6,4,9,45,29.5,288.5,1.2,17.0,313.5,298.26,230.95
2016,6,4,10,0,52.0,374.0,1.2,17.0,418.0,399.03,305.9
2016,6,4,10,15,197.0,391.5,1.2,17.0,567.5,536.78,409.25
2016,6,4,10,30,342.0,409.0,1.2,17.0,717.0,685.01,515.37
2016,6,4,10,45,244.5,437.5,1.3,17.0,660.5,641.15,481.23
2016,6,4,11,0,147.0,466.0,1.4,17.0,604.0,589.32,442.64
2016,6,4,11,15,101.5,450.5,1.4,17.5,546.5,535.63,402.84
2016,6,4,11,30,56.0,435.0,1.4,18.0,489.0,481.38,362.11
2016,6,4,11,45,65.0,447.0,1.45,18.5,510.0,504.76,378.94
2016,6,4,12,0,74.0,459.0,1.5,19.0,531.0,528.3,395.22
2016,6,4,12,15,72.0,456.5,1.5,19.0,526.5,526.36,393.63
2016,6,4,12,30,70.0,454.0,1.5,19.0,522.0,524.0,391.98
2016,6,4,12,45,120.0,465.0,1.55,19.5,580.0,593.56,442.32
2016,6,4,13,0,170.0,476.0,1.6,20.0,638.0,656.95,486.92
2016,6,4,13,15,94.5,397.5,1.6,20.0,487.5,494.62,371.21
2016,6,4,13,30,19.0,319.0,1.6,20.0,337.0,332.69,251.93
2016,6,4,13,45,48.5,365.5,1.65,20.0,409.0,416.75,316.12
2016,6,4,14,0,78.0,412.0,1.7,20.0,481.0,494.1,372.98
2016,6,4,14,15,103.0,406.0,1.75,20.0,494.0,511.44,386.54
2016,6,4,14,30,128.0,400.0,1.8,20.0,507.0,535.47,405.22
2016,6,4,14,45,94.0,368.5,1.85,20.0,445.5,461.43,351.47
2016,6,4,15,0,60.0,337.0,1.9,20.0,384.0,396.62,303.88
2016,6,4,15,15,91.0,329.5,1.9,19.5,395.5,414.35,319.73
2016,6,4,15,30,122.0,322.0,1.9,19.0,407.0,437.33,338.96
2016,6,4,15,45,75.0,278.5,1.95,19.0,329.5,343.37,267.76
2016,6,4,16,0,28.0,235.0,2.0,19.0,252.0,260.03,203.34
2016,6,4,16,15,19.0,207.5,2.0,18.5,219.0,218.77,171.96
2016,6,4,16,30,10.0,180.0,2.0,18.0,186.0,184.36,145.28
2016,6,4,16,45,5.0,156.0,2.05,18.0,159.0,156.79,123.54
2016,6,4,17,0,0.0,132.0,2.1,18.0,132.0,129.67,101.85
2016,6,4,17,15,0.0,115.0,2.1,17.5,115.0,112.82,88.56
2016,6,4,17,30,0.0,98.0,2.1,17.0,98.0,95.97,75.01
2016,6,4,17,45,263.5,81.5,2.1,16.5,150.5,205.55,164.87
2016,6,4,18,0,527.0,65.0,2.1,16.0,203.0,273.87,214.43
2016,6,4,18,15,455.5,56.5,2.1,15.5,157.0,213.45,161.69
2016,6,4,18,30,384.0,48.0,2.1,15.0,111.0,160.34,115.38
2016,6,4,18,45,280.5,36.0,2.15,15.0,73.5,104.48,68.43
2016,6,4,19,0,177.0,24.0,2.2,15.0,36.0,57.51,24.03
2016,6,4,19,15,88.5,12.0,2.2,14.5,18.0,21.19,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,20.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,41.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,6,5,5,15,161.5,21.5,1.75,13.0,38.0,16.68,2.89
2016,6,5,5,30,282.0,35.0,1.8,13.0,67.0,27.06,17.37
2016,6,5,5,45,373.5,45.5,1.9,13.5,109.5,33.85,24.17
2016,6,5,6,0,465.0,56.0,2.0,14.0,152.0,40.19,30.16
2016,6,5,6,15,526.0,63.5,1.95,14.0,200.0,58.69,34.98
2016,6,5,6,30,587.0,71.0,1.9,14.0,248.0,99.71,56.48
2016,6,5,6,45,293.5,72.5,1.9,14.5,161.0,97.0,63.71
2016,6,5,7,0,0.0,74.0,1.9,15.0,74.0,71.55,55.01
2016,6,5,7,15,6.0,120.5,1.9,15.0,123.5,116.05,91.76
2016,6,5,7,30,12.0,167.0,1.9,15.0,173.0,160.85,128.04
2016,6,5,7,45,12.0,181.0,1.9,15.0,187.5,175.23,139.29
2016,6,5,8,0,12.0,195.0,1.9,15.0,202.0,189.6,150.48
2016,6,5,8,15,38.0,238.0,1.95,15.0,262.5,239.17,189.63
2016,6,5,8,30,64.0,281.0,2.0,15.0,323.0,294.4,232.74
2016,6,5,8,45,58.0,295.5,2.05,15.5,335.5,309.28,243.34
2016,6,5,9,0,52.0,310.0,2.1,16.0,348.0,323.51,253.41
2016,6,5,9,15,37.5,301.5,2.2,16.0,330.0,310.4,242.77
2016,6,5,9,30,23.0,293.0,2.3,16.0,312.0,296.76,231.72
2016,6,5,9,45,26.0,313.5,2.45,16.0,335.5,319.28,248.96
2016,6,5,10,0,29.0,334.0,2.6,16.0,359.0,343.38,267.2
2016,6,5,10,15,93.5,389.5,2.65,16.0,473.5,450.79,349.87
2016,6,5,10,30,158.0,445.0,2.7,16.0,588.0,564.06,434.33
2016,6,5,10,45,160.5,456.0,2.75,16.5,603.5,584.42,447.51
2016,6,5,11,0,163.0,467.0,2.8,17.0,619.0,604.54,461.0
2016,6,5,11,15,177.5,473.5,2.8,17.0,642.0,631.07,480.16
2016,6,5,11,30,192.0,480.0,2.8,17.0,665.0,657.72,499.28
2016,6,5,11,45,299.5,446.5,2.8,17.0,736.0,737.79,559.44
2016,6,5,12,0,407.0,413.0,2.8,17.0,807.0,820.24,619.75
2016,6,5,12,15,454.5,402.5,2.8,17.0,842.0,864.53,650.95
2016,6,5,12,30,502.0,392.0,2.8,17.0,877.0,907.79,681.49
2016,6,5,12,45,490.0,390.0,2.8,17.0,859.5,898.5,674.78
2016,6,5,13,0,478.0,388.0,2.8,17.0,842.0,887.15,667.18
2016,6,5,13,15,485.0,376.0,2.85,17.0,830.5,882.68,665.39
2016,6,5,13,30,492.0,364.0,2.9,17.0,819.0,876.07,662.13
2016,6,5,13,45,395.5,388.0,3.0,17.0,747.5,796.12,605.18
2016,6,5,14,0,299.0,412.0,3.1,17.0,676.0,723.83,552.72
2016,6,5,14,15,322.5,389.5,3.15,17.0,665.5,718.89,551.6
2016,6,5,14,30,346.0,367.0,3.2,17.0,655.0,711.74,548.44
2016,6,5,14,45,223.5,362.5,3.25,17.0,546.0,580.66,450.88
2016,6,5,15,0,101.0,358.0,3.3,17.0,437.0,455.07,354.84
2016,6,5,15,15,109.5,340.0,3.35,17.0,421.0,441.32,346.15
2016,6,5,15,30,118.0,322.0,3.4,17.0,405.0,434.05,341.75
2016,6,5,15,45,74.0,280.5,3.45,17.0,331.5,344.71,272.71
2016,6,5,16,0,30.0,239.0,3.5,17.0,258.0,265.75,210.49
2016,6,5,16,15,15.5,199.5,3.45,17.0,209.0,208.06,164.93
2016,6,5,16,30,1.0,160.0,3.4,17.0,160.0,157.92,124.65
2016,6,5,16,45,0.5,135.5,3.35,17.0,135.5,133.09,104.86
2016,6,5,17,0,0.0,111.0,3.3,17.0,111.0,108.33,84.85
2016,6,5,17,15,0.0,89.5,3.25,16.5,89.5,86.97,67.54
2016,6,5,17,30,0.0,68.0,3.2,16.0,68.0,65.73,50.04
2016,6,5,17,45,0.0,57.0,3.15,16.0,57.0,55.08,41.12
2016,6,5,18,0,0.0,46.0,3.1,16.0,46.0,44.43,32.07
2016,6,5,18,15,0.0,35.5,3.05,15.5,35.5,34.27,23.38
2016,6,5,18,30,0.0,25.0,3.0,15.0,25.0,24.12,14.59
2016,6,5,18,45,0.0,16.5,2.95,15.0,16.5,15.91,7.33
2016,6,5,19,0,0.0,8.0,2.9,15.0,8.0,7.71,0.0
2016,6,5,19,15,0.0,4.0,2.9,14.5,4.0,3.93,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,3.4,14.0,9.0,7.86,0.0
2016,6,6,5,15,165.0,21.0,3.45,14.0,37.5,16.26,2.8
2016,6,6,5,30,284.0,34.0,3.5,14.0,66.0,26.06,16.43
2016,6,6,5,45,371.5,43.5,3.55,14.5,107.0,31.96,22.39
2016,6,6,6,0,459.0,53.0,3.6,15.0,148.0,37.48,27.61
2016,6,6,6,15,234.0,78.5,3.6,15.0,127.0,69.09,48.83
2016,6,6,6,30,9.0,104.0,3.6,15.0,106.0,96.96,76.26
2016,6,6,6,45,14.5,123.0,3.6,15.0,128.0,116.16,91.97
2016,6,6,7,0,20.0,142.0,3.6,15.0,150.0,136.08,108.13
2016,6,6,7,15,30.0,165.5,3.55,15.0,179.5,158.29,125.91
2016,6,6,7,30,40.0,189.0,3.5,15.0,209.0,185.01,147.34
2016,6,6,7,45,50.0,213.5,3.45,15.5,241.0,213.87,170.07
2016,6,6,8,0,60.0,238.0,3.4,16.0,273.0,243.98,193.56
2016,6,6,8,15,81.0,266.0,3.35,16.0,317.0,283.35,224.5
2016,6,6,8,30,102.0,294.0,3.3,16.0,361.0,325.05,257.03
2016,6,6,8,45,68.0,292.0,3.3,16.0,338.5,311.6,245.92
2016,6,6,9,0,34.0,290.0,3.3,16.0,316.0,294.39,231.67
2016,6,6,9,15,41.0,315.0,3.25,16.0,347.5,325.1,255.28
2016,6,6,9,30,48.0,340.0,3.2,16.0,379.0,356.6,279.15
2016,6,6,9,45,117.5,378.0,3.2,16.0,477.5,446.15,348.56
2016,6,6,10,0,187.0,416.0,3.2,16.0,576.0,542.27,421.23
2016,6,6,10,15,139.0,423.5,3.15,16.0,544.5,520.18,402.62
2016,6,6,10,30,91.0,431.0,3.1,16.0,513.0,493.38,380.92
2016,6,6,10,45,199.5,436.0,3.05,16.5,621.5,598.97,460.94
2016,6,6,11,0,308.0,441.0,3.0,17.0,730.0,711.22,542.59
2016,6,6,11,15,279.0,456.0,2.95,17.0,720.5,709.91,539.47
2016,6,6,11,30,250.0,471.0,2.9,17.0,711.0,706.55,535.67
2016,6,6,11,45,273.0,468.0,2.85,17.0,731.5,733.52,555.13
2016,6,6,12,0,296.0,465.0,2.8,17.0,752.0,760.19,574.05
2016,6,6,12,15,208.5,473.0,2.75,17.0,675.5,683.19,516.85
2016,6,6,12,30,121.0,481.0,2.7,17.0,599.0,608.06,460.63
2016,6,6,12,45,89.5,457.5,2.7,17.0,544.5,548.78,417.66
2016,6,6,13,0,58.0,434.0,2.7,17.0,490.0,494.6,377.6
2016,6,6,13,15,131.0,445.5,2.7,17.0,568.0,587.72,448.62
2016,6,6,13,30,204.0,457.0,2.7,17.0,646.0,672.87,511.7
2016,6,6,13,45,157.0,442.5,2.7,17.0,585.5,611.1,465.96
2016,6,6,14,0,110.0,428.0,2.7,17.0,525.0,541.81,415.13
2016,6,6,14,15,193.5,407.5,2.7,17.0,572.0,607.12,466.63
2016,6,6,14,30,277.0,387.0,2.7,17.0,619.0,668.54,513.76
2016,6,6,14,45,199.5,375.5,2.75,17.0,538.5,572.64,442.69
2016,6,6,15,0,122.0,364.0,2.8,17.0,458.0,487.75,378.89
2016,6,6,15,15,185.0,340.0,2.8,16.5,474.0,513.36,402.16
2016,6,6,15,30,248.0,316.0,2.8,16.0,490.0,541.87,426.75
2016,6,6,15,45,168.0,294.5,2.85,16.0,409.5,440.67,349.13
2016,6,6,16,0,88.0,273.0,2.9,16.0,329.0,345.46,274.74
2016,6,6,16,15,83.5,250.0,2.9,16.0,299.5,315.2,251.97
2016,6,6,16,30,79.0,227.0,2.9,16.0,270.0,285.08,228.78
2016,6,6,16,45,55.0,198.0,2.95,16.0,226.5,236.57,190.13
2016,6,6,17,0,31.0,169.0,3.0,16.0,183.0,190.12,152.64
2016,6,6,17,15,17.5,144.5,3.05,15.5,152.0,152.43,122.24
2016,6,6,17,30,4.0,120.0,3.1,15.0,121.0,120.51,96.13
2016,6,6,17,45,2.0,101.0,3.2,15.0,101.5,100.56,79.57
2016,6,6,18,0,0.0,82.0,3.3,15.0,82.0,80.78,62.89
2016,6,6,18,15,0.0,63.5,3.35,14.5,63.5,62.35,47.18
2016,6,6,18,30,0.0,45.0,3.4,14.0,45.0,43.87,31.23
2016,6,6,18,45,0.0,30.0,3.45,14.0,30.0,28.98,18.08
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,14.47,3.83
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,7.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,3.1,14.0,9.0,7.86,0.0
2016,6,7,5,15,141.0,22.5,3.05,14.0,37.0,17.49,3.59
2016,6,7,5,30,251.0,37.0,3.0,14.0,65.0,28.36,18.39
2016,6,7,5,45,342.5,47.5,2.95,14.0,106.0,35.68,25.71
2016,6,7,6,0,434.0,58.0,2.9,14.0,147.0,41.95,31.7
2016,6,7,6,15,217.0,60.0,2.85,14.0,104.5,49.38,32.6
2016,6,7,6,30,0.0,62.0,2.8,14.0,62.0,59.91,45.58
2016,6,7,6,45,0.0,75.0,2.8,14.5,75.0,72.17,55.82
2016,6,7,7,0,0.0,88.0,2.8,15.0,88.0,84.48,65.92
2016,6,7,7,15,1.0,120.0,2.75,15.0,120.5,114.39,90.6
2016,6,7,7,30,2.0,152.0,2.7,15.0,153.0,144.46,115.03
2016,6,7,7,45,11.5,180.5,2.7,15.5,187.5,174.59,138.78
2016,6,7,8,0,21.0,209.0,2.7,16.0,222.0,205.9,163.22
2016,6,7,8,15,39.5,243.5,2.7,16.0,269.0,244.68,193.66
2016,6,7,8,30,58.0,278.0,2.7,16.0,316.0,288.63,227.94
2016,6,7,8,45,98.0,309.5,2.7,16.5,379.5,343.88,270.37
2016,6,7,9,0,138.0,341.0,2.7,17.0,443.0,401.35,313.9
2016,6,7,9,15,294.0,321.5,2.8,17.0,552.5,491.43,384.68
2016,6,7,9,30,450.0,302.0,2.9,17.0,662.0,595.39,464.72
2016,6,7,9,45,430.5,325.5,3.0,17.0,681.5,624.41,485.2
2016,6,7,10,0,411.0,349.0,3.1,17.0,701.0,651.09,504.09
2016,6,7,10,15,346.5,388.0,3.15,17.0,691.5,653.73,503.91
2016,6,7,10,30,282.0,427.0,3.2,17.0,682.0,651.41,500.05
2016,6,7,10,45,219.5,447.0,3.3,17.0,648.5,626.84,480.5
2016,6,7,11,0,157.0,467.0,3.4,17.0,615.0,598.93,458.35
2016,6,7,11,15,230.5,461.5,3.4,17.0,681.5,667.98,510.62
2016,6,7,11,30,304.0,456.0,3.4,17.0,748.0,742.59,565.45
2016,6,7,11,45,337.5,443.5,3.4,17.0,769.0,771.1,586.19
2016,6,7,12,0,371.0,431.0,3.4,17.0,790.0,799.28,606.94
2016,6,7,12,15,398.0,418.5,3.4,17.0,803.5,820.33,622.48
2016,6,7,12,30,425.0,406.0,3.4,17.0,817.0,844.85,640.38
2016,6,7,12,45,418.0,403.5,3.4,17.0,804.5,839.85,636.79
2016,6,7,13,0,411.0,401.0,3.4,17.0,792.0,833.05,632.22
2016,6,7,13,15,262.5,427.0,3.4,17.0,675.0,706.81,539.09
2016,6,7,13,30,114.0,453.0,3.4,17.0,558.0,579.34,442.93
2016,6,7,13,45,186.5,438.0,3.4,17.0,605.0,635.36,487.51
2016,6,7,14,0,259.0,423.0,3.4,17.0,652.0,696.56,534.15
2016,6,7,14,15,180.5,409.0,3.35,17.0,566.5,596.3,459.46
2016,6,7,14,30,102.0,395.0,3.3,17.0,481.0,497.92,385.36
2016,6,7,14,45,67.5,351.0,3.3,17.0,407.5,418.76,326.07
2016,6,7,15,0,33.0,307.0,3.3,17.0,334.0,341.03,266.49
2016,6,7,15,15,36.0,295.0,3.3,16.5,322.5,330.78,260.02
2016,6,7,15,30,39.0,283.0,3.3,16.0,311.0,320.24,253.04
2016,6,7,15,45,24.5,242.5,3.3,16.0,259.5,259.23,205.36
2016,6,7,16,0,10.0,202.0,3.3,16.0,208.0,206.58,163.67
2016,6,7,16,15,7.0,185.5,3.3,16.0,190.0,187.7,148.96
2016,6,7,16,30,4.0,169.0,3.3,16.0,172.0,169.06,134.26
2016,6,7,16,45,2.0,151.0,3.35,16.0,152.5,149.75,118.93
2016,6,7,17,0,0.0,133.0,3.4,16.0,133.0,130.63,103.58
2016,6,7,17,15,39.0,136.5,3.45,15.5,150.5,158.98,128.09
2016,6,7,17,30,78.0,140.0,3.5,15.0,168.0,180.62,146.43
2016,6,7,17,45,65.5,119.5,3.55,15.0,141.0,150.36,120.96
2016,6,7,18,0,53.0,99.0,3.6,15.0,114.0,121.29,96.25
2016,6,7,18,15,192.5,77.5,3.55,15.0,113.0,147.6,114.37
2016,6,7,18,30,332.0,56.0,3.5,15.0,112.0,155.2,113.47
2016,6,7,18,45,233.5,42.0,3.5,15.0,75.0,101.02,67.93
2016,6,7,19,0,135.0,28.0,3.5,15.0,38.0,56.37,27.35
2016,6,7,19,15,67.5,14.0,3.5,14.5,19.0,21.18,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.5,3.95,13.5,0.5,0.0,0.0
2016,6,8,5,0,0.0,1.0,4.0,14.0,1.0,0.98,0.0
2016,6,8,5,15,0.0,6.0,4.0,14.0,6.0,5.78,0.0
2016,6,8,5,30,0.0,11.0,4.0,14.0,11.0,10.6,3.34
2016,6,8,5,45,0.0,18.0,4.05,14.0,18.0,17.36,9.62
2016,6,8,6,0,0.0,25.0,4.1,14.0,25.0,24.12,15.86
2016,6,8,6,15,0.0,33.0,4.1,14.0,33.0,31.85,21.61
2016,6,8,6,30,0.0,41.0,4.1,14.0,41.0,39.59,28.27
2016,6,8,6,45,0.0,49.0,4.15,14.0,49.0,47.33,34.85
2016,6,8,7,0,0.0,57.0,4.2,14.0,57.0,55.08,41.34
2016,6,8,7,15,9.0,115.5,4.25,14.0,120.0,112.25,88.99
2016,6,8,7,30,18.0,174.0,4.3,14.0,183.0,168.82,135.37
2016,6,8,7,45,28.0,200.0,4.35,14.0,215.5,194.51,155.89
2016,6,8,8,0,38.0,226.0,4.4,14.0,248.0,224.63,179.99
2016,6,8,8,15,19.0,190.5,4.45,14.0,201.5,190.09,151.73
2016,6,8,8,30,0.0,155.0,4.5,14.0,155.0,148.86,117.78
2016,6,8,8,45,11.0,211.0,4.6,14.5,219.0,207.89,165.24
2016,6,8,9,0,22.0,267.0,4.7,15.0,283.0,268.02,212.63
2016,6,8,9,15,29.0,295.0,4.75,15.0,317.5,298.79,236.59
2016,6,8,9,30,36.0,323.0,4.8,15.0,352.0,332.42,262.67
2016,6,8,9,45,59.0,361.0,4.85,15.0,410.5,387.89,305.94
2016,6,8,10,0,82.0,399.0,4.9,15.0,469.0,445.49,350.34
2016,6,8,10,15,157.5,418.5,4.95,15.0,558.5,530.14,416.54
2016,6,8,10,30,233.0,438.0,5.0,15.0,648.0,619.94,485.52
2016,6,8,10,45,229.0,449.5,5.05,15.0,660.0,637.38,497.81
2016,6,8,11,0,225.0,461.0,5.1,15.0,672.0,654.01,509.78
2016,6,8,11,15,216.5,469.5,5.1,15.0,675.0,662.77,515.66
2016,6,8,11,30,208.0,478.0,5.1,15.0,678.0,670.51,520.82
2016,6,8,11,45,203.0,482.0,5.2,15.0,678.0,676.18,525.02
2016,6,8,12,0,198.0,486.0,5.3,15.0,678.0,680.95,528.6
2016,6,8,12,15,245.0,475.5,5.3,15.0,712.5,726.49,563.72
2016,6,8,12,30,292.0,465.0,5.3,15.0,747.0,767.49,595.19
2016,6,8,12,45,265.0,467.0,5.35,15.0,721.5,746.41,579.13
2016,6,8,13,0,238.0,469.0,5.4,15.0,696.0,717.59,557.75
2016,6,8,13,15,284.5,447.5,5.35,15.0,714.0,749.91,583.44
2016,6,8,13,30,331.0,426.0,5.3,15.0,732.0,773.93,602.82
2016,6,8,13,45,372.0,394.5,5.3,15.5,731.0,779.85,608.17
2016,6,8,14,0,413.0,363.0,5.3,16.0,730.0,789.97,616.53
2016,6,8,14,15,613.5,255.0,5.2,16.0,778.5,865.5,678.72
2016,6,8,14,30,814.0,147.0,5.1,16.0,827.0,924.86,722.7
2016,6,8,14,45,811.5,140.5,5.1,16.0,794.0,897.46,703.81
2016,6,8,15,0,809.0,134.0,5.1,16.0,761.0,867.49,683.54
2016,6,8,15,15,680.5,176.0,5.05,15.5,684.5,781.82,623.06
2016,6,8,15,30,552.0,218.0,5.0,15.0,608.0,695.51,558.17
2016,6,8,15,45,346.5,249.5,4.95,15.0,489.0,540.4,436.02
2016,6,8,16,0,141.0,281.0,4.9,15.0,370.0,400.61,322.43
2016,6,8,16,15,108.5,254.0,4.9,15.0,319.5,337.27,272.64
2016,6,8,16,30,76.0,227.0,4.9,15.0,269.0,283.09,229.19
2016,6,8,16,45,113.0,207.5,4.9,15.0,262.5,288.61,235.06
2016,6,8,17,0,150.0,188.0,4.9,15.0,256.0,284.48,232.61
2016,6,8,17,15,90.5,160.5,4.9,15.0,200.0,212.06,172.73
2016,6,8,17,30,31.0,133.0,4.9,15.0,144.0,150.51,121.39
2016,6,8,17,45,23.5,113.0,4.9,15.0,121.0,125.29,100.32
2016,6,8,18,0,16.0,93.0,4.9,15.0,98.0,98.28,77.48
2016,6,8,18,15,8.0,74.0,4.8,14.5,76.5,75.93,58.48
2016,6,8,18,30,0.0,55.0,4.7,14.0,55.0,54.35,40.03
2016,6,8,18,45,0.0,37.0,4.6,14.0,37.0,36.31,24.14
2016,6,8,19,0,0.0,19.0,4.5,14.0,19.0,18.34,6.89
2016,6,8,19,15,0.0,9.5,4.45,14.0,9.5,9.34,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,12.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,24.0,9.0,4.6,14.0,10.0,8.85,0.0
2016,6,9,5,15,130.5,24.0,4.7,14.0,38.0,18.73,4.44
2016,6,9,5,30,237.0,39.0,4.8,14.0,66.0,29.99,19.77
2016,6,9,5,45,329.5,50.0,4.95,14.0,107.5,37.48,27.26
2016,6,9,6,0,422.0,61.0,5.1,14.0,149.0,44.7,34.12
2016,6,9,6,15,484.0,69.5,5.05,14.0,196.0,62.87,39.27
2016,6,9,6,30,546.0,78.0,5.0,14.0,243.0,102.45,60.47
2016,6,9,6,45,273.0,87.5,4.95,14.5,170.0,106.43,72.66
2016,6,9,7,0,0.0,97.0,4.9,15.0,97.0,92.67,72.8
2016,6,9,7,15,4.5,130.0,4.85,15.0,132.5,124.23,98.77
2016,6,9,7,30,9.0,163.0,4.8,15.0,168.0,156.37,124.9
2016,6,9,7,45,97.0,207.0,4.75,15.0,263.0,224.54,178.78
2016,6,9,8,0,185.0,251.0,4.7,15.0,358.0,302.3,240.65
2016,6,9,8,15,136.0,270.5,4.7,15.0,353.0,309.36,246.73
2016,6,9,8,30,87.0,290.0,4.7,15.0,348.0,313.79,250.03
2016,6,9,8,45,56.0,282.5,4.7,15.0,321.0,296.26,235.65
2016,6,9,9,0,25.0,275.0,4.7,15.0,294.0,277.26,219.81
2016,6,9,9,15,152.0,320.0,4.7,15.0,441.5,399.85,318.23
2016,6,9,9,30,279.0,365.0,4.7,15.0,589.0,536.4,424.85
2016,6,9,9,45,229.0,390.5,4.7,15.5,579.0,538.79,423.89
2016,6,9,10,0,179.0,416.0,4.7,16.0,569.0,535.77,419.1
2016,6,9,10,15,185.5,430.0,4.7,16.0,593.5,563.42,439.65
2016,6,9,10,30,192.0,444.0,4.7,16.0,618.0,591.16,460.0
2016,6,9,10,45,112.5,413.0,4.7,16.0,516.0,500.85,390.07
2016,6,9,11,0,33.0,382.0,4.7,16.0,414.0,402.5,312.98
2016,6,9,11,15,140.0,427.0,4.7,16.0,561.0,550.54,428.54
2016,6,9,11,30,247.0,472.0,4.7,16.0,708.0,704.28,543.82
2016,6,9,11,45,258.0,464.5,4.75,16.0,713.0,715.22,551.61
2016,6,9,12,0,269.0,457.0,4.8,16.0,718.0,725.44,559.66
2016,6,9,12,15,239.5,470.0,4.9,16.0,702.5,715.4,551.62
2016,6,9,12,30,210.0,483.0,5.0,16.0,687.0,698.52,538.76
2016,6,9,12,45,147.5,470.0,5.1,16.0,613.0,625.82,484.03
2016,6,9,13,0,85.0,457.0,5.2,16.0,539.0,545.13,422.61
2016,6,9,13,15,50.0,371.0,5.25,16.0,419.0,422.78,330.0
2016,6,9,13,30,15.0,285.0,5.3,16.0,299.0,294.67,230.49
2016,6,9,13,45,15.5,286.5,5.4,16.0,300.5,296.77,232.65
2016,6,9,14,0,16.0,288.0,5.5,16.0,302.0,298.82,234.57
2016,6,9,14,15,14.0,270.0,5.55,16.0,282.0,278.85,219.17
2016,6,9,14,30,12.0,252.0,5.6,16.0,262.0,258.89,203.74
2016,6,9,14,45,9.5,230.5,5.65,16.0,238.5,234.98,185.09
2016,6,9,15,0,7.0,209.0,5.7,16.0,215.0,211.15,166.39
2016,6,9,15,15,6.0,200.5,5.75,15.5,205.5,201.76,159.51
2016,6,9,15,30,5.0,192.0,5.8,15.0,196.0,192.42,152.61
2016,6,9,15,45,7.5,197.5,5.85,15.0,203.0,200.02,159.27
2016,6,9,16,0,10.0,203.0,5.9,15.0,210.0,207.58,165.91
2016,6,9,16,15,65.5,219.0,5.9,15.0,255.5,269.29,218.1
2016,6,9,16,30,121.0,235.0,5.9,15.0,301.0,327.88,267.01
2016,6,9,16,45,115.5,213.0,5.95,15.0,271.5,296.18,241.69
2016,6,9,17,0,110.0,191.0,6.0,15.0,242.0,264.73,216.38
2016,6,9,17,15,87.5,165.5,5.95,14.5,203.0,215.94,176.53
2016,6,9,17,30,65.0,140.0,5.9,14.0,164.0,174.43,142.16
2016,6,9,17,45,55.5,119.5,5.9,14.0,138.0,146.09,118.19
2016,6,9,18,0,46.0,99.0,5.9,14.0,112.0,118.64,94.67
2016,6,9,18,15,35.0,79.0,5.85,14.0,87.5,92.17,71.78
2016,6,9,18,30,24.0,59.0,5.8,14.0,63.0,66.76,49.75
2016,6,9,18,45,12.0,41.0,5.75,14.0,43.0,44.4,30.37
2016,6,9,19,0,0.0,23.0,5.7,14.0,23.0,22.35,9.88
2016,6,9,19,15,0.0,11.5,5.6,14.0,11.5,11.3,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.0,4.5,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,64.0,9.0,4.5,14.0,11.0,8.85,0.0
2016,6,10,5,15,193.0,21.0,4.7,14.0,40.0,16.2,3.11
2016,6,10,5,30,322.0,33.0,4.9,14.0,69.0,25.06,15.6
2016,6,10,5,45,403.5,42.5,5.1,14.5,110.5,31.02,21.55
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,36.58,26.8
2016,6,10,6,15,326.5,83.5,5.4,15.0,159.0,70.46,48.38
2016,6,10,6,30,168.0,115.0,5.5,15.0,166.0,111.4,82.33
2016,6,10,6,45,179.5,136.0,5.6,15.0,199.5,141.69,106.18
2016,6,10,7,0,191.0,157.0,5.7,15.0,233.0,173.5,132.4
2016,6,10,7,15,140.5,180.0,5.7,15.0,240.0,193.46,151.48
2016,6,10,7,30,90.0,203.0,5.7,15.0,247.0,211.42,168.15
2016,6,10,7,45,50.5,197.0,5.75,15.5,222.5,199.68,159.15
2016,6,10,8,0,11.0,191.0,5.8,16.0,198.0,185.51,147.56
2016,6,10,8,15,21.0,222.0,5.8,16.0,236.0,219.88,175.0
2016,6,10,8,30,31.0,253.0,5.8,16.0,274.0,252.57,200.87
2016,6,10,8,45,54.5,290.0,5.8,16.5,329.0,302.16,239.71
2016,6,10,9,0,78.0,327.0,5.8,17.0,384.0,354.31,280.09
2016,6,10,9,15,287.0,305.5,5.8,17.0,532.5,471.76,375.19
2016,6,10,9,30,496.0,284.0,5.8,17.0,681.0,609.69,484.43
2016,6,10,9,45,691.5,195.5,5.85,17.0,773.5,691.8,551.33
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,786.3,623.33
2016,6,10,10,15,894.5,108.5,5.95,17.0,894.5,826.65,652.11
2016,6,10,10,30,902.0,110.0,6.0,17.0,923.0,865.13,679.59
2016,6,10,10,45,907.0,111.0,6.05,17.0,944.5,898.87,703.54
2016,6,10,11,0,912.0,112.0,6.1,17.0,966.0,930.23,725.73
2016,6,10,11,15,916.0,112.5,6.1,17.0,980.5,957.64,744.8
2016,6,10,11,30,920.0,113.0,6.1,17.0,995.0,982.34,761.94
2016,6,10,11,45,922.0,113.5,6.2,17.0,1002.0,1002.28,776.35
2016,6,10,12,0,924.0,114.0,6.3,17.0,1009.0,1019.25,788.75
2016,6,10,12,15,925.0,114.0,6.3,17.0,1009.0,1031.66,797.43
2016,6,10,12,30,926.0,114.0,6.3,17.0,1009.0,1040.92,804.01
2016,6,10,12,45,910.5,123.0,6.35,17.0,996.5,1039.55,803.53
2016,6,10,13,0,895.0,132.0,6.4,17.0,984.0,1034.96,800.95
2016,6,10,13,15,892.0,131.0,6.4,17.0,968.5,1029.64,797.66
2016,6,10,13,30,889.0,130.0,6.4,17.0,953.0,1021.16,792.25
2016,6,10,13,45,884.5,129.0,6.45,17.0,930.5,1008.09,783.99
2016,6,10,14,0,880.0,128.0,6.5,17.0,908.0,992.01,773.66
2016,6,10,14,15,873.0,126.5,6.55,17.0,878.5,970.1,759.2
2016,6,10,14,30,866.0,125.0,6.6,17.0,849.0,945.47,742.8
2016,6,10,14,45,857.5,122.5,6.65,17.0,814.0,915.85,722.74
2016,6,10,15,0,849.0,120.0,6.7,17.0,779.0,883.88,700.88
2016,6,10,15,15,836.5,117.5,6.75,16.5,738.5,850.82,679.4
2016,6,10,15,30,824.0,115.0,6.8,16.0,698.0,811.28,652.8
2016,6,10,15,45,809.5,112.0,6.85,16.0,654.0,768.07,621.87
2016,6,10,16,0,795.0,109.0,6.9,16.0,610.0,723.7,589.72
2016,6,10,16,15,774.5,105.5,6.9,15.5,562.0,673.59,553.63
2016,6,10,16,30,754.0,102.0,6.9,15.0,514.0,623.29,515.35
2016,6,10,16,45,727.0,98.0,6.95,15.0,464.0,569.9,472.35
2016,6,10,17,0,700.0,94.0,7.0,15.0,414.0,516.06,428.05
2016,6,10,17,15,664.0,89.0,6.9,14.5,363.5,457.62,379.47
2016,6,10,17,30,628.0,84.0,6.8,14.0,313.0,401.6,331.63
2016,6,10,17,45,574.0,78.0,6.7,14.0,263.0,339.47,277.11
2016,6,10,18,0,520.0,72.0,6.6,14.0,213.0,282.16,225.79
2016,6,10,18,15,448.0,63.5,6.35,13.5,166.5,221.48,171.91
2016,6,10,18,30,376.0,55.0,6.1,13.0,120.0,167.15,123.59
2016,6,10,18,45,268.0,42.5,5.9,13.0,81.5,109.83,74.9
2016,6,10,19,0,160.0,30.0,5.7,13.0,43.0,63.72,33.66
2016,6,10,19,15,80.0,15.0,5.5,13.0,21.5,23.82,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,6,11,5,15,115.5,24.5,2.95,13.0,37.5,19.14,4.77
2016,6,11,5,30,231.0,40.0,3.0,13.0,66.0,30.81,20.58
2016,6,11,5,45,329.5,50.5,3.05,13.5,108.0,37.88,27.7
