Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,0,428.0,61.0,3.1,14.0,150.0,44.71,34.15
2016,6,11,6,15,489.5,69.5,3.05,14.0,197.5,62.78,39.22
2016,6,11,6,30,551.0,78.0,3.0,14.0,245.0,102.55,60.37
2016,6,11,6,45,601.5,82.5,3.0,14.5,296.0,144.26,89.81
2016,6,11,7,0,652.0,87.0,3.0,15.0,347.0,191.61,128.12
2016,6,11,7,15,683.5,92.0,3.0,15.5,397.0,240.3,170.49
2016,6,11,7,30,715.0,97.0,3.0,16.0,447.0,292.21,216.14
2016,6,11,7,45,740.0,100.5,3.0,16.5,496.5,346.17,263.22
2016,6,11,8,0,765.0,104.0,3.0,17.0,546.0,399.37,308.83
2016,6,11,8,15,783.5,107.0,2.9,17.0,592.0,451.08,352.64
2016,6,11,8,30,802.0,110.0,2.8,17.0,638.0,503.75,395.97
2016,6,11,8,45,816.5,112.5,2.75,17.5,681.0,554.49,435.91
2016,6,11,9,0,831.0,115.0,2.7,18.0,724.0,605.32,474.61
2016,6,11,9,15,841.5,117.0,2.6,18.0,762.0,654.21,511.37
2016,6,11,9,30,852.0,119.0,2.5,18.0,800.0,700.68,545.39
2016,6,11,9,45,858.5,122.0,2.45,18.5,832.5,744.18,574.14
2016,6,11,10,0,865.0,125.0,2.4,19.0,865.0,786.16,601.03
2016,6,11,10,15,871.0,126.0,2.4,19.0,891.5,824.13,626.24
2016,6,11,10,30,877.0,127.0,2.4,19.0,918.0,860.18,649.95
2016,6,11,10,45,880.5,128.5,2.4,19.5,938.0,892.43,669.65
2016,6,11,11,0,884.0,130.0,2.4,20.0,958.0,922.29,687.58
2016,6,11,11,15,705.0,253.0,2.45,20.0,919.5,905.75,676.22
2016,6,11,11,30,526.0,376.0,2.5,20.0,881.0,875.42,650.07
2016,6,11,11,45,523.0,381.0,2.6,20.5,886.0,890.24,659.6
2016,6,11,12,0,520.0,386.0,2.7,21.0,891.0,903.18,667.43
2016,6,11,12,15,705.0,260.0,2.9,21.0,942.5,969.23,719.23
2016,6,11,12,30,890.0,134.0,3.1,21.0,994.0,1025.02,757.28
2016,6,11,12,45,898.0,127.5,3.35,21.0,989.0,1031.56,763.35
2016,6,11,13,0,906.0,121.0,3.6,21.0,984.0,1034.87,767.74
2016,6,11,13,15,903.0,120.0,3.75,21.0,968.5,1029.48,765.68
2016,6,11,13,30,900.0,119.0,3.9,21.0,953.0,1020.91,761.59
2016,6,11,13,45,893.5,119.5,4.1,21.0,930.0,1007.29,754.5
2016,6,11,14,0,887.0,120.0,4.3,21.0,907.0,990.71,745.37
2016,6,11,14,15,880.0,119.0,4.35,20.5,878.0,969.21,733.44
2016,6,11,14,30,873.0,118.0,4.4,20.0,849.0,944.97,719.59
2016,6,11,14,45,860.5,118.0,4.45,20.0,813.0,914.19,699.93
2016,6,11,15,0,848.0,118.0,4.5,20.0,777.0,881.26,678.67
2016,6,11,15,15,836.5,115.5,4.5,20.0,737.5,849.08,657.44
2016,6,11,15,30,825.0,113.0,4.5,20.0,698.0,810.39,631.4
2016,6,11,15,45,803.5,113.0,4.55,20.0,652.5,764.91,600.48
2016,6,11,16,0,782.0,113.0,4.6,20.0,607.0,718.76,568.65
2016,6,11,16,15,761.5,109.5,4.55,19.5,559.5,669.19,534.37
2016,6,11,16,30,741.0,106.0,4.5,19.0,512.0,620.99,498.92
2016,6,11,16,45,710.0,103.0,4.5,18.5,461.5,565.35,456.76
2016,6,11,17,0,679.0,100.0,4.5,18.0,411.0,511.06,414.44
2016,6,11,17,15,643.5,94.0,4.45,17.5,361.0,452.76,367.66
2016,6,11,17,30,608.0,88.0,4.4,17.0,311.0,396.87,321.44
2016,6,11,17,45,557.0,81.0,4.35,16.5,261.5,335.9,269.92
2016,6,11,18,0,506.0,74.0,4.3,16.0,212.0,279.48,220.96
2016,6,11,18,15,436.5,64.5,4.1,15.5,166.0,219.23,168.4
2016,6,11,18,30,367.0,55.0,3.9,15.0,120.0,165.07,120.97
2016,6,11,18,45,267.5,42.0,3.75,15.0,81.5,109.43,74.02
2016,6,11,19,0,168.0,29.0,3.6,15.0,43.0,64.24,33.95
2016,6,11,19,15,84.0,14.5,3.45,15.0,21.5,23.88,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.5,13.5,4.5,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.5,14.0,9.0,7.86,0.0
2016,6,12,5,15,92.5,26.0,3.55,14.0,36.5,21.69,6.08
2016,6,12,5,30,177.0,44.0,3.6,14.0,64.0,34.15,23.29
2016,6,12,5,45,271.5,57.5,3.7,14.0,105.5,43.55,32.58
2016,6,12,6,0,366.0,71.0,3.8,14.0,147.0,52.48,41.02
2016,6,12,6,15,430.5,80.5,3.8,14.0,193.5,70.44,46.82
2016,6,12,6,30,495.0,90.0,3.8,14.0,240.0,108.6,67.68
2016,6,12,6,45,551.0,95.5,3.8,14.5,291.0,148.95,96.0
2016,6,12,7,0,607.0,101.0,3.8,15.0,342.0,195.38,133.16
2016,6,12,7,15,641.5,106.5,3.7,15.0,392.5,242.78,174.42
2016,6,12,7,30,676.0,112.0,3.6,15.0,443.0,293.79,219.44
2016,6,12,7,45,708.0,114.5,3.55,15.5,493.0,344.64,263.92
2016,6,12,8,0,740.0,117.0,3.5,16.0,543.0,398.38,309.94
2016,6,12,8,15,759.5,120.5,3.4,16.0,590.0,452.42,355.73
2016,6,12,8,30,779.0,124.0,3.3,16.0,637.0,504.89,399.15
2016,6,12,8,45,798.0,125.0,3.25,16.0,680.5,555.62,440.24
2016,6,12,9,0,817.0,126.0,3.2,16.0,724.0,606.92,480.68
2016,6,12,9,15,828.5,128.0,3.2,16.0,762.5,654.62,517.55
2016,6,12,9,30,840.0,130.0,3.2,16.0,801.0,701.7,553.11
2016,6,12,9,45,547.0,267.5,3.2,16.5,711.5,653.96,510.81
2016,6,12,10,0,254.0,405.0,3.2,17.0,622.0,582.31,449.74
2016,6,12,10,15,354.5,380.5,3.25,17.0,694.0,652.14,503.85
2016,6,12,10,30,455.0,356.0,3.3,17.0,766.0,728.49,561.12
2016,6,12,10,45,677.0,241.0,3.35,17.0,867.0,827.55,638.05
2016,6,12,11,0,899.0,126.0,3.4,17.0,968.0,931.6,710.12
2016,6,12,11,15,901.5,127.0,3.5,17.0,981.0,957.92,727.54
2016,6,12,11,30,904.0,128.0,3.6,17.0,994.0,981.51,743.78
2016,6,12,11,45,904.0,128.5,3.7,17.0,999.5,999.38,756.2
2016,6,12,12,0,904.0,129.0,3.8,17.0,1005.0,1014.28,766.73
2016,6,12,12,15,903.5,129.0,3.85,17.0,1003.5,1025.15,774.3
2016,6,12,12,30,903.0,129.0,3.9,17.0,1002.0,1032.92,779.91
2016,6,12,12,45,900.0,129.5,3.95,17.0,993.0,1035.54,782.19
2016,6,12,13,0,897.0,130.0,4.0,17.0,984.0,1034.99,782.46
2016,6,12,13,15,893.5,129.0,3.95,17.0,968.0,1029.24,778.67
2016,6,12,13,30,890.0,128.0,3.9,17.0,952.0,1020.33,772.89
2016,6,12,13,45,883.5,127.5,3.9,17.0,928.5,1005.88,763.8
2016,6,12,14,0,877.0,127.0,3.9,17.0,905.0,988.47,752.81
2016,6,12,14,15,745.0,193.5,3.85,17.0,839.5,927.68,711.51
2016,6,12,14,30,613.0,260.0,3.8,17.0,774.0,859.34,663.04
2016,6,12,14,45,457.5,303.0,3.75,17.0,678.0,746.98,579.66
2016,6,12,15,0,302.0,346.0,3.7,17.0,582.0,635.9,495.45
2016,6,12,15,15,267.5,333.0,3.6,17.0,534.0,584.5,457.81
2016,6,12,15,30,233.0,320.0,3.5,17.0,486.0,526.89,414.85
2016,6,12,15,45,218.0,300.0,3.45,17.0,447.0,486.43,384.97
2016,6,12,16,0,203.0,280.0,3.4,17.0,408.0,446.4,354.98
2016,6,12,16,15,270.0,245.5,3.3,16.5,402.0,456.45,365.82
2016,6,12,16,30,337.0,211.0,3.2,16.0,396.0,453.31,365.94
2016,6,12,16,45,510.5,154.0,3.15,16.0,403.5,492.62,399.51
2016,6,12,17,0,684.0,97.0,3.1,16.0,411.0,511.26,415.25
2016,6,12,17,15,648.5,91.5,3.0,16.0,360.5,453.28,367.79
2016,6,12,17,30,613.0,86.0,2.9,16.0,310.0,397.69,321.44
2016,6,12,17,45,564.0,79.0,2.85,16.0,261.0,337.34,270.25
2016,6,12,18,0,515.0,72.0,2.8,16.0,212.0,281.32,221.52
2016,6,12,18,15,447.0,63.0,2.75,15.5,166.5,221.59,169.75
2016,6,12,18,30,379.0,54.0,2.7,15.0,121.0,168.73,123.51
2016,6,12,18,45,281.5,41.5,2.65,15.0,82.5,112.22,75.83
2016,6,12,19,0,184.0,29.0,2.6,15.0,44.0,67.25,35.95
2016,6,12,19,15,92.0,14.5,2.6,14.5,22.0,24.89,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,16.0,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,32.0,9.0,3.6,13.0,10.0,8.85,0.0
2016,6,13,5,15,140.5,23.5,3.55,13.0,38.0,18.32,4.25
2016,6,13,5,30,249.0,38.0,3.5,13.0,66.0,29.17,19.17
2016,6,13,5,45,347.0,48.0,3.45,13.5,108.0,36.16,26.17
2016,6,13,6,0,445.0,58.0,3.4,14.0,150.0,41.96,31.71
2016,6,13,6,15,222.5,71.0,3.35,14.0,117.0,62.75,44.02
2016,6,13,6,30,0.0,84.0,3.3,14.0,84.0,79.36,62.05
2016,6,13,6,45,0.0,101.5,3.3,14.0,101.5,95.77,75.84
2016,6,13,7,0,0.0,119.0,3.3,14.0,119.0,112.3,89.52
2016,6,13,7,15,2.0,137.5,3.45,14.0,138.5,130.29,104.16
2016,6,13,7,30,4.0,156.0,3.6,14.0,158.0,148.6,118.92
2016,6,13,7,45,10.0,179.0,3.8,14.5,184.5,172.65,137.94
2016,6,13,8,0,16.0,202.0,4.0,15.0,211.0,197.46,157.41
2016,6,13,8,15,11.0,199.5,4.15,15.0,206.0,194.7,154.83
2016,6,13,8,30,6.0,197.0,4.3,15.0,201.0,191.14,151.6
2016,6,13,8,45,10.0,220.5,4.45,15.0,227.5,216.15,171.42
2016,6,13,9,0,14.0,244.0,4.6,15.0,254.0,241.65,191.49
2016,6,13,9,15,18.5,268.5,4.7,15.0,282.5,268.87,212.8
2016,6,13,9,30,23.0,293.0,4.8,15.0,311.0,296.6,234.38
2016,6,13,9,45,44.0,339.5,4.9,15.0,377.0,356.52,281.4
2016,6,13,10,0,65.0,386.0,5.0,15.0,443.0,419.84,330.43
2016,6,13,10,15,50.5,378.5,5.1,15.0,423.0,405.22,318.39
2016,6,13,10,30,36.0,371.0,5.2,15.0,403.0,389.21,305.45
2016,6,13,10,45,56.5,406.5,5.35,15.0,458.5,443.98,348.1
2016,6,13,11,0,77.0,442.0,5.5,15.0,514.0,500.24,391.34
2016,6,13,11,15,224.0,433.0,5.65,15.0,647.0,633.39,496.92
2016,6,13,11,30,371.0,424.0,5.8,15.0,780.0,773.35,604.89
2016,6,13,11,45,243.0,452.5,5.95,15.0,686.5,688.39,537.79
2016,6,13,12,0,115.0,481.0,6.1,15.0,593.0,594.44,463.44
2016,6,13,12,15,166.0,481.5,6.15,15.0,642.5,649.16,506.76
2016,6,13,12,30,217.0,482.0,6.2,15.0,692.0,704.17,549.51
2016,6,13,12,45,235.5,474.0,6.3,15.0,700.0,717.72,560.57
2016,6,13,13,0,254.0,466.0,6.4,15.0,708.0,736.69,575.74
2016,6,13,13,15,194.5,462.0,6.4,15.0,646.0,667.88,522.92
2016,6,13,13,30,135.0,458.0,6.4,15.0,584.0,605.12,474.2
2016,6,13,13,45,280.5,408.0,6.45,15.5,660.5,703.95,553.9
2016,6,13,14,0,426.0,358.0,6.5,16.0,737.0,797.74,627.79
2016,6,13,14,15,393.5,361.0,6.55,15.5,702.0,757.09,598.4
2016,6,13,14,30,361.0,364.0,6.6,15.0,667.0,723.18,574.07
2016,6,13,14,45,273.5,366.0,6.7,15.0,590.0,638.15,508.2
2016,6,13,15,0,186.0,368.0,6.8,15.0,513.0,548.76,438.07
2016,6,13,15,15,199.5,346.0,6.8,15.0,494.0,532.51,427.11
2016,6,13,15,30,213.0,324.0,6.8,15.0,475.0,514.75,414.69
2016,6,13,15,45,318.0,278.5,6.8,15.0,487.5,549.81,446.19
2016,6,13,16,0,423.0,233.0,6.8,15.0,500.0,575.89,470.07
2016,6,13,16,15,592.0,165.0,6.8,15.0,508.0,610.43,501.78
2016,6,13,16,30,761.0,97.0,6.8,15.0,516.0,624.32,516.38
2016,6,13,16,45,746.5,90.0,6.8,15.0,468.5,573.87,475.71
2016,6,13,17,0,732.0,83.0,6.8,15.0,421.0,523.22,434.08
2016,6,13,17,15,699.0,79.0,6.8,14.5,370.0,467.01,387.42
2016,6,13,17,30,666.0,75.0,6.8,14.0,319.0,411.89,340.34
2016,6,13,17,45,618.0,69.5,6.85,14.0,269.5,350.98,286.76
2016,6,13,18,0,570.0,64.0,6.9,14.0,220.0,294.27,235.67
2016,6,13,18,15,502.5,56.5,6.8,14.0,173.5,233.46,180.89
2016,6,13,18,30,435.0,49.0,6.7,14.0,127.0,179.44,132.04
2016,6,13,18,45,323.0,39.0,6.65,14.0,87.0,119.99,81.31
2016,6,13,19,0,211.0,29.0,6.6,14.0,47.0,72.14,39.09
2016,6,13,19,15,105.5,14.5,6.6,14.0,23.5,26.56,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,14.0,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,28.0,9.0,5.5,13.0,10.0,8.85,0.0
2016,6,14,5,15,140.5,23.5,5.5,13.0,38.5,18.32,4.16
2016,6,14,5,30,253.0,38.0,5.5,13.0,67.0,29.18,19.15
2016,6,14,5,45,357.0,47.0,5.5,13.5,109.0,35.22,25.33
2016,6,14,6,0,461.0,56.0,5.5,14.0,151.0,40.17,30.1
2016,6,14,6,15,521.0,63.0,5.5,14.0,198.5,57.21,34.26
2016,6,14,6,30,581.0,70.0,5.5,14.0,246.0,97.16,54.87
2016,6,14,6,45,630.5,73.5,5.5,14.0,296.5,139.45,84.89
2016,6,14,7,0,680.0,77.0,5.5,14.0,347.0,187.21,124.21
2016,6,14,7,15,710.0,81.0,5.55,14.0,397.0,238.7,170.03
2016,6,14,7,30,740.0,85.0,5.6,14.0,447.0,290.36,216.98
2016,6,14,7,45,764.0,88.0,5.7,14.5,496.0,341.89,263.56
2016,6,14,8,0,788.0,91.0,5.8,15.0,545.0,395.4,311.02
2016,6,14,8,15,805.0,94.0,5.8,15.0,591.5,447.52,356.94
2016,6,14,8,30,822.0,97.0,5.8,15.0,638.0,500.44,402.42
2016,6,14,8,45,835.5,99.0,5.8,15.0,680.5,553.26,446.71
2016,6,14,9,0,849.0,101.0,5.8,15.0,723.0,603.49,488.0
2016,6,14,9,15,859.5,103.0,5.8,15.0,761.5,651.49,526.63
2016,6,14,9,30,870.0,105.0,5.8,15.0,800.0,698.68,563.65
2016,6,14,9,45,879.5,105.5,5.8,15.5,833.0,742.7,594.74
2016,6,14,10,0,889.0,106.0,5.8,16.0,866.0,785.39,624.43
2016,6,14,10,15,895.0,107.5,5.85,16.0,893.5,824.68,652.73
2016,6,14,10,30,901.0,109.0,5.9,16.0,921.0,861.99,679.46
2016,6,14,10,45,905.0,109.5,5.95,16.0,941.0,894.44,702.55
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,924.46,723.85
2016,6,14,11,15,912.0,110.5,6.05,16.0,974.5,950.99,742.63
2016,6,14,11,30,915.0,111.0,6.1,16.0,988.0,974.77,759.5
2016,6,14,11,45,915.5,111.5,6.2,16.0,994.5,993.31,772.97
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,1008.85,784.43
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,1020.33,793.11
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,1028.67,799.69
2016,6,14,12,45,916.0,111.0,6.65,16.0,991.0,1032.82,803.7
2016,6,14,13,0,916.0,110.0,6.8,16.0,983.0,1033.73,805.53
2016,6,14,13,15,913.0,109.0,6.9,15.5,967.5,1028.39,804.26
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,1019.82,800.78
2016,6,14,13,45,904.5,108.0,7.15,15.0,929.0,1006.65,792.76
2016,6,14,14,0,899.0,108.0,7.3,15.0,906.0,990.45,782.57
2016,6,14,14,15,892.5,106.5,7.3,15.0,877.5,968.77,767.71
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,944.3,750.85
2016,6,14,14,45,716.0,180.5,7.3,15.0,765.5,857.6,687.49
2016,6,14,15,0,546.0,256.0,7.3,15.0,682.0,765.19,615.74
2016,6,14,15,15,496.0,258.5,7.3,14.5,630.0,709.42,574.18
2016,6,14,15,30,446.0,261.0,7.3,14.0,578.0,655.07,532.95
2016,6,14,15,45,632.5,177.0,7.3,14.0,595.5,701.71,575.59
2016,6,14,16,0,819.0,93.0,7.3,14.0,613.0,726.41,597.47
2016,6,14,16,15,801.0,90.5,7.35,14.0,566.0,678.35,561.43
2016,6,14,16,30,783.0,88.0,7.4,14.0,519.0,629.85,524.22
2016,6,14,16,45,629.5,113.5,7.45,14.0,439.0,527.9,440.0
2016,6,14,17,0,476.0,139.0,7.5,14.0,359.0,433.48,360.87
2016,6,14,17,15,540.5,108.5,7.5,13.5,330.0,414.91,346.02
2016,6,14,17,30,605.0,78.0,7.5,13.0,301.0,386.21,321.16
2016,6,14,17,45,537.0,77.5,7.5,13.0,253.5,325.06,267.18
2016,6,14,18,0,469.0,77.0,7.5,13.0,206.0,269.95,217.75
2016,6,14,18,15,411.0,66.0,7.4,13.0,162.5,212.16,165.84
2016,6,14,18,30,353.0,55.0,7.3,13.0,119.0,162.26,120.75
2016,6,14,18,45,258.0,43.0,7.2,13.0,81.5,109.17,75.21
2016,6,14,19,0,163.0,31.0,7.1,13.0,44.0,66.47,37.25
2016,6,14,19,15,81.5,15.5,7.0,13.0,22.0,24.82,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,13.0,11.0,10.81,0.0
2016,6,15,5,15,147.0,23.5,5.4,13.0,40.0,18.33,4.04
2016,6,15,5,30,294.0,36.0,5.5,13.0,69.0,28.02,18.15
2016,6,15,5,45,386.5,45.0,5.65,13.5,111.0,33.38,23.71
2016,6,15,6,0,479.0,54.0,5.8,14.0,153.0,38.41,28.53
2016,6,15,6,15,538.5,60.5,5.8,14.0,200.5,55.2,32.4
2016,6,15,6,30,598.0,67.0,5.8,14.0,248.0,95.58,52.95
2016,6,15,6,45,642.5,71.0,5.85,14.0,298.0,138.53,83.61
2016,6,15,7,0,687.0,75.0,5.9,14.0,348.0,186.4,123.27
2016,6,15,7,15,717.0,79.0,5.95,14.0,398.0,238.15,169.39
2016,6,15,7,30,747.0,83.0,6.0,14.0,448.0,290.15,216.75
2016,6,15,7,45,774.0,84.5,6.1,14.5,497.5,341.7,263.45
2016,6,15,8,0,801.0,86.0,6.2,15.0,547.0,395.53,311.33
2016,6,15,8,15,817.5,88.5,6.25,15.0,593.5,450.46,359.71
2016,6,15,8,30,834.0,91.0,6.3,15.0,640.0,502.97,405.16
2016,6,15,8,45,850.0,92.0,6.35,15.0,683.5,554.26,448.65
2016,6,15,9,0,866.0,93.0,6.4,15.0,727.0,605.69,491.28
2016,6,15,9,15,876.0,94.5,6.4,15.0,765.0,653.63,530.16
2016,6,15,9,30,886.0,96.0,6.4,15.0,803.0,700.69,567.0
2016,6,15,9,45,891.5,98.5,6.45,15.0,835.5,744.33,599.32
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,786.32,630.17
2016,6,15,10,15,903.0,102.5,6.5,15.0,895.5,825.9,658.84
2016,6,15,10,30,909.0,104.0,6.5,15.0,923.0,863.48,685.87
2016,6,15,10,45,913.5,104.5,6.5,15.5,944.0,896.62,708.14
2016,6,15,11,0,918.0,105.0,6.5,16.0,965.0,927.33,728.48
2016,6,15,11,15,921.0,105.5,6.5,16.0,978.5,954.09,747.29
2016,6,15,11,30,924.0,106.0,6.5,16.0,992.0,978.08,764.11
2016,6,15,11,45,926.5,106.0,6.5,16.0,999.0,998.23,778.21
2016,6,15,12,0,929.0,106.0,6.5,16.0,1006.0,1015.4,790.25
2016,6,15,12,15,929.0,105.5,6.45,16.0,1005.5,1026.53,797.79
2016,6,15,12,30,929.0,105.0,6.4,16.0,1005.0,1034.48,803.17
2016,6,15,12,45,919.5,110.5,6.35,16.0,994.0,1035.78,803.95
2016,6,15,13,0,910.0,116.0,6.3,16.0,983.0,1033.85,802.59
2016,6,15,13,15,907.0,115.0,6.2,16.0,967.5,1028.61,798.7
2016,6,15,13,30,904.0,114.0,6.1,16.0,952.0,1020.16,792.66
2016,6,15,13,45,903.5,110.5,6.05,16.0,931.0,1008.42,784.73
2016,6,15,14,0,903.0,107.0,6.0,16.0,910.0,993.48,774.64
2016,6,15,14,15,896.5,106.0,5.9,16.0,881.0,972.31,759.88
2016,6,15,14,30,890.0,105.0,5.8,16.0,852.0,948.33,743.21
2016,6,15,14,45,886.5,100.5,5.75,16.0,818.5,920.7,724.25
2016,6,15,15,0,883.0,96.0,5.7,16.0,785.0,890.36,703.32
2016,6,15,15,15,872.0,94.5,5.65,15.5,745.0,854.25,679.41
2016,6,15,15,30,861.0,93.0,5.6,15.0,705.0,816.21,653.86
2016,6,15,15,45,851.0,89.0,5.55,15.0,662.0,774.53,624.12
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,731.28,592.93
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.5,682.58,557.07
2016,6,15,16,30,805.0,80.0,5.3,15.0,524.0,636.37,522.64
2016,6,15,16,45,784.0,76.0,5.2,15.0,474.5,583.22,480.25
2016,6,15,17,0,763.0,72.0,5.1,15.0,425.0,530.39,437.16
2016,6,15,17,15,732.0,68.5,4.9,14.5,374.5,473.36,390.12
2016,6,15,17,30,701.0,65.0,4.7,14.0,324.0,418.15,343.25
2016,6,15,17,45,658.5,60.0,4.55,14.0,274.5,358.42,290.96
2016,6,15,18,0,616.0,55.0,4.4,14.0,225.0,303.05,241.16
2016,6,15,18,15,552.5,49.0,4.15,13.5,178.0,242.78,187.26
2016,6,15,18,30,489.0,43.0,3.9,13.0,131.0,188.88,138.52
2016,6,15,18,45,391.5,34.5,3.7,13.0,91.0,131.28,88.43
2016,6,15,19,0,294.0,26.0,3.5,13.0,51.0,84.25,45.78
2016,6,15,19,15,147.0,13.0,3.35,13.0,25.5,32.58,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.8,14.0,10.0,9.83,0.0
2016,6,16,5,15,141.5,22.5,1.85,14.0,38.5,17.5,3.44
2016,6,16,5,30,283.0,35.0,1.9,14.0,67.0,27.06,17.29
2016,6,16,5,45,373.0,44.0,1.95,14.5,108.0,32.47,22.85
2016,6,16,6,0,463.0,53.0,2.0,15.0,149.0,37.54,27.68
2016,6,16,6,15,349.5,81.5,1.9,15.0,165.0,68.48,46.79
2016,6,16,6,30,236.0,110.0,1.8,15.0,181.0,108.18,76.99
2016,6,16,6,45,255.0,128.5,1.7,15.0,218.0,141.04,101.92
2016,6,16,7,0,274.0,147.0,1.6,15.0,255.0,176.17,130.33
2016,6,16,7,15,354.5,153.5,1.55,15.0,313.5,218.07,162.95
2016,6,16,7,30,435.0,160.0,1.5,15.0,372.0,264.79,200.56
2016,6,16,7,45,337.5,201.5,1.45,15.5,377.0,295.83,228.99
2016,6,16,8,0,240.0,243.0,1.4,16.0,382.0,313.36,244.68
2016,6,16,8,15,526.0,169.0,1.45,16.0,505.5,388.09,303.17
2016,6,16,8,30,812.0,95.0,1.5,16.0,629.0,492.61,385.45
2016,6,16,8,45,827.5,96.0,1.55,16.0,672.0,545.13,426.97
2016,6,16,9,0,843.0,97.0,1.6,16.0,715.0,595.23,466.06
2016,6,16,9,15,853.5,98.5,1.7,16.0,752.5,642.47,502.42
2016,6,16,9,30,864.0,100.0,1.8,16.0,790.0,688.93,537.17
2016,6,16,9,45,882.0,96.0,1.9,16.5,825.5,734.59,568.08
2016,6,16,10,0,900.0,92.0,2.0,17.0,861.0,779.54,598.1
2016,6,16,10,15,905.5,92.5,2.1,17.0,888.0,817.85,624.34
2016,6,16,10,30,911.0,93.0,2.2,17.0,915.0,854.11,649.11
2016,6,16,10,45,916.0,93.0,2.35,17.5,935.5,887.23,670.83
2016,6,16,11,0,921.0,93.0,2.5,18.0,956.0,917.94,690.84
2016,6,16,11,15,923.5,93.5,2.65,18.0,969.5,944.29,709.18
2016,6,16,11,30,926.0,94.0,2.8,18.0,983.0,967.85,725.72
2016,6,16,11,45,927.5,94.0,2.95,18.0,989.0,987.04,739.41
2016,6,16,12,0,929.0,94.0,3.1,18.0,995.0,1003.22,751.19
2016,6,16,12,15,929.0,94.0,3.2,18.0,994.0,1014.82,759.6
2016,6,16,12,30,929.0,94.0,3.3,18.0,993.0,1023.24,766.03
2016,6,16,12,45,926.5,94.5,3.4,18.0,984.5,1026.44,769.1
2016,6,16,13,0,924.0,95.0,3.5,18.0,976.0,1026.38,770.12
2016,6,16,13,15,921.5,94.5,3.5,18.0,961.0,1022.02,767.63
2016,6,16,13,30,919.0,94.0,3.5,18.0,946.0,1014.41,763.1
2016,6,16,13,45,916.5,91.5,3.55,18.0,924.5,1001.49,755.49
2016,6,16,14,0,914.0,89.0,3.6,18.0,903.0,985.4,745.82
2016,6,16,14,15,908.5,88.0,3.6,18.0,874.5,964.94,732.89
2016,6,16,14,30,903.0,87.0,3.6,18.0,846.0,941.61,718.05
2016,6,16,14,45,895.5,85.5,3.6,18.0,812.0,913.17,699.67
2016,6,16,15,0,888.0,84.0,3.6,18.0,778.0,882.23,679.52
2016,6,16,15,15,878.0,82.5,3.55,18.0,738.5,846.81,655.84
2016,6,16,15,30,868.0,81.0,3.5,18.0,699.0,809.39,630.62
2016,6,16,15,45,854.5,79.0,3.5,18.0,655.5,766.86,601.75
2016,6,16,16,0,841.0,77.0,3.5,18.0,612.0,723.01,571.59
2016,6,16,16,15,824.0,75.0,3.45,17.5,565.0,675.57,539.2
2016,6,16,16,30,807.0,73.0,3.4,17.0,518.0,627.58,505.81
2016,6,16,16,45,784.0,70.5,3.35,17.0,469.0,577.65,467.38
2016,6,16,17,0,761.0,68.0,3.3,17.0,420.0,525.35,425.91
2016,6,16,17,15,730.5,64.5,3.15,17.0,370.5,468.7,379.69
2016,6,16,17,30,700.0,61.0,3.0,17.0,321.0,413.84,333.67
2016,6,16,17,45,657.5,56.5,2.95,17.0,271.5,354.72,283.21
2016,6,16,18,0,615.0,52.0,2.9,17.0,222.0,299.16,234.4
2016,6,16,18,15,553.5,46.5,2.7,16.5,176.0,240.82,183.04
2016,6,16,18,30,492.0,41.0,2.5,16.0,130.0,187.96,135.9
2016,6,16,18,45,395.5,33.0,2.35,16.0,90.5,130.9,86.95
2016,6,16,19,0,299.0,25.0,2.2,16.0,51.0,84.32,45.38
2016,6,16,19,15,149.5,12.5,2.1,15.5,25.5,32.53,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,15.0,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,15.0,8.0,7.86,0.0
2016,6,17,5,15,76.5,21.5,2.45,15.0,30.5,18.12,3.53
2016,6,17,5,30,153.0,35.0,2.5,15.0,53.0,26.71,16.88
2016,6,17,5,45,191.5,51.5,2.6,15.5,84.0,41.78,30.83
2016,6,17,6,0,230.0,68.0,2.7,16.0,115.0,54.14,42.13
2016,6,17,6,15,254.0,85.5,2.7,16.0,151.0,73.85,52.74
2016,6,17,6,30,278.0,103.0,2.7,16.0,187.0,105.74,73.15
2016,6,17,6,45,287.0,123.0,2.7,16.0,224.0,140.58,99.91
2016,6,17,7,0,296.0,143.0,2.7,16.0,261.0,176.71,129.69
2016,6,17,7,15,288.5,166.5,2.7,16.0,294.5,213.05,161.03
2016,6,17,7,30,281.0,190.0,2.7,16.0,328.0,248.8,191.8
2016,6,17,7,45,148.5,195.0,2.7,16.5,269.0,228.37,179.06
2016,6,17,8,0,16.0,200.0,2.7,17.0,210.0,195.56,154.25
2016,6,17,8,15,178.5,233.5,2.75,17.0,350.5,295.14,232.78
2016,6,17,8,30,341.0,267.0,2.8,17.0,491.0,414.35,325.76
2016,6,17,8,45,306.5,296.5,2.85,17.5,508.0,441.16,345.53
2016,6,17,9,0,272.0,326.0,2.9,18.0,525.0,464.52,362.29
2016,6,17,9,15,216.5,353.0,2.95,18.0,516.5,470.38,365.73
2016,6,17,9,30,161.0,380.0,3.0,18.0,508.0,469.2,363.5
2016,6,17,9,45,88.5,330.0,3.05,18.0,401.0,379.69,294.79
2016,6,17,10,0,16.0,280.0,3.1,18.0,294.0,281.97,218.27
2016,6,17,10,15,15.5,283.5,3.15,18.0,297.5,286.03,221.44
2016,6,17,10,30,15.0,287.0,3.2,18.0,301.0,290.01,224.26
2016,6,17,10,45,51.5,367.5,3.25,18.0,416.0,401.7,309.98
2016,6,17,11,0,88.0,448.0,3.3,18.0,531.0,515.67,394.74
2016,6,17,11,15,82.0,451.0,3.3,18.0,529.5,517.24,394.92
2016,6,17,11,30,76.0,454.0,3.3,18.0,528.0,518.25,395.27
2016,6,17,11,45,109.5,470.0,3.35,18.5,576.5,569.64,433.03
2016,6,17,12,0,143.0,486.0,3.4,19.0,625.0,626.46,473.86
2016,6,17,12,15,107.0,471.0,3.4,18.5,575.5,574.85,436.25
2016,6,17,12,30,71.0,456.0,3.4,18.0,526.0,526.38,400.87
2016,6,17,12,45,72.5,453.0,3.45,18.0,524.0,526.69,401.64
2016,6,17,13,0,74.0,450.0,3.5,18.0,522.0,526.63,401.95
2016,6,17,13,15,45.0,374.5,3.5,18.0,418.0,421.18,323.56
2016,6,17,13,30,16.0,299.0,3.5,18.0,314.0,309.59,238.88
2016,6,17,13,45,40.0,351.5,3.5,18.0,388.0,393.63,304.11
2016,6,17,14,0,64.0,404.0,3.5,18.0,462.0,471.81,363.26
2016,6,17,14,15,54.5,380.5,3.6,18.0,429.0,438.15,338.16
2016,6,17,14,30,45.0,357.0,3.7,18.0,396.0,404.52,313.31
2016,6,17,14,45,37.5,330.5,3.8,18.0,362.0,369.72,287.41
2016,6,17,15,0,30.0,304.0,3.9,18.0,328.0,335.08,261.35
2016,6,17,15,15,95.5,316.5,4.05,17.5,386.0,404.5,318.39
2016,6,17,15,30,161.0,329.0,4.2,17.0,444.0,477.37,377.13
2016,6,17,15,45,212.0,301.0,4.35,17.0,442.0,483.22,384.1
2016,6,17,16,0,263.0,273.0,4.5,17.0,440.0,491.68,393.05
2016,6,17,16,15,154.0,246.0,4.65,16.5,342.0,368.04,296.02
2016,6,17,16,30,45.0,219.0,4.8,16.0,244.0,253.77,203.79
2016,6,17,16,45,22.5,150.0,4.95,16.0,162.5,165.26,132.21
2016,6,17,17,0,0.0,81.0,5.1,16.0,81.0,78.34,60.21
2016,6,17,17,15,3.5,103.0,5.1,15.5,104.5,102.35,80.74
2016,6,17,17,30,7.0,125.0,5.1,15.0,128.0,126.94,101.68
2016,6,17,17,45,3.5,107.0,5.15,15.0,108.5,107.21,85.23
2016,6,17,18,0,0.0,89.0,5.2,15.0,89.0,87.81,68.89
2016,6,17,18,15,0.0,70.5,5.05,14.5,70.5,69.4,53.23
2016,6,17,18,30,0.0,52.0,4.9,14.0,52.0,50.94,37.31
2016,6,17,18,45,0.0,36.0,4.8,14.0,36.0,35.03,23.33
2016,6,17,19,0,0.0,20.0,4.7,14.0,20.0,19.3,8.81
2016,6,17,19,15,0.0,10.0,4.5,14.0,10.0,9.65,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,40.0,4.5,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,80.0,9.0,2.4,14.0,11.0,8.85,0.0
2016,6,18,5,15,216.5,20.0,2.45,14.0,40.5,15.35,1.97
2016,6,18,5,30,353.0,31.0,2.5,14.0,70.0,23.31,14.08
2016,6,18,5,45,441.0,39.0,2.65,14.5,112.5,28.03,18.94
2016,6,18,6,0,529.0,47.0,2.8,15.0,155.0,32.45,23.16
2016,6,18,6,15,587.0,52.5,2.8,15.0,203.5,48.52,26.47
2016,6,18,6,30,645.0,58.0,2.8,15.0,252.0,93.23,49.2
2016,6,18,6,45,686.0,62.5,2.8,15.5,303.0,138.28,80.85
2016,6,18,7,0,727.0,67.0,2.8,16.0,354.0,187.93,121.32
2016,6,18,7,15,757.0,70.5,2.8,16.0,405.5,238.5,165.82
2016,6,18,7,30,787.0,74.0,2.8,16.0,457.0,292.11,213.73
2016,6,18,7,45,809.5,77.0,2.8,16.0,507.5,345.51,261.5
2016,6,18,8,0,832.0,80.0,2.8,16.0,558.0,403.86,312.28
2016,6,18,8,15,849.5,82.5,2.8,16.0,605.5,457.68,358.44
2016,6,18,8,30,867.0,85.0,2.8,16.0,653.0,512.25,403.91
2016,6,18,8,45,880.5,87.0,2.8,16.5,697.5,564.69,445.67
2016,6,18,9,0,894.0,89.0,2.8,17.0,742.0,616.99,486.0
2016,6,18,9,15,904.5,90.5,2.8,17.0,782.0,666.54,524.04
2016,6,18,9,30,915.0,92.0,2.8,17.0,822.0,715.22,559.78
2016,6,18,9,45,921.0,94.5,2.85,17.5,855.5,760.47,590.17
2016,6,18,10,0,927.0,97.0,2.9,18.0,889.0,804.04,618.97
2016,6,18,10,15,933.0,98.0,2.95,18.0,917.0,844.3,646.31
2016,6,18,10,30,939.0,99.0,3.0,18.0,945.0,882.49,672.06
2016,6,18,10,45,944.5,99.5,3.05,18.0,967.0,917.5,695.49
2016,6,18,11,0,950.0,100.0,3.1,18.0,989.0,950.06,717.19
2016,6,18,11,15,953.0,100.5,3.2,18.0,1003.0,977.7,735.92
2016,6,18,11,30,956.0,101.0,3.3,18.0,1017.0,1002.49,752.79
2016,6,18,11,45,957.5,101.0,3.45,18.5,1024.0,1022.37,765.37
2016,6,18,12,0,959.0,101.0,3.6,19.0,1031.0,1039.13,775.93
2016,6,18,12,15,959.5,101.0,3.7,19.0,1030.5,1051.72,784.91
2016,6,18,12,30,960.0,101.0,3.8,19.0,1030.0,1061.03,791.84
2016,6,18,12,45,960.5,99.0,3.95,19.0,1022.5,1064.98,795.69
2016,6,18,13,0,961.0,97.0,4.1,19.0,1015.0,1065.52,797.41
2016,6,18,13,15,958.5,96.5,4.1,19.0,999.5,1061.19,794.95
2016,6,18,13,30,956.0,96.0,4.1,19.0,984.0,1053.48,790.38
2016,6,18,13,45,951.5,96.0,4.2,19.0,961.5,1040.99,783.39
2016,6,18,14,0,947.0,96.0,4.3,19.0,939.0,1025.28,774.3
2016,6,18,14,15,941.5,95.0,4.3,19.0,910.0,1004.42,761.15
2016,6,18,14,30,936.0,94.0,4.3,19.0,881.0,980.58,746.01
2016,6,18,14,45,926.5,93.5,4.35,19.0,845.5,950.76,727.03
2016,6,18,15,0,917.0,93.0,4.4,19.0,810.0,918.44,706.33
2016,6,18,15,15,906.5,91.0,4.45,18.5,769.5,881.33,683.51
2016,6,18,15,30,896.0,89.0,4.5,18.0,729.0,842.16,658.88
2016,6,18,15,45,880.0,88.0,4.55,18.0,683.5,797.86,628.9
2016,6,18,16,0,864.0,87.0,4.6,18.0,638.0,752.35,597.62
2016,6,18,16,15,846.0,84.5,4.6,18.0,589.5,702.81,562.62
2016,6,18,16,30,828.0,82.0,4.6,18.0,541.0,655.73,528.97
2016,6,18,16,45,803.5,79.5,4.6,18.0,490.0,601.06,486.68
2016,6,18,17,0,779.0,77.0,4.6,18.0,439.0,546.95,443.75
2016,6,18,17,15,747.0,73.0,4.6,17.5,387.5,488.04,396.62
2016,6,18,17,30,715.0,69.0,4.6,17.0,336.0,431.01,349.46
2016,6,18,17,45,671.5,64.0,4.6,17.0,285.0,370.03,297.1
2016,6,18,18,0,628.0,59.0,4.6,17.0,234.0,313.66,247.23
2016,6,18,18,15,563.5,52.5,4.5,16.5,185.5,251.71,192.63
2016,6,18,18,30,499.0,46.0,4.4,16.0,137.0,196.2,143.05
2016,6,18,18,45,400.0,37.0,4.35,16.0,95.5,136.89,92.0
2016,6,18,19,0,301.0,28.0,4.3,16.0,54.0,88.3,48.83
2016,6,18,19,15,150.5,14.0,4.2,15.5,27.0,34.6,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,35.0,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,70.0,9.0,2.4,14.0,11.0,8.85,0.0
2016,6,19,5,15,208.5,21.0,2.4,14.0,41.0,16.34,2.21
2016,6,19,5,30,347.0,33.0,2.4,14.0,71.0,25.25,15.69
2016,6,19,5,45,436.0,41.5,2.4,14.5,114.0,30.31,20.93
2016,6,19,6,0,525.0,50.0,2.4,15.0,157.0,35.06,25.47
2016,6,19,6,15,583.0,56.0,2.35,15.0,205.5,50.89,28.79
2016,6,19,6,30,641.0,62.0,2.3,15.0,254.0,92.92,49.19
2016,6,19,6,45,681.5,66.0,2.3,15.5,305.0,140.33,82.71
2016,6,19,7,0,722.0,70.0,2.3,16.0,356.0,189.15,122.35
2016,6,19,7,15,750.5,74.0,2.35,16.0,406.5,239.53,166.59
2016,6,19,7,30,779.0,78.0,2.4,16.0,457.0,292.8,214.08
2016,6,19,7,45,800.0,81.0,2.45,16.5,506.0,345.28,260.49
2016,6,19,8,0,821.0,84.0,2.5,17.0,555.0,399.4,307.24
2016,6,19,8,15,837.5,86.5,2.5,17.5,602.0,455.36,354.01
2016,6,19,8,30,854.0,89.0,2.5,18.0,649.0,508.87,397.47
2016,6,19,8,45,865.5,92.0,2.55,18.5,692.0,560.54,438.3
2016,6,19,9,0,877.0,95.0,2.6,19.0,735.0,611.93,477.66
2016,6,19,9,15,887.0,96.5,2.6,19.5,774.0,660.43,513.57
2016,6,19,9,30,897.0,98.0,2.6,20.0,813.0,708.05,547.39
2016,6,19,9,45,913.0,94.5,2.6,20.5,849.0,754.14,577.7
2016,6,19,10,0,929.0,91.0,2.6,21.0,885.0,799.31,606.87
2016,6,19,10,15,934.5,92.0,2.6,21.0,912.5,839.24,633.22
2016,6,19,10,30,940.0,93.0,2.6,21.0,940.0,877.06,657.92
2016,6,19,10,45,940.5,96.5,2.65,21.0,960.0,910.71,680.05
2016,6,19,11,0,941.0,100.0,2.7,21.0,980.0,941.64,700.31
2016,6,19,11,15,943.0,100.5,2.85,21.0,993.5,968.19,718.5
2016,6,19,11,30,945.0,101.0,3.0,21.0,1007.0,991.85,734.85
2016,6,19,11,45,941.0,104.5,3.2,21.0,1012.0,1009.77,747.87
2016,6,19,12,0,937.0,108.0,3.4,21.0,1017.0,1024.47,758.88
2016,6,19,12,15,937.0,108.0,3.6,21.0,1016.5,1036.39,768.14
2016,6,19,12,30,937.0,108.0,3.8,21.0,1016.0,1045.1,775.37
2016,6,19,12,45,930.5,111.0,4.0,21.0,1006.0,1047.11,778.23
2016,6,19,13,0,924.0,114.0,4.2,21.0,996.0,1045.84,779.02
2016,6,19,13,15,921.5,113.5,4.35,21.0,981.0,1041.76,777.68
2016,6,19,13,30,919.0,113.0,4.5,21.0,966.0,1034.42,774.42
2016,6,19,13,45,919.5,109.0,4.65,21.0,945.0,1023.18,768.96
2016,6,19,14,0,920.0,105.0,4.8,21.0,924.0,1008.67,761.29
2016,6,19,14,15,914.0,104.0,4.9,20.5,895.5,987.87,750.36
2016,6,19,14,30,908.0,103.0,5.0,20.0,867.0,964.18,737.37
2016,6,19,14,45,902.0,100.5,5.1,20.0,833.0,936.15,719.77
2016,6,19,15,0,896.0,98.0,5.2,20.0,799.0,905.5,700.2
2016,6,19,15,15,886.0,96.0,5.2,20.0,759.5,869.48,676.04
2016,6,19,15,30,876.0,94.0,5.2,20.0,720.0,831.42,650.26
2016,6,19,15,45,862.0,92.0,5.25,20.0,675.5,788.36,620.86
2016,6,19,16,0,848.0,90.0,5.3,20.0,631.0,743.98,590.13
2016,6,19,16,15,830.5,87.5,5.3,19.5,583.5,698.73,559.22
2016,6,19,16,30,813.0,85.0,5.3,19.0,536.0,649.43,524.5
2016,6,19,16,45,784.5,77.0,5.35,19.0,478.5,586.81,476.13
2016,6,19,17,0,756.0,69.0,5.4,19.0,421.0,525.16,427.27
2016,6,19,17,15,728.0,70.5,5.35,18.5,377.0,475.61,386.93
2016,6,19,17,30,700.0,72.0,5.3,18.0,333.0,427.44,346.41
2016,6,19,17,45,655.5,67.0,5.25,17.5,282.5,367.74,295.53
2016,6,19,18,0,611.0,62.0,5.2,17.0,232.0,310.87,245.68
2016,6,19,18,15,546.0,55.0,5.05,16.5,184.5,249.02,191.11
2016,6,19,18,30,481.0,48.0,4.9,16.0,137.0,193.67,141.7
2016,6,19,18,45,384.0,38.5,4.8,16.0,96.0,135.15,91.28
2016,6,19,19,0,287.0,29.0,4.7,16.0,55.0,87.11,48.71
2016,6,19,19,15,143.5,14.5,4.65,15.5,27.5,34.44,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,5,15,172.0,17.0,4.2,13.0,36.0,12.61,0.21
2016,6,20,5,30,344.0,34.0,4.3,13.0,72.0,26.26,16.57
2016,6,20,5,45,443.5,42.0,4.4,13.5,116.5,30.81,21.43
2016,6,20,6,0,543.0,50.0,4.5,14.0,161.0,35.11,25.6
2016,6,20,6,15,601.5,55.5,4.5,14.5,210.0,50.37,28.42
2016,6,20,6,30,660.0,61.0,4.5,15.0,259.0,92.95,48.67
2016,6,20,6,45,704.0,65.0,4.5,15.5,311.5,141.74,83.09
2016,6,20,7,0,748.0,69.0,4.5,16.0,364.0,192.38,124.32
2016,6,20,7,15,777.0,72.5,4.5,16.0,415.5,243.8,169.87
2016,6,20,7,30,806.0,76.0,4.5,16.0,467.0,298.17,218.88
2016,6,20,7,45,828.0,78.5,4.5,16.0,518.0,351.95,267.55
2016,6,20,8,0,850.0,81.0,4.5,16.0,569.0,410.61,319.3
2016,6,20,8,15,866.5,83.5,4.45,16.0,617.0,464.92,366.48
2016,6,20,8,30,883.0,86.0,4.4,16.0,665.0,519.87,412.89
2016,6,20,8,45,896.5,87.5,4.35,16.5,709.0,572.65,455.49
2016,6,20,9,0,910.0,89.0,4.3,17.0,753.0,625.27,496.59
2016,6,20,9,15,919.5,90.5,4.3,17.0,792.5,674.95,535.43
2016,6,20,9,30,929.0,92.0,4.3,17.0,832.0,723.64,571.88
2016,6,20,9,45,924.5,100.0,4.3,17.5,862.5,767.16,601.33
2016,6,20,10,0,920.0,108.0,4.3,18.0,893.0,808.19,628.58
2016,6,20,10,15,925.5,109.0,4.35,18.0,920.5,847.91,656.16
2016,6,20,10,30,931.0,110.0,4.4,18.0,948.0,885.54,682.11
2016,6,20,10,45,935.5,110.5,4.45,18.0,969.0,919.57,705.44
2016,6,20,11,0,940.0,111.0,4.5,18.0,990.0,951.11,727.0
2016,6,20,11,15,942.5,111.5,4.55,18.0,1004.0,978.18,745.46
2016,6,20,11,30,945.0,112.0,4.6,18.0,1018.0,1002.4,762.01
2016,6,20,11,45,947.0,111.0,4.65,18.0,1024.5,1021.72,775.26
2016,6,20,12,0,949.0,110.0,4.7,18.0,1031.0,1037.96,786.52
2016,6,20,12,15,948.5,110.0,4.8,18.0,1030.0,1049.59,795.23
2016,6,20,12,30,948.0,110.0,4.9,18.0,1029.0,1057.97,801.86
2016,6,20,12,45,949.5,107.5,5.05,18.0,1021.5,1062.51,806.45
2016,6,20,13,0,951.0,105.0,5.2,18.0,1014.0,1063.7,808.86
2016,6,20,13,15,948.0,104.5,5.3,18.0,998.0,1059.04,806.94
2016,6,20,13,30,945.0,104.0,5.4,18.0,982.0,1051.04,802.84
2016,6,20,13,45,939.0,104.0,5.55,18.0,959.0,1037.32,795.23
2016,6,20,14,0,933.0,104.0,5.7,18.0,936.0,1020.44,785.43
2016,6,20,14,15,927.0,103.0,5.75,17.5,907.0,999.47,773.57
2016,6,20,14,30,921.0,102.0,5.8,17.0,878.0,975.57,759.6
2016,6,20,14,45,909.5,102.5,5.9,17.0,842.0,945.45,739.93
2016,6,20,15,0,898.0,103.0,6.0,17.0,806.0,912.97,718.44
2016,6,20,15,15,887.0,101.0,6.0,17.0,765.5,876.09,693.06
2016,6,20,15,30,876.0,99.0,6.0,17.0,725.0,837.23,666.07
2016,6,20,15,45,860.0,97.5,6.05,17.0,680.0,793.16,635.18
2016,6,20,16,0,844.0,96.0,6.1,17.0,635.0,751.5,605.78
2016,6,20,16,15,825.5,93.5,6.05,16.5,587.0,702.22,570.94
2016,6,20,16,30,807.0,91.0,6.0,16.0,539.0,652.46,534.76
2016,6,20,16,45,524.0,138.0,5.95,16.0,418.5,486.78,400.19
2016,6,20,17,0,241.0,185.0,5.9,16.0,298.0,341.18,279.14
2016,6,20,17,15,120.5,134.5,5.8,15.5,191.0,205.47,167.67
2016,6,20,17,30,0.0,84.0,5.7,15.0,84.0,81.61,63.56
2016,6,20,17,45,0.0,71.0,5.6,15.0,71.0,68.82,52.92
2016,6,20,18,0,0.0,58.0,5.5,15.0,58.0,56.05,42.08
2016,6,20,18,15,0.0,46.0,5.4,15.0,46.0,44.44,32.09
2016,6,20,18,30,0.0,34.0,5.3,15.0,34.0,32.83,21.99
2016,6,20,18,45,0.0,23.5,5.25,15.0,23.5,22.68,13.08
2016,6,20,19,0,0.0,13.0,5.2,15.0,13.0,12.54,3.81
2016,6,20,19,15,0.0,6.5,5.1,15.0,6.5,6.26,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
