Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,161.5,17.0,3.15,14.0,35.0,12.64,0.0
2016,6,21,5,30,323.0,34.0,3.2,14.0,70.0,26.31,16.51
2016,6,21,5,45,423.0,42.0,3.25,14.5,113.0,30.85,21.37
2016,6,21,6,0,523.0,50.0,3.3,15.0,156.0,35.14,25.52
2016,6,21,6,15,581.5,56.0,3.25,15.0,204.5,49.88,28.55
2016,6,21,6,30,640.0,62.0,3.2,15.0,253.0,91.77,48.53
2016,6,21,6,45,686.0,65.0,3.2,15.5,304.5,138.86,81.4
2016,6,21,7,0,732.0,68.0,3.2,16.0,356.0,187.96,121.07
2016,6,21,7,15,760.5,71.5,3.2,16.0,407.0,238.39,165.52
2016,6,21,7,30,789.0,75.0,3.2,16.0,458.0,291.7,213.33
2016,6,21,7,45,811.5,77.0,3.2,16.5,507.5,344.28,260.12
2016,6,21,8,0,834.0,79.0,3.2,17.0,557.0,401.81,309.83
2016,6,21,8,15,850.0,81.5,3.15,17.0,604.0,455.06,355.55
2016,6,21,8,30,866.0,84.0,3.1,17.0,651.0,508.92,400.45
2016,6,21,8,45,878.5,85.5,3.1,17.5,694.0,560.32,441.52
2016,6,21,9,0,891.0,87.0,3.1,18.0,737.0,611.5,481.12
2016,6,21,9,15,900.5,88.5,3.1,18.0,776.0,660.32,518.73
2016,6,21,9,30,910.0,90.0,3.1,18.0,815.0,708.18,554.05
2016,6,21,9,45,911.5,94.5,3.1,18.5,846.5,751.95,583.23
2016,6,21,10,0,913.0,99.0,3.1,19.0,878.0,793.73,610.59
2016,6,21,10,15,918.5,100.0,3.1,19.0,905.5,833.18,637.15
2016,6,21,10,30,924.0,101.0,3.1,19.0,933.0,870.56,662.07
2016,6,21,10,45,926.0,103.0,3.15,19.0,953.0,903.66,684.22
2016,6,21,11,0,928.0,105.0,3.2,19.0,973.0,934.16,704.56
2016,6,21,11,15,930.5,105.5,3.25,19.0,987.0,960.95,722.36
2016,6,21,11,30,933.0,106.0,3.3,19.0,1001.0,984.92,738.3
2016,6,21,11,45,933.0,107.0,3.4,19.5,1007.0,1004.08,750.02
2016,6,21,12,0,933.0,108.0,3.5,20.0,1013.0,1020.17,759.77
2016,6,21,12,15,932.5,108.0,3.65,20.0,1012.0,1031.64,768.35
2016,6,21,12,30,932.0,108.0,3.8,20.0,1011.0,1039.92,774.94
2016,6,21,12,45,929.0,108.5,3.95,20.0,1002.5,1042.96,778.15
2016,6,21,13,0,926.0,109.0,4.1,20.0,994.0,1042.72,779.29
2016,6,21,13,15,923.0,108.5,4.25,19.5,978.5,1038.19,779.15
2016,6,21,13,30,920.0,108.0,4.4,19.0,963.0,1030.4,776.88
2016,6,21,13,45,915.5,107.0,4.6,19.0,940.5,1017.41,770.67
2016,6,21,14,0,911.0,106.0,4.8,19.0,918.0,1001.3,762.27
2016,6,21,14,15,905.0,105.0,4.95,18.5,889.5,980.74,751.75
2016,6,21,14,30,899.0,104.0,5.1,18.0,861.0,957.31,739.09
2016,6,21,14,45,890.0,102.5,5.25,18.0,826.5,927.89,720.57
2016,6,21,15,0,881.0,101.0,5.4,18.0,792.0,896.03,700.13
2016,6,21,15,15,870.5,99.5,5.5,17.5,752.5,860.63,677.91
2016,6,21,15,30,860.0,98.0,5.6,17.0,713.0,823.26,653.92
2016,6,21,15,45,845.0,96.5,5.7,17.0,669.0,780.57,624.34
2016,6,21,16,0,830.0,95.0,5.8,17.0,625.0,740.23,596.17
2016,6,21,16,15,811.5,92.0,5.8,16.5,577.5,690.97,561.51
2016,6,21,16,30,793.0,89.0,5.8,16.0,530.0,641.26,525.53
2016,6,21,16,45,767.0,86.5,5.8,16.0,480.0,587.17,482.66
2016,6,21,17,0,741.0,84.0,5.8,16.0,430.0,533.83,439.37
2016,6,21,17,15,708.5,80.0,5.75,15.5,379.5,476.4,392.4
2016,6,21,17,30,676.0,76.0,5.7,15.0,329.0,422.03,346.54
2016,6,21,17,45,626.0,71.5,5.7,15.0,278.5,360.65,293.21
2016,6,21,18,0,576.0,67.0,5.7,15.0,228.0,303.59,242.42
2016,6,21,18,15,510.5,59.5,5.55,14.5,181.0,242.73,188.4
2016,6,21,18,30,445.0,52.0,5.4,14.0,134.0,188.41,139.69
2016,6,21,18,45,344.5,41.5,5.3,14.0,93.5,129.76,89.16
2016,6,21,19,0,244.0,31.0,5.2,14.0,53.0,81.97,47.23
2016,6,21,19,15,122.0,15.5,5.1,14.0,26.5,32.6,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,165.0,17.5,5.7,13.0,35.0,13.12,0.0
2016,6,22,5,30,330.0,35.0,5.9,13.0,70.0,27.35,17.41
2016,6,22,5,45,416.5,44.0,6.1,13.5,112.5,32.75,23.1
2016,6,22,6,0,503.0,53.0,6.3,14.0,155.0,37.83,27.98
2016,6,22,6,15,251.5,53.5,6.25,14.0,104.5,43.17,27.77
2016,6,22,6,30,0.0,54.0,6.2,14.0,54.0,52.17,38.98
2016,6,22,6,45,0.0,64.5,6.2,14.0,64.5,62.34,47.61
2016,6,22,7,0,0.0,75.0,6.2,14.0,75.0,72.48,56.1
2016,6,22,7,15,0.0,86.5,6.15,14.0,86.5,83.4,65.14
2016,6,22,7,30,0.0,98.0,6.1,14.0,98.0,94.35,74.11
2016,6,22,7,45,0.0,123.0,6.1,14.5,123.0,117.9,93.32
2016,6,22,8,0,0.0,148.0,6.1,15.0,148.0,141.5,112.29
2016,6,22,8,15,0.0,143.0,6.0,15.0,143.0,137.24,108.41
2016,6,22,8,30,0.0,138.0,5.9,15.0,138.0,132.79,104.44
2016,6,22,8,45,1.5,156.0,5.8,15.0,157.0,150.85,118.91
2016,6,22,9,0,3.0,174.0,5.7,15.0,176.0,169.1,133.44
2016,6,22,9,15,7.0,207.0,5.6,15.0,212.5,203.36,160.82
2016,6,22,9,30,11.0,240.0,5.5,15.0,249.0,238.1,188.3
2016,6,22,9,45,11.0,242.5,5.45,15.5,252.0,241.39,190.2
2016,6,22,10,0,11.0,245.0,5.4,16.0,255.0,244.63,192.11
2016,6,22,10,15,12.5,260.5,5.35,16.0,272.0,261.5,205.18
2016,6,22,10,30,14.0,276.0,5.3,16.0,289.0,278.51,218.3
2016,6,22,10,45,17.0,302.5,5.25,16.0,318.5,307.59,240.81
2016,6,22,11,0,20.0,329.0,5.2,16.0,348.0,336.97,263.38
2016,6,22,11,15,21.0,337.5,5.15,16.0,357.5,347.24,271.08
2016,6,22,11,30,22.0,346.0,5.1,16.0,367.0,357.54,278.85
2016,6,22,11,45,21.0,342.5,5.05,16.0,363.0,354.15,276.06
2016,6,22,12,0,20.0,339.0,5.0,16.0,359.0,350.6,273.21
2016,6,22,12,15,23.5,357.5,5.0,16.0,380.5,373.07,290.57
2016,6,22,12,30,27.0,376.0,5.0,16.0,402.0,401.49,312.35
2016,6,22,12,45,21.5,341.0,5.0,16.0,362.0,355.99,277.42
2016,6,22,13,0,16.0,306.0,5.0,16.0,322.0,316.1,246.7
2016,6,22,13,15,20.5,328.0,5.0,16.0,348.0,342.81,267.73
2016,6,22,13,30,25.0,350.0,5.0,16.0,374.0,376.73,294.09
2016,6,22,13,45,33.0,363.0,5.05,16.0,393.0,398.57,311.37
2016,6,22,14,0,41.0,376.0,5.1,16.0,412.0,420.27,328.58
2016,6,22,14,15,43.5,367.5,5.1,16.0,405.0,414.05,324.3
2016,6,22,14,30,46.0,359.0,5.1,16.0,398.0,407.57,319.92
2016,6,22,14,45,60.5,356.0,5.1,16.0,405.5,417.59,328.73
2016,6,22,15,0,75.0,353.0,5.1,16.0,413.0,426.78,336.89
2016,6,22,15,15,68.5,330.5,5.1,16.0,383.0,396.21,313.71
2016,6,22,15,30,62.0,308.0,5.1,16.0,353.0,365.76,290.56
2016,6,22,15,45,90.0,296.5,5.1,16.0,356.5,374.7,299.28
2016,6,22,16,0,118.0,285.0,5.1,16.0,360.0,388.26,311.38
2016,6,22,16,15,96.5,259.0,5.1,15.5,317.0,334.58,269.67
2016,6,22,16,30,75.0,233.0,5.1,15.0,274.0,289.19,234.04
2016,6,22,16,45,91.5,213.0,5.2,15.0,259.0,276.0,224.46
2016,6,22,17,0,108.0,193.0,5.3,15.0,244.0,266.45,217.43
2016,6,22,17,15,121.0,170.5,5.4,14.5,221.5,244.83,200.53
2016,6,22,17,30,134.0,148.0,5.5,14.0,199.0,221.72,181.8
2016,6,22,17,45,119.0,128.0,5.6,14.0,168.5,187.52,152.79
2016,6,22,18,0,104.0,108.0,5.7,14.0,138.0,154.71,124.56
2016,6,22,18,15,277.5,80.0,5.7,14.0,137.0,185.1,145.48
2016,6,22,18,30,451.0,52.0,5.7,14.0,136.0,190.41,141.37
2016,6,22,18,45,350.0,42.0,5.7,14.0,95.0,131.77,90.7
2016,6,22,19,0,249.0,32.0,5.7,14.0,54.0,83.68,48.47
2016,6,22,19,15,124.5,16.0,5.7,13.5,27.0,33.56,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,5.75,13.0,35.5,11.8,0.0
2016,6,23,5,30,363.0,32.0,5.8,13.0,71.0,24.49,14.96
2016,6,23,5,45,458.0,39.5,5.9,13.5,115.0,28.7,19.54
2016,6,23,6,0,553.0,47.0,6.0,14.0,159.0,32.68,23.41
2016,6,23,6,15,508.5,65.0,5.95,14.0,190.0,55.24,34.88
2016,6,23,6,30,464.0,83.0,5.9,14.0,221.0,96.77,59.76
2016,6,23,6,45,503.0,90.5,5.9,14.0,265.5,134.17,86.17
2016,6,23,7,0,542.0,98.0,5.9,14.0,310.0,176.31,120.54
2016,6,23,7,15,678.0,84.5,5.75,14.0,387.5,226.76,160.73
2016,6,23,7,30,814.0,71.0,5.6,14.0,465.0,293.84,217.17
2016,6,23,7,45,837.0,73.0,5.45,14.5,516.0,351.27,268.91
2016,6,23,8,0,860.0,75.0,5.3,15.0,567.0,406.94,318.29
2016,6,23,8,15,875.5,77.0,5.15,15.0,614.0,460.83,365.71
2016,6,23,8,30,891.0,79.0,5.0,15.0,661.0,515.25,412.2
2016,6,23,8,45,903.5,80.5,4.85,15.5,705.0,567.87,455.06
2016,6,23,9,0,916.0,82.0,4.7,16.0,749.0,620.24,496.24
2016,6,23,9,15,923.5,83.5,4.6,16.0,787.5,668.94,534.44
2016,6,23,9,30,931.0,85.0,4.5,16.0,826.0,716.48,569.85
2016,6,23,9,45,932.5,89.0,4.4,16.5,857.5,760.7,599.58
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,802.87,627.26
2016,6,23,10,15,937.5,93.5,4.3,17.0,914.5,841.06,653.55
2016,6,23,10,30,941.0,94.0,4.3,17.0,940.0,876.99,678.06
2016,6,23,10,45,943.0,94.5,4.3,17.0,959.5,909.21,699.83
2016,6,23,11,0,945.0,95.0,4.3,17.0,979.0,938.78,719.76
2016,6,23,11,15,946.0,95.5,4.4,17.0,991.5,964.65,737.81
2016,6,23,11,30,947.0,96.0,4.5,17.0,1004.0,987.6,754.0
2016,6,23,11,45,949.0,95.0,4.6,17.0,1010.0,1006.99,767.83
2016,6,23,12,0,951.0,94.0,4.7,17.0,1016.0,1023.3,779.66
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.0,1034.51,788.55
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,1042.44,795.32
2016,6,23,12,45,945.5,94.5,5.15,17.0,1005.0,1045.07,798.56
2016,6,23,13,0,942.0,95.0,5.3,17.0,996.0,1044.36,799.6
2016,6,23,13,15,939.5,94.5,5.45,17.0,981.0,1040.29,798.41
2016,6,23,13,30,937.0,94.0,5.6,17.0,966.0,1032.91,794.97
2016,6,23,13,45,935.0,92.5,5.75,17.0,944.5,1021.69,788.91
2016,6,23,14,0,933.0,91.0,5.9,17.0,923.0,1007.24,780.6
2016,6,23,14,15,927.5,90.0,6.0,16.5,894.5,986.8,769.21
2016,6,23,14,30,922.0,89.0,6.1,16.0,866.0,963.4,755.65
2016,6,23,14,45,917.0,86.0,6.2,16.0,832.5,935.5,737.28
2016,6,23,15,0,912.0,83.0,6.3,16.0,799.0,904.87,716.83
2016,6,23,15,15,901.5,81.5,6.3,16.0,759.0,868.56,691.58
2016,6,23,15,30,891.0,80.0,6.3,16.0,719.0,830.2,664.68
2016,6,23,15,45,877.5,78.5,6.35,16.0,674.5,787.6,634.57
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,743.61,603.08
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,695.04,567.37
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,645.88,530.79
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,591.34,487.91
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,539.96,445.82
2016,6,23,17,15,747.5,65.5,6.2,15.5,382.5,482.48,398.46
2016,6,23,17,30,717.0,62.0,6.1,15.0,332.0,426.73,351.15
2016,6,23,17,45,671.0,58.5,6.05,15.0,281.5,366.17,298.07
2016,6,23,18,0,625.0,55.0,6.0,15.0,231.0,309.46,247.09
2016,6,23,18,15,563.5,49.5,5.85,14.5,184.0,250.39,194.02
2016,6,23,18,30,502.0,44.0,5.7,14.0,137.0,196.67,145.18
2016,6,23,18,45,401.0,36.0,5.6,14.0,96.0,137.5,93.67
2016,6,23,19,0,300.0,28.0,5.5,14.0,55.0,89.22,50.86
2016,6,23,19,15,150.0,14.0,5.4,14.0,27.5,35.26,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,190.5,15.0,4.95,13.0,35.5,10.95,0.0
2016,6,24,5,30,381.0,30.0,5.1,13.0,71.0,22.65,13.39
2016,6,24,5,45,467.5,38.0,5.35,13.5,114.5,27.41,18.41
2016,6,24,6,0,554.0,46.0,5.6,14.0,158.0,31.88,22.7
2016,6,24,6,15,277.0,67.5,5.55,14.0,123.5,53.75,36.81
2016,6,24,6,30,0.0,89.0,5.5,14.0,89.0,83.42,65.51
2016,6,24,6,45,0.0,107.0,5.5,14.5,107.0,100.33,79.61
2016,6,24,7,0,0.0,125.0,5.5,15.0,125.0,117.36,93.55
2016,6,24,7,15,8.0,147.0,5.35,15.0,151.0,139.87,111.71
2016,6,24,7,30,16.0,169.0,5.2,15.0,177.0,163.38,130.58
2016,6,24,7,45,36.5,201.0,5.1,15.0,221.5,197.57,157.88
2016,6,24,8,0,57.0,233.0,5.0,15.0,266.0,237.34,189.65
2016,6,24,8,15,50.0,248.0,4.9,15.0,278.5,252.46,201.56
2016,6,24,8,30,43.0,263.0,4.8,15.0,291.0,266.81,212.67
2016,6,24,8,45,61.5,293.5,4.75,15.5,336.5,308.25,244.88
2016,6,24,9,0,80.0,324.0,4.7,16.0,382.0,351.68,278.23
2016,6,24,9,15,274.0,307.5,4.6,16.0,522.5,462.45,367.27
2016,6,24,9,30,468.0,291.0,4.5,16.0,663.0,592.68,469.3
2016,6,24,9,45,433.5,321.5,4.4,16.5,677.5,618.37,485.87
2016,6,24,10,0,399.0,352.0,4.3,17.0,692.0,640.56,499.77
2016,6,24,10,15,671.5,226.5,4.2,17.0,821.0,756.57,591.73
2016,6,24,10,30,944.0,101.0,4.1,17.0,950.0,885.77,683.96
2016,6,24,10,45,946.0,103.0,4.1,17.0,970.5,919.62,706.11
2016,6,24,11,0,948.0,105.0,4.1,17.0,991.0,950.83,726.99
2016,6,24,11,15,950.5,105.5,4.1,17.0,1005.0,978.25,745.22
2016,6,24,11,30,953.0,106.0,4.1,17.0,1019.0,1002.8,761.47
2016,6,24,11,45,952.5,107.0,4.2,17.0,1025.0,1022.0,774.75
2016,6,24,12,0,952.0,108.0,4.3,17.0,1031.0,1038.05,786.01
2016,6,24,12,15,952.0,108.0,4.45,17.0,1030.5,1050.39,795.52
2016,6,24,12,30,952.0,108.0,4.6,17.0,1030.0,1059.47,803.17
2016,6,24,12,45,946.0,110.5,4.75,17.0,1020.5,1061.79,806.34
2016,6,24,13,0,940.0,113.0,4.9,17.0,1011.0,1060.77,807.35
2016,6,24,13,15,937.0,112.5,5.05,17.0,995.5,1056.38,806.13
2016,6,24,13,30,934.0,112.0,5.2,17.0,980.0,1048.68,802.7
2016,6,24,13,45,930.5,110.5,5.35,17.0,958.0,1036.18,795.99
2016,6,24,14,0,927.0,109.0,5.5,17.0,936.0,1020.49,787.06
2016,6,24,14,15,921.5,108.0,5.5,17.0,907.5,1000.29,773.88
2016,6,24,14,30,916.0,107.0,5.5,17.0,879.0,977.15,758.69
2016,6,24,14,45,907.0,105.5,5.55,17.0,844.0,947.46,739.18
2016,6,24,15,0,898.0,104.0,5.6,17.0,809.0,915.28,717.8
2016,6,24,15,15,888.0,102.0,5.55,17.0,769.0,879.39,693.05
2016,6,24,15,30,878.0,100.0,5.5,17.0,729.0,841.44,666.69
2016,6,24,15,45,863.0,98.5,5.5,17.0,684.5,798.2,636.47
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,757.3,607.74
2016,6,24,16,15,830.0,94.0,5.45,16.5,591.5,707.73,572.99
2016,6,24,16,30,812.0,91.0,5.4,16.0,543.0,657.62,536.98
2016,6,24,16,45,786.5,88.0,5.35,16.0,492.5,602.46,493.51
2016,6,24,17,0,761.0,85.0,5.3,16.0,442.0,547.97,449.55
2016,6,24,17,15,728.0,81.0,5.2,15.5,390.0,489.28,401.82
2016,6,24,17,30,695.0,77.0,5.1,15.0,338.0,433.71,355.19
2016,6,24,17,45,647.0,72.0,5.1,15.0,286.5,371.62,301.56
2016,6,24,18,0,599.0,67.0,5.1,15.0,235.0,313.64,250.13
2016,6,24,18,15,532.0,59.5,4.85,14.5,187.0,250.95,194.64
2016,6,24,18,30,465.0,52.0,4.6,14.0,139.0,194.94,144.52
2016,6,24,18,45,362.0,42.0,4.45,14.0,97.0,134.98,92.88
2016,6,24,19,0,259.0,32.0,4.3,14.0,55.0,86.09,50.09
2016,6,24,19,15,129.5,16.0,4.1,14.0,27.5,34.37,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,158.0,17.0,2.8,13.0,33.5,12.78,0.0
2016,6,25,5,30,316.0,34.0,2.8,13.0,67.0,26.56,16.64
2016,6,25,5,45,412.0,42.5,2.85,13.5,110.0,31.54,22.04
2016,6,25,6,0,508.0,51.0,2.9,14.0,153.0,36.24,26.59
2016,6,25,6,15,569.0,57.5,2.8,14.0,202.0,48.62,29.35
2016,6,25,6,30,630.0,64.0,2.7,14.0,251.0,90.22,48.41
2016,6,25,6,45,674.0,68.5,2.65,14.5,302.0,134.87,78.96
2016,6,25,7,0,718.0,73.0,2.6,15.0,353.0,187.18,121.14
2016,6,25,7,15,748.0,77.0,2.6,15.0,404.5,237.58,165.31
2016,6,25,7,30,778.0,81.0,2.6,15.0,456.0,291.05,213.07
2016,6,25,7,45,802.5,83.5,2.65,15.5,506.5,344.18,260.2
2016,6,25,8,0,827.0,86.0,2.7,16.0,557.0,399.34,308.05
2016,6,25,8,15,844.0,88.5,2.7,16.0,605.0,455.87,356.31
2016,6,25,8,30,861.0,91.0,2.7,16.0,653.0,510.02,401.46
2016,6,25,8,45,875.5,92.5,2.75,16.5,697.0,562.38,443.35
2016,6,25,9,0,890.0,94.0,2.8,17.0,741.0,614.73,483.95
2016,6,25,9,15,900.0,96.0,2.8,17.0,780.5,664.43,522.15
2016,6,25,9,30,910.0,98.0,2.8,17.0,820.0,713.24,558.48
2016,6,25,9,45,913.0,101.5,2.85,17.5,852.5,757.32,588.05
2016,6,25,10,0,916.0,105.0,2.9,18.0,885.0,799.51,615.91
2016,6,25,10,15,922.0,106.5,2.95,18.0,913.0,840.13,643.54
2016,6,25,10,30,928.0,108.0,3.0,18.0,941.0,878.72,669.58
2016,6,25,10,45,932.0,109.0,3.05,18.5,962.5,912.9,691.15
2016,6,25,11,0,936.0,110.0,3.1,19.0,984.0,944.59,710.88
2016,6,25,11,15,938.5,110.5,3.2,19.0,998.0,971.78,729.25
2016,6,25,11,30,941.0,111.0,3.3,19.0,1012.0,996.14,745.78
2016,6,25,11,45,941.5,111.5,3.4,19.0,1019.0,1015.64,759.13
2016,6,25,12,0,942.0,112.0,3.5,19.0,1026.0,1032.07,770.54
2016,6,25,12,15,942.0,112.0,3.65,19.0,1025.5,1044.36,779.7
2016,6,25,12,30,942.0,112.0,3.8,19.0,1025.0,1053.43,786.83
2016,6,25,12,45,943.0,110.0,3.95,19.0,1017.5,1058.2,791.23
2016,6,25,13,0,944.0,108.0,4.1,19.0,1010.0,1059.64,793.51
2016,6,25,13,15,941.0,107.5,4.2,18.5,995.0,1055.25,793.17
2016,6,25,13,30,938.0,107.0,4.3,18.0,980.0,1047.54,790.72
2016,6,25,13,45,933.0,106.5,4.4,18.0,957.5,1034.59,783.36
2016,6,25,14,0,928.0,106.0,4.5,18.0,935.0,1018.46,774.24
2016,6,25,14,15,922.0,105.0,4.55,18.0,906.0,997.79,761.54
2016,6,25,14,30,916.0,104.0,4.6,18.0,877.0,974.19,746.83
2016,6,25,14,45,907.0,103.0,4.7,18.0,842.0,945.06,728.62
2016,6,25,15,0,898.0,102.0,4.8,18.0,807.0,913.43,708.51
2016,6,25,15,15,887.5,100.0,4.8,17.5,766.5,877.12,685.53
2016,6,25,15,30,877.0,98.0,4.8,17.0,726.0,838.79,660.82
2016,6,25,15,45,862.5,96.0,4.8,17.0,681.5,795.45,630.89
2016,6,25,16,0,848.0,94.0,4.8,17.0,637.0,750.8,599.68
2016,6,25,16,15,830.0,91.0,4.8,17.0,589.0,704.82,567.08
2016,6,25,16,30,812.0,88.0,4.8,17.0,541.0,654.72,530.74
2016,6,25,16,45,788.0,85.0,4.85,17.0,490.5,600.53,488.8
2016,6,25,17,0,764.0,82.0,4.9,17.0,440.0,546.87,446.15
2016,6,25,17,15,731.5,78.0,4.85,16.5,388.5,488.33,398.98
2016,6,25,17,30,699.0,74.0,4.8,16.0,337.0,432.73,352.71
2016,6,25,17,45,653.0,69.0,4.8,16.0,286.0,371.33,299.92
2016,6,25,18,0,607.0,64.0,4.8,16.0,235.0,313.84,249.12
2016,6,25,18,15,541.5,57.0,4.7,15.5,187.0,251.78,194.4
2016,6,25,18,30,476.0,50.0,4.6,15.0,139.0,196.24,144.8
2016,6,25,18,45,373.0,40.5,4.55,15.0,97.5,136.19,93.19
2016,6,25,19,0,270.0,31.0,4.5,15.0,56.0,87.22,50.41
2016,6,25,19,15,135.0,15.5,4.45,14.5,28.0,35.15,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,163.5,16.0,3.5,13.0,33.0,11.91,0.0
2016,6,26,5,30,327.0,32.0,3.5,13.0,66.0,24.68,15.0
2016,6,26,5,45,416.5,40.5,3.5,13.5,108.0,29.77,20.46
2016,6,26,6,0,506.0,49.0,3.5,14.0,150.0,34.55,25.07
2016,6,26,6,15,254.5,73.5,3.4,14.0,124.5,57.42,40.61
2016,6,26,6,30,3.0,98.0,3.3,14.0,99.0,91.06,71.82
2016,6,26,6,45,8.0,116.5,3.2,14.5,119.5,109.31,86.71
2016,6,26,7,0,13.0,135.0,3.1,15.0,140.0,128.22,101.89
2016,6,26,7,15,6.5,141.0,3.05,15.0,144.0,134.18,106.82
2016,6,26,7,30,0.0,147.0,3.0,15.0,148.0,139.16,110.79
2016,6,26,7,45,4.0,165.5,2.95,15.5,168.5,158.15,125.65
2016,6,26,8,0,8.0,184.0,2.9,16.0,189.0,177.65,140.75
2016,6,26,8,15,12.0,204.0,2.9,16.0,211.5,199.01,157.49
2016,6,26,8,30,16.0,224.0,2.9,16.0,234.0,220.86,174.51
2016,6,26,8,45,19.5,245.0,2.9,16.5,258.0,243.83,191.94
2016,6,26,9,0,23.0,266.0,2.9,17.0,282.0,267.22,209.49
2016,6,26,9,15,21.5,274.0,2.9,17.0,290.0,275.64,215.57
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,283.86,221.52
2016,6,26,9,45,78.0,346.5,2.9,17.5,412.5,386.94,301.02
2016,6,26,10,0,136.0,411.0,2.9,18.0,527.0,496.17,382.46
2016,6,26,10,15,229.5,411.0,2.95,18.0,614.5,578.32,444.54
2016,6,26,10,30,323.0,411.0,3.0,18.0,702.0,666.96,510.37
2016,6,26,10,45,368.0,400.0,3.05,18.0,738.5,708.35,540.66
2016,6,26,11,0,413.0,389.0,3.1,18.0,775.0,752.66,573.07
2016,6,26,11,15,353.0,423.5,3.2,18.0,756.5,743.16,564.3
2016,6,26,11,30,293.0,458.0,3.3,18.0,738.0,731.63,554.31
2016,6,26,11,45,215.0,471.5,3.4,18.5,678.0,675.61,511.56
2016,6,26,12,0,137.0,485.0,3.5,19.0,618.0,619.11,468.1
2016,6,26,12,15,159.0,485.5,3.6,19.0,640.0,645.54,488.41
2016,6,26,12,30,181.0,486.0,3.7,19.0,662.0,671.74,508.07
2016,6,26,12,45,163.0,481.5,3.85,19.0,639.0,652.35,494.11
2016,6,26,13,0,145.0,477.0,4.0,19.0,616.0,632.05,479.65
2016,6,26,13,15,128.5,466.0,4.15,19.0,587.5,605.83,460.97
2016,6,26,13,30,112.0,455.0,4.3,19.0,559.0,579.04,441.79
2016,6,26,13,45,106.0,441.5,4.5,19.0,538.5,552.01,423.07
2016,6,26,14,0,100.0,428.0,4.7,19.0,518.0,532.0,409.22
2016,6,26,14,15,104.0,411.0,4.8,18.5,501.5,517.61,400.39
2016,6,26,14,30,108.0,394.0,4.9,18.0,485.0,510.53,396.85
2016,6,26,14,45,108.5,380.0,5.05,18.0,468.5,487.02,380.23
2016,6,26,15,0,109.0,366.0,5.2,18.0,452.0,470.99,369.12
2016,6,26,15,15,97.0,343.5,5.2,17.5,417.0,434.73,342.51
2016,6,26,15,30,85.0,321.0,5.2,17.0,382.0,398.84,315.89
2016,6,26,15,45,84.5,300.0,5.25,17.0,357.5,374.21,297.6
2016,6,26,16,0,84.0,279.0,5.3,17.0,333.0,349.36,278.94
2016,6,26,16,15,150.0,257.5,5.25,17.0,345.0,378.23,304.25
2016,6,26,16,30,216.0,236.0,5.2,17.0,357.0,394.5,319.14
2016,6,26,16,45,314.5,196.0,5.2,17.0,353.5,411.24,334.74
2016,6,26,17,0,413.0,156.0,5.2,17.0,350.0,418.25,341.7
2016,6,26,17,15,528.5,118.0,5.05,16.5,336.5,420.13,343.99
2016,6,26,17,30,644.0,80.0,4.9,16.0,323.0,412.59,336.91
2016,6,26,17,45,600.0,74.0,4.8,16.0,274.0,353.69,285.97
2016,6,26,18,0,556.0,68.0,4.7,16.0,225.0,298.54,237.23
2016,6,26,18,15,492.0,60.5,4.6,15.5,178.5,239.04,184.9
2016,6,26,18,30,428.0,53.0,4.5,15.0,132.0,185.91,137.64
2016,6,26,18,45,336.0,42.0,4.45,15.0,92.5,129.33,88.91
2016,6,26,19,0,244.0,31.0,4.4,15.0,53.0,82.72,48.03
2016,6,26,19,15,122.0,15.5,4.35,14.5,26.5,33.03,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,15.0,3.65,13.0,32.5,11.05,0.0
2016,6,27,5,30,339.0,30.0,3.6,13.0,65.0,22.83,13.4
2016,6,27,5,45,426.5,38.5,3.55,13.5,107.0,28.02,18.92
2016,6,27,6,0,514.0,47.0,3.5,14.0,149.0,32.88,23.59
2016,6,27,6,15,258.0,72.0,3.35,14.0,123.5,55.95,39.54
2016,6,27,6,30,2.0,97.0,3.2,14.0,98.0,90.12,71.06
2016,6,27,6,45,7.0,115.0,3.1,14.5,118.0,107.87,85.55
2016,6,27,7,0,12.0,133.0,3.0,15.0,138.0,126.28,100.32
2016,6,27,7,15,52.5,165.5,2.95,15.0,190.5,162.41,128.46
2016,6,27,7,30,93.0,198.0,2.9,15.0,243.0,206.33,163.14
2016,6,27,7,45,81.5,217.5,2.85,15.5,260.0,226.54,179.47
2016,6,27,8,0,70.0,237.0,2.8,16.0,277.0,245.57,194.44
2016,6,27,8,15,64.0,255.0,2.85,16.0,294.0,264.53,209.37
2016,6,27,8,30,58.0,273.0,2.9,16.0,311.0,282.88,223.56
2016,6,27,8,45,79.5,301.5,3.0,16.5,357.5,324.9,255.83
2016,6,27,9,0,101.0,330.0,3.1,17.0,404.0,369.18,289.41
2016,6,27,9,15,73.5,332.0,3.15,17.0,387.0,360.29,281.73
2016,6,27,9,30,46.0,334.0,3.2,17.0,370.0,348.57,271.86
2016,6,27,9,45,106.5,373.0,3.25,17.5,462.0,431.49,335.47
2016,6,27,10,0,167.0,412.0,3.3,18.0,554.0,520.52,401.89
2016,6,27,10,15,139.5,423.5,3.35,18.0,545.0,518.33,398.84
2016,6,27,10,30,112.0,435.0,3.4,18.0,536.0,513.88,394.47
2016,6,27,10,45,185.5,443.0,3.5,18.5,614.5,591.09,452.38
2016,6,27,11,0,259.0,451.0,3.6,19.0,693.0,673.88,512.78
2016,6,27,11,15,271.5,455.5,3.65,19.0,712.5,699.58,530.9
2016,6,27,11,30,284.0,460.0,3.7,19.0,732.0,725.04,549.13
2016,6,27,11,45,251.0,471.0,3.8,19.0,713.0,712.97,539.57
2016,6,27,12,0,218.0,482.0,3.9,19.0,694.0,694.92,525.99
2016,6,27,12,15,251.0,474.5,4.05,19.0,718.0,729.82,552.46
2016,6,27,12,30,284.0,467.0,4.2,19.0,742.0,760.21,575.46
2016,6,27,12,45,253.0,470.0,4.35,19.0,713.5,736.45,558.19
2016,6,27,13,0,222.0,473.0,4.5,19.0,685.0,705.09,535.98
2016,6,27,13,15,191.5,467.5,4.6,19.0,648.5,670.4,511.0
2016,6,27,13,30,161.0,462.0,4.7,19.0,612.0,635.07,485.3
2016,6,27,13,45,315.5,404.0,4.85,19.0,689.0,734.65,564.33
2016,6,27,14,0,470.0,346.0,5.0,19.0,766.0,829.28,637.95
2016,6,27,14,15,436.0,346.0,5.05,19.0,726.0,790.42,609.67
2016,6,27,14,30,402.0,346.0,5.1,19.0,686.0,751.06,581.49
2016,6,27,14,45,639.0,224.5,5.15,19.0,738.5,836.25,652.38
2016,6,27,15,0,876.0,103.0,5.2,19.0,791.0,895.4,696.22
2016,6,27,15,15,865.5,101.0,5.25,18.5,751.5,859.77,673.23
2016,6,27,15,30,855.0,99.0,5.3,18.0,712.0,822.18,649.04
2016,6,27,15,45,841.5,96.5,5.35,18.0,668.5,779.89,619.82
2016,6,27,16,0,828.0,94.0,5.4,18.0,625.0,739.84,591.95
2016,6,27,16,15,810.0,91.0,5.45,17.5,578.0,691.09,558.18
2016,6,27,16,30,792.0,88.0,5.5,17.0,531.0,641.84,523.19
2016,6,27,16,45,770.0,84.5,5.55,17.0,481.5,589.25,482.02
2016,6,27,17,0,748.0,81.0,5.6,17.0,432.0,537.05,440.1
2016,6,27,17,15,717.0,77.0,5.55,16.5,382.0,480.07,393.8
2016,6,27,17,30,686.0,73.0,5.5,16.0,332.0,425.87,348.35
2016,6,27,17,45,643.0,67.5,5.5,16.0,282.0,365.87,296.41
2016,6,27,18,0,600.0,62.0,5.5,16.0,232.0,309.49,246.29
2016,6,27,18,15,537.0,55.5,5.35,15.5,184.5,249.15,192.73
2016,6,27,18,30,474.0,49.0,5.2,15.0,137.0,195.06,144.12
2016,6,27,18,45,377.0,39.5,5.1,15.0,96.5,136.44,93.37
2016,6,27,19,0,280.0,30.0,5.0,15.0,56.0,88.28,50.92
2016,6,27,19,15,140.0,15.0,4.85,14.5,28.0,35.39,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,16.0,3.65,13.0,31.0,11.99,0.0
2016,6,28,5,30,289.0,32.0,3.6,13.0,62.0,24.82,14.99
2016,6,28,5,45,377.0,42.0,3.6,13.5,103.0,31.29,21.76
2016,6,28,6,0,465.0,52.0,3.6,14.0,144.0,37.33,27.52
2016,6,28,6,15,232.5,58.5,3.5,14.0,104.5,44.88,30.58
2016,6,28,6,30,0.0,65.0,3.4,14.0,65.0,62.48,47.75
2016,6,28,6,45,0.0,79.0,3.3,14.0,79.0,75.65,58.9
2016,6,28,7,0,0.0,93.0,3.2,14.0,93.0,88.9,69.94
2016,6,28,7,15,0.0,113.5,3.15,14.0,113.5,108.09,85.8
2016,6,28,7,30,0.0,134.0,3.1,14.0,134.0,127.39,101.54
2016,6,28,7,45,6.0,162.5,3.05,14.5,166.0,156.06,124.44
2016,6,28,8,0,12.0,191.0,3.0,15.0,198.0,185.51,147.67
2016,6,28,8,15,13.5,206.0,2.95,15.0,214.5,201.44,160.06
2016,6,28,8,30,15.0,221.0,2.9,15.0,231.0,217.55,172.54
2016,6,28,8,45,15.5,233.5,2.9,15.5,244.5,230.95,182.45
2016,6,28,9,0,16.0,246.0,2.9,16.0,258.0,244.4,192.31
2016,6,28,9,15,17.0,259.5,2.85,16.0,272.5,259.13,203.46
2016,6,28,9,30,18.0,273.0,2.8,16.0,287.0,273.97,214.62
2016,6,28,9,45,58.5,337.0,2.8,16.5,386.5,363.89,284.03
2016,6,28,10,0,99.0,401.0,2.8,17.0,486.0,458.82,355.09
2016,6,28,10,15,67.5,385.0,2.85,17.0,444.0,424.2,327.74
2016,6,28,10,30,36.0,369.0,2.9,17.0,402.0,386.74,298.56
2016,6,28,10,45,59.5,406.0,3.0,17.5,461.5,445.39,342.58
2016,6,28,11,0,83.0,443.0,3.1,18.0,521.0,505.73,386.74
2016,6,28,11,15,233.0,429.5,3.2,18.0,652.0,638.84,488.33
2016,6,28,11,30,383.0,416.0,3.3,18.0,783.0,774.51,588.45
2016,6,28,11,45,223.5,432.5,3.4,18.0,647.0,648.41,493.75
2016,6,28,12,0,64.0,449.0,3.5,18.0,511.0,507.45,386.61
2016,6,28,12,15,113.5,467.5,3.6,18.0,578.0,582.52,444.0
2016,6,28,12,30,163.0,486.0,3.7,18.0,645.0,653.79,496.89
2016,6,28,12,45,143.0,479.5,3.85,18.0,618.0,630.3,479.52
2016,6,28,13,0,123.0,473.0,4.0,18.0,591.0,605.91,461.91
2016,6,28,13,15,108.5,460.5,4.1,18.0,563.5,573.11,438.28
2016,6,28,13,30,94.0,448.0,4.2,18.0,536.0,546.52,418.98
2016,6,28,13,45,79.0,427.0,4.3,18.0,500.0,510.32,392.56
2016,6,28,14,0,64.0,406.0,4.4,18.0,464.0,473.98,365.81
2016,6,28,14,15,65.5,393.5,4.4,17.5,451.0,462.41,358.52
2016,6,28,14,30,67.0,381.0,4.4,17.0,438.0,450.49,350.86
2016,6,28,14,45,57.5,356.5,4.45,17.0,404.0,415.5,324.7
2016,6,28,15,0,48.0,332.0,4.5,17.0,370.0,380.68,298.49
2016,6,28,15,15,48.0,315.5,4.45,17.0,352.0,362.79,285.36
2016,6,28,15,30,48.0,299.0,4.4,17.0,334.0,344.73,271.99
2016,6,28,15,45,42.0,275.0,4.4,17.0,304.5,313.74,248.32
2016,6,28,16,0,36.0,251.0,4.4,17.0,275.0,283.03,224.67
2016,6,28,16,15,25.5,221.5,4.35,16.5,238.0,237.82,189.45
2016,6,28,16,30,15.0,192.0,4.3,16.0,201.0,199.94,159.58
2016,6,28,16,45,14.0,176.5,4.3,16.0,184.5,183.35,146.62
2016,6,28,17,0,13.0,161.0,4.3,16.0,168.0,166.85,133.55
2016,6,28,17,15,6.5,141.0,4.3,15.5,144.5,142.78,114.22
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,119.33,95.14
2016,6,28,17,45,296.0,93.0,4.35,15.0,176.5,237.5,193.4
2016,6,28,18,0,592.0,65.0,4.4,15.0,232.0,309.88,247.13
2016,6,28,18,15,527.5,58.0,4.4,14.5,184.5,248.84,192.96
2016,6,28,18,30,463.0,51.0,4.4,14.0,137.0,194.21,144.08
2016,6,28,18,45,361.5,41.0,4.4,14.0,96.0,134.53,92.65
2016,6,28,19,0,260.0,31.0,4.4,14.0,55.0,85.8,49.98
2016,6,28,19,15,130.0,15.5,4.35,13.5,27.5,34.14,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,164.0,16.0,4.35,12.0,32.5,12.05,0.0
2016,6,29,5,30,328.0,32.0,4.4,12.0,65.0,24.92,15.06
2016,6,29,5,45,419.5,41.0,4.5,12.5,107.5,30.46,21.1
2016,6,29,6,0,511.0,50.0,4.6,13.0,150.0,35.65,26.13
2016,6,29,6,15,255.5,49.0,4.55,13.0,99.0,37.63,24.55
2016,6,29,6,30,0.0,48.0,4.5,13.0,48.0,46.36,34.18
2016,6,29,6,45,0.0,57.5,4.5,13.5,57.5,55.56,41.95
2016,6,29,7,0,0.0,67.0,4.5,14.0,67.0,64.76,49.58
2016,6,29,7,15,0.0,89.5,4.45,14.0,89.5,86.14,67.46
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,107.27,84.91
2016,6,29,7,45,0.0,121.5,4.4,14.5,121.5,116.46,92.07
2016,6,29,8,0,0.0,131.0,4.4,15.0,131.0,125.66,99.15
2016,6,29,8,15,0.0,142.0,4.35,15.0,142.0,136.26,107.52
2016,6,29,8,30,0.0,153.0,4.3,15.0,153.0,146.9,115.86
2016,6,29,8,45,1.5,165.0,4.3,15.0,166.0,159.31,125.62
2016,6,29,9,0,3.0,177.0,4.3,15.0,179.0,171.89,135.5
2016,6,29,9,15,6.5,202.5,4.25,15.0,207.5,198.71,156.78
2016,6,29,9,30,10.0,228.0,4.2,15.0,236.0,225.94,178.2
2016,6,29,9,45,8.5,215.0,4.2,15.5,222.5,213.29,167.47
2016,6,29,10,0,7.0,202.0,4.2,16.0,209.0,200.33,156.63
2016,6,29,10,15,11.0,244.5,4.2,16.0,255.0,244.86,191.67
2016,6,29,10,30,15.0,287.0,4.2,16.0,301.0,289.85,226.58
2016,6,29,10,45,16.0,299.0,4.2,16.0,314.5,303.26,236.67
2016,6,29,11,0,17.0,311.0,4.2,16.0,328.0,316.75,246.89
2016,6,29,11,15,15.0,287.5,4.2,16.0,302.5,293.0,228.34
2016,6,29,11,30,13.0,264.0,4.2,16.0,277.0,268.94,209.59
2016,6,29,11,45,17.5,307.5,4.25,16.0,324.5,316.42,246.49
2016,6,29,12,0,22.0,351.0,4.3,16.0,372.0,364.31,283.18
2016,6,29,12,15,19.5,335.0,4.35,16.0,354.0,346.86,269.68
2016,6,29,12,30,17.0,319.0,4.4,16.0,336.0,329.17,256.16
2016,6,29,12,45,19.0,331.0,4.45,16.0,350.0,343.55,267.43
2016,6,29,13,0,21.0,343.0,4.5,16.0,364.0,357.93,278.64
2016,6,29,13,15,23.0,346.0,4.5,16.0,368.0,363.3,282.96
2016,6,29,13,30,25.0,349.0,4.5,16.0,372.0,375.74,292.72
2016,6,29,13,45,23.0,334.5,4.55,16.0,355.5,352.26,274.96
2016,6,29,14,0,21.0,320.0,4.6,16.0,339.0,335.83,262.63
2016,6,29,14,15,20.5,309.0,4.6,15.5,327.0,324.31,254.55
2016,6,29,14,30,20.0,298.0,4.6,15.0,315.0,312.72,246.38
2016,6,29,14,45,17.0,276.5,4.6,15.0,290.5,288.16,227.45
2016,6,29,15,0,14.0,255.0,4.6,15.0,266.0,263.67,208.49
2016,6,29,15,15,12.5,240.5,4.6,15.0,250.0,247.65,196.19
2016,6,29,15,30,11.0,226.0,4.6,15.0,234.0,231.68,183.86
2016,6,29,15,45,5.5,193.5,4.65,15.0,197.5,194.38,154.19
2016,6,29,16,0,0.0,161.0,4.7,15.0,161.0,157.53,124.56
2016,6,29,16,15,0.0,143.0,4.7,14.5,143.0,139.67,110.59
2016,6,29,16,30,0.0,125.0,4.7,14.0,125.0,121.83,96.43
2016,6,29,16,45,0.0,110.0,4.75,14.0,110.0,107.01,84.44
2016,6,29,17,0,0.0,95.0,4.8,14.0,95.0,92.2,72.34
2016,6,29,17,15,0.0,79.5,4.8,13.5,79.5,76.91,59.83
2016,6,29,17,30,0.0,64.0,4.8,13.0,64.0,61.86,47.32
2016,6,29,17,45,0.0,54.5,4.8,13.0,54.5,52.65,39.55
2016,6,29,18,0,0.0,45.0,4.8,13.0,45.0,43.46,31.68
2016,6,29,18,15,231.5,48.5,4.7,13.0,92.0,135.7,105.74
2016,6,29,18,30,463.0,52.0,4.6,13.0,139.0,195.41,145.85
2016,6,29,18,45,362.5,42.0,4.6,13.0,97.5,135.9,94.12
2016,6,29,19,0,262.0,32.0,4.6,13.0,56.0,87.21,51.16
2016,6,29,19,15,131.0,16.0,4.55,13.0,28.0,34.85,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.0,4.05,13.0,6.0,5.78,0.0
2016,6,30,5,30,0.0,12.0,4.0,13.0,12.0,11.57,3.9
2016,6,30,5,45,0.0,20.5,4.0,13.0,20.5,19.78,11.7
2016,6,30,6,0,0.0,29.0,4.0,13.0,29.0,27.99,19.31
2016,6,30,6,15,0.0,39.0,3.8,13.0,39.0,37.66,26.64
2016,6,30,6,30,0.0,49.0,3.6,13.0,49.0,47.33,35.02
2016,6,30,6,45,0.0,59.5,3.45,13.5,59.5,57.5,43.61
2016,6,30,7,0,0.0,70.0,3.3,14.0,70.0,67.67,52.05
2016,6,30,7,15,0.0,88.5,3.1,14.0,88.5,85.21,66.66
2016,6,30,7,30,0.0,107.0,2.9,14.0,107.0,102.65,81.0
2016,6,30,7,45,0.0,125.0,2.75,14.5,125.0,119.69,94.65
2016,6,30,8,0,0.0,143.0,2.6,15.0,143.0,136.8,108.14
2016,6,30,8,15,4.5,173.5,2.5,15.0,176.5,167.54,132.73
2016,6,30,8,30,9.0,204.0,2.4,15.0,210.0,198.86,157.47
2016,6,30,8,45,9.5,212.0,2.3,15.0,219.0,207.67,164.02
2016,6,30,9,0,10.0,220.0,2.2,15.0,228.0,216.5,170.6
2016,6,30,9,15,13.5,245.0,2.2,15.0,255.5,243.25,191.39
2016,6,30,9,30,17.0,270.0,2.2,15.0,283.0,270.42,212.26
2016,6,30,9,45,33.5,318.5,2.25,15.5,346.5,328.49,256.69
2016,6,30,10,0,50.0,367.0,2.3,16.0,410.0,389.55,302.4
2016,6,30,10,15,85.0,401.5,2.35,16.0,476.5,453.68,350.84
2016,6,30,10,30,120.0,436.0,2.4,16.0,543.0,521.25,401.05
2016,6,30,10,45,166.0,448.0,2.45,16.0,600.5,578.81,443.84
2016,6,30,11,0,212.0,460.0,2.5,16.0,658.0,638.79,487.91
2016,6,30,11,15,186.5,469.5,2.6,16.0,645.5,632.91,482.63
2016,6,30,11,30,161.0,479.0,2.7,16.0,633.0,625.29,476.52
2016,6,30,11,45,165.5,478.5,2.85,16.5,638.0,634.93,483.24
2016,6,30,12,0,170.0,478.0,3.0,17.0,643.0,644.08,489.5
2016,6,30,12,15,238.0,469.0,3.1,17.0,700.0,706.65,536.77
2016,6,30,12,30,306.0,460.0,3.2,17.0,757.0,774.9,587.06
2016,6,30,12,45,316.0,454.5,3.35,17.0,758.5,783.62,593.94
2016,6,30,13,0,326.0,449.0,3.5,17.0,760.0,791.02,600.38
2016,6,30,13,15,374.5,416.0,3.6,17.0,768.0,807.16,614.49
2016,6,30,13,30,423.0,383.0,3.7,17.0,776.0,827.39,631.3
2016,6,30,13,45,481.0,354.5,3.85,17.0,791.5,853.47,652.7
2016,6,30,14,0,539.0,326.0,4.0,17.0,807.0,876.15,671.69
2016,6,30,14,15,699.5,230.0,4.05,17.0,833.5,925.3,711.65
2016,6,30,14,30,860.0,134.0,4.1,17.0,860.0,953.97,732.56
2016,6,30,14,45,766.5,169.5,4.15,17.0,797.0,892.44,690.58
2016,6,30,15,0,673.0,205.0,4.2,17.0,734.0,831.01,648.63
2016,6,30,15,15,657.0,197.0,4.2,16.5,692.0,789.96,621.79
2016,6,30,15,30,641.0,189.0,4.2,16.0,650.0,747.76,593.04
2016,6,30,15,45,581.0,194.0,4.25,16.0,592.0,683.05,545.1
2016,6,30,16,0,521.0,199.0,4.3,16.0,534.0,618.24,496.41
2016,6,30,16,15,630.5,155.5,4.3,16.0,529.5,633.71,511.42
2016,6,30,16,30,740.0,112.0,4.3,16.0,525.0,634.98,514.71
2016,6,30,16,45,711.0,108.0,4.3,16.0,475.0,579.56,471.52
2016,6,30,17,0,682.0,104.0,4.3,16.0,425.0,525.24,428.42
2016,6,30,17,15,646.0,98.5,4.25,15.5,374.5,466.88,381.65
2016,6,30,17,30,610.0,93.0,4.2,15.0,324.0,410.9,335.44
2016,6,30,17,45,558.5,86.5,4.2,15.0,273.5,349.62,283.21
2016,6,30,18,0,507.0,80.0,4.2,15.0,223.0,292.85,233.63
2016,6,30,18,15,437.5,70.5,4.15,14.5,176.5,230.25,179.23
2016,6,30,18,30,368.0,61.0,4.1,14.0,130.0,176.72,132.16
2016,6,30,18,45,266.0,48.5,4.1,14.0,90.5,119.71,83.82
2016,6,30,19,0,164.0,36.0,4.1,14.0,51.0,73.85,44.45
2016,6,30,19,15,82.0,18.0,4.1,13.5,25.5,30.81,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
