Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,104.5,17.5,3.35,13.0,28.0,13.61,0.0
2016,7,1,5,30,209.0,35.0,3.4,13.0,56.0,27.12,16.62
2016,7,1,5,45,307.0,47.0,3.45,13.0,96.5,35.56,25.48
2016,7,1,6,0,405.0,59.0,3.5,13.0,137.0,44.11,33.62
2016,7,1,6,15,202.5,65.0,3.45,13.0,104.0,53.69,42.5
2016,7,1,6,30,0.0,71.0,3.4,13.0,71.0,67.72,52.4
2016,7,1,6,45,0.0,86.5,3.4,13.5,86.5,82.28,64.63
2016,7,1,7,0,0.0,102.0,3.4,14.0,102.0,96.92,76.71
2016,7,1,7,15,0.0,109.0,3.35,14.0,109.0,103.97,82.38
2016,7,1,7,30,0.0,116.0,3.3,14.0,116.0,110.93,87.9
2016,7,1,7,45,0.0,137.0,3.25,14.0,137.0,130.74,104.01
2016,7,1,8,0,0.0,158.0,3.2,14.0,158.0,150.65,119.99
2016,7,1,8,15,2.0,171.0,3.1,14.0,172.5,164.13,130.56
2016,7,1,8,30,4.0,184.0,3.0,14.0,187.0,177.83,141.27
2016,7,1,8,45,7.0,202.5,2.95,14.5,208.0,197.44,156.41
2016,7,1,9,0,10.0,221.0,2.9,15.0,229.0,217.42,171.67
2016,7,1,9,15,22.0,268.0,2.85,15.0,285.5,270.2,213.12
2016,7,1,9,30,34.0,315.0,2.8,15.0,342.0,322.62,253.6
2016,7,1,9,45,33.0,326.0,2.75,15.0,353.5,335.14,262.61
2016,7,1,10,0,32.0,337.0,2.7,15.0,365.0,347.55,271.64
2016,7,1,10,15,80.0,387.0,2.7,15.0,458.5,435.87,339.69
2016,7,1,10,30,128.0,437.0,2.7,15.0,552.0,528.75,409.28
2016,7,1,10,45,167.0,448.5,2.75,15.0,602.5,580.06,447.42
2016,7,1,11,0,206.0,460.0,2.8,15.0,653.0,633.36,486.85
2016,7,1,11,15,159.5,465.5,2.85,15.0,616.0,604.25,463.91
2016,7,1,11,30,113.0,471.0,2.9,15.0,579.0,572.4,439.26
2016,7,1,11,45,159.0,477.5,2.95,15.5,631.0,627.69,480.33
2016,7,1,12,0,205.0,484.0,3.0,16.0,683.0,684.08,521.07
2016,7,1,12,15,147.0,476.0,3.1,16.0,619.0,624.03,476.2
2016,7,1,12,30,89.0,468.0,3.2,16.0,555.0,556.24,425.68
2016,7,1,12,45,109.0,471.0,3.3,16.0,576.5,581.41,445.55
2016,7,1,13,0,129.0,474.0,3.4,16.0,598.0,612.99,469.47
2016,7,1,13,15,110.0,460.0,3.5,16.0,565.0,574.15,441.02
2016,7,1,13,30,91.0,446.0,3.6,16.0,532.0,541.53,417.17
2016,7,1,13,45,105.0,440.0,3.7,16.0,536.0,549.6,424.44
2016,7,1,14,0,119.0,434.0,3.8,16.0,540.0,564.76,436.72
2016,7,1,14,15,139.0,421.0,3.85,16.0,541.5,569.77,441.82
2016,7,1,14,30,159.0,408.0,3.9,16.0,543.0,573.49,446.04
2016,7,1,14,45,166.5,390.0,3.95,16.0,526.0,558.97,436.42
2016,7,1,15,0,174.0,372.0,4.0,16.0,509.0,543.44,426.07
2016,7,1,15,15,169.5,352.0,4.0,15.5,479.5,514.34,405.76
2016,7,1,15,30,165.0,332.0,4.0,15.0,450.0,484.91,384.99
2016,7,1,15,45,182.0,308.5,4.0,15.0,431.5,468.63,374.07
2016,7,1,16,0,199.0,285.0,4.0,15.0,413.0,450.57,361.56
2016,7,1,16,15,181.5,263.0,3.95,15.0,373.0,407.32,328.23
2016,7,1,16,30,164.0,241.0,3.9,15.0,333.0,365.0,295.31
2016,7,1,16,45,103.0,211.0,3.85,15.0,266.5,281.6,228.23
2016,7,1,17,0,42.0,181.0,3.8,15.0,200.0,209.64,169.35
2016,7,1,17,15,26.0,155.0,3.75,15.0,166.5,172.06,138.76
2016,7,1,17,30,10.0,129.0,3.7,15.0,133.0,132.59,106.2
2016,7,1,17,45,5.0,110.5,3.65,15.0,112.5,111.5,88.74
2016,7,1,18,0,0.0,92.0,3.6,15.0,92.0,90.9,71.45
2016,7,1,18,15,203.0,73.5,3.55,14.5,111.5,149.81,117.17
2016,7,1,18,30,406.0,55.0,3.5,14.0,131.0,182.41,135.87
2016,7,1,18,45,306.5,43.5,3.45,14.0,91.0,123.68,85.62
2016,7,1,19,0,207.0,32.0,3.4,14.0,51.0,77.13,45.25
2016,7,1,19,15,103.5,16.0,3.3,14.0,25.5,31.39,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.0,2.75,13.0,28.0,12.4,0.0
2016,7,2,5,30,241.0,32.0,2.9,13.0,56.0,24.68,14.52
2016,7,2,5,45,334.5,43.0,3.05,13.5,96.0,32.6,22.83
2016,7,2,6,0,428.0,54.0,3.2,14.0,136.0,39.52,29.41
2016,7,2,6,15,214.0,73.0,3.2,14.0,114.0,59.44,47.43
2016,7,2,6,30,0.0,92.0,3.2,14.0,92.0,85.59,67.3
2016,7,2,6,45,3.5,110.5,3.25,14.0,111.5,103.4,82.14
2016,7,2,7,0,7.0,129.0,3.3,14.0,131.0,121.73,97.17
2016,7,2,7,15,43.0,161.0,3.3,14.0,181.0,156.01,124.07
2016,7,2,7,30,79.0,193.0,3.3,14.0,231.0,197.5,157.04
2016,7,2,7,45,109.5,218.5,3.3,14.5,277.0,232.84,184.91
2016,7,2,8,0,140.0,244.0,3.3,15.0,323.0,274.87,218.13
2016,7,2,8,15,281.5,241.0,3.3,15.0,417.5,340.77,270.2
2016,7,2,8,30,423.0,238.0,3.3,15.0,512.0,421.31,334.27
2016,7,2,8,45,235.5,269.5,3.3,15.5,424.0,374.69,297.15
2016,7,2,9,0,48.0,301.0,3.3,16.0,336.0,311.41,245.08
2016,7,2,9,15,227.5,308.5,3.25,16.0,486.5,432.19,341.46
2016,7,2,9,30,407.0,316.0,3.2,16.0,637.0,571.7,449.07
2016,7,2,9,45,395.0,336.5,3.2,16.0,659.5,602.66,470.91
2016,7,2,10,0,383.0,357.0,3.2,16.0,682.0,631.12,491.17
2016,7,2,10,15,360.5,382.5,3.2,16.0,696.5,654.37,507.0
2016,7,2,10,30,338.0,408.0,3.2,16.0,711.0,675.38,521.0
2016,7,2,10,45,350.0,411.0,3.2,16.0,731.0,702.3,540.37
2016,7,2,11,0,362.0,414.0,3.2,16.0,751.0,728.94,559.36
2016,7,2,11,15,407.5,403.5,3.2,16.0,788.5,774.42,592.63
2016,7,2,11,30,453.0,393.0,3.2,16.0,826.0,819.49,625.19
2016,7,2,11,45,439.5,399.0,3.2,16.5,821.5,824.51,626.68
2016,7,2,12,0,426.0,405.0,3.2,17.0,817.0,827.56,627.11
2016,7,2,12,15,448.0,403.0,3.2,17.0,836.0,855.76,647.22
2016,7,2,12,30,470.0,401.0,3.2,17.0,855.0,882.67,666.17
2016,7,2,12,45,677.5,268.5,3.25,17.0,917.5,962.29,728.74
2016,7,2,13,0,885.0,136.0,3.3,17.0,980.0,1028.6,773.54
2016,7,2,13,15,698.0,248.5,3.3,16.5,908.0,966.7,732.88
2016,7,2,13,30,511.0,361.0,3.3,16.0,836.0,892.64,678.35
2016,7,2,13,45,484.5,355.0,3.3,16.0,797.0,857.56,654.64
2016,7,2,14,0,458.0,349.0,3.3,16.0,758.0,821.07,629.44
2016,7,2,14,15,483.0,327.5,3.3,16.0,746.5,816.9,628.47
2016,7,2,14,30,508.0,306.0,3.3,16.0,735.0,809.89,625.28
2016,7,2,14,45,429.0,321.0,3.3,16.0,673.0,742.36,575.69
2016,7,2,15,0,350.0,336.0,3.3,16.0,611.0,670.28,522.52
2016,7,2,15,15,278.0,332.5,3.25,16.0,544.0,595.16,466.45
2016,7,2,15,30,206.0,329.0,3.2,16.0,477.0,515.94,406.41
2016,7,2,15,45,158.0,307.0,3.15,16.0,416.0,447.93,354.68
2016,7,2,16,0,110.0,285.0,3.1,16.0,355.0,375.92,298.97
2016,7,2,16,15,91.5,259.0,3.05,15.5,314.5,331.46,265.26
2016,7,2,16,30,73.0,233.0,3.0,15.0,274.0,288.25,231.83
2016,7,2,16,45,93.5,214.0,2.95,15.0,261.0,278.84,225.45
2016,7,2,17,0,114.0,195.0,2.9,15.0,248.0,272.81,221.34
2016,7,2,17,15,79.0,168.5,2.85,15.0,203.5,215.53,174.69
2016,7,2,17,30,44.0,142.0,2.8,15.0,159.0,166.86,134.64
2016,7,2,17,45,280.0,108.5,2.75,15.0,190.0,242.6,196.83
2016,7,2,18,0,516.0,75.0,2.7,15.0,221.0,291.43,231.8
2016,7,2,18,15,451.5,65.5,2.6,14.5,174.5,231.5,179.4
2016,7,2,18,30,387.0,56.0,2.5,14.0,128.0,178.05,132.41
2016,7,2,18,45,296.5,43.5,2.45,14.0,89.0,121.42,84.02
2016,7,2,19,0,206.0,31.0,2.4,14.0,50.0,75.86,44.23
2016,7,2,19,15,103.0,15.5,2.35,14.0,25.0,30.78,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,123.5,16.0,2.8,13.0,27.5,12.42,0.0
2016,7,3,5,30,247.0,32.0,2.9,13.0,55.0,24.72,14.43
2016,7,3,5,45,341.0,42.5,3.0,13.5,95.5,32.23,22.48
2016,7,3,6,0,435.0,53.0,3.1,14.0,136.0,38.7,28.68
2016,7,3,6,15,217.5,67.0,3.05,14.0,108.5,54.6,43.13
2016,7,3,6,30,0.0,81.0,3.0,14.0,81.0,76.3,59.45
2016,7,3,6,45,0.0,99.0,3.0,14.0,99.0,93.14,73.65
2016,7,3,7,0,0.0,117.0,3.0,14.0,117.0,110.11,87.75
2016,7,3,7,15,16.0,147.0,2.95,14.0,155.0,141.27,112.83
2016,7,3,7,30,32.0,177.0,2.9,14.0,193.0,170.99,136.58
2016,7,3,7,45,61.0,208.0,2.9,14.5,241.0,210.9,168.01
2016,7,3,8,0,90.0,239.0,2.9,15.0,289.0,254.22,202.01
2016,7,3,8,15,91.0,261.0,2.85,15.0,316.0,280.88,223.06
2016,7,3,8,30,92.0,283.0,2.8,15.0,343.0,307.69,243.98
2016,7,3,8,45,246.0,284.0,2.8,15.5,458.5,393.1,311.15
2016,7,3,9,0,400.0,285.0,2.8,16.0,574.0,496.45,391.07
2016,7,3,9,15,431.5,287.0,2.8,16.0,614.0,539.27,423.74
2016,7,3,9,30,463.0,289.0,2.8,16.0,654.0,584.1,457.78
2016,7,3,9,45,682.5,195.0,2.8,16.0,759.5,674.75,529.6
2016,7,3,10,0,902.0,101.0,2.8,16.0,865.0,780.18,607.05
2016,7,3,10,15,908.5,102.0,2.75,16.0,893.0,820.52,633.64
2016,7,3,10,30,915.0,103.0,2.7,16.0,921.0,858.92,659.08
2016,7,3,10,45,918.0,104.5,2.7,16.5,942.0,892.67,680.17
2016,7,3,11,0,921.0,106.0,2.7,17.0,963.0,923.92,699.38
2016,7,3,11,15,924.0,106.5,2.7,17.0,977.5,951.55,717.35
2016,7,3,11,30,927.0,107.0,2.7,17.0,992.0,976.43,733.45
2016,7,3,11,45,927.0,108.0,2.75,17.0,999.0,996.05,746.53
2016,7,3,12,0,927.0,109.0,2.8,17.0,1006.0,1012.63,757.7
2016,7,3,12,15,621.5,282.5,2.8,17.0,883.5,906.41,684.59
2016,7,3,12,30,316.0,456.0,2.8,17.0,761.0,780.71,587.85
2016,7,3,12,45,430.0,409.0,2.85,17.0,821.0,856.0,645.26
2016,7,3,13,0,544.0,362.0,2.9,17.0,881.0,926.18,696.87
2016,7,3,13,15,715.0,244.5,2.9,17.0,915.5,979.61,738.01
2016,7,3,13,30,886.0,127.0,2.9,17.0,950.0,1016.63,762.86
2016,7,3,13,45,882.0,125.5,2.95,17.0,928.5,1004.5,755.48
2016,7,3,14,0,878.0,124.0,3.0,17.0,907.0,989.32,746.58
2016,7,3,14,15,582.5,256.5,3.0,16.5,769.0,840.68,644.93
2016,7,3,14,30,287.0,389.0,3.0,16.0,631.0,681.83,524.98
2016,7,3,14,45,229.0,380.5,3.05,16.0,568.5,606.46,470.7
2016,7,3,15,0,171.0,372.0,3.1,16.0,506.0,540.91,421.83
2016,7,3,15,15,196.0,349.0,3.1,16.0,495.5,534.22,418.94
2016,7,3,15,30,221.0,326.0,3.1,16.0,485.0,525.32,414.03
2016,7,3,15,45,192.0,306.5,3.1,16.0,438.5,474.65,375.88
2016,7,3,16,0,163.0,287.0,3.1,16.0,392.0,425.45,338.53
2016,7,3,16,15,153.5,264.0,3.1,15.5,357.0,388.31,311.15
2016,7,3,16,30,144.0,241.0,3.1,15.0,322.0,351.52,283.49
2016,7,3,16,45,108.0,215.5,3.15,15.0,273.0,295.57,239.05
2016,7,3,17,0,72.0,190.0,3.2,15.0,224.0,237.19,192.03
2016,7,3,17,15,48.0,162.5,3.2,14.5,184.5,192.19,155.72
2016,7,3,17,30,24.0,135.0,3.2,14.0,145.0,149.41,120.64
2016,7,3,17,45,17.5,116.0,3.2,14.0,122.5,122.84,98.55
2016,7,3,18,0,11.0,97.0,3.2,14.0,100.0,100.5,79.71
2016,7,3,18,15,218.0,74.5,3.1,13.5,115.5,156.14,122.55
2016,7,3,18,30,425.0,52.0,3.0,13.0,131.0,184.9,137.83
2016,7,3,18,45,332.5,41.0,2.9,13.0,91.5,128.17,88.64
2016,7,3,19,0,240.0,30.0,2.8,13.0,52.0,81.51,47.3
2016,7,3,19,15,120.0,15.0,2.75,13.0,26.0,32.39,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,14.5,3.2,13.0,28.0,10.94,0.0
2016,7,4,5,30,291.0,29.0,3.3,13.0,56.0,22.45,12.46
2016,7,4,5,45,390.0,37.5,3.45,13.5,97.5,27.65,18.47
2016,7,4,6,0,489.0,46.0,3.6,14.0,139.0,32.54,23.22
2016,7,4,6,15,550.5,52.5,3.55,14.0,186.5,37.66,28.05
2016,7,4,6,30,612.0,59.0,3.5,14.0,234.0,77.74,40.57
2016,7,4,6,45,306.0,91.0,3.45,14.5,178.5,106.41,71.45
2016,7,4,7,0,0.0,123.0,3.4,15.0,123.0,115.29,91.75
2016,7,4,7,15,3.5,139.5,3.3,15.0,141.0,131.9,105.14
2016,7,4,7,30,7.0,156.0,3.2,15.0,159.0,148.93,118.75
2016,7,4,7,45,6.5,166.0,3.15,15.5,169.5,159.22,126.58
2016,7,4,8,0,6.0,176.0,3.1,16.0,180.0,169.39,134.2
2016,7,4,8,15,11.5,199.5,3.05,16.0,207.0,194.44,153.97
2016,7,4,8,30,17.0,223.0,3.0,16.0,234.0,220.18,174.11
2016,7,4,8,45,13.0,219.5,2.95,16.0,228.5,216.45,170.66
2016,7,4,9,0,9.0,216.0,2.9,16.0,223.0,212.09,166.78
2016,7,4,9,15,72.5,294.0,2.9,16.0,351.0,324.16,255.47
2016,7,4,9,30,136.0,372.0,2.9,16.0,479.0,442.66,346.37
2016,7,4,9,45,199.5,383.5,2.9,16.5,548.5,507.0,394.52
2016,7,4,10,0,263.0,395.0,2.9,17.0,618.0,575.76,445.35
2016,7,4,10,15,352.0,374.5,2.9,17.0,683.0,639.61,493.69
2016,7,4,10,30,441.0,354.0,2.9,17.0,748.0,709.35,545.62
2016,7,4,10,45,665.0,241.0,2.9,17.0,851.5,809.99,623.22
2016,7,4,11,0,889.0,128.0,2.9,17.0,955.0,916.42,696.6
2016,7,4,11,15,583.0,293.5,2.9,17.0,839.5,827.21,630.66
2016,7,4,11,30,277.0,459.0,2.9,17.0,724.0,716.86,543.16
2016,7,4,11,45,341.5,434.5,2.9,17.0,763.5,762.8,578.45
2016,7,4,12,0,406.0,410.0,2.9,17.0,803.0,812.86,615.09
2016,7,4,12,15,286.0,447.5,2.85,17.0,724.0,736.88,557.53
2016,7,4,12,30,166.0,485.0,2.8,17.0,645.0,655.73,496.21
2016,7,4,12,45,148.0,479.5,2.8,17.0,621.5,635.34,481.8
2016,7,4,13,0,130.0,474.0,2.8,17.0,598.0,614.07,466.29
2016,7,4,13,15,97.5,450.5,2.8,17.0,543.0,551.91,420.92
2016,7,4,13,30,65.0,427.0,2.8,17.0,488.0,496.06,379.64
2016,7,4,13,45,71.5,421.5,2.8,17.0,487.5,497.38,381.53
2016,7,4,14,0,78.0,416.0,2.8,17.0,487.0,498.27,382.85
2016,7,4,14,15,151.0,409.0,2.8,17.0,539.0,568.85,437.79
2016,7,4,14,30,224.0,402.0,2.8,17.0,591.0,628.49,483.68
2016,7,4,14,45,163.5,383.5,2.8,17.0,518.5,549.55,424.69
2016,7,4,15,0,103.0,365.0,2.8,17.0,446.0,464.97,361.23
2016,7,4,15,15,168.5,344.5,2.8,16.5,469.0,505.71,395.79
2016,7,4,15,30,234.0,324.0,2.8,16.0,492.0,534.11,420.4
2016,7,4,15,45,182.5,305.5,2.85,16.0,431.5,466.06,368.55
2016,7,4,16,0,131.0,287.0,2.9,16.0,371.0,401.12,318.63
2016,7,4,16,15,91.5,256.0,2.9,16.0,312.5,328.34,262.11
2016,7,4,16,30,52.0,225.0,2.9,16.0,254.0,265.42,212.27
2016,7,4,16,45,33.0,193.5,2.95,16.0,211.5,218.29,174.84
2016,7,4,17,0,14.0,162.0,3.0,16.0,169.0,168.55,134.67
2016,7,4,17,15,7.0,139.5,3.0,15.5,143.0,141.57,113.07
2016,7,4,17,30,0.0,117.0,3.0,15.0,117.0,115.24,91.65
2016,7,4,17,45,0.0,98.5,3.05,15.0,98.5,96.85,76.45
2016,7,4,18,0,0.0,80.0,3.1,15.0,80.0,78.45,60.98
2016,7,4,18,15,206.5,66.5,3.05,14.5,105.0,143.38,111.75
2016,7,4,18,30,413.0,53.0,3.0,14.0,130.0,182.52,135.68
2016,7,4,18,45,318.0,41.5,3.0,14.0,90.5,125.32,86.46
2016,7,4,19,0,223.0,30.0,3.0,14.0,51.0,77.85,44.85
2016,7,4,19,15,111.5,15.0,3.0,14.0,25.5,31.28,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,15.5,3.25,13.0,27.0,12.06,0.0
2016,7,5,5,30,250.0,31.0,3.3,13.0,54.0,24.53,13.98
2016,7,5,5,45,357.0,40.0,3.35,13.5,95.0,30.07,20.55
2016,7,5,6,0,464.0,49.0,3.4,14.0,136.0,35.29,25.63
2016,7,5,6,15,232.0,61.5,3.35,14.0,105.0,44.58,34.2
2016,7,5,6,30,0.0,74.0,3.3,14.0,74.0,70.22,54.3
2016,7,5,6,45,0.0,90.0,3.3,14.0,90.0,85.25,67.02
2016,7,5,7,0,0.0,106.0,3.3,14.0,106.0,100.38,79.63
2016,7,5,7,15,7.0,134.5,3.25,14.0,138.0,128.22,102.38
2016,7,5,7,30,14.0,163.0,3.2,14.0,170.0,157.01,125.68
2016,7,5,7,45,13.5,176.5,3.15,14.5,184.0,170.92,136.5
2016,7,5,8,0,13.0,190.0,3.1,15.0,198.0,184.75,147.11
2016,7,5,8,15,7.0,178.5,3.05,15.0,182.5,173.16,137.35
2016,7,5,8,30,1.0,167.0,3.0,15.0,167.0,160.47,126.71
2016,7,5,8,45,4.0,187.5,3.0,15.5,190.5,181.75,143.31
2016,7,5,9,0,7.0,208.0,3.0,16.0,214.0,203.4,159.96
2016,7,5,9,15,29.5,272.0,3.05,16.0,295.5,276.8,217.86
2016,7,5,9,30,52.0,336.0,3.1,16.0,377.0,354.06,277.55
2016,7,5,9,45,83.5,369.5,3.2,16.0,439.0,411.76,321.78
2016,7,5,10,0,115.0,403.0,3.3,16.0,501.0,471.96,367.48
2016,7,5,10,15,199.0,411.5,3.4,16.0,586.5,553.32,430.05
2016,7,5,10,30,283.0,420.0,3.5,16.0,672.0,640.84,496.07
2016,7,5,10,45,236.5,440.0,3.6,16.0,654.5,631.18,487.13
2016,7,5,11,0,190.0,460.0,3.7,16.0,637.0,618.83,476.62
2016,7,5,11,15,191.0,468.0,3.8,16.0,648.0,635.23,488.67
2016,7,5,11,30,192.0,476.0,3.9,16.0,659.0,651.12,500.2
2016,7,5,11,45,152.5,476.5,4.0,16.0,623.0,620.37,476.6
2016,7,5,12,0,113.0,477.0,4.1,16.0,587.0,587.61,451.55
2016,7,5,12,15,140.0,481.0,4.1,16.0,617.0,622.16,477.93
2016,7,5,12,30,167.0,485.0,4.1,16.0,647.0,656.73,503.87
2016,7,5,12,45,171.5,481.0,4.2,16.0,646.0,660.37,506.92
2016,7,5,13,0,176.0,477.0,4.3,16.0,645.0,663.23,509.81
2016,7,5,13,15,147.5,466.5,4.35,16.0,605.5,625.58,481.92
2016,7,5,13,30,119.0,456.0,4.4,16.0,566.0,587.34,453.54
2016,7,5,13,45,89.0,428.5,4.45,16.0,510.0,521.98,404.9
2016,7,5,14,0,59.0,401.0,4.5,16.0,454.0,464.13,361.18
2016,7,5,14,15,40.5,354.0,4.55,16.0,390.0,397.4,310.65
2016,7,5,14,30,22.0,307.0,4.6,16.0,326.0,323.79,253.95
2016,7,5,14,45,35.0,319.5,4.7,16.0,347.5,356.24,280.29
2016,7,5,15,0,48.0,332.0,4.8,16.0,369.0,380.94,300.38
2016,7,5,15,15,37.0,300.5,4.85,16.0,328.5,337.69,266.98
2016,7,5,15,30,26.0,269.0,4.9,16.0,288.0,294.92,233.75
2016,7,5,15,45,14.0,220.5,5.0,16.0,230.5,228.57,181.33
2016,7,5,16,0,2.0,172.0,5.1,16.0,173.0,170.14,134.42
2016,7,5,16,15,1.0,143.5,5.15,15.5,144.0,140.92,111.26
2016,7,5,16,30,0.0,115.0,5.2,15.0,115.0,111.86,87.86
2016,7,5,16,45,0.0,107.5,5.3,15.0,107.5,104.52,82.08
2016,7,5,17,0,0.0,100.0,5.4,15.0,100.0,97.2,76.26
2016,7,5,17,15,0.0,85.5,5.45,14.5,85.5,82.9,64.64
2016,7,5,17,30,0.0,71.0,5.5,14.0,71.0,68.64,52.88
2016,7,5,17,45,0.0,60.0,5.6,14.0,60.0,57.98,43.92
2016,7,5,18,0,0.0,49.0,5.7,14.0,49.0,47.33,34.84
2016,7,5,18,15,234.0,49.5,5.6,13.5,93.0,138.03,107.51
2016,7,5,18,30,468.0,50.0,5.5,13.0,137.0,195.18,145.66
2016,7,5,18,45,359.0,40.5,5.45,13.0,95.5,133.85,92.52
2016,7,5,19,0,250.0,31.0,5.4,13.0,54.0,84.29,48.73
2016,7,5,19,15,125.0,15.5,5.35,13.0,27.0,33.51,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,117.5,15.0,5.05,13.0,26.0,11.67,0.0
2016,7,6,5,30,235.0,30.0,5.0,13.0,52.0,23.19,12.72
2016,7,6,5,45,336.0,40.0,5.0,13.5,92.0,30.17,20.59
2016,7,6,6,0,437.0,50.0,5.0,14.0,132.0,36.28,26.48
2016,7,6,6,15,218.5,39.5,4.9,14.0,80.5,27.76,19.18
2016,7,6,6,30,0.0,29.0,4.8,14.0,29.0,27.99,18.33
2016,7,6,6,45,0.0,35.5,4.75,14.0,35.5,34.27,23.72
2016,7,6,7,0,0.0,42.0,4.7,14.0,42.0,40.56,29.04
2016,7,6,7,15,0.0,93.0,4.6,14.0,93.0,89.3,70.18
2016,7,6,7,30,0.0,144.0,4.5,14.0,144.0,136.24,109.11
2016,7,6,7,45,0.0,140.0,4.4,14.5,140.0,133.43,106.15
2016,7,6,8,0,0.0,136.0,4.3,15.0,136.0,130.25,102.97
2016,7,6,8,15,0.0,138.0,4.2,15.0,138.0,132.48,104.46
2016,7,6,8,30,0.0,140.0,4.1,15.0,140.0,134.63,105.89
2016,7,6,8,45,1.0,157.0,4.1,15.0,158.0,151.45,119.29
2016,7,6,9,0,2.0,174.0,4.1,15.0,176.0,168.43,132.71
2016,7,6,9,15,5.5,197.0,4.05,15.0,201.5,192.81,152.04
2016,7,6,9,30,9.0,220.0,4.0,15.0,227.0,217.59,171.54
2016,7,6,9,45,10.0,232.5,3.95,15.5,241.0,230.98,181.49
2016,7,6,10,0,11.0,245.0,3.9,16.0,255.0,244.48,191.48
2016,7,6,10,15,9.0,220.5,3.9,16.0,229.0,220.16,172.05
2016,7,6,10,30,7.0,196.0,3.9,16.0,203.0,195.47,152.37
2016,7,6,10,45,16.5,275.5,3.95,16.0,291.5,280.92,219.56
2016,7,6,11,0,26.0,355.0,4.0,16.0,380.0,369.27,287.38
2016,7,6,11,15,19.5,313.5,4.05,16.0,333.0,322.37,250.93
2016,7,6,11,30,13.0,272.0,4.1,16.0,286.0,276.72,215.51
2016,7,6,11,45,22.5,331.5,4.2,16.0,354.0,348.26,271.08
2016,7,6,12,0,32.0,391.0,4.3,16.0,422.0,418.31,324.44
2016,7,6,12,15,28.5,378.5,4.45,16.0,406.5,404.07,313.53
2016,7,6,12,30,25.0,366.0,4.6,16.0,391.0,389.44,302.58
2016,7,6,12,45,21.0,338.5,4.75,16.0,359.5,353.02,274.95
2016,7,6,13,0,17.0,311.0,4.9,16.0,328.0,322.1,251.34
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,292.01,228.25
2016,7,6,13,30,12.0,255.0,5.2,16.0,266.0,261.83,204.89
2016,7,6,13,45,10.0,230.0,5.4,16.0,239.0,235.07,184.08
2016,7,6,14,0,8.0,205.0,5.6,16.0,212.0,208.29,163.09
2016,7,6,14,15,10.0,230.5,5.65,15.5,239.5,235.56,185.38
2016,7,6,14,30,12.0,256.0,5.7,15.0,267.0,262.97,207.78
2016,7,6,14,45,12.0,249.5,5.8,15.0,260.0,256.42,202.91
2016,7,6,15,0,12.0,243.0,5.9,15.0,253.0,249.85,198.08
2016,7,6,15,15,8.0,215.0,5.85,15.0,222.0,218.1,172.91
2016,7,6,15,30,4.0,187.0,5.8,15.0,191.0,186.6,147.76
2016,7,6,15,45,5.0,190.0,5.8,15.0,194.5,190.51,151.36
2016,7,6,16,0,6.0,193.0,5.8,15.0,198.0,194.44,154.99
2016,7,6,16,15,3.0,176.0,5.7,14.5,178.5,175.16,139.86
2016,7,6,16,30,0.0,159.0,5.6,14.0,159.0,156.12,124.8
2016,7,6,16,45,0.0,152.0,5.6,14.0,152.0,149.42,119.7
2016,7,6,17,0,0.0,145.0,5.6,14.0,145.0,142.79,114.59
2016,7,6,17,15,7.5,138.0,5.5,14.0,141.0,140.32,113.02
2016,7,6,17,30,15.0,131.0,5.4,14.0,137.0,137.24,110.76
2016,7,6,17,45,9.0,112.5,5.35,14.0,116.0,115.46,92.51
2016,7,6,18,0,3.0,94.0,5.3,14.0,95.0,94.26,74.59
2016,7,6,18,15,225.0,71.0,5.2,13.5,113.0,154.72,121.5
2016,7,6,18,30,447.0,48.0,5.1,13.0,131.0,187.02,139.36
2016,7,6,18,45,353.5,38.0,5.0,13.0,91.5,129.96,89.45
2016,7,6,19,0,260.0,28.0,4.9,13.0,52.0,83.09,47.24
2016,7,6,19,15,130.0,14.0,4.8,13.0,26.0,33.03,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,144.5,13.0,4.25,14.0,26.0,9.74,0.0
2016,7,7,5,30,289.0,26.0,4.2,14.0,52.0,19.85,9.87
2016,7,7,5,45,386.0,34.5,4.2,14.0,92.5,25.2,16.22
2016,7,7,6,0,483.0,43.0,4.2,14.0,133.0,30.2,21.11
2016,7,7,6,15,241.5,56.0,4.15,14.0,101.0,39.86,29.98
2016,7,7,6,30,0.0,69.0,4.1,14.0,69.0,65.81,50.56
2016,7,7,6,45,0.0,84.5,4.1,14.5,84.5,80.36,62.78
2016,7,7,7,0,0.0,100.0,4.1,15.0,100.0,95.0,74.85
2016,7,7,7,15,71.0,147.0,4.1,15.0,180.5,149.85,117.63
2016,7,7,7,30,142.0,194.0,4.1,15.0,261.0,211.32,166.1
2016,7,7,7,45,156.0,217.0,4.1,15.0,298.0,245.72,194.28
2016,7,7,8,0,170.0,240.0,4.1,15.0,335.0,281.73,223.62
2016,7,7,8,15,97.5,238.5,4.1,15.0,294.0,263.4,209.82
2016,7,7,8,30,25.0,237.0,4.1,15.0,253.0,236.77,188.33
2016,7,7,8,45,42.0,272.0,4.2,15.0,301.0,277.5,220.64
2016,7,7,9,0,59.0,307.0,4.3,15.0,349.0,322.92,256.27
2016,7,7,9,15,60.0,325.0,4.4,15.0,370.0,344.65,272.89
2016,7,7,9,30,61.0,343.0,4.5,15.0,391.0,366.47,289.55
2016,7,7,9,45,73.5,367.5,4.6,15.5,428.0,402.64,316.88
2016,7,7,10,0,86.0,392.0,4.7,16.0,465.0,439.92,344.75
2016,7,7,10,15,149.0,412.5,4.75,16.0,544.0,514.55,402.76
2016,7,7,10,30,212.0,433.0,4.8,16.0,623.0,593.79,463.32
2016,7,7,10,45,126.5,413.0,4.9,16.0,527.5,510.82,398.6
2016,7,7,11,0,41.0,393.0,5.0,16.0,432.0,419.57,326.76
2016,7,7,11,15,38.0,393.0,5.0,16.0,429.5,419.48,326.65
2016,7,7,11,30,35.0,393.0,5.0,16.0,427.0,419.07,326.07
2016,7,7,11,45,37.0,394.0,5.0,16.0,430.5,424.14,329.92
2016,7,7,12,0,39.0,395.0,5.0,16.0,434.0,429.12,333.72
2016,7,7,12,15,28.0,353.5,5.0,16.0,381.5,378.49,294.8
2016,7,7,12,30,17.0,312.0,5.0,16.0,329.0,322.25,251.32
2016,7,7,12,45,57.0,387.5,5.0,16.0,442.5,444.45,346.67
2016,7,7,13,0,97.0,463.0,5.0,16.0,556.0,563.09,436.63
2016,7,7,13,15,66.5,423.5,4.95,16.0,487.0,493.16,383.07
2016,7,7,13,30,36.0,384.0,4.9,16.0,418.0,422.87,329.19
2016,7,7,13,45,27.0,344.5,4.9,16.0,370.0,373.83,291.94
2016,7,7,14,0,18.0,305.0,4.9,16.0,322.0,317.91,248.89
2016,7,7,14,15,27.0,324.5,4.9,15.5,348.5,353.85,278.03
2016,7,7,14,30,36.0,344.0,4.9,15.0,375.0,382.88,301.64
2016,7,7,14,45,21.0,271.5,4.95,15.0,289.5,286.89,226.76
2016,7,7,15,0,6.0,199.0,5.0,15.0,204.0,200.31,157.97
2016,7,7,15,15,7.0,204.0,5.05,15.0,209.5,206.19,163.18
2016,7,7,15,30,8.0,209.0,5.1,15.0,215.0,212.08,168.31
2016,7,7,15,45,4.0,175.0,5.15,15.0,178.0,174.62,138.32
2016,7,7,16,0,0.0,141.0,5.2,15.0,141.0,137.55,108.35
2016,7,7,16,15,0.0,118.5,5.2,14.5,118.5,115.24,90.54
2016,7,7,16,30,0.0,96.0,5.2,14.0,96.0,93.01,72.53
2016,7,7,16,45,0.0,95.0,5.25,14.0,95.0,92.09,72.03
2016,7,7,17,0,0.0,94.0,5.3,14.0,94.0,91.22,71.55
2016,7,7,17,15,0.0,85.5,5.25,14.0,85.5,82.9,64.77
2016,7,7,17,30,0.0,77.0,5.2,14.0,77.0,74.6,57.93
2016,7,7,17,45,0.0,65.5,5.2,14.0,65.5,63.31,48.45
2016,7,7,18,0,0.0,54.0,5.2,14.0,54.0,52.18,38.96
2016,7,7,18,15,239.0,49.5,5.1,13.5,93.5,139.75,108.8
2016,7,7,18,30,478.0,45.0,5.0,13.0,133.0,192.63,143.14
2016,7,7,18,45,387.0,36.0,4.95,13.0,93.0,135.59,92.84
2016,7,7,19,0,296.0,27.0,4.9,13.0,53.0,88.48,49.66
2016,7,7,19,15,148.0,13.5,4.85,13.0,26.5,34.69,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,153.5,12.5,4.2,14.0,25.5,12.29,0.0
2016,7,8,5,30,307.0,25.0,4.2,14.0,51.0,19.01,9.02
2016,7,8,5,45,404.0,32.5,4.25,14.0,91.0,23.51,14.73
2016,7,8,6,0,501.0,40.0,4.3,14.0,131.0,27.74,18.92
2016,7,8,6,15,560.0,45.0,4.2,14.0,177.0,32.41,23.33
2016,7,8,6,30,619.0,50.0,4.1,14.0,223.0,69.54,34.69
2016,7,8,6,45,310.0,85.5,4.05,14.5,172.5,100.43,66.43
2016,7,8,7,0,1.0,121.0,4.0,15.0,122.0,113.55,90.32
2016,7,8,7,15,109.0,154.5,3.85,15.0,206.0,160.82,125.21
2016,7,8,7,30,217.0,188.0,3.7,15.0,290.0,226.27,175.95
2016,7,8,7,45,179.5,214.0,3.6,15.5,304.5,250.53,197.08
2016,7,8,8,0,142.0,240.0,3.5,16.0,319.0,270.97,214.21
2016,7,8,8,15,185.0,260.0,3.45,16.0,372.5,316.86,250.67
2016,7,8,8,30,228.0,280.0,3.4,16.0,426.0,367.13,290.37
2016,7,8,8,45,252.5,297.5,3.4,16.0,469.5,407.34,321.98
2016,7,8,9,0,277.0,315.0,3.4,16.0,513.0,452.21,356.82
2016,7,8,9,15,210.5,342.5,3.45,16.0,498.0,453.0,356.34
2016,7,8,9,30,144.0,370.0,3.5,16.0,483.0,445.7,349.29
2016,7,8,9,45,155.5,388.0,3.55,16.5,515.0,479.27,374.0
2016,7,8,10,0,167.0,406.0,3.6,17.0,547.0,513.6,398.81
2016,7,8,10,15,254.5,403.0,3.6,17.0,626.0,588.82,456.42
2016,7,8,10,30,342.0,400.0,3.6,17.0,705.0,669.93,517.24
2016,7,8,10,45,336.5,415.0,3.65,17.0,721.0,693.58,533.46
2016,7,8,11,0,331.0,430.0,3.7,17.0,737.0,716.1,549.11
2016,7,8,11,15,356.0,422.0,3.7,17.0,757.0,742.81,568.74
2016,7,8,11,30,381.0,414.0,3.7,17.0,777.0,769.45,588.22
2016,7,8,11,45,294.0,447.5,3.75,17.0,729.0,730.09,557.23
2016,7,8,12,0,207.0,481.0,3.8,17.0,681.0,682.84,520.66
2016,7,8,12,15,314.0,442.5,3.85,17.0,745.5,759.29,579.59
2016,7,8,12,30,421.0,404.0,3.9,17.0,810.0,836.73,637.62
2016,7,8,12,45,370.0,425.0,4.0,17.0,779.5,807.43,615.39
2016,7,8,13,0,319.0,446.0,4.1,17.0,749.0,781.05,595.67
2016,7,8,13,15,289.0,446.5,4.2,17.0,718.5,753.36,575.9
2016,7,8,13,30,259.0,447.0,4.3,17.0,688.0,724.64,555.33
2016,7,8,13,45,285.0,428.5,4.4,17.0,688.0,730.68,561.88
2016,7,8,14,0,311.0,410.0,4.5,17.0,688.0,734.88,566.97
2016,7,8,14,15,233.5,408.5,4.6,17.0,613.5,647.73,502.32
2016,7,8,14,30,156.0,407.0,4.7,17.0,539.0,570.1,443.61
2016,7,8,14,45,131.5,386.0,4.8,17.0,494.0,523.1,408.95
2016,7,8,15,0,107.0,365.0,4.9,17.0,449.0,468.79,368.2
2016,7,8,15,15,81.0,334.5,4.9,16.5,396.0,411.93,325.36
2016,7,8,15,30,55.0,304.0,4.9,16.0,343.0,356.3,282.72
2016,7,8,15,45,45.5,277.5,4.95,16.0,309.0,319.6,254.45
2016,7,8,16,0,36.0,251.0,5.0,16.0,275.0,283.4,226.23
2016,7,8,16,15,31.0,228.5,4.9,16.0,248.0,255.31,204.26
2016,7,8,16,30,26.0,206.0,4.8,16.0,221.0,222.04,177.92
2016,7,8,16,45,16.5,180.5,4.75,16.0,189.5,189.24,151.58
2016,7,8,17,0,7.0,155.0,4.7,16.0,158.0,157.25,125.64
2016,7,8,17,15,3.5,135.0,4.6,15.5,136.5,135.08,107.87
2016,7,8,17,30,0.0,115.0,4.5,15.0,115.0,113.24,90.1
2016,7,8,17,45,0.0,97.5,4.45,15.0,97.5,95.88,75.69
2016,7,8,18,0,0.0,80.0,4.4,15.0,80.0,78.5,61.04
2016,7,8,18,15,240.0,61.0,4.35,14.5,105.5,153.03,119.28
2016,7,8,18,30,480.0,42.0,4.3,14.0,131.0,189.84,140.04
2016,7,8,18,45,388.5,33.5,4.25,14.0,91.0,133.16,90.32
2016,7,8,19,0,297.0,25.0,4.2,14.0,51.0,86.49,47.63
2016,7,8,19,15,148.5,12.5,4.15,14.0,25.5,33.59,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.5,11.5,1.65,15.0,25.0,11.3,0.0
2016,7,9,5,30,317.0,23.0,1.7,15.0,50.0,17.23,7.45
2016,7,9,5,45,410.5,30.5,1.75,15.0,90.0,21.84,13.22
2016,7,9,6,0,504.0,38.0,1.8,15.0,130.0,26.15,17.45
2016,7,9,6,15,563.5,43.5,1.9,15.5,176.0,31.17,22.09
2016,7,9,6,30,623.0,49.0,2.0,16.0,222.0,67.9,33.26
2016,7,9,6,45,311.5,78.0,2.1,16.5,164.5,93.97,60.44
2016,7,9,7,0,0.0,107.0,2.2,17.0,107.0,101.14,79.29
2016,7,9,7,15,4.0,130.5,2.25,17.0,132.5,123.88,97.68
2016,7,9,7,30,8.0,154.0,2.3,17.0,158.0,147.22,116.35
2016,7,9,7,45,21.5,183.5,2.4,17.0,195.5,179.56,141.92
2016,7,9,8,0,35.0,213.0,2.5,17.0,233.0,210.24,166.03
2016,7,9,8,15,39.5,235.0,2.6,17.0,259.0,235.28,185.61
2016,7,9,8,30,44.0,257.0,2.7,17.0,285.0,260.91,205.52
2016,7,9,8,45,57.0,284.5,2.8,17.5,324.0,296.55,232.72
2016,7,9,9,0,70.0,312.0,2.9,18.0,363.0,333.65,260.7
2016,7,9,9,15,142.0,339.0,2.95,18.0,448.5,406.96,317.48
2016,7,9,9,30,214.0,366.0,3.0,18.0,534.0,488.64,379.67
2016,7,9,9,45,190.0,386.0,3.15,18.5,539.5,501.8,387.84
2016,7,9,10,0,166.0,406.0,3.3,19.0,545.0,512.74,394.46
2016,7,9,10,15,136.0,416.5,3.35,19.0,533.5,507.92,389.82
2016,7,9,10,30,106.0,427.0,3.4,19.0,522.0,499.79,382.7
2016,7,9,10,45,203.5,431.0,3.5,19.0,618.0,593.89,454.46
2016,7,9,11,0,301.0,435.0,3.6,19.0,714.0,694.29,528.87
2016,7,9,11,15,292.5,445.0,3.65,19.0,720.0,707.34,537.18
2016,7,9,11,30,284.0,455.0,3.7,19.0,726.0,719.15,545.13
2016,7,9,11,45,289.0,457.5,3.8,19.0,735.5,735.2,556.8
2016,7,9,12,0,294.0,460.0,3.9,19.0,745.0,750.41,567.87
2016,7,9,12,15,262.0,468.5,4.0,19.0,721.5,734.33,555.7
2016,7,9,12,30,230.0,477.0,4.1,19.0,698.0,711.2,538.75
2016,7,9,12,45,236.0,471.5,4.25,19.0,697.5,715.16,542.59
2016,7,9,13,0,242.0,466.0,4.4,19.0,697.0,724.55,550.25
2016,7,9,13,15,195.0,462.5,4.55,18.5,646.5,669.11,511.04
2016,7,9,13,30,148.0,459.0,4.7,18.0,596.0,619.53,475.48
2016,7,9,13,45,161.0,447.5,4.85,18.0,593.5,620.74,478.06
2016,7,9,14,0,174.0,436.0,5.0,18.0,591.0,620.94,479.71
2016,7,9,14,15,125.5,411.0,5.1,18.0,521.0,546.82,424.11
2016,7,9,14,30,77.0,386.0,5.2,18.0,451.0,465.66,362.5
2016,7,9,14,45,141.0,377.0,5.3,18.0,490.0,522.36,408.73
2016,7,9,15,0,205.0,368.0,5.4,18.0,529.0,567.5,445.58
2016,7,9,15,15,207.5,347.5,5.5,17.5,503.0,543.04,429.0
2016,7,9,15,30,210.0,327.0,5.6,17.0,477.0,517.7,411.76
2016,7,9,15,45,151.5,303.5,5.75,17.0,408.5,439.5,350.85
2016,7,9,16,0,93.0,280.0,5.9,17.0,340.0,357.98,286.41
2016,7,9,16,15,94.5,258.5,5.95,16.5,315.5,333.48,268.48
2016,7,9,16,30,96.0,237.0,6.0,16.0,291.0,308.61,249.83
2016,7,9,16,45,190.5,208.0,6.1,16.0,301.5,340.41,278.18
2016,7,9,17,0,285.0,179.0,6.2,16.0,312.0,362.7,297.87
2016,7,9,17,15,281.0,158.0,6.15,15.5,276.5,324.55,266.99
2016,7,9,17,30,277.0,137.0,6.1,15.0,241.0,286.29,235.33
2016,7,9,17,45,459.0,95.5,6.1,15.0,237.0,313.29,255.81
2016,7,9,18,0,641.0,54.0,6.1,15.0,233.0,316.81,253.34
2016,7,9,18,15,581.0,48.5,5.95,14.5,185.5,257.1,199.38
2016,7,9,18,30,521.0,43.0,5.8,14.0,138.0,202.54,149.51
2016,7,9,18,45,413.0,35.0,5.7,14.0,96.0,140.37,95.37
2016,7,9,19,0,305.0,27.0,5.6,14.0,54.0,89.94,49.52
2016,7,9,19,15,152.5,13.5,5.45,14.0,27.0,35.05,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,137.5,13.5,5.3,14.0,25.0,13.27,0.0
2016,7,10,5,30,275.0,27.0,5.4,14.0,50.0,21.14,10.17
2016,7,10,5,45,378.5,36.0,5.55,14.5,90.5,26.88,17.52
2016,7,10,6,0,482.0,45.0,5.7,15.0,131.0,32.25,22.75
2016,7,10,6,15,547.0,51.0,5.7,15.0,178.5,34.72,25.24
2016,7,10,6,30,612.0,57.0,5.7,15.0,226.0,70.44,36.24
2016,7,10,6,45,659.0,61.5,5.7,15.5,277.0,116.65,65.2
2016,7,10,7,0,706.0,66.0,5.7,16.0,328.0,165.11,102.62
2016,7,10,7,15,441.0,128.0,5.65,16.0,300.0,200.95,145.49
2016,7,10,7,30,176.0,190.0,5.6,16.0,272.0,216.32,168.87
2016,7,10,7,45,246.5,203.5,5.6,16.0,332.0,259.3,203.29
2016,7,10,8,0,317.0,217.0,5.6,16.0,392.0,313.02,247.0
2016,7,10,8,15,587.0,149.5,5.5,16.0,510.0,383.61,303.81
2016,7,10,8,30,857.0,82.0,5.4,16.0,628.0,486.63,388.11
2016,7,10,8,45,492.5,204.5,5.35,16.5,523.5,447.4,357.28
2016,7,10,9,0,128.0,327.0,5.3,17.0,419.0,378.66,299.28
2016,7,10,9,15,110.5,343.0,5.2,17.0,425.5,390.87,308.3
2016,7,10,9,30,93.0,359.0,5.1,17.0,432.0,402.45,316.38
2016,7,10,9,45,100.0,378.5,5.1,17.5,460.5,431.54,337.81
2016,7,10,10,0,107.0,398.0,5.1,18.0,489.0,461.14,359.35
2016,7,10,10,15,165.0,414.0,5.15,18.0,558.5,528.33,411.26
2016,7,10,10,30,223.0,430.0,5.2,18.0,628.0,599.66,465.56
2016,7,10,10,45,315.5,408.0,5.3,18.0,696.0,668.61,519.17
2016,7,10,11,0,408.0,386.0,5.4,18.0,764.0,742.84,576.13
2016,7,10,11,15,679.0,241.5,5.5,18.0,882.0,862.85,672.02
2016,7,10,11,30,950.0,97.0,5.6,18.0,1000.0,985.53,758.97
2016,7,10,11,45,951.5,97.5,5.7,18.0,1008.0,1006.83,773.6
2016,7,10,12,0,953.0,98.0,5.8,18.0,1016.0,1025.02,786.72
2016,7,10,12,15,953.0,98.0,5.85,18.0,1016.5,1038.04,796.0
2016,7,10,12,30,953.0,98.0,5.9,18.0,1017.0,1047.78,803.13
2016,7,10,12,45,949.0,100.0,5.95,18.0,1009.0,1052.23,806.7
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,1053.3,808.08
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,1049.93,805.8
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,1043.2,801.31
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,1032.06,794.23
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,1017.62,784.95
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,997.65,771.53
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,974.67,756.08
2016,7,10,14,45,918.5,93.0,5.8,18.0,839.5,946.81,737.5
2016,7,10,15,0,912.0,91.0,5.8,18.0,805.0,916.25,716.97
2016,7,10,15,15,902.0,89.5,5.7,18.0,765.5,880.67,692.2
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,842.94,665.81
2016,7,10,15,45,880.0,85.5,5.6,18.0,682.0,800.59,636.34
2016,7,10,16,0,868.0,83.0,5.6,18.0,638.0,756.66,605.41
2016,7,10,16,15,851.0,81.0,5.55,18.0,590.0,708.31,570.61
2016,7,10,16,30,834.0,79.0,5.5,18.0,542.0,659.28,534.87
2016,7,10,16,45,811.5,76.0,5.5,18.0,491.5,608.07,495.32
2016,7,10,17,0,789.0,73.0,5.5,18.0,441.0,554.1,452.14
2016,7,10,17,15,759.0,69.5,5.4,17.5,389.5,496.11,405.18
2016,7,10,17,30,729.0,66.0,5.3,17.0,338.0,439.75,358.1
2016,7,10,17,45,685.0,61.5,5.25,17.0,286.5,377.99,304.76
2016,7,10,18,0,641.0,57.0,5.2,17.0,235.0,320.83,253.92
2016,7,10,18,15,577.0,51.0,5.1,16.5,186.5,258.36,198.55
2016,7,10,18,30,513.0,45.0,5.0,16.0,138.0,202.27,148.09
2016,7,10,18,45,406.5,36.0,4.9,15.5,95.5,139.79,94.4
2016,7,10,19,0,300.0,27.0,4.8,15.0,53.0,88.94,48.32
2016,7,10,19,15,150.0,13.5,4.75,15.0,26.5,31.97,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
