Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.5,13.0,2.25,14.0,24.0,12.78,0.0
2016,7,11,5,30,267.0,26.0,2.2,14.0,48.0,20.27,9.25
2016,7,11,5,45,369.5,35.0,2.15,14.5,88.0,26.05,16.82
2016,7,11,6,0,472.0,44.0,2.1,15.0,128.0,31.46,22.09
2016,7,11,6,15,537.0,51.0,2.0,15.0,175.0,34.81,25.36
2016,7,11,6,30,602.0,58.0,1.9,15.0,222.0,69.81,36.39
2016,7,11,6,45,327.0,99.5,1.85,15.0,191.0,112.13,75.45
2016,7,11,7,0,52.0,141.0,1.8,15.0,160.0,134.85,105.62
2016,7,11,7,15,31.0,148.5,1.85,15.0,160.5,142.07,112.34
2016,7,11,7,30,10.0,156.0,1.9,15.0,161.0,149.44,118.9
2016,7,11,7,45,12.5,173.0,1.95,15.5,179.5,167.2,132.77
2016,7,11,8,0,15.0,190.0,2.0,16.0,198.0,185.26,146.69
2016,7,11,8,15,23.5,217.5,2.05,16.0,232.0,215.73,170.63
2016,7,11,8,30,32.0,245.0,2.1,16.0,266.0,244.35,192.89
2016,7,11,8,45,31.0,259.0,2.15,16.5,280.5,259.73,204.17
2016,7,11,9,0,30.0,273.0,2.2,17.0,295.0,275.0,215.27
2016,7,11,9,15,29.0,285.5,2.3,17.0,307.5,288.79,225.59
2016,7,11,9,30,28.0,298.0,2.4,17.0,320.0,302.48,235.78
2016,7,11,9,45,45.0,336.5,2.55,17.5,373.5,353.24,274.21
2016,7,11,10,0,62.0,375.0,2.7,18.0,427.0,405.72,313.24
2016,7,11,10,15,48.0,367.0,2.8,18.0,408.0,391.21,301.58
2016,7,11,10,30,34.0,359.0,2.9,18.0,389.0,375.31,289.09
2016,7,11,10,45,36.0,372.5,3.05,18.0,405.5,392.64,302.13
2016,7,11,11,0,38.0,386.0,3.2,18.0,422.0,410.11,315.14
2016,7,11,11,15,51.5,413.0,3.3,18.0,462.0,451.42,346.18
2016,7,11,11,30,65.0,440.0,3.4,18.0,502.0,493.57,377.51
2016,7,11,11,45,75.0,451.5,3.55,18.0,523.5,517.64,395.49
2016,7,11,12,0,85.0,463.0,3.7,18.0,545.0,541.92,413.69
2016,7,11,12,15,98.5,469.0,3.85,18.0,564.5,564.16,430.59
2016,7,11,12,30,112.0,475.0,4.0,18.0,584.0,592.15,451.63
2016,7,11,12,45,89.0,458.0,4.2,18.0,544.0,548.37,419.4
2016,7,11,13,0,66.0,441.0,4.4,18.0,504.0,509.61,390.91
2016,7,11,13,15,64.5,432.5,4.55,18.0,493.5,500.61,384.94
2016,7,11,13,30,63.0,424.0,4.7,18.0,483.0,491.26,378.59
2016,7,11,13,45,94.0,428.5,4.9,18.0,513.5,527.2,407.39
2016,7,11,14,0,125.0,433.0,5.1,18.0,544.0,570.19,441.12
2016,7,11,14,15,94.0,405.0,5.2,17.5,487.5,502.41,390.95
2016,7,11,14,30,63.0,377.0,5.3,17.0,431.0,443.13,346.54
2016,7,11,14,45,82.0,370.0,5.4,17.0,436.5,452.88,355.61
2016,7,11,15,0,101.0,363.0,5.5,17.0,442.0,461.49,363.64
2016,7,11,15,15,116.0,346.0,5.55,17.0,432.0,462.43,365.63
2016,7,11,15,30,131.0,329.0,5.6,17.0,422.0,454.12,360.6
2016,7,11,15,45,162.5,306.5,5.65,17.0,415.0,451.66,360.66
2016,7,11,16,0,194.0,284.0,5.7,17.0,408.0,446.44,358.42
2016,7,11,16,15,206.0,259.5,5.7,16.5,382.0,421.97,341.04
2016,7,11,16,30,218.0,235.0,5.7,16.0,356.0,395.97,322.12
2016,7,11,16,45,154.0,213.0,5.7,16.0,294.5,322.67,262.69
2016,7,11,17,0,90.0,191.0,5.7,16.0,233.0,249.31,202.58
2016,7,11,17,15,85.0,169.5,5.7,15.5,205.5,220.29,179.42
2016,7,11,17,30,80.0,148.0,5.7,15.0,178.0,191.6,156.01
2016,7,11,17,45,354.0,103.5,5.7,15.0,205.5,275.29,224.74
2016,7,11,18,0,628.0,59.0,5.7,15.0,233.0,317.78,253.97
2016,7,11,18,15,562.0,52.5,5.6,14.5,184.5,254.74,197.5
2016,7,11,18,30,496.0,46.0,5.5,14.0,136.0,198.31,146.46
2016,7,11,18,45,391.5,37.0,5.45,14.0,94.0,137.22,93.31
2016,7,11,19,0,287.0,28.0,5.4,14.0,52.0,87.44,47.4
2016,7,11,19,15,143.5,14.0,5.3,14.0,26.0,31.57,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,152.0,12.0,4.95,13.0,24.0,11.8,0.0
2016,7,12,5,30,304.0,24.0,5.0,13.0,48.0,18.46,7.63
2016,7,12,5,45,405.5,32.0,5.1,13.5,88.5,23.43,14.57
2016,7,12,6,0,507.0,40.0,5.2,14.0,129.0,28.1,19.17
2016,7,12,6,15,253.5,55.5,5.1,14.0,100.0,39.76,29.83
2016,7,12,6,30,0.0,71.0,5.0,14.0,71.0,67.36,51.85
2016,7,12,6,45,0.0,87.0,4.95,14.5,87.0,82.39,64.51
2016,7,12,7,0,0.0,103.0,4.9,15.0,103.0,97.52,77.01
2016,7,12,7,15,0.0,107.0,4.85,15.0,107.0,101.96,80.52
2016,7,12,7,30,0.0,111.0,4.8,15.0,111.0,106.2,83.8
2016,7,12,7,45,7.0,150.0,4.8,15.0,154.0,144.66,115.22
2016,7,12,8,0,14.0,189.0,4.8,15.0,197.0,183.94,146.94
2016,7,12,8,15,45.5,231.0,4.75,15.0,259.5,234.07,186.99
2016,7,12,8,30,77.0,273.0,4.7,15.0,322.0,290.57,231.9
2016,7,12,8,45,69.5,289.5,4.7,15.5,336.0,307.37,244.38
2016,7,12,9,0,62.0,306.0,4.7,16.0,350.0,323.38,256.06
2016,7,12,9,15,44.0,299.5,4.65,16.0,332.0,310.99,245.64
2016,7,12,9,30,26.0,293.0,4.6,16.0,314.0,296.47,233.5
2016,7,12,9,45,104.5,348.5,4.6,16.0,436.0,406.08,320.2
2016,7,12,10,0,183.0,404.0,4.6,16.0,558.0,523.29,410.43
2016,7,12,10,15,297.0,384.0,4.55,16.0,643.5,603.71,473.07
2016,7,12,10,30,411.0,364.0,4.5,16.0,729.0,692.28,540.83
2016,7,12,10,45,678.5,228.5,4.45,16.0,848.0,806.73,631.71
2016,7,12,11,0,946.0,93.0,4.4,16.0,967.0,929.17,717.72
2016,7,12,11,15,950.0,93.5,4.35,16.0,983.0,958.75,736.59
2016,7,12,11,30,954.0,94.0,4.3,16.0,999.0,985.52,754.08
2016,7,12,11,45,956.5,94.0,4.25,16.5,1008.0,1007.43,767.01
2016,7,12,12,0,959.0,94.0,4.2,17.0,1017.0,1026.23,777.74
2016,7,12,12,15,960.0,94.0,4.2,17.0,1018.0,1040.37,787.15
2016,7,12,12,30,961.0,94.0,4.2,17.0,1019.0,1051.2,794.43
2016,7,12,12,45,952.5,99.0,4.25,17.0,1010.0,1054.33,796.97
2016,7,12,13,0,944.0,104.0,4.3,17.0,1001.0,1054.05,797.38
2016,7,12,13,15,942.0,103.5,4.4,17.0,986.5,1051.24,796.69
2016,7,12,13,30,940.0,103.0,4.5,17.0,972.0,1045.07,794.07
2016,7,12,13,45,937.0,101.5,4.6,17.0,951.0,1033.52,787.86
2016,7,12,14,0,934.0,100.0,4.7,17.0,930.0,1018.69,779.46
2016,7,12,14,15,928.0,99.0,4.8,17.0,901.5,998.31,767.23
2016,7,12,14,30,922.0,98.0,4.9,17.0,873.0,974.94,752.89
2016,7,12,14,45,915.0,96.0,5.0,17.0,838.5,946.71,735.06
2016,7,12,15,0,908.0,94.0,5.1,17.0,804.0,915.81,715.19
2016,7,12,15,15,897.0,92.5,5.1,17.0,764.0,879.48,690.62
2016,7,12,15,30,886.0,91.0,5.1,17.0,724.0,841.08,664.4
2016,7,12,15,45,874.0,88.0,5.1,17.0,679.5,798.38,634.8
2016,7,12,16,0,862.0,85.0,5.1,17.0,635.0,754.1,603.72
2016,7,12,16,15,844.5,82.5,5.05,17.0,587.0,705.06,568.47
2016,7,12,16,30,827.0,80.0,5.0,17.0,539.0,658.48,534.68
2016,7,12,16,45,647.5,111.0,4.95,17.0,449.5,543.16,442.99
2016,7,12,17,0,468.0,142.0,4.9,17.0,360.0,437.2,356.89
2016,7,12,17,15,352.5,140.5,4.8,16.5,294.0,350.23,286.29
2016,7,12,17,30,237.0,139.0,4.7,16.0,228.0,268.71,219.09
2016,7,12,17,45,437.5,97.5,4.6,16.0,230.0,305.67,247.72
2016,7,12,18,0,638.0,56.0,4.5,16.0,232.0,317.17,251.47
2016,7,12,18,15,573.5,50.0,4.35,15.5,183.5,255.65,196.64
2016,7,12,18,30,509.0,44.0,4.2,15.0,135.0,199.63,146.21
2016,7,12,18,45,405.5,35.0,4.1,15.0,93.0,138.14,92.96
2016,7,12,19,0,302.0,26.0,4.0,15.0,51.0,87.72,46.26
2016,7,12,19,15,151.0,13.0,4.0,14.5,25.5,31.42,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.25,13.0,23.5,12.29,0.0
2016,7,13,5,30,287.0,25.0,3.2,13.0,47.0,19.54,8.04
2016,7,13,5,45,392.0,34.0,3.15,13.5,88.0,25.36,16.21
2016,7,13,6,0,497.0,43.0,3.1,14.0,129.0,30.81,21.56
2016,7,13,6,15,248.5,54.0,2.9,14.0,97.0,38.67,28.88
2016,7,13,6,30,0.0,65.0,2.7,14.0,65.0,62.12,47.41
2016,7,13,6,45,0.0,80.0,2.55,14.5,80.0,76.21,59.27
2016,7,13,7,0,0.0,95.0,2.4,15.0,95.0,90.39,70.97
2016,7,13,7,15,2.5,122.5,2.3,15.0,124.0,116.33,92.3
2016,7,13,7,30,5.0,150.0,2.2,15.0,153.0,142.71,113.67
2016,7,13,7,45,10.5,170.5,2.1,15.5,176.5,164.23,130.48
2016,7,13,8,0,16.0,191.0,2.0,16.0,200.0,186.45,147.67
2016,7,13,8,15,19.0,210.5,2.0,16.0,222.0,207.37,163.98
2016,7,13,8,30,22.0,230.0,2.0,16.0,244.0,228.67,180.46
2016,7,13,8,45,23.0,245.5,2.0,16.5,261.5,245.58,192.98
2016,7,13,9,0,24.0,261.0,2.0,17.0,279.0,262.59,205.45
2016,7,13,9,15,30.5,288.0,2.0,17.0,311.5,291.98,227.85
2016,7,13,9,30,37.0,315.0,2.0,17.0,344.0,324.25,252.19
2016,7,13,9,45,79.0,357.5,2.0,17.5,423.0,396.88,307.02
2016,7,13,10,0,121.0,400.0,2.0,18.0,502.0,473.11,363.07
2016,7,13,10,15,133.5,416.5,2.1,18.0,532.5,505.72,386.69
2016,7,13,10,30,146.0,433.0,2.2,18.0,563.0,539.04,410.98
2016,7,13,10,45,195.0,440.5,2.3,18.0,618.5,595.47,452.91
2016,7,13,11,0,244.0,448.0,2.4,18.0,674.0,656.2,497.28
2016,7,13,11,15,278.5,446.5,2.5,18.0,708.0,695.8,526.1
2016,7,13,11,30,313.0,445.0,2.6,18.0,742.0,736.14,555.44
2016,7,13,11,45,325.0,445.5,2.75,18.0,756.0,757.43,571.03
2016,7,13,12,0,337.0,446.0,2.9,18.0,770.0,777.97,586.26
2016,7,13,12,15,348.0,435.5,3.1,18.0,770.0,785.53,592.99
2016,7,13,12,30,359.0,425.0,3.3,18.0,770.0,791.81,598.95
2016,7,13,12,45,286.0,448.0,3.5,18.5,721.5,747.13,565.02
2016,7,13,13,0,213.0,471.0,3.7,19.0,673.0,694.38,525.36
2016,7,13,13,15,328.0,422.0,3.85,18.5,728.0,767.22,583.44
2016,7,13,13,30,443.0,373.0,4.0,18.0,783.0,837.57,638.58
2016,7,13,13,45,682.0,241.0,4.2,18.0,854.5,936.88,716.71
2016,7,13,14,0,921.0,109.0,4.4,18.0,926.0,1015.4,772.14
2016,7,13,14,15,738.0,198.0,4.45,18.0,839.5,929.38,713.4
2016,7,13,14,30,555.0,287.0,4.5,18.0,753.0,834.99,645.18
2016,7,13,14,45,391.5,325.5,4.6,18.0,647.5,713.47,554.9
2016,7,13,15,0,228.0,364.0,4.7,18.0,542.0,584.06,456.23
2016,7,13,15,15,283.0,331.5,4.7,18.0,541.0,599.35,470.84
2016,7,13,15,30,338.0,299.0,4.7,18.0,540.0,602.32,475.69
2016,7,13,15,45,590.0,196.5,4.75,18.0,585.5,693.93,552.24
2016,7,13,16,0,842.0,94.0,4.8,18.0,631.0,748.55,596.45
2016,7,13,16,15,823.5,91.5,4.75,18.0,583.0,703.05,563.57
2016,7,13,16,30,805.0,89.0,4.7,18.0,535.0,653.31,527.47
2016,7,13,16,45,780.0,85.5,4.7,18.0,484.0,598.06,484.79
2016,7,13,17,0,755.0,82.0,4.7,18.0,433.0,543.4,441.48
2016,7,13,17,15,722.0,78.0,4.6,17.5,381.5,484.74,394.35
2016,7,13,17,30,689.0,74.0,4.5,17.0,330.0,429.19,348.27
2016,7,13,17,45,642.5,68.5,4.4,17.0,278.5,367.21,295.14
2016,7,13,18,0,596.0,63.0,4.3,17.0,227.0,309.2,244.08
2016,7,13,18,15,527.5,56.0,4.2,16.5,179.0,246.41,189.05
2016,7,13,18,30,459.0,49.0,4.1,16.0,131.0,190.51,139.43
2016,7,13,18,45,352.0,38.5,4.0,16.0,90.0,129.29,87.17
2016,7,13,19,0,245.0,28.0,3.9,16.0,49.0,79.3,41.5
2016,7,13,19,15,122.5,14.0,3.85,15.5,24.5,28.8,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,127.5,12.5,2.2,14.0,22.5,12.29,0.0
2016,7,14,5,30,255.0,25.0,2.1,14.0,45.0,19.65,7.63
2016,7,14,5,45,365.5,35.0,2.05,14.5,85.5,26.41,17.0
2016,7,14,6,0,476.0,45.0,2.0,15.0,126.0,32.71,23.13
2016,7,14,6,15,238.0,59.5,1.9,15.0,100.0,42.93,32.53
2016,7,14,6,30,0.0,74.0,1.8,15.0,74.0,69.84,53.72
2016,7,14,6,45,0.0,91.0,1.75,15.5,91.0,85.77,67.04
2016,7,14,7,0,0.0,108.0,1.7,16.0,108.0,101.84,80.19
2016,7,14,7,15,9.0,135.0,1.7,16.0,139.0,128.66,101.78
2016,7,14,7,30,18.0,162.0,1.7,16.0,170.0,156.67,124.11
2016,7,14,7,45,19.0,179.5,1.7,16.0,189.0,174.91,138.55
2016,7,14,8,0,20.0,197.0,1.7,16.0,208.0,193.29,152.96
2016,7,14,8,15,22.5,215.5,1.7,16.0,229.0,213.35,168.55
2016,7,14,8,30,25.0,234.0,1.7,16.0,250.0,233.71,184.23
2016,7,14,8,45,25.0,249.0,1.75,16.5,266.5,249.82,196.11
2016,7,14,9,0,25.0,264.0,1.8,17.0,283.0,265.92,207.86
2016,7,14,9,15,32.0,290.5,1.8,17.0,315.0,295.19,230.11
2016,7,14,9,30,39.0,317.0,1.8,17.0,347.0,327.41,254.36
2016,7,14,9,45,37.0,327.5,1.85,17.5,357.5,339.08,262.22
2016,7,14,10,0,35.0,338.0,1.9,18.0,368.0,350.52,269.94
2016,7,14,10,15,40.0,358.5,1.95,18.0,393.5,376.8,289.44
2016,7,14,10,30,45.0,379.0,2.0,18.0,419.0,403.55,309.1
2016,7,14,10,45,39.0,376.5,2.1,18.0,412.0,399.09,305.41
2016,7,14,11,0,33.0,374.0,2.2,18.0,405.0,394.04,301.44
2016,7,14,11,15,53.0,409.5,2.35,18.0,460.0,449.39,343.11
2016,7,14,11,30,73.0,445.0,2.5,18.0,515.0,506.03,384.98
2016,7,14,11,45,75.0,446.5,2.65,18.0,519.0,512.72,389.9
2016,7,14,12,0,77.0,448.0,2.8,18.0,523.0,519.19,394.97
2016,7,14,12,15,68.5,444.0,2.9,18.0,510.5,509.53,387.83
2016,7,14,12,30,60.0,440.0,3.0,18.0,498.0,499.31,380.36
2016,7,14,12,45,52.5,426.0,3.2,18.0,477.0,479.39,366.08
2016,7,14,13,0,45.0,412.0,3.4,18.0,456.0,458.99,351.37
2016,7,14,13,15,57.0,420.0,3.45,18.0,474.5,480.37,368.01
2016,7,14,13,30,69.0,428.0,3.5,18.0,493.0,501.54,384.31
2016,7,14,13,45,63.5,412.5,3.6,18.0,471.0,480.62,369.13
2016,7,14,14,0,58.0,397.0,3.7,18.0,449.0,459.45,353.88
2016,7,14,14,15,71.5,393.5,3.75,17.5,455.5,468.93,362.78
2016,7,14,14,30,85.0,390.0,3.8,17.0,462.0,477.73,371.11
2016,7,14,14,45,77.0,369.0,3.85,17.0,432.5,447.42,348.72
2016,7,14,15,0,69.0,348.0,3.9,17.0,403.0,417.15,326.34
2016,7,14,15,15,64.0,326.5,3.9,17.0,375.0,389.08,305.51
2016,7,14,15,30,59.0,305.0,3.9,17.0,347.0,361.06,284.55
2016,7,14,15,45,36.0,259.0,3.95,17.0,284.5,292.65,231.36
2016,7,14,16,0,13.0,213.0,4.0,17.0,222.0,220.29,174.14
2016,7,14,16,15,9.5,194.0,4.0,16.5,200.0,198.34,157.38
2016,7,14,16,30,6.0,175.0,4.0,16.0,178.0,176.65,140.52
2016,7,14,16,45,3.0,151.0,4.05,16.0,152.5,150.45,119.53
2016,7,14,17,0,0.0,127.0,4.1,16.0,127.0,124.53,98.54
2016,7,14,17,15,0.0,98.0,4.1,15.5,98.0,95.5,74.9
2016,7,14,17,30,0.0,69.0,4.1,15.0,69.0,66.7,51.04
2016,7,14,17,45,0.0,58.0,4.1,15.0,58.0,56.05,42.11
2016,7,14,18,0,0.0,47.0,4.1,15.0,47.0,45.4,33.04
2016,7,14,18,15,211.5,49.5,4.0,15.0,87.0,130.17,100.36
2016,7,14,18,30,423.0,52.0,3.9,15.0,127.0,183.15,134.94
2016,7,14,18,45,321.0,40.5,3.8,15.0,87.0,123.98,84.15
2016,7,14,19,0,219.0,29.0,3.7,15.0,47.0,75.1,38.95
2016,7,14,19,15,109.5,14.5,3.6,14.5,23.5,27.61,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,3.0,13.0,8.0,7.86,0.0
2016,7,15,5,30,0.0,16.0,3.1,13.0,16.0,15.44,4.4
2016,7,15,5,45,0.0,31.5,3.25,13.5,31.5,30.22,20.28
2016,7,15,6,0,0.0,47.0,3.4,14.0,47.0,44.49,33.54
2016,7,15,6,15,0.0,65.5,3.3,14.0,65.5,61.12,48.74
2016,7,15,6,30,0.0,84.0,3.2,14.0,84.0,78.14,60.94
2016,7,15,6,45,2.5,102.5,3.15,14.5,103.5,95.76,75.63
2016,7,15,7,0,5.0,121.0,3.1,15.0,123.0,113.8,90.35
2016,7,15,7,15,5.5,135.5,3.0,15.0,138.0,128.32,102.18
2016,7,15,7,30,6.0,150.0,2.9,15.0,153.0,142.89,113.89
2016,7,15,7,45,12.5,172.0,2.8,15.5,179.0,166.12,132.16
2016,7,15,8,0,19.0,194.0,2.7,16.0,205.0,190.17,150.88
2016,7,15,8,15,19.5,209.5,2.7,16.0,221.5,206.59,163.67
2016,7,15,8,30,20.0,225.0,2.7,16.0,238.0,223.06,176.41
2016,7,15,8,45,25.0,249.0,2.7,16.0,266.5,249.78,197.18
2016,7,15,9,0,30.0,273.0,2.7,16.0,295.0,274.87,216.47
2016,7,15,9,15,107.5,319.0,2.7,16.0,402.0,366.69,288.53
2016,7,15,9,30,185.0,365.0,2.7,16.0,509.0,467.48,365.73
2016,7,15,9,45,123.0,368.0,2.7,16.5,465.5,437.07,340.15
2016,7,15,10,0,61.0,371.0,2.7,17.0,422.0,401.09,310.62
2016,7,15,10,15,95.5,400.5,2.7,17.0,484.0,460.29,355.65
2016,7,15,10,30,130.0,430.0,2.7,17.0,546.0,522.99,402.2
2016,7,15,10,45,183.5,439.5,2.75,17.0,606.5,584.6,448.22
2016,7,15,11,0,237.0,449.0,2.8,17.0,667.0,649.06,495.71
2016,7,15,11,15,171.5,456.0,2.8,17.0,615.5,605.41,461.71
2016,7,15,11,30,106.0,463.0,2.8,17.0,564.0,554.6,422.82
2016,7,15,11,45,106.0,467.0,2.85,17.0,568.5,562.68,428.99
2016,7,15,12,0,106.0,471.0,2.9,17.0,573.0,570.39,434.59
2016,7,15,12,15,127.0,476.0,2.95,17.0,598.0,604.6,460.07
2016,7,15,12,30,148.0,481.0,3.0,17.0,623.0,634.11,481.97
2016,7,15,12,45,136.5,475.5,3.05,17.0,606.0,620.21,471.76
2016,7,15,13,0,125.0,470.0,3.1,17.0,589.0,605.5,461.22
2016,7,15,13,15,211.5,452.5,3.1,17.0,649.5,675.54,515.16
2016,7,15,13,30,298.0,435.0,3.1,17.0,710.0,751.36,571.67
2016,7,15,13,45,213.0,433.5,3.1,17.0,628.0,657.77,502.54
2016,7,15,14,0,128.0,432.0,3.1,17.0,546.0,572.38,438.84
2016,7,15,14,15,130.5,416.0,3.1,17.0,529.0,557.35,429.08
2016,7,15,14,30,133.0,400.0,3.1,17.0,512.0,541.62,418.39
2016,7,15,14,45,132.0,383.5,3.1,17.0,490.5,521.45,404.29
2016,7,15,15,0,131.0,367.0,3.1,17.0,469.0,500.79,389.77
2016,7,15,15,15,110.0,343.5,3.1,16.5,426.5,447.06,350.42
2016,7,15,15,30,89.0,320.0,3.1,16.0,384.0,402.16,317.18
2016,7,15,15,45,89.0,299.0,3.1,16.0,359.0,377.78,299.38
2016,7,15,16,0,89.0,278.0,3.1,16.0,334.0,353.13,281.1
2016,7,15,16,15,68.0,248.5,3.15,16.0,290.0,303.87,242.76
2016,7,15,16,30,47.0,219.0,3.2,16.0,246.0,256.12,205.11
2016,7,15,16,45,97.0,205.0,3.25,16.0,252.5,271.94,219.64
2016,7,15,17,0,147.0,191.0,3.3,16.0,259.0,288.62,234.17
2016,7,15,17,15,73.5,150.0,3.35,15.5,184.0,192.97,156.18
2016,7,15,17,30,0.0,109.0,3.4,15.0,109.0,107.21,84.96
2016,7,15,17,45,0.0,91.5,3.45,15.0,91.5,89.84,70.59
2016,7,15,18,0,0.0,74.0,3.5,15.0,74.0,72.45,55.91
2016,7,15,18,15,182.5,65.5,3.45,14.5,97.5,133.98,104.09
2016,7,15,18,30,365.0,57.0,3.4,14.0,121.0,170.83,126.71
2016,7,15,18,45,263.0,44.0,3.35,14.0,82.0,113.75,78.04
2016,7,15,19,0,161.0,31.0,3.3,14.0,43.0,66.95,34.72
2016,7,15,19,15,80.5,15.5,3.25,14.0,21.5,24.99,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,12.5,3.4,14.0,20.5,12.29,0.0
2016,7,16,5,30,232.0,25.0,3.4,14.0,41.0,19.92,6.64
2016,7,16,5,45,343.5,34.5,3.45,14.5,81.0,26.18,16.68
2016,7,16,6,0,455.0,44.0,3.5,15.0,121.0,32.04,22.48
2016,7,16,6,15,524.5,51.0,3.4,15.0,168.5,35.34,25.76
2016,7,16,6,30,594.0,58.0,3.3,15.0,216.0,64.45,34.21
2016,7,16,6,45,297.0,68.0,3.2,15.0,147.0,80.86,50.81
2016,7,16,7,0,0.0,78.0,3.1,15.0,78.0,75.0,58.06
2016,7,16,7,15,0.0,84.5,3.0,15.0,84.5,81.36,63.26
2016,7,16,7,30,0.0,91.0,2.9,15.0,91.0,87.68,68.34
2016,7,16,7,45,0.0,102.0,2.85,15.5,102.0,98.19,76.69
2016,7,16,8,0,0.0,113.0,2.8,16.0,113.0,108.72,84.94
2016,7,16,8,15,3.5,153.5,2.75,16.0,156.0,148.33,116.96
2016,7,16,8,30,7.0,194.0,2.7,16.0,199.0,188.32,148.78
2016,7,16,8,45,8.5,206.5,2.7,16.5,213.0,201.73,158.74
2016,7,16,9,0,10.0,219.0,2.7,17.0,227.0,215.3,168.8
2016,7,16,9,15,7.5,203.0,2.7,17.0,209.0,199.65,156.03
2016,7,16,9,30,5.0,187.0,2.7,17.0,191.0,183.46,142.91
2016,7,16,9,45,9.0,223.0,2.75,17.0,230.5,221.14,172.49
2016,7,16,10,0,13.0,259.0,2.8,17.0,270.0,259.29,201.99
2016,7,16,10,15,18.5,294.5,2.85,17.0,311.0,298.6,232.14
2016,7,16,10,30,24.0,330.0,2.9,17.0,352.0,338.5,262.42
2016,7,16,10,45,34.5,364.0,2.95,17.0,396.5,383.18,296.21
2016,7,16,11,0,45.0,398.0,3.0,17.0,441.0,428.05,329.79
2016,7,16,11,15,115.5,435.0,3.05,17.0,544.5,534.04,410.26
2016,7,16,11,30,186.0,472.0,3.1,17.0,648.0,641.34,489.44
2016,7,16,11,45,215.0,472.0,3.2,17.0,677.0,675.36,514.33
2016,7,16,12,0,244.0,472.0,3.3,17.0,706.0,713.94,542.76
2016,7,16,12,15,191.5,475.5,3.35,17.0,659.5,667.4,507.9
2016,7,16,12,30,139.0,479.0,3.4,17.0,613.0,623.22,474.79
2016,7,16,12,45,178.5,474.0,3.5,17.0,644.5,660.59,503.85
2016,7,16,13,0,218.0,469.0,3.6,17.0,676.0,697.45,531.96
2016,7,16,13,15,198.5,463.0,3.6,17.0,649.5,673.48,514.27
2016,7,16,13,30,179.0,457.0,3.6,17.0,623.0,648.72,496.33
2016,7,16,13,45,160.5,445.0,3.65,17.0,591.5,618.12,474.35
2016,7,16,14,0,142.0,433.0,3.7,17.0,560.0,587.14,451.95
2016,7,16,14,15,98.0,399.5,3.75,17.0,485.5,500.77,387.73
2016,7,16,14,30,54.0,366.0,3.8,17.0,411.0,423.4,329.07
2016,7,16,14,45,58.0,354.0,3.85,17.0,401.0,414.23,323.19
2016,7,16,15,0,62.0,342.0,3.9,17.0,391.0,404.66,316.75
2016,7,16,15,15,47.0,309.0,3.95,16.5,345.0,355.91,280.11
2016,7,16,15,30,32.0,276.0,4.0,16.0,299.0,307.84,243.49
2016,7,16,15,45,22.0,243.0,4.05,16.0,258.5,258.19,204.77
2016,7,16,16,0,12.0,210.0,4.1,16.0,218.0,216.51,171.87
2016,7,16,16,15,7.0,187.5,4.1,16.0,192.0,189.94,150.87
2016,7,16,16,30,2.0,165.0,4.1,16.0,166.0,163.75,129.97
2016,7,16,16,45,1.0,148.5,4.2,16.0,149.0,146.67,116.44
2016,7,16,17,0,0.0,132.0,4.3,16.0,132.0,129.67,102.83
2016,7,16,17,15,0.0,108.0,4.3,15.5,108.0,105.66,83.4
2016,7,16,17,30,0.0,84.0,4.3,15.0,84.0,81.7,63.69
2016,7,16,17,45,0.0,71.0,4.3,15.0,71.0,68.9,52.98
2016,7,16,18,0,0.0,58.0,4.3,15.0,58.0,56.11,42.11
2016,7,16,18,15,223.5,54.0,4.2,14.5,93.0,139.15,107.71
2016,7,16,18,30,447.0,50.0,4.1,14.0,128.0,187.26,137.96
2016,7,16,18,45,339.5,39.0,4.1,14.0,87.0,126.21,85.33
2016,7,16,19,0,232.0,28.0,4.1,14.0,46.0,75.77,37.35
2016,7,16,19,15,116.0,14.0,4.1,14.0,23.0,27.71,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,133.5,11.5,4.45,14.0,20.5,11.3,0.0
2016,7,17,5,30,267.0,23.0,4.5,14.0,41.0,18.06,4.81
2016,7,17,5,45,382.0,31.5,4.6,14.0,82.0,23.5,14.37
2016,7,17,6,0,497.0,40.0,4.7,14.0,123.0,28.61,19.53
2016,7,17,6,15,564.0,46.0,4.65,14.0,170.5,31.27,22.23
2016,7,17,6,30,631.0,52.0,4.6,14.0,218.0,62.68,32.42
2016,7,17,6,45,315.5,78.5,4.6,14.5,161.5,90.52,58.41
2016,7,17,7,0,0.0,105.0,4.6,15.0,105.0,99.09,78.35
2016,7,17,7,15,0.0,106.5,4.55,15.0,106.5,101.39,80.08
2016,7,17,7,30,0.0,108.0,4.5,15.0,108.0,103.37,81.48
2016,7,17,7,45,4.5,143.5,4.45,15.5,146.5,137.83,109.45
2016,7,17,8,0,9.0,179.0,4.4,16.0,185.0,172.86,137.42
2016,7,17,8,15,8.0,186.5,4.4,16.0,192.0,180.68,143.35
2016,7,17,8,30,7.0,194.0,4.4,16.0,199.0,188.3,149.11
2016,7,17,8,45,6.5,195.0,4.45,16.0,199.5,189.94,150.05
2016,7,17,9,0,6.0,196.0,4.5,16.0,200.0,191.41,150.88
2016,7,17,9,15,8.5,215.0,4.55,16.0,221.5,211.6,166.75
2016,7,17,9,30,11.0,234.0,4.6,16.0,243.0,232.1,182.75
2016,7,17,9,45,14.0,259.0,4.65,16.0,271.0,258.94,203.69
2016,7,17,10,0,17.0,284.0,4.7,16.0,299.0,286.13,224.76
2016,7,17,10,15,16.0,281.5,4.7,16.0,295.5,284.18,222.86
2016,7,17,10,30,15.0,279.0,4.7,16.0,292.0,282.03,220.91
2016,7,17,10,45,23.5,324.0,4.75,16.0,345.5,335.07,262.18
2016,7,17,11,0,32.0,369.0,4.8,16.0,399.0,388.34,303.04
2016,7,17,11,15,26.5,352.0,4.8,16.0,377.0,368.94,287.69
2016,7,17,11,30,21.0,335.0,4.8,16.0,355.0,345.76,269.63
2016,7,17,11,45,17.0,299.5,4.8,16.0,316.0,308.1,240.44
2016,7,17,12,0,13.0,264.0,4.8,16.0,277.0,270.04,210.79
2016,7,17,12,15,15.5,291.0,4.9,16.0,306.5,299.57,233.95
2016,7,17,12,30,18.0,318.0,5.0,16.0,336.0,329.26,257.03
2016,7,17,12,45,31.5,365.0,5.1,16.0,395.5,396.46,309.24
2016,7,17,13,0,45.0,412.0,5.2,16.0,455.0,459.15,357.4
2016,7,17,13,15,41.0,397.0,5.3,16.0,435.5,440.86,343.56
2016,7,17,13,30,37.0,382.0,5.4,16.0,416.0,422.27,329.7
2016,7,17,13,45,26.0,333.0,5.5,16.0,357.0,361.39,283.04
2016,7,17,14,0,15.0,284.0,5.6,16.0,298.0,294.05,230.77
2016,7,17,14,15,18.5,294.0,5.65,16.0,310.5,307.56,241.91
2016,7,17,14,30,22.0,304.0,5.7,16.0,323.0,321.01,252.91
2016,7,17,14,45,16.0,267.5,5.8,16.0,281.0,278.44,219.69
2016,7,17,15,0,10.0,231.0,5.9,16.0,239.0,236.13,186.41
2016,7,17,15,15,8.0,213.5,5.95,16.0,220.0,216.74,171.29
2016,7,17,15,30,6.0,196.0,6.0,16.0,201.0,197.44,156.13
2016,7,17,15,45,4.5,188.0,6.1,16.0,192.0,188.23,149.06
2016,7,17,16,0,3.0,180.0,6.2,16.0,183.0,179.15,142.06
2016,7,17,16,15,3.5,175.0,6.2,15.5,178.0,174.69,139.14
2016,7,17,16,30,4.0,170.0,6.2,15.0,173.0,170.25,136.22
2016,7,17,16,45,6.0,161.5,6.25,15.0,165.0,163.2,130.91
2016,7,17,17,0,8.0,153.0,6.3,15.0,157.0,156.02,125.43
2016,7,17,17,15,4.0,123.5,6.2,14.5,125.5,123.72,99.0
2016,7,17,17,30,0.0,94.0,6.1,14.0,94.0,91.87,72.56
2016,7,17,17,45,289.5,78.0,6.1,14.0,156.0,218.15,178.63
2016,7,17,18,0,579.0,62.0,6.1,14.0,218.0,300.15,240.79
2016,7,17,18,15,510.0,54.5,6.0,14.0,171.0,237.62,184.29
2016,7,17,18,30,441.0,47.0,5.9,14.0,124.0,182.1,133.99
2016,7,17,18,45,328.0,37.0,5.8,14.0,83.5,121.3,81.71
2016,7,17,19,0,215.0,27.0,5.7,14.0,43.0,71.09,33.74
2016,7,17,19,15,107.5,13.5,5.65,14.0,21.5,26.09,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,4.1,14.0,19.0,10.81,0.0
2016,7,18,5,30,235.0,22.0,4.1,14.0,38.0,17.19,3.55
2016,7,18,5,45,350.5,31.0,4.1,14.0,77.5,23.14,14.01
2016,7,18,6,0,466.0,40.0,4.1,14.0,117.0,28.7,19.6
2016,7,18,6,15,233.0,44.0,4.05,14.0,82.5,31.38,22.33
2016,7,18,6,30,0.0,48.0,4.0,14.0,48.0,46.37,33.99
2016,7,18,6,45,0.0,59.5,3.95,14.5,59.5,57.5,43.44
2016,7,18,7,0,0.0,71.0,3.9,15.0,71.0,68.56,52.66
2016,7,18,7,15,0.0,95.0,3.85,15.0,95.0,90.95,71.35
2016,7,18,7,30,0.0,119.0,3.8,15.0,119.0,113.4,89.82
2016,7,18,7,45,6.0,150.5,3.8,15.0,154.0,144.62,115.15
2016,7,18,8,0,12.0,182.0,3.8,15.0,189.0,176.64,140.88
2016,7,18,8,15,36.0,221.5,3.75,15.0,244.0,221.26,176.43
2016,7,18,8,30,60.0,261.0,3.7,15.0,299.0,271.33,216.09
2016,7,18,8,45,44.5,265.0,3.7,15.5,294.5,271.86,215.61
2016,7,18,9,0,29.0,269.0,3.7,16.0,290.0,270.55,213.63
2016,7,18,9,15,24.0,271.0,3.7,16.0,289.5,273.8,215.72
2016,7,18,9,30,19.0,273.0,3.7,16.0,289.0,274.25,215.59
2016,7,18,9,45,16.0,265.5,3.75,16.0,279.0,266.52,209.15
2016,7,18,10,0,13.0,258.0,3.8,16.0,269.0,258.32,202.39
2016,7,18,10,15,64.5,341.5,3.85,16.0,398.5,379.73,297.68
2016,7,18,10,30,116.0,425.0,3.9,16.0,528.0,506.72,394.17
2016,7,18,10,45,213.0,426.5,3.95,16.5,620.5,597.03,462.6
2016,7,18,11,0,310.0,428.0,4.0,17.0,713.0,694.64,534.92
2016,7,18,11,15,267.5,446.5,4.05,17.0,695.5,685.61,526.37
2016,7,18,11,30,225.0,465.0,4.1,17.0,678.0,670.7,514.17
2016,7,18,11,45,132.0,434.5,4.15,17.0,559.5,559.22,430.38
2016,7,18,12,0,39.0,404.0,4.2,17.0,441.0,438.43,337.79
2016,7,18,12,15,120.5,440.5,4.25,17.0,556.0,562.55,433.6
2016,7,18,12,30,202.0,477.0,4.3,17.0,671.0,683.64,523.89
2016,7,18,12,45,180.0,474.0,4.35,17.0,646.0,662.18,507.37
2016,7,18,13,0,158.0,471.0,4.4,17.0,621.0,639.69,490.8
2016,7,18,13,15,133.0,459.5,4.4,17.0,584.5,604.63,464.8
2016,7,18,13,30,108.0,448.0,4.4,17.0,548.0,561.34,432.69
2016,7,18,13,45,216.5,425.0,4.45,17.0,619.0,652.49,504.52
2016,7,18,14,0,325.0,402.0,4.5,17.0,690.0,740.68,572.34
2016,7,18,14,15,623.0,242.0,4.5,17.0,771.0,864.86,672.32
2016,7,18,14,30,921.0,82.0,4.5,17.0,852.0,955.83,737.4
2016,7,18,14,45,915.5,80.0,4.5,17.0,818.5,928.87,718.96
2016,7,18,15,0,910.0,78.0,4.5,17.0,785.0,899.15,699.38
2016,7,18,15,15,900.5,76.5,4.5,17.0,746.0,863.91,675.77
2016,7,18,15,30,891.0,75.0,4.5,17.0,707.0,826.48,650.46
2016,7,18,15,45,880.0,72.5,4.5,17.0,663.5,784.76,621.79
2016,7,18,16,0,869.0,70.0,4.5,17.0,620.0,741.37,591.6
2016,7,18,16,15,853.0,68.0,4.55,16.5,572.5,693.5,558.95
2016,7,18,16,30,837.0,66.0,4.6,16.0,525.0,644.85,525.02
2016,7,18,16,45,816.0,63.5,4.65,16.0,475.5,591.95,484.78
2016,7,18,17,0,795.0,61.0,4.7,16.0,426.0,539.27,442.55
2016,7,18,17,15,766.0,58.0,4.75,15.5,375.0,484.56,398.11
2016,7,18,17,30,737.0,55.0,4.8,15.0,324.0,428.82,351.33
2016,7,18,17,45,695.0,51.5,4.9,15.0,273.5,368.65,298.86
2016,7,18,18,0,653.0,48.0,5.0,15.0,223.0,311.94,247.82
2016,7,18,18,15,590.5,42.5,4.95,15.0,175.5,249.94,191.72
2016,7,18,18,30,528.0,37.0,4.9,15.0,128.0,194.19,140.66
2016,7,18,18,45,420.5,29.5,4.85,15.0,86.5,133.84,87.99
2016,7,18,19,0,313.0,22.0,4.8,15.0,45.0,82.69,36.5
2016,7,18,19,15,156.5,11.0,4.65,14.5,22.5,29.31,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,3.25,13.0,19.5,9.83,0.0
2016,7,19,5,30,293.0,20.0,3.3,13.0,39.0,15.39,1.81
2016,7,19,5,45,404.0,28.0,3.4,13.5,79.5,20.54,11.78
2016,7,19,6,0,515.0,36.0,3.5,14.0,120.0,27.63,18.65
2016,7,19,6,15,257.5,45.0,3.45,14.0,87.0,32.19,23.05
2016,7,19,6,30,0.0,54.0,3.4,14.0,54.0,52.18,38.93
2016,7,19,6,45,0.0,66.5,3.4,14.0,66.5,64.01,49.06
2016,7,19,7,0,0.0,79.0,3.4,14.0,79.0,75.85,59.04
2016,7,19,7,15,0.0,101.0,3.4,14.0,101.0,96.38,76.18
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,117.01,93.16
2016,7,19,7,45,0.0,134.5,3.45,14.5,134.5,128.19,101.91
2016,7,19,8,0,0.0,146.0,3.5,15.0,146.0,139.37,110.55
2016,7,19,8,15,7.5,180.0,3.55,15.0,184.5,174.45,138.76
2016,7,19,8,30,15.0,214.0,3.6,15.0,223.0,210.46,167.42
2016,7,19,8,45,10.5,207.0,3.65,15.5,214.0,203.18,160.8
2016,7,19,9,0,6.0,200.0,3.7,16.0,205.0,195.15,153.68
2016,7,19,9,15,22.5,256.5,3.75,16.0,274.0,259.25,204.51
2016,7,19,9,30,39.0,313.0,3.8,16.0,343.0,323.58,254.58
2016,7,19,9,45,35.5,321.5,3.85,16.0,350.0,332.33,260.74
2016,7,19,10,0,32.0,330.0,3.9,16.0,357.0,340.7,266.75
2016,7,19,10,15,49.0,365.0,3.95,16.0,407.5,390.04,304.73
2016,7,19,10,30,66.0,400.0,4.0,16.0,458.0,440.9,343.34
2016,7,19,10,45,497.0,248.5,4.05,16.0,703.5,669.54,528.02
2016,7,19,11,0,928.0,97.0,4.1,16.0,949.0,913.86,706.38
2016,7,19,11,15,698.5,239.0,4.1,16.0,886.0,875.7,677.16
2016,7,19,11,30,469.0,381.0,4.1,16.0,823.0,820.58,630.51
2016,7,19,11,45,444.0,390.0,4.2,16.5,811.5,818.37,627.72
2016,7,19,12,0,419.0,399.0,4.3,17.0,800.0,813.74,622.9
2016,7,19,12,15,436.0,396.0,4.35,17.0,813.5,836.13,639.58
2016,7,19,12,30,453.0,393.0,4.4,17.0,827.0,857.14,655.12
2016,7,19,12,45,486.5,380.0,4.45,17.0,843.0,882.93,674.69
2016,7,19,13,0,520.0,367.0,4.5,17.0,859.0,906.86,692.95
2016,7,19,13,15,550.0,344.5,4.55,17.0,857.5,915.37,700.7
2016,7,19,13,30,580.0,322.0,4.6,17.0,856.0,921.21,706.78
2016,7,19,13,45,753.0,207.0,4.7,17.0,883.5,970.89,746.5
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,1001.21,768.89
2016,7,19,14,15,920.5,91.0,4.85,17.0,882.5,981.39,756.19
2016,7,19,14,30,915.0,90.0,4.9,17.0,854.0,958.56,741.73
2016,7,19,14,45,909.5,87.5,5.0,17.0,820.5,931.23,724.41
2016,7,19,15,0,904.0,85.0,5.1,17.0,787.0,901.14,705.02
2016,7,19,15,15,894.0,83.5,5.1,17.0,747.0,865.65,680.96
2016,7,19,15,30,884.0,82.0,5.1,17.0,707.0,828.02,655.2
2016,7,19,15,45,872.5,79.0,5.2,17.0,663.5,785.61,626.19
2016,7,19,16,0,861.0,76.0,5.3,17.0,620.0,741.57,595.57
2016,7,19,16,15,844.5,74.0,5.3,16.5,572.5,693.66,562.21
2016,7,19,16,30,828.0,72.0,5.3,16.0,525.0,645.02,527.69
2016,7,19,16,45,807.5,68.5,5.35,16.0,475.0,591.71,486.45
2016,7,19,17,0,787.0,65.0,5.4,16.0,425.0,541.2,445.53
2016,7,19,17,15,757.0,62.0,5.35,15.5,374.0,483.73,398.44
2016,7,19,17,30,727.0,59.0,5.3,15.0,323.0,427.9,351.2
2016,7,19,17,45,685.5,54.5,5.25,15.0,272.5,367.29,298.05
2016,7,19,18,0,644.0,50.0,5.2,15.0,222.0,310.12,246.44
2016,7,19,18,15,579.5,44.5,5.05,15.0,174.0,247.92,190.15
2016,7,19,18,30,515.0,39.0,4.9,15.0,126.0,193.29,140.1
2016,7,19,18,45,407.5,30.5,4.75,15.0,85.0,131.65,86.42
2016,7,19,19,0,300.0,22.0,4.6,15.0,44.0,79.91,33.54
2016,7,19,19,15,150.0,11.0,4.5,14.5,22.0,28.38,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,9.5,3.35,14.0,19.0,9.34,0.0
2016,7,20,5,30,293.0,19.0,3.5,14.0,38.0,14.55,0.46
2016,7,20,5,45,403.5,27.5,3.65,14.0,78.0,20.19,11.39
2016,7,20,6,0,514.0,36.0,3.8,14.0,118.0,27.74,18.72
2016,7,20,6,15,580.0,41.5,3.75,14.0,165.5,30.41,21.45
2016,7,20,6,30,646.0,47.0,3.7,14.0,213.0,55.44,27.58
2016,7,20,6,45,323.0,68.0,3.7,14.5,151.0,81.01,50.32
2016,7,20,7,0,0.0,89.0,3.7,15.0,89.0,84.84,66.37
2016,7,20,7,15,0.0,92.0,3.65,15.0,92.0,88.18,69.02
2016,7,20,7,30,0.0,95.0,3.6,15.0,95.0,91.35,71.45
2016,7,20,7,45,0.0,122.0,3.55,15.5,122.0,116.7,92.08
2016,7,20,8,0,0.0,149.0,3.5,16.0,149.0,142.11,112.4
2016,7,20,8,15,5.5,176.5,3.45,16.0,180.0,170.38,134.94
2016,7,20,8,30,11.0,204.0,3.4,16.0,211.0,199.35,157.84
2016,7,20,8,45,50.5,258.5,3.4,16.0,293.5,268.97,213.08
2016,7,20,9,0,90.0,313.0,3.4,16.0,376.0,345.03,272.5
2016,7,20,9,15,111.5,337.0,3.4,16.0,420.0,385.13,303.26
2016,7,20,9,30,133.0,361.0,3.4,16.0,464.0,428.93,336.7
2016,7,20,9,45,82.0,343.5,3.4,16.5,408.0,385.56,301.56
2016,7,20,10,0,31.0,326.0,3.4,17.0,352.0,336.18,261.71
2016,7,20,10,15,35.5,346.5,3.45,17.0,377.0,361.85,281.31
2016,7,20,10,30,40.0,367.0,3.5,17.0,402.0,387.98,300.9
2016,7,20,10,45,41.0,379.0,3.55,17.0,416.0,403.31,312.17
2016,7,20,11,0,42.0,391.0,3.6,17.0,430.0,418.68,323.51
2016,7,20,11,15,64.0,421.0,3.65,17.0,481.0,470.81,363.01
2016,7,20,11,30,86.0,451.0,3.7,17.0,532.0,524.22,402.89
2016,7,20,11,45,89.0,456.5,3.8,17.5,541.0,536.19,410.85
2016,7,20,12,0,92.0,462.0,3.9,18.0,550.0,547.98,418.86
2016,7,20,12,15,85.0,458.0,4.0,18.0,539.5,540.12,413.0
2016,7,20,12,30,78.0,454.0,4.1,18.0,529.0,531.67,406.81
2016,7,20,12,45,109.0,461.5,4.25,18.0,565.0,572.3,438.21
2016,7,20,13,0,140.0,469.0,4.4,18.0,601.0,619.8,474.33
2016,7,20,13,15,123.0,457.5,4.5,17.5,572.5,592.74,455.32
2016,7,20,13,30,106.0,446.0,4.6,17.0,544.0,557.4,430.38
2016,7,20,13,45,98.0,431.5,4.75,17.0,520.5,534.85,414.33
2016,7,20,14,0,90.0,417.0,4.9,17.0,497.0,511.97,397.85
2016,7,20,14,15,101.5,407.0,5.0,17.0,494.0,512.31,399.38
2016,7,20,14,30,113.0,397.0,5.1,17.0,491.0,520.08,406.38
2016,7,20,14,45,174.0,378.0,5.25,17.0,516.0,554.48,435.6
2016,7,20,15,0,235.0,359.0,5.4,17.0,541.0,585.29,461.91
2016,7,20,15,15,243.0,337.0,5.45,17.0,517.0,570.98,452.21
2016,7,20,15,30,251.0,315.0,5.5,17.0,493.0,547.21,435.52
2016,7,20,15,45,562.0,196.5,5.6,17.0,560.5,667.69,537.69
2016,7,20,16,0,873.0,78.0,5.7,17.0,628.0,752.47,606.02
2016,7,20,16,15,856.0,75.5,5.7,16.5,579.5,703.15,570.93
2016,7,20,16,30,839.0,73.0,5.7,16.0,531.0,653.11,535.24
2016,7,20,16,45,815.5,70.5,5.75,16.0,480.0,598.51,492.75
2016,7,20,17,0,792.0,68.0,5.8,16.0,429.0,546.99,450.85
2016,7,20,17,15,761.0,64.5,5.8,15.5,377.0,488.14,402.62
2016,7,20,17,30,730.0,61.0,5.8,15.0,325.0,431.02,354.25
2016,7,20,17,45,684.5,57.0,5.8,15.0,273.5,369.03,299.84
2016,7,20,18,0,639.0,53.0,5.8,15.0,222.0,310.86,247.32
