Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,572.5,46.5,5.65,15.0,173.5,248.23,190.59
2016,7,20,18,30,506.0,40.0,5.5,15.0,125.0,191.4,138.73
2016,7,20,18,45,397.0,31.5,5.4,15.0,84.0,129.99,85.23
2016,7,20,19,0,288.0,23.0,5.3,15.0,43.0,78.32,31.03
2016,7,20,19,15,144.0,11.5,5.2,14.5,21.5,28.0,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.5,9.5,3.95,14.0,18.5,9.34,0.0
2016,7,21,5,30,283.0,19.0,4.1,14.0,37.0,14.65,0.0
2016,7,21,5,45,396.0,27.5,4.35,14.5,77.0,20.3,11.36
2016,7,21,6,0,509.0,36.0,4.6,15.0,117.0,27.86,18.71
2016,7,21,6,15,575.5,42.0,4.6,15.0,164.5,30.97,21.82
2016,7,21,6,30,642.0,48.0,4.6,15.0,212.0,55.06,27.82
2016,7,21,6,45,414.5,91.5,4.6,15.0,206.0,107.32,68.86
2016,7,21,7,0,187.0,135.0,4.6,15.0,200.0,143.99,107.69
2016,7,21,7,15,173.0,158.5,4.5,15.0,227.0,173.67,133.25
2016,7,21,7,30,159.0,182.0,4.4,15.0,254.0,202.07,157.87
2016,7,21,7,45,497.5,125.0,4.3,15.5,385.5,260.72,198.33
2016,7,21,8,0,836.0,68.0,4.2,16.0,517.0,363.82,278.92
2016,7,21,8,15,853.0,70.0,4.1,16.0,565.0,417.85,326.58
2016,7,21,8,30,870.0,72.0,4.0,16.0,613.0,472.65,373.76
2016,7,21,8,45,884.0,73.5,3.9,16.5,657.5,525.99,417.68
2016,7,21,9,0,898.0,75.0,3.8,17.0,702.0,579.32,460.09
2016,7,21,9,15,515.0,217.5,3.75,17.0,582.0,519.42,411.12
2016,7,21,9,30,132.0,360.0,3.7,17.0,462.0,427.27,334.05
2016,7,21,9,45,97.5,364.5,3.7,17.0,442.0,416.03,324.81
2016,7,21,10,0,63.0,369.0,3.7,17.0,422.0,400.59,311.84
2016,7,21,10,15,505.0,225.5,3.75,17.0,667.5,614.51,485.38
2016,7,21,10,30,947.0,82.0,3.8,17.0,913.0,854.36,662.11
2016,7,21,10,45,953.0,82.0,3.9,17.5,936.0,891.03,684.71
2016,7,21,11,0,959.0,82.0,4.0,18.0,959.0,925.23,706.9
2016,7,21,11,15,962.0,82.5,4.1,18.0,975.0,954.59,727.01
2016,7,21,11,30,965.0,83.0,4.2,18.0,991.0,981.02,745.14
2016,7,21,11,45,967.5,83.0,4.35,18.0,999.5,1003.43,760.8
2016,7,21,12,0,970.0,83.0,4.5,18.0,1008.0,1022.66,774.98
2016,7,21,12,15,970.5,83.0,4.65,18.0,1009.0,1036.66,785.73
2016,7,21,12,30,971.0,83.0,4.8,18.0,1010.0,1047.27,794.3
2016,7,21,12,45,962.5,88.5,4.95,18.0,1001.5,1051.17,798.42
2016,7,21,13,0,954.0,94.0,5.1,18.0,993.0,1051.6,800.3
2016,7,21,13,15,951.5,93.5,5.1,18.0,978.5,1048.35,798.48
2016,7,21,13,30,949.0,93.0,5.1,18.0,964.0,1041.65,794.45
2016,7,21,13,45,684.5,225.0,5.15,18.0,845.5,922.04,711.93
2016,7,21,14,0,420.0,357.0,5.2,18.0,727.0,792.97,613.26
2016,7,21,14,15,431.5,335.0,5.15,18.0,704.5,775.98,602.8
2016,7,21,14,30,443.0,313.0,5.1,18.0,682.0,756.75,590.13
2016,7,21,14,45,688.5,195.0,5.1,18.0,741.0,851.37,666.34
2016,7,21,15,0,934.0,77.0,5.1,18.0,800.0,918.42,715.24
2016,7,21,15,15,924.0,75.5,5.05,17.5,759.5,881.99,691.16
2016,7,21,15,30,914.0,74.0,5.0,17.0,719.0,843.33,665.85
2016,7,21,15,45,903.5,71.5,5.0,17.0,674.5,801.13,636.7
2016,7,21,16,0,893.0,69.0,5.0,17.0,630.0,757.16,605.94
2016,7,21,16,15,877.0,67.0,5.0,17.0,581.5,708.24,571.08
2016,7,21,16,30,861.0,65.0,5.0,17.0,533.0,658.49,535.08
2016,7,21,16,45,839.0,62.5,5.05,17.0,482.0,603.81,493.48
2016,7,21,17,0,817.0,60.0,5.1,17.0,431.0,549.38,449.85
2016,7,21,17,15,787.5,57.0,5.1,16.5,379.0,490.91,402.34
2016,7,21,17,30,758.0,54.0,5.1,16.0,327.0,436.19,356.16
2016,7,21,17,45,713.5,50.5,5.1,16.0,275.5,373.83,301.74
2016,7,21,18,0,669.0,47.0,5.1,16.0,224.0,315.19,249.01
2016,7,21,18,15,604.5,42.0,4.95,15.5,175.0,252.3,192.5
2016,7,21,18,30,540.0,37.0,4.8,15.0,126.0,195.84,141.06
2016,7,21,18,45,427.5,29.0,4.7,15.0,84.5,132.35,85.69
2016,7,21,19,0,315.0,21.0,4.6,15.0,43.0,80.18,28.98
2016,7,21,19,15,157.5,10.5,4.5,14.5,21.5,28.39,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,143.5,9.5,3.75,14.0,18.0,9.34,0.0
2016,7,22,5,30,287.0,19.0,3.9,14.0,36.0,14.76,0.0
2016,7,22,5,45,399.0,27.5,4.05,14.5,75.5,20.41,11.37
2016,7,22,6,0,511.0,36.0,4.2,15.0,115.0,27.99,18.8
2016,7,22,6,15,580.0,42.0,4.1,15.0,163.5,31.08,21.92
2016,7,22,6,30,649.0,48.0,4.0,15.0,212.0,54.13,27.51
2016,7,22,6,45,326.5,82.0,3.95,15.5,165.0,91.46,58.98
2016,7,22,7,0,4.0,116.0,3.9,16.0,118.0,108.92,86.07
2016,7,22,7,15,2.0,121.0,3.8,16.0,122.0,114.56,90.65
2016,7,22,7,30,0.0,126.0,3.7,16.0,126.0,119.65,94.66
2016,7,22,7,45,2.5,147.0,3.65,16.0,148.5,140.27,111.25
2016,7,22,8,0,5.0,168.0,3.6,16.0,171.0,161.27,127.98
2016,7,22,8,15,9.5,189.0,3.55,16.0,195.0,183.46,145.52
2016,7,22,8,30,14.0,210.0,3.5,16.0,219.0,206.23,163.39
2016,7,22,8,45,12.5,217.0,3.5,16.5,226.0,213.47,168.42
2016,7,22,9,0,11.0,224.0,3.5,17.0,233.0,220.47,173.24
2016,7,22,9,15,15.5,248.5,3.5,17.0,260.5,247.4,194.17
2016,7,22,9,30,20.0,273.0,3.5,17.0,288.0,274.85,215.3
2016,7,22,9,45,25.5,299.0,3.55,17.5,319.5,304.16,237.32
2016,7,22,10,0,31.0,325.0,3.6,18.0,351.0,335.24,260.46
2016,7,22,10,15,32.5,339.0,3.65,18.0,367.0,352.38,273.18
2016,7,22,10,30,34.0,353.0,3.7,18.0,383.0,369.65,286.02
2016,7,22,10,45,75.5,399.5,3.75,18.0,468.5,452.46,349.35
2016,7,22,11,0,117.0,446.0,3.8,18.0,554.0,540.52,415.13
2016,7,22,11,15,103.0,448.5,3.9,18.0,544.5,533.21,408.87
2016,7,22,11,30,89.0,451.0,4.0,18.0,535.0,527.07,403.89
2016,7,22,11,45,93.0,457.0,4.1,18.5,545.5,540.56,413.23
2016,7,22,12,0,97.0,463.0,4.2,19.0,556.0,553.9,422.37
2016,7,22,12,15,91.5,460.5,4.3,19.0,548.5,549.12,418.86
2016,7,22,12,30,86.0,458.0,4.4,19.0,541.0,543.77,415.1
2016,7,22,12,45,167.0,458.5,4.55,19.0,617.0,633.58,484.16
2016,7,22,13,0,248.0,459.0,4.7,19.0,693.0,724.04,552.26
2016,7,22,13,15,334.0,417.5,4.85,18.5,727.5,768.76,589.29
2016,7,22,13,30,420.0,376.0,5.0,18.0,762.0,817.79,629.51
2016,7,22,13,45,379.5,386.0,5.15,18.0,728.0,779.89,602.09
2016,7,22,14,0,339.0,396.0,5.3,18.0,694.0,748.07,579.06
2016,7,22,14,15,347.5,375.0,5.35,18.0,672.5,730.24,567.66
2016,7,22,14,30,356.0,354.0,5.4,18.0,651.0,710.64,554.86
2016,7,22,14,45,463.0,299.0,5.5,18.0,667.5,751.3,589.63
2016,7,22,15,0,570.0,244.0,5.6,18.0,684.0,777.33,613.44
2016,7,22,15,15,728.5,166.0,5.6,17.5,698.5,818.41,648.56
2016,7,22,15,30,887.0,88.0,5.6,17.0,713.0,835.86,663.99
2016,7,22,15,45,871.5,86.5,5.65,17.0,667.5,791.75,632.99
2016,7,22,16,0,856.0,85.0,5.7,17.0,622.0,746.32,600.92
2016,7,22,16,15,838.5,82.5,5.65,17.0,574.0,697.28,565.32
2016,7,22,16,30,821.0,80.0,5.6,17.0,526.0,650.8,531.26
2016,7,22,16,45,793.5,78.0,5.6,17.0,474.5,594.75,487.12
2016,7,22,17,0,766.0,76.0,5.6,17.0,423.0,539.49,442.45
2016,7,22,17,15,733.0,72.0,5.5,16.5,371.0,480.17,393.97
2016,7,22,17,30,700.0,68.0,5.4,16.0,319.0,422.81,345.6
2016,7,22,17,45,645.0,64.0,5.35,16.0,267.0,359.32,290.37
2016,7,22,18,0,590.0,60.0,5.3,16.0,215.0,299.63,237.18
2016,7,22,18,15,517.5,53.0,5.15,15.5,167.0,236.09,180.82
2016,7,22,18,30,445.0,46.0,5.0,15.0,119.0,179.94,130.57
2016,7,22,18,45,322.5,35.5,4.9,15.0,78.5,116.83,76.7
2016,7,22,19,0,200.0,25.0,4.8,15.0,38.0,64.18,21.13
2016,7,22,19,15,100.0,12.5,4.7,15.0,19.0,23.63,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,90.5,10.5,3.1,14.0,15.5,10.32,0.0
2016,7,23,5,30,181.0,21.0,3.1,14.0,31.0,16.86,0.0
2016,7,23,5,45,305.0,31.5,3.1,14.5,69.5,24.27,14.48
2016,7,23,6,0,429.0,42.0,3.1,15.0,108.0,31.15,21.53
2016,7,23,6,15,504.0,49.5,2.95,15.0,155.5,34.89,25.28
2016,7,23,6,30,579.0,57.0,2.8,15.0,203.0,55.89,30.95
2016,7,23,6,45,633.5,61.5,2.65,15.5,254.0,97.69,52.3
2016,7,23,7,0,688.0,66.0,2.5,16.0,305.0,148.38,88.91
2016,7,23,7,15,722.5,70.0,2.5,16.0,357.0,197.88,130.3
2016,7,23,7,30,757.0,74.0,2.5,16.0,409.0,251.09,177.1
2016,7,23,7,45,784.5,76.5,2.5,16.5,460.5,304.3,224.39
2016,7,23,8,0,812.0,79.0,2.5,17.0,512.0,359.99,273.11
2016,7,23,8,15,831.0,81.5,2.55,17.0,561.0,417.28,322.7
2016,7,23,8,30,850.0,84.0,2.6,17.0,610.0,472.53,369.5
2016,7,23,8,45,864.5,86.0,2.65,17.5,655.0,525.77,412.76
2016,7,23,9,0,879.0,88.0,2.7,18.0,700.0,579.08,454.7
2016,7,23,9,15,550.5,221.5,2.8,18.0,612.5,543.87,425.83
2016,7,23,9,30,222.0,355.0,2.9,18.0,525.0,481.47,373.87
2016,7,23,9,45,222.0,373.5,3.0,18.5,550.0,510.84,395.29
2016,7,23,10,0,222.0,392.0,3.1,19.0,575.0,539.87,415.67
2016,7,23,10,15,207.5,409.0,3.2,19.0,585.0,555.82,426.74
2016,7,23,10,30,193.0,426.0,3.3,19.0,595.0,570.32,436.69
2016,7,23,10,45,254.0,425.0,3.45,19.5,653.0,631.52,481.94
2016,7,23,11,0,315.0,424.0,3.6,20.0,711.0,694.8,527.82
2016,7,23,11,15,288.5,439.5,3.75,19.5,706.0,697.62,529.85
2016,7,23,11,30,262.0,455.0,3.9,19.0,701.0,698.35,530.72
2016,7,23,11,45,256.0,460.5,4.05,19.0,702.5,706.69,536.79
2016,7,23,12,0,250.0,466.0,4.2,19.0,704.0,713.92,542.05
2016,7,23,12,15,229.0,470.0,4.35,19.0,688.5,698.74,531.1
2016,7,23,12,30,208.0,474.0,4.5,19.0,673.0,686.71,522.56
2016,7,23,12,45,272.5,454.5,4.65,19.0,712.5,740.67,564.32
2016,7,23,13,0,337.0,435.0,4.8,19.0,752.0,788.06,600.98
2016,7,23,13,15,254.5,444.5,4.9,19.0,681.5,717.61,548.49
2016,7,23,13,30,172.0,454.0,5.0,19.0,611.0,639.12,489.88
2016,7,23,13,45,200.5,439.0,5.1,19.0,618.5,651.67,501.29
2016,7,23,14,0,229.0,424.0,5.2,19.0,626.0,662.71,511.26
2016,7,23,14,15,284.5,395.0,5.2,18.5,637.5,691.15,535.65
2016,7,23,14,30,340.0,366.0,5.2,18.0,649.0,708.35,551.93
2016,7,23,14,45,622.5,231.0,5.25,18.0,721.5,828.25,649.86
2016,7,23,15,0,905.0,96.0,5.3,18.0,794.0,912.44,712.48
2016,7,23,15,15,894.5,94.0,5.3,18.0,754.0,875.91,687.09
2016,7,23,15,30,884.0,92.0,5.3,18.0,714.0,837.25,660.68
2016,7,23,15,45,869.0,90.5,5.3,18.0,669.0,793.63,630.39
2016,7,23,16,0,854.0,89.0,5.3,18.0,624.0,748.66,598.79
2016,7,23,16,15,836.0,86.5,5.2,17.5,575.5,702.81,566.85
2016,7,23,16,30,818.0,84.0,5.1,17.0,527.0,652.63,530.94
2016,7,23,16,45,790.5,81.5,5.1,17.0,475.0,596.11,486.68
2016,7,23,17,0,763.0,79.0,5.1,17.0,423.0,540.38,441.93
2016,7,23,17,15,729.0,75.0,5.05,16.5,371.0,480.63,393.41
2016,7,23,17,30,695.0,71.0,5.0,16.0,319.0,424.15,345.98
2016,7,23,17,45,638.5,67.0,5.0,16.0,266.5,359.18,289.8
2016,7,23,18,0,582.0,63.0,5.0,16.0,214.0,299.21,236.57
2016,7,23,18,15,507.0,55.0,4.9,15.5,165.5,234.2,179.19
2016,7,23,18,30,432.0,47.0,4.8,15.0,117.0,176.86,128.18
2016,7,23,18,45,305.5,36.0,4.7,15.0,77.0,113.19,74.04
2016,7,23,19,0,179.0,25.0,4.6,15.0,37.0,60.25,16.96
2016,7,23,19,15,89.5,12.5,4.5,15.0,18.5,22.32,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,74.5,10.5,3.1,14.0,14.5,10.32,0.0
2016,7,24,5,30,149.0,21.0,3.1,14.0,29.0,16.53,0.0
2016,7,24,5,45,270.5,33.0,3.15,14.5,66.5,25.89,15.69
2016,7,24,6,0,392.0,45.0,3.2,15.0,104.0,34.13,24.09
2016,7,24,6,15,470.0,53.0,3.05,15.0,151.0,38.12,28.12
2016,7,24,6,30,548.0,61.0,2.9,15.0,198.0,57.51,33.47
2016,7,24,6,45,280.0,90.5,2.8,15.5,161.0,93.5,62.68
2016,7,24,7,0,12.0,120.0,2.7,16.0,124.0,113.27,89.29
2016,7,24,7,15,14.5,137.5,2.65,16.0,143.5,131.27,103.91
2016,7,24,7,30,17.0,155.0,2.6,16.0,163.0,149.59,118.66
2016,7,24,7,45,15.5,169.0,2.6,16.0,177.0,163.9,130.11
2016,7,24,8,0,14.0,183.0,2.6,16.0,191.0,178.02,141.25
2016,7,24,8,15,11.0,188.5,2.6,16.0,195.0,183.56,145.36
2016,7,24,8,30,8.0,194.0,2.6,16.0,199.0,188.63,149.05
2016,7,24,8,45,24.5,237.5,2.65,16.5,254.0,238.57,188.19
2016,7,24,9,0,41.0,281.0,2.7,17.0,309.0,288.1,226.31
2016,7,24,9,15,71.5,317.0,2.7,17.0,370.0,343.42,269.01
2016,7,24,9,30,102.0,353.0,2.7,17.0,431.0,401.85,313.53
2016,7,24,9,45,70.5,346.5,2.75,17.5,402.0,380.2,295.39
2016,7,24,10,0,39.0,340.0,2.8,18.0,373.0,355.39,275.01
2016,7,24,10,15,45.5,362.0,2.85,18.0,401.5,384.49,296.96
2016,7,24,10,30,52.0,384.0,2.9,18.0,430.0,414.18,319.0
2016,7,24,10,45,94.5,417.0,3.0,18.0,502.5,485.53,373.04
2016,7,24,11,0,137.0,450.0,3.1,18.0,575.0,561.99,429.78
2016,7,24,11,15,135.5,458.0,3.2,18.0,583.5,574.88,438.67
2016,7,24,11,30,134.0,466.0,3.3,18.0,592.0,587.31,447.59
2016,7,24,11,45,136.0,470.5,3.4,18.0,599.0,599.11,456.24
2016,7,24,12,0,138.0,475.0,3.5,18.0,606.0,610.48,464.63
2016,7,24,12,15,130.0,473.5,3.65,18.0,597.0,605.55,461.13
2016,7,24,12,30,122.0,472.0,3.8,18.0,588.0,599.81,457.16
2016,7,24,12,45,112.0,465.0,4.0,18.0,571.0,585.72,447.23
2016,7,24,13,0,102.0,458.0,4.2,18.0,554.0,563.81,431.65
2016,7,24,13,15,96.0,448.0,4.35,18.0,537.5,548.87,421.28
2016,7,24,13,30,90.0,438.0,4.5,18.0,521.0,533.48,410.52
2016,7,24,13,45,118.0,433.5,4.65,18.0,539.5,564.91,435.62
2016,7,24,14,0,146.0,429.0,4.8,18.0,558.0,587.46,454.06
2016,7,24,14,15,119.0,408.5,4.85,17.5,511.0,539.18,418.8
2016,7,24,14,30,92.0,388.0,4.9,17.0,464.0,482.91,377.3
2016,7,24,14,45,85.0,368.0,5.0,17.0,436.0,454.41,356.44
2016,7,24,15,0,78.0,348.0,5.1,17.0,408.0,425.89,335.3
2016,7,24,15,15,69.0,324.0,5.1,17.0,375.5,391.43,309.21
2016,7,24,15,30,60.0,300.0,5.1,17.0,343.0,357.23,283.11
2016,7,24,15,45,46.0,270.0,5.1,17.0,301.5,312.98,248.71
2016,7,24,16,0,32.0,240.0,5.1,17.0,260.0,269.55,214.6
2016,7,24,16,15,20.0,208.0,5.05,16.5,220.5,220.62,176.06
2016,7,24,16,30,8.0,176.0,5.0,16.0,181.0,179.34,143.11
2016,7,24,16,45,6.0,161.0,4.95,16.0,164.5,162.93,130.11
2016,7,24,17,0,4.0,146.0,4.9,16.0,148.0,146.71,117.12
2016,7,24,17,15,2.0,128.5,4.85,15.5,129.5,128.08,102.2
2016,7,24,17,30,0.0,111.0,4.8,15.0,111.0,109.65,87.19
2016,7,24,17,45,283.5,86.0,4.75,15.0,159.0,223.04,181.29
2016,7,24,18,0,567.0,61.0,4.7,15.0,207.0,290.67,230.64
2016,7,24,18,15,493.0,53.0,4.6,15.0,159.5,226.87,173.54
2016,7,24,18,30,419.0,45.0,4.5,15.0,112.0,170.7,123.27
2016,7,24,18,45,306.5,33.5,4.45,15.0,73.0,110.49,71.5
2016,7,24,19,0,194.0,22.0,4.4,15.0,34.0,59.33,12.95
2016,7,24,19,15,97.0,11.0,4.3,14.5,17.0,21.55,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,9.5,3.05,13.0,14.0,9.34,0.0
2016,7,25,5,30,185.0,19.0,3.1,13.0,28.0,15.12,0.0
2016,7,25,5,45,310.0,29.5,3.15,13.5,66.5,22.63,12.93
2016,7,25,6,0,435.0,40.0,3.2,14.0,105.0,29.58,20.2
2016,7,25,6,15,511.5,47.5,3.05,14.0,152.5,33.41,24.05
2016,7,25,6,30,588.0,55.0,2.9,14.0,200.0,52.32,29.11
2016,7,25,6,45,294.0,71.5,2.8,14.5,144.0,78.63,49.96
2016,7,25,7,0,0.0,88.0,2.7,15.0,88.0,83.8,65.5
2016,7,25,7,15,0.0,102.5,2.6,15.0,102.5,97.59,76.91
2016,7,25,7,30,0.0,117.0,2.5,15.0,117.0,111.44,88.19
2016,7,25,7,45,2.0,141.0,2.45,15.5,142.5,134.6,106.74
2016,7,25,8,0,4.0,165.0,2.4,16.0,168.0,158.1,125.27
2016,7,25,8,15,9.0,187.0,2.4,16.0,192.5,181.34,143.59
2016,7,25,8,30,14.0,209.0,2.4,16.0,217.0,205.22,162.29
2016,7,25,8,45,27.5,244.5,2.45,16.5,263.0,244.26,192.56
2016,7,25,9,0,41.0,280.0,2.5,17.0,309.0,287.16,225.42
2016,7,25,9,15,30.5,276.5,2.5,17.0,298.5,281.11,220.05
2016,7,25,9,30,20.0,273.0,2.5,17.0,288.0,274.81,214.6
2016,7,25,9,45,20.0,283.5,2.5,17.0,299.5,286.35,223.18
2016,7,25,10,0,20.0,294.0,2.5,17.0,311.0,297.85,231.66
2016,7,25,10,15,22.5,312.0,2.55,17.0,332.0,318.47,247.2
2016,7,25,10,30,25.0,330.0,2.6,17.0,353.0,340.25,263.54
2016,7,25,10,45,52.5,379.5,2.65,17.5,428.0,413.66,318.84
2016,7,25,11,0,80.0,429.0,2.7,18.0,503.0,489.28,374.35
2016,7,25,11,15,106.0,446.5,2.7,18.0,545.5,534.02,407.2
2016,7,25,11,30,132.0,464.0,2.7,18.0,588.0,583.53,443.28
2016,7,25,11,45,88.5,439.0,2.75,18.0,522.5,518.43,394.68
2016,7,25,12,0,45.0,414.0,2.8,18.0,457.0,454.62,346.81
2016,7,25,12,15,44.5,413.0,2.85,18.0,455.5,455.25,347.65
2016,7,25,12,30,44.0,412.0,2.9,18.0,454.0,455.62,348.03
2016,7,25,12,45,50.0,417.5,2.95,18.0,465.0,468.84,358.19
2016,7,25,13,0,56.0,423.0,3.0,18.0,476.0,481.95,368.22
2016,7,25,13,15,68.0,427.0,3.05,18.0,490.0,499.29,381.67
2016,7,25,13,30,80.0,431.0,3.1,18.0,504.0,516.34,394.91
2016,7,25,13,45,93.5,426.0,3.2,18.0,509.5,525.02,402.33
2016,7,25,14,0,107.0,421.0,3.3,18.0,515.0,533.07,409.37
2016,7,25,14,15,100.0,404.0,3.35,18.0,490.0,508.06,391.37
2016,7,25,14,30,93.0,387.0,3.4,18.0,465.0,482.85,373.27
2016,7,25,14,45,87.0,367.5,3.45,18.0,438.0,455.78,353.72
2016,7,25,15,0,81.0,348.0,3.5,18.0,411.0,428.63,333.96
2016,7,25,15,15,80.5,329.0,3.45,17.5,388.5,406.75,318.72
2016,7,25,15,30,80.0,310.0,3.4,17.0,366.0,384.61,303.1
2016,7,25,15,45,59.0,277.5,3.4,17.0,317.5,331.42,262.14
2016,7,25,16,0,38.0,245.0,3.4,17.0,269.0,279.53,221.68
2016,7,25,16,15,27.5,217.0,3.35,17.0,233.5,241.47,191.94
2016,7,25,16,30,17.0,189.0,3.3,17.0,198.0,198.89,158.17
2016,7,25,16,45,14.0,171.0,3.25,17.0,178.0,178.38,142.05
2016,7,25,17,0,11.0,153.0,3.2,17.0,158.0,158.12,125.91
2016,7,25,17,15,7.0,135.0,3.15,16.5,138.5,137.59,109.56
2016,7,25,17,30,3.0,117.0,3.1,16.0,119.0,117.44,93.26
2016,7,25,17,45,1.5,98.0,3.05,16.0,99.0,97.71,76.88
2016,7,25,18,0,0.0,79.0,3.0,16.0,79.0,78.1,60.34
2016,7,25,18,15,0.0,61.0,2.9,15.5,61.0,60.15,45.03
2016,7,25,18,30,0.0,43.0,2.8,15.0,43.0,42.12,29.44
2016,7,25,18,45,0.0,28.0,2.75,15.0,28.0,27.16,16.01
2016,7,25,19,0,0.0,13.0,2.7,15.0,13.0,12.54,0.0
2016,7,25,19,15,0.0,6.5,2.6,15.0,6.5,6.39,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,86.5,9.0,0.75,14.0,13.0,8.85,0.0
2016,7,26,5,30,173.0,18.0,0.8,14.0,26.0,14.26,0.0
2016,7,26,5,45,293.0,29.5,0.85,14.5,63.5,22.77,12.87
2016,7,26,6,0,413.0,41.0,0.9,15.0,101.0,30.65,21.06
2016,7,26,6,15,489.5,49.0,0.85,15.0,148.0,34.85,25.25
2016,7,26,6,30,566.0,57.0,0.8,15.0,195.0,52.47,30.13
2016,7,26,6,45,287.5,87.0,0.8,15.5,157.5,90.17,59.75
2016,7,26,7,0,9.0,117.0,0.8,16.0,120.0,110.16,86.63
2016,7,26,7,15,60.5,147.5,0.8,16.5,174.0,145.08,112.78
2016,7,26,7,30,112.0,178.0,0.8,17.0,228.0,185.89,143.74
2016,7,26,7,45,138.5,201.5,0.85,17.5,270.0,222.61,172.34
2016,7,26,8,0,165.0,225.0,0.9,18.0,312.0,262.38,203.2
2016,7,26,8,15,187.5,246.5,0.9,18.0,355.0,301.72,233.8
2016,7,26,8,30,210.0,268.0,0.9,18.0,398.0,343.41,265.83
2016,7,26,8,45,213.0,290.5,0.95,18.5,430.0,378.29,291.82
2016,7,26,9,0,216.0,313.0,1.0,19.0,462.0,413.34,317.43
2016,7,26,9,15,228.5,331.5,1.05,19.0,498.0,450.64,344.97
2016,7,26,9,30,241.0,350.0,1.1,19.0,534.0,487.94,372.15
2016,7,26,9,45,267.0,362.5,1.15,19.5,575.0,531.08,402.73
2016,7,26,10,0,293.0,375.0,1.2,20.0,616.0,575.91,433.97
2016,7,26,10,15,297.0,389.0,1.3,20.0,640.5,606.56,455.57
2016,7,26,10,30,301.0,403.0,1.4,20.0,665.0,636.87,476.88
2016,7,26,10,45,299.5,415.0,1.5,20.5,681.5,660.19,492.19
2016,7,26,11,0,298.0,427.0,1.6,21.0,698.0,682.66,506.83
2016,7,26,11,15,325.5,425.0,1.75,21.0,725.5,716.67,531.61
2016,7,26,11,30,353.0,423.0,1.9,21.0,753.0,750.94,556.38
2016,7,26,11,45,349.5,429.0,2.1,21.0,758.0,763.79,566.01
2016,7,26,12,0,346.0,435.0,2.3,21.0,763.0,775.33,574.89
2016,7,26,12,15,322.0,443.5,2.4,21.0,749.0,768.03,569.7
2016,7,26,12,30,298.0,452.0,2.5,21.0,735.0,758.99,563.44
2016,7,26,12,45,341.5,428.5,2.65,21.0,751.0,782.59,582.4
2016,7,26,13,0,385.0,405.0,2.8,21.0,767.0,804.84,600.2
2016,7,26,13,15,386.5,398.0,2.9,21.0,756.0,800.7,598.26
2016,7,26,13,30,388.0,391.0,3.0,21.0,745.0,794.91,595.43
2016,7,26,13,45,363.5,392.5,3.1,21.0,718.0,770.88,579.14
2016,7,26,14,0,339.0,394.0,3.2,21.0,691.0,745.93,562.21
2016,7,26,14,15,320.0,385.0,3.2,20.5,658.0,714.48,541.57
2016,7,26,14,30,301.0,376.0,3.2,20.0,625.0,682.4,520.29
2016,7,26,14,45,293.5,360.5,3.25,20.0,594.5,653.5,500.72
2016,7,26,15,0,286.0,345.0,3.3,20.0,564.0,623.82,480.37
2016,7,26,15,15,298.5,321.5,3.25,20.0,540.0,602.08,466.01
2016,7,26,15,30,311.0,298.0,3.2,20.0,516.0,578.47,450.11
2016,7,26,15,45,251.0,286.5,3.2,20.0,455.0,508.49,397.71
2016,7,26,16,0,191.0,275.0,3.2,20.0,394.0,434.74,341.84
2016,7,26,16,15,173.5,252.5,3.15,19.5,354.0,391.19,309.78
2016,7,26,16,30,156.0,230.0,3.1,19.0,314.0,348.6,277.73
2016,7,26,16,45,126.0,206.0,3.05,19.0,269.5,297.65,237.79
2016,7,26,17,0,96.0,182.0,3.0,19.0,225.0,243.55,194.82
2016,7,26,17,15,88.5,160.5,2.9,18.5,196.5,212.86,170.64
2016,7,26,17,30,81.0,139.0,2.8,18.0,168.0,182.75,146.36
2016,7,26,17,45,313.5,100.5,2.7,17.5,184.5,251.33,201.3
2016,7,26,18,0,546.0,62.0,2.6,17.0,201.0,282.41,220.8
2016,7,26,18,15,472.5,53.5,2.5,16.5,153.5,219.47,165.78
2016,7,26,18,30,399.0,45.0,2.4,16.0,106.0,164.13,117.21
2016,7,26,18,45,283.5,32.5,2.3,16.0,68.0,103.67,65.69
2016,7,26,19,0,168.0,20.0,2.2,16.0,30.0,52.01,2.63
2016,7,26,19,15,84.0,10.0,2.1,15.5,15.0,18.88,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.0,7.5,1.2,15.0,9.0,7.37,0.0
2016,7,27,5,30,82.0,15.0,1.2,15.0,18.0,11.64,0.0
2016,7,27,5,45,178.0,30.5,1.25,15.0,51.5,23.5,13.22
2016,7,27,6,0,274.0,46.0,1.3,15.0,85.0,34.82,24.61
2016,7,27,6,15,346.0,58.0,1.25,15.0,128.5,42.8,32.21
2016,7,27,6,30,418.0,70.0,1.2,15.0,172.0,60.07,39.3
2016,7,27,6,45,213.0,92.5,1.2,15.5,145.0,92.8,64.87
2016,7,27,7,0,8.0,115.0,1.2,16.0,118.0,108.25,85.16
2016,7,27,7,15,15.5,136.5,1.2,16.5,143.0,130.36,102.72
2016,7,27,7,30,23.0,158.0,1.2,17.0,168.0,153.46,120.83
2016,7,27,7,45,22.5,174.0,1.3,17.5,185.0,170.27,133.94
2016,7,27,8,0,22.0,190.0,1.4,18.0,202.0,187.01,146.8
2016,7,27,8,15,27.0,212.5,1.4,18.0,228.5,209.08,163.89
2016,7,27,8,30,32.0,235.0,1.4,18.0,255.0,234.61,183.52
2016,7,27,8,45,41.0,261.5,1.45,18.5,289.0,266.46,207.54
2016,7,27,9,0,50.0,288.0,1.5,19.0,323.0,299.41,232.06
2016,7,27,9,15,83.0,321.0,1.55,19.0,382.5,353.92,273.4
2016,7,27,9,30,116.0,354.0,1.6,19.0,442.0,410.9,315.98
2016,7,27,9,45,124.0,373.0,1.65,19.5,471.5,441.76,337.73
2016,7,27,10,0,132.0,392.0,1.7,20.0,501.0,473.19,359.77
2016,7,27,10,15,148.5,408.5,1.8,20.0,535.0,509.34,386.11
2016,7,27,10,30,165.0,425.0,1.9,20.0,569.0,546.5,412.97
2016,7,27,10,45,187.5,435.5,2.0,20.0,603.0,583.77,439.99
2016,7,27,11,0,210.0,446.0,2.1,20.0,637.0,622.0,467.52
2016,7,27,11,15,240.5,448.0,2.2,20.0,670.0,662.6,496.88
2016,7,27,11,30,271.0,450.0,2.3,20.0,703.0,701.76,525.08
2016,7,27,11,45,286.5,450.0,2.4,20.0,719.5,725.15,541.89
2016,7,27,12,0,302.0,450.0,2.5,20.0,736.0,748.04,558.48
2016,7,27,12,15,308.5,448.0,2.6,20.0,740.5,759.4,566.96
2016,7,27,12,30,315.0,446.0,2.7,20.0,745.0,769.64,574.8
2016,7,27,12,45,275.0,453.0,2.8,20.0,712.5,741.75,554.86
2016,7,27,13,0,235.0,460.0,2.9,20.0,680.0,705.54,529.31
2016,7,27,13,15,247.5,449.5,2.95,19.5,677.5,716.03,538.86
2016,7,27,13,30,260.0,439.0,3.0,19.0,675.0,718.39,542.6
2016,7,27,13,45,238.5,431.5,3.15,19.0,644.0,681.26,517.0
2016,7,27,14,0,217.0,424.0,3.3,19.0,613.0,651.21,496.24
2016,7,27,14,15,234.0,405.5,3.3,19.0,604.0,645.92,493.98
2016,7,27,14,30,251.0,387.0,3.3,19.0,595.0,647.34,496.28
2016,7,27,14,45,240.5,371.0,3.35,19.0,563.0,616.32,474.57
2016,7,27,15,0,230.0,355.0,3.4,19.0,531.0,576.62,446.61
2016,7,27,15,15,202.0,337.5,3.35,18.5,486.0,528.32,411.9
2016,7,27,15,30,174.0,320.0,3.3,18.0,441.0,481.02,377.42
2016,7,27,15,45,139.0,296.0,3.3,18.0,389.0,422.41,333.06
2016,7,27,16,0,104.0,272.0,3.3,18.0,337.0,358.66,284.11
2016,7,27,16,15,74.5,241.5,3.25,17.5,286.0,301.67,240.22
2016,7,27,16,30,45.0,211.0,3.2,17.0,235.0,246.88,197.2
2016,7,27,16,45,29.0,182.0,3.15,17.0,197.0,204.63,163.54
2016,7,27,17,0,13.0,153.0,3.1,17.0,159.0,159.38,126.95
2016,7,27,17,15,8.5,134.5,3.05,16.5,138.5,137.98,109.91
2016,7,27,17,30,4.0,116.0,3.0,16.0,118.0,117.0,92.9
2016,7,27,17,45,263.0,87.5,2.95,16.0,154.0,215.08,173.39
2016,7,27,18,0,522.0,59.0,2.9,16.0,190.0,269.39,211.61
2016,7,27,18,15,449.5,50.5,2.8,15.5,145.0,208.18,157.7
2016,7,27,18,30,377.0,42.0,2.7,15.0,100.0,154.53,110.39
2016,7,27,18,45,272.0,30.5,2.65,15.0,64.0,98.75,62.06
2016,7,27,19,0,167.0,19.0,2.6,15.0,28.0,50.3,0.0
2016,7,27,19,15,83.5,9.5,2.5,15.0,14.0,18.2,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,85.0,7.5,1.7,14.0,11.5,7.37,0.0
2016,7,28,5,30,170.0,15.0,1.7,14.0,23.0,11.57,0.0
2016,7,28,5,45,287.0,26.0,1.7,14.0,58.5,19.7,10.03
2016,7,28,6,0,404.0,37.0,1.7,14.0,94.0,27.23,18.08
2016,7,28,6,15,478.5,44.5,1.65,14.0,139.5,31.18,22.05
2016,7,28,6,30,553.0,52.0,1.6,14.0,185.0,45.95,26.17
2016,7,28,6,45,276.5,81.0,1.6,14.5,147.5,83.41,54.98
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,102.88,81.44
2016,7,28,7,15,22.0,138.0,1.55,15.0,147.5,132.77,105.14
2016,7,28,7,30,44.0,166.0,1.5,15.0,185.0,162.14,128.28
2016,7,28,7,45,51.0,189.0,1.45,15.5,214.0,188.56,149.12
2016,7,28,8,0,58.0,212.0,1.4,16.0,243.0,215.92,170.45
2016,7,28,8,15,48.0,226.0,1.45,16.0,253.5,229.42,181.09
2016,7,28,8,30,38.0,240.0,1.5,16.0,264.0,241.78,190.61
2016,7,28,8,45,74.0,276.0,1.55,16.5,326.0,296.23,232.57
2016,7,28,9,0,110.0,312.0,1.6,17.0,388.0,354.59,276.77
2016,7,28,9,15,163.0,332.5,1.7,17.0,452.0,411.59,320.33
2016,7,28,9,30,216.0,353.0,1.8,17.0,516.0,474.97,368.24
2016,7,28,9,45,163.0,370.0,1.9,17.5,497.0,466.0,359.53
2016,7,28,10,0,110.0,387.0,2.0,18.0,478.0,452.14,347.32
2016,7,28,10,15,141.5,405.5,2.1,18.0,526.5,501.06,384.07
2016,7,28,10,30,173.0,424.0,2.2,18.0,575.0,552.01,421.58
2016,7,28,10,45,185.5,435.5,2.3,18.0,600.5,582.07,443.3
2016,7,28,11,0,198.0,447.0,2.4,18.0,626.0,612.47,465.31
2016,7,28,11,15,182.5,456.0,2.45,18.0,623.5,615.41,466.66
2016,7,28,11,30,167.0,465.0,2.5,18.0,621.0,617.04,467.26
2016,7,28,11,45,178.0,458.0,2.65,18.0,625.5,626.55,475.01
2016,7,28,12,0,189.0,451.0,2.8,18.0,630.0,635.65,482.47
2016,7,28,12,15,169.5,462.0,2.85,18.0,623.0,632.71,479.68
2016,7,28,12,30,150.0,473.0,2.9,18.0,616.0,628.75,476.27
2016,7,28,12,45,147.5,469.0,2.95,18.0,608.5,625.38,474.15
2016,7,28,13,0,145.0,465.0,3.0,18.0,601.0,621.27,471.54
2016,7,28,13,15,167.0,457.0,3.0,18.0,611.0,636.62,483.69
2016,7,28,13,30,189.0,449.0,3.0,18.0,621.0,651.03,495.09
2016,7,28,13,45,185.5,437.5,3.05,18.0,603.5,635.64,484.59
2016,7,28,14,0,182.0,426.0,3.1,18.0,586.0,619.46,473.71
2016,7,28,14,15,177.0,411.5,3.1,17.5,562.0,597.98,459.66
2016,7,28,14,30,172.0,397.0,3.1,17.0,538.0,575.9,445.09
2016,7,28,14,45,144.5,377.0,3.1,17.0,492.5,526.92,409.02
2016,7,28,15,0,117.0,357.0,3.1,17.0,447.0,478.63,373.15
2016,7,28,15,15,113.0,336.5,3.1,17.0,419.5,450.94,353.24
2016,7,28,15,30,109.0,316.0,3.1,17.0,392.0,415.25,327.01
2016,7,28,15,45,111.0,293.0,3.1,17.0,366.0,389.52,308.34
2016,7,28,16,0,113.0,270.0,3.1,17.0,340.0,370.5,294.54
2016,7,28,16,15,433.5,176.5,3.05,16.5,412.5,508.61,410.69
2016,7,28,16,30,754.0,83.0,3.0,16.0,485.0,604.91,490.36
2016,7,28,16,45,401.0,127.0,3.0,16.0,338.5,396.49,323.33
2016,7,28,17,0,48.0,171.0,3.0,16.0,192.0,203.72,163.81
2016,7,28,17,15,43.5,150.0,3.0,15.5,167.0,177.46,143.24
2016,7,28,17,30,39.0,129.0,3.0,15.0,142.0,151.55,122.16
2016,7,28,17,45,283.0,93.0,3.0,15.0,165.0,229.41,185.55
2016,7,28,18,0,527.0,57.0,3.0,15.0,188.0,268.33,211.34
2016,7,28,18,15,454.5,48.5,2.85,15.0,143.0,206.95,156.71
2016,7,28,18,30,382.0,40.0,2.7,15.0,98.0,153.17,108.89
2016,7,28,18,45,272.0,29.0,2.55,15.0,62.0,96.78,59.95
2016,7,28,19,0,162.0,18.0,2.4,15.0,26.0,47.95,0.0
2016,7,28,19,15,81.0,9.0,2.25,15.0,13.0,17.32,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.0,7.0,2.1,14.0,9.5,6.88,0.0
2016,7,29,5,30,110.0,14.0,2.1,14.0,19.0,13.76,0.0
2016,7,29,5,45,215.0,27.5,2.15,14.5,52.0,21.15,10.92
2016,7,29,6,0,320.0,41.0,2.2,15.0,85.0,31.1,21.29
2016,7,29,6,15,394.5,50.5,2.15,15.0,128.5,36.58,26.68
2016,7,29,6,30,469.0,60.0,2.1,15.0,172.0,50.43,31.57
2016,7,29,6,45,234.5,73.0,2.05,15.5,129.0,73.4,48.0
2016,7,29,7,0,0.0,86.0,2.0,16.0,86.0,81.89,63.64
2016,7,29,7,15,18.5,124.5,1.95,16.0,132.5,120.34,94.73
2016,7,29,7,30,37.0,163.0,1.9,16.0,179.0,157.84,124.67
2016,7,29,7,45,46.5,187.0,1.9,16.0,209.5,185.42,146.65
2016,7,29,8,0,56.0,211.0,1.9,16.0,240.0,214.25,169.51
2016,7,29,8,15,107.5,240.5,1.95,16.0,303.5,265.99,210.04
2016,7,29,8,30,159.0,270.0,2.0,16.0,367.0,321.25,253.23
2016,7,29,8,45,183.0,290.5,2.05,16.5,410.5,362.45,284.73
2016,7,29,9,0,207.0,311.0,2.1,17.0,454.0,405.96,317.61
2016,7,29,9,15,174.5,333.5,2.1,17.0,459.0,419.33,327.02
2016,7,29,9,30,142.0,356.0,2.1,17.0,464.0,429.54,333.78
2016,7,29,9,45,176.5,372.5,2.15,17.5,513.0,477.62,369.43
2016,7,29,10,0,211.0,389.0,2.2,18.0,562.0,528.35,406.32
2016,7,29,10,15,248.0,397.0,2.25,18.0,607.5,575.94,441.38
2016,7,29,10,30,285.0,405.0,2.3,18.0,653.0,625.57,477.57
2016,7,29,10,45,354.0,387.5,2.4,18.0,703.5,679.3,517.78
2016,7,29,11,0,423.0,370.0,2.5,18.0,754.0,738.15,561.16
2016,7,29,11,15,372.0,402.0,2.55,18.0,744.0,735.74,557.38
2016,7,29,11,30,321.0,434.0,2.6,18.0,734.0,732.11,553.1
2016,7,29,11,45,315.5,440.0,2.65,18.0,736.5,742.56,560.37
2016,7,29,12,0,310.0,446.0,2.7,18.0,739.0,751.7,566.65
2016,7,29,12,15,287.0,453.0,2.75,18.0,724.5,743.52,560.38
2016,7,29,12,30,264.0,460.0,2.8,18.0,710.0,733.71,553.12
2016,7,29,12,45,215.0,463.0,2.9,18.0,665.5,686.17,518.91
2016,7,29,13,0,166.0,466.0,3.0,18.0,621.0,643.24,487.63
2016,7,29,13,15,148.0,456.5,3.05,18.0,593.0,617.3,469.25
2016,7,29,13,30,130.0,447.0,3.1,18.0,565.0,590.71,450.17
2016,7,29,13,45,136.0,436.0,3.2,18.0,557.0,585.63,447.65
2016,7,29,14,0,142.0,425.0,3.3,18.0,549.0,579.75,444.46
2016,7,29,14,15,129.5,408.5,3.3,18.0,518.5,549.62,422.69
2016,7,29,14,30,117.0,392.0,3.3,18.0,488.0,519.29,400.77
2016,7,29,14,45,110.5,372.5,3.3,18.0,460.5,482.84,374.47
2016,7,29,15,0,104.0,353.0,3.3,18.0,433.0,454.67,354.08
2016,7,29,15,15,94.0,330.5,3.25,17.5,400.0,420.22,329.18
2016,7,29,15,30,84.0,308.0,3.2,17.0,367.0,386.03,304.18
2016,7,29,15,45,62.0,276.0,3.2,17.0,317.5,332.47,262.99
2016,7,29,16,0,40.0,244.0,3.2,17.0,268.0,280.26,222.31
2016,7,29,16,15,36.5,223.0,3.15,16.5,244.0,254.66,203.07
2016,7,29,16,30,33.0,202.0,3.1,16.0,220.0,229.23,183.62
2016,7,29,16,45,16.5,169.0,3.1,16.0,178.0,178.05,142.38
2016,7,29,17,0,0.0,136.0,3.1,16.0,136.0,134.27,106.64
2016,7,29,17,15,0.0,118.5,3.05,16.0,118.5,116.89,92.61
2016,7,29,17,30,0.0,101.0,3.0,16.0,101.0,99.5,78.34
2016,7,29,17,45,276.5,77.5,2.95,16.0,145.5,209.11,168.41
2016,7,29,18,0,553.0,54.0,2.9,16.0,190.0,273.91,214.55
2016,7,29,18,15,480.0,46.5,2.7,15.5,144.5,212.18,159.83
2016,7,29,18,30,407.0,39.0,2.5,15.0,99.0,158.09,111.81
2016,7,29,18,45,290.5,28.0,2.4,15.0,62.5,99.17,60.43
2016,7,29,19,0,174.0,17.0,2.3,15.0,26.0,48.23,0.0
2016,7,29,19,15,87.0,8.5,2.15,15.0,13.0,17.31,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,86.0,7.0,1.95,14.0,10.5,6.88,0.0
2016,7,30,5,30,172.0,14.0,2.0,14.0,21.0,13.76,0.0
2016,7,30,5,45,295.5,24.5,2.15,14.5,57.0,18.55,8.63
2016,7,30,6,0,419.0,35.0,2.3,15.0,93.0,25.69,16.58
2016,7,30,6,15,495.0,42.5,2.3,15.0,138.5,29.72,20.62
2016,7,30,6,30,571.0,50.0,2.3,15.0,184.0,42.51,24.41
2016,7,30,6,45,285.5,73.0,2.3,15.0,140.0,76.53,48.99
2016,7,30,7,0,0.0,96.0,2.3,15.0,96.0,90.67,71.27
2016,7,30,7,15,0.5,116.0,2.25,15.0,116.5,109.54,86.88
2016,7,30,7,30,1.0,136.0,2.2,15.0,137.0,128.61,102.4
2016,7,30,7,45,13.5,164.5,2.2,15.5,171.5,158.98,126.42
2016,7,30,8,0,26.0,193.0,2.2,16.0,206.0,190.92,151.47
2016,7,30,8,15,35.5,218.5,2.2,16.0,238.5,217.65,172.45
2016,7,30,8,30,45.0,244.0,2.2,16.0,271.0,248.42,196.51
2016,7,30,8,45,57.5,271.0,2.25,16.5,308.5,283.24,223.16
2016,7,30,9,0,70.0,298.0,2.3,17.0,346.0,319.5,250.59
2016,7,30,9,15,99.5,326.0,2.35,17.0,398.5,368.29,288.04
2016,7,30,9,30,129.0,354.0,2.4,17.0,451.0,419.19,326.7
2016,7,30,9,45,151.0,373.0,2.5,17.5,492.0,460.35,356.99
2016,7,30,10,0,173.0,392.0,2.6,18.0,533.0,503.21,388.23
2016,7,30,10,15,173.5,407.5,2.65,18.0,553.5,527.65,405.74
2016,7,30,10,30,174.0,423.0,2.7,18.0,574.0,551.82,423.02
2016,7,30,10,45,112.5,411.0,2.8,18.0,510.0,496.91,381.06
2016,7,30,11,0,51.0,399.0,2.9,18.0,446.0,434.78,333.37
2016,7,30,11,15,68.5,422.0,2.95,18.0,485.5,476.26,364.76
2016,7,30,11,30,86.0,445.0,3.0,18.0,525.0,518.7,396.13
2016,7,30,11,45,82.5,447.0,3.05,18.0,524.0,521.03,397.48
2016,7,30,12,0,79.0,449.0,3.1,18.0,523.0,522.91,398.74
2016,7,30,12,15,101.0,458.5,3.1,18.0,554.0,556.82,424.19
2016,7,30,12,30,123.0,468.0,3.1,18.0,585.0,597.21,453.91
2016,7,30,12,45,151.0,466.5,3.1,18.0,608.5,626.42,475.82
2016,7,30,13,0,179.0,465.0,3.1,18.0,632.0,655.18,497.39
2016,7,30,13,15,138.5,451.0,3.05,18.0,579.0,602.23,458.11
2016,7,30,13,30,98.0,437.0,3.0,18.0,526.0,540.8,412.78
2016,7,30,13,45,88.5,421.0,3.0,18.0,500.0,515.26,394.57
2016,7,30,14,0,79.0,405.0,3.0,18.0,474.0,489.45,375.87
2016,7,30,14,15,71.5,386.0,2.95,17.5,447.0,462.23,356.71
2016,7,30,14,30,64.0,367.0,2.9,17.0,420.0,434.91,337.29
2016,7,30,14,45,64.5,351.0,2.9,17.0,402.5,418.07,325.37
