Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,0,65.0,335.0,2.9,17.0,385.0,400.93,313.15
2016,7,30,15,15,46.0,298.0,2.85,17.0,332.0,344.35,269.98
2016,7,30,15,30,27.0,261.0,2.8,17.0,279.0,288.72,227.05
2016,7,30,15,45,34.5,253.0,2.8,17.0,274.5,286.1,226.01
2016,7,30,16,0,42.0,245.0,2.8,17.0,270.0,282.92,224.36
2016,7,30,16,15,25.0,209.0,2.85,16.5,224.0,225.47,179.39
2016,7,30,16,30,8.0,173.0,2.9,16.0,178.0,176.5,140.45
2016,7,30,16,45,18.5,167.0,2.95,16.0,176.0,177.26,141.88
2016,7,30,17,0,29.0,161.0,3.0,16.0,174.0,181.95,146.28
2016,7,30,17,15,25.0,141.5,3.0,15.5,152.0,158.49,127.48
2016,7,30,17,30,21.0,122.0,3.0,15.0,130.0,131.69,105.6
2016,7,30,17,45,323.5,84.0,3.05,15.0,164.5,235.97,190.73
2016,7,30,18,0,626.0,46.0,3.1,15.0,199.0,290.16,227.42
2016,7,30,18,15,555.0,40.0,3.05,14.5,151.5,226.83,170.61
2016,7,30,18,30,484.0,34.0,3.0,14.0,104.0,170.79,120.01
2016,7,30,18,45,365.5,24.5,2.95,14.0,65.5,110.44,65.77
2016,7,30,19,0,247.0,15.0,2.9,14.0,27.0,56.23,0.0
2016,7,30,19,15,123.5,7.5,2.8,14.0,13.5,19.88,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,100.0,6.5,2.45,14.0,10.5,6.39,0.0
2016,7,31,5,30,200.0,13.0,2.5,14.0,21.0,12.78,0.0
2016,7,31,5,45,324.0,23.0,2.65,14.5,57.0,17.28,7.39
2016,7,31,6,0,448.0,33.0,2.8,15.0,93.0,24.02,15.1
2016,7,31,6,15,523.5,40.0,2.75,15.0,140.0,27.73,18.84
2016,7,31,6,30,599.0,47.0,2.7,15.0,187.0,42.14,24.6
2016,7,31,6,45,299.5,61.5,2.65,15.0,131.5,67.74,41.19
2016,7,31,7,0,0.0,76.0,2.6,15.0,76.0,72.88,56.33
2016,7,31,7,15,0.0,98.5,2.45,15.0,98.5,93.84,73.82
2016,7,31,7,30,0.0,121.0,2.3,15.0,121.0,114.92,91.13
2016,7,31,7,45,2.5,143.0,2.2,15.5,144.5,136.41,108.26
2016,7,31,8,0,5.0,165.0,2.1,16.0,168.0,158.3,125.44
2016,7,31,8,15,24.0,203.5,2.0,16.0,218.0,202.23,160.22
2016,7,31,8,30,43.0,242.0,1.9,16.0,268.0,245.68,194.19
2016,7,31,8,45,80.0,276.0,1.85,16.5,329.5,299.02,235.22
2016,7,31,9,0,117.0,310.0,1.8,17.0,391.0,354.88,277.52
2016,7,31,9,15,118.0,330.5,1.8,17.0,416.0,382.36,297.88
2016,7,31,9,30,119.0,351.0,1.8,17.0,441.0,409.9,318.16
2016,7,31,9,45,163.5,369.5,1.8,17.5,499.5,465.68,359.48
2016,7,31,10,0,208.0,388.0,1.8,18.0,558.0,525.04,402.51
2016,7,31,10,15,254.0,393.5,1.8,18.0,608.5,577.11,440.54
2016,7,31,10,30,300.0,399.0,1.8,18.0,659.0,631.79,479.95
2016,7,31,10,45,304.0,410.0,1.8,18.0,679.0,658.81,498.33
2016,7,31,11,0,308.0,421.0,1.8,18.0,699.0,685.3,516.4
2016,7,31,11,15,353.5,407.5,1.85,18.0,732.0,724.36,544.92
2016,7,31,11,30,399.0,394.0,1.9,18.0,765.0,767.31,575.76
2016,7,31,11,45,403.0,396.0,1.95,18.0,773.0,784.58,587.57
2016,7,31,12,0,407.0,398.0,2.0,18.0,781.0,800.52,598.72
2016,7,31,12,15,357.0,422.0,2.05,18.0,758.0,780.23,583.47
2016,7,31,12,30,307.0,446.0,2.1,18.0,735.0,761.76,569.6
2016,7,31,12,45,399.5,408.0,2.2,18.0,781.5,818.77,612.95
2016,7,31,13,0,492.0,370.0,2.3,18.0,828.0,880.91,658.54
2016,7,31,13,15,699.5,238.5,2.35,18.0,878.0,954.52,714.76
2016,7,31,13,30,907.0,107.0,2.4,18.0,928.0,1010.49,752.2
2016,7,31,13,45,908.0,102.5,2.5,18.0,907.5,999.89,746.32
2016,7,31,14,0,909.0,98.0,2.6,18.0,887.0,985.91,738.92
2016,7,31,14,15,599.5,236.5,2.65,17.5,749.5,834.05,637.2
2016,7,31,14,30,290.0,375.0,2.7,17.0,612.0,670.89,514.9
2016,7,31,14,45,239.5,365.5,2.8,17.0,556.0,609.51,471.44
2016,7,31,15,0,189.0,356.0,2.9,17.0,500.0,541.38,421.48
2016,7,31,15,15,161.0,336.0,2.95,17.0,454.0,491.62,384.94
2016,7,31,15,30,133.0,316.0,3.0,17.0,408.0,442.98,348.58
2016,7,31,15,45,108.5,290.0,3.1,17.0,361.5,384.41,304.35
2016,7,31,16,0,84.0,264.0,3.2,17.0,315.0,335.11,266.48
2016,7,31,16,15,49.5,223.5,3.2,16.5,253.0,264.58,211.29
2016,7,31,16,30,15.0,183.0,3.2,16.0,191.0,191.59,152.89
2016,7,31,16,45,7.5,157.5,3.25,16.0,161.5,160.58,128.06
2016,7,31,17,0,0.0,132.0,3.3,16.0,132.0,130.24,103.39
2016,7,31,17,15,0.0,114.5,3.25,15.5,114.5,112.84,89.47
2016,7,31,17,30,0.0,97.0,3.2,15.0,97.0,95.44,75.27
2016,7,31,17,45,297.0,73.0,3.15,15.0,144.5,212.02,171.28
2016,7,31,18,0,594.0,49.0,3.1,15.0,192.0,280.56,219.9
2016,7,31,18,15,519.5,42.0,3.0,14.5,145.5,218.04,163.94
2016,7,31,18,30,445.0,35.0,2.9,14.0,99.0,162.25,113.92
2016,7,31,18,45,326.0,25.0,2.85,14.0,61.5,102.29,59.96
2016,7,31,19,0,207.0,15.0,2.8,14.0,24.0,49.99,0.0
2016,7,31,19,15,103.5,7.5,2.7,14.0,12.0,17.68,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,84.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,168.0,13.0,2.1,14.0,19.0,12.78,0.0
2016,8,1,5,45,295.5,23.0,2.15,14.5,54.0,17.39,7.16
2016,8,1,6,0,423.0,33.0,2.2,15.0,89.0,24.14,15.17
2016,8,1,6,15,500.5,40.0,2.15,15.0,135.0,27.83,18.92
2016,8,1,6,30,578.0,47.0,2.1,15.0,181.0,40.84,24.47
2016,8,1,6,45,289.0,68.5,2.1,15.0,135.5,72.08,45.38
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,85.32,66.79
2016,8,1,7,15,0.0,110.0,2.05,15.0,110.0,104.07,82.35
2016,8,1,7,30,0.0,130.0,2.0,15.0,130.0,122.96,97.77
2016,8,1,7,45,0.0,142.0,2.0,15.5,142.0,134.75,106.93
2016,8,1,8,0,0.0,154.0,2.0,16.0,154.0,146.52,115.93
2016,8,1,8,15,5.5,176.0,1.95,16.0,179.5,169.68,134.22
2016,8,1,8,30,11.0,198.0,1.9,16.0,205.0,193.54,152.9
2016,8,1,8,45,22.0,232.0,1.85,16.0,247.0,231.96,182.97
2016,8,1,9,0,33.0,266.0,1.8,16.0,289.0,269.73,212.14
2016,8,1,9,15,37.0,287.5,1.85,16.0,314.5,295.14,231.43
2016,8,1,9,30,41.0,309.0,1.9,16.0,340.0,321.04,251.01
2016,8,1,9,45,87.5,348.5,2.0,16.5,418.5,393.68,306.43
2016,8,1,10,0,134.0,388.0,2.1,17.0,497.0,470.8,363.87
2016,8,1,10,15,147.0,404.5,2.2,17.0,528.0,504.31,388.36
2016,8,1,10,30,160.0,421.0,2.3,17.0,559.0,538.58,413.5
2016,8,1,10,45,193.5,430.0,2.4,17.0,601.5,583.44,446.86
2016,8,1,11,0,227.0,439.0,2.5,17.0,644.0,629.91,481.06
2016,8,1,11,15,304.0,421.0,2.55,17.0,700.0,693.13,528.26
2016,8,1,11,30,381.0,403.0,2.6,17.0,756.0,756.54,574.93
2016,8,1,11,45,653.0,251.0,2.7,17.0,862.5,876.69,667.9
2016,8,1,12,0,925.0,99.0,2.8,17.0,969.0,990.54,745.11
2016,8,1,12,15,925.5,99.0,2.9,17.0,969.5,1004.17,753.97
2016,8,1,12,30,926.0,99.0,3.0,17.0,970.0,1014.52,761.71
2016,8,1,12,45,925.5,98.0,3.1,17.0,963.0,1019.51,766.01
2016,8,1,13,0,925.0,97.0,3.2,17.0,956.0,1021.1,768.18
2016,8,1,13,15,922.5,96.5,3.3,17.0,941.5,1017.82,767.21
2016,8,1,13,30,920.0,96.0,3.4,17.0,927.0,1011.16,764.09
2016,8,1,13,45,918.5,93.5,3.5,17.0,906.0,1000.0,758.02
2016,8,1,14,0,917.0,91.0,3.6,17.0,885.0,985.51,749.76
2016,8,1,14,15,911.0,90.0,3.65,17.0,857.0,965.08,737.14
2016,8,1,14,30,905.0,89.0,3.7,17.0,829.0,941.64,722.48
2016,8,1,14,45,898.5,87.0,3.8,17.0,794.5,913.79,705.02
2016,8,1,15,0,892.0,85.0,3.9,17.0,760.0,883.22,685.55
2016,8,1,15,15,881.5,83.5,3.9,16.5,720.0,847.25,662.81
2016,8,1,15,30,871.0,82.0,3.9,16.0,680.0,809.17,638.3
2016,8,1,15,45,857.0,80.0,3.95,16.0,635.5,765.89,608.7
2016,8,1,16,0,843.0,78.0,4.0,16.0,591.0,721.2,577.68
2016,8,1,16,15,825.0,75.5,3.95,15.5,543.0,671.96,543.45
2016,8,1,16,30,807.0,73.0,3.9,15.0,495.0,622.17,508.03
2016,8,1,16,45,497.0,123.5,3.9,15.0,375.0,450.43,369.65
2016,8,1,17,0,187.0,174.0,3.9,15.0,255.0,292.55,239.03
2016,8,1,17,15,179.5,152.5,3.85,14.5,222.0,256.92,210.54
2016,8,1,17,30,172.0,131.0,3.8,14.0,189.0,221.72,181.3
2016,8,1,17,45,373.5,91.5,3.8,14.0,189.0,264.43,214.33
2016,8,1,18,0,575.0,52.0,3.8,14.0,189.0,277.09,218.1
2016,8,1,18,15,498.0,44.5,3.7,14.0,142.5,213.21,160.71
2016,8,1,18,30,421.0,37.0,3.6,14.0,96.0,157.44,110.51
2016,8,1,18,45,292.0,26.0,3.5,14.0,59.0,95.91,55.23
2016,8,1,19,0,163.0,15.0,3.4,14.0,22.0,38.99,0.0
2016,8,1,19,15,81.5,7.5,3.35,14.0,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,61.0,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,122.0,13.0,2.9,13.0,17.0,12.78,0.0
2016,8,2,5,45,259.5,25.0,3.0,13.5,52.5,19.43,8.28
2016,8,2,6,0,397.0,37.0,3.1,14.0,88.0,27.97,18.49
2016,8,2,6,15,480.5,44.5,3.05,14.0,134.5,31.84,22.52
2016,8,2,6,30,564.0,52.0,3.0,14.0,181.0,40.97,30.96
2016,8,2,6,45,282.0,58.0,3.0,14.5,122.5,62.72,37.92
2016,8,2,7,0,0.0,64.0,3.0,15.0,64.0,61.86,47.03
2016,8,2,7,15,0.0,81.0,2.95,15.0,81.0,77.9,60.48
2016,8,2,7,30,0.0,98.0,2.9,15.0,98.0,93.95,73.74
2016,8,2,7,45,0.0,120.0,2.9,15.5,120.0,114.67,90.53
2016,8,2,8,0,0.0,142.0,2.9,16.0,142.0,135.49,107.12
2016,8,2,8,15,0.0,140.0,2.85,16.0,140.0,134.15,105.63
2016,8,2,8,30,0.0,138.0,2.8,16.0,138.0,132.63,104.05
2016,8,2,8,45,1.0,155.5,2.8,16.0,156.0,149.92,117.76
2016,8,2,9,0,2.0,173.0,2.8,16.0,174.0,167.37,131.48
2016,8,2,9,15,3.0,177.0,2.75,16.0,179.0,172.17,134.99
2016,8,2,9,30,4.0,181.0,2.7,16.0,184.0,177.04,138.59
2016,8,2,9,45,20.5,255.5,2.7,16.5,272.5,260.01,203.82
2016,8,2,10,0,37.0,330.0,2.7,17.0,361.0,344.58,268.34
2016,8,2,10,15,28.0,314.5,2.7,17.0,338.0,325.69,253.05
2016,8,2,10,30,19.0,299.0,2.7,17.0,315.0,304.6,236.43
2016,8,2,10,45,31.0,342.0,2.75,17.0,369.5,359.39,278.39
2016,8,2,11,0,43.0,385.0,2.8,17.0,424.0,414.25,319.59
2016,8,2,11,15,50.0,401.5,2.8,17.0,448.0,439.57,338.23
2016,8,2,11,30,57.0,418.0,2.8,17.0,472.0,465.26,357.18
2016,8,2,11,45,78.0,437.5,2.85,17.5,511.0,507.45,388.09
2016,8,2,12,0,99.0,457.0,2.9,18.0,550.0,550.38,419.09
2016,8,2,12,15,106.0,459.5,2.95,18.0,559.5,562.89,428.29
2016,8,2,12,30,113.0,462.0,3.0,18.0,569.0,581.52,442.05
2016,8,2,12,45,117.5,459.5,3.05,18.0,569.5,586.32,445.87
2016,8,2,13,0,122.0,457.0,3.1,18.0,570.0,590.57,449.43
2016,8,2,13,15,138.0,451.0,3.15,18.0,577.0,601.97,458.69
2016,8,2,13,30,154.0,445.0,3.2,18.0,584.0,612.6,467.41
2016,8,2,13,45,111.5,420.0,3.3,18.0,519.0,545.16,417.74
2016,8,2,14,0,69.0,395.0,3.4,18.0,454.0,469.49,361.5
2016,8,2,14,15,78.0,386.5,3.45,18.0,451.5,469.18,362.55
2016,8,2,14,30,87.0,378.0,3.5,18.0,449.0,468.28,362.86
2016,8,2,14,45,88.5,361.0,3.6,18.0,430.5,450.8,350.64
2016,8,2,15,0,90.0,344.0,3.7,18.0,412.0,432.89,338.1
2016,8,2,15,15,79.0,320.5,3.8,17.5,377.5,396.9,311.87
2016,8,2,15,30,68.0,297.0,3.9,17.0,343.0,361.27,285.57
2016,8,2,15,45,53.5,268.0,4.0,17.0,303.0,317.43,251.85
2016,8,2,16,0,39.0,239.0,4.1,17.0,263.0,274.44,218.35
2016,8,2,16,15,54.0,226.5,4.15,16.5,256.5,271.16,217.35
2016,8,2,16,30,69.0,214.0,4.2,16.0,250.0,266.59,215.08
2016,8,2,16,45,57.0,189.5,4.3,16.0,217.5,230.7,186.4
2016,8,2,17,0,45.0,165.0,4.4,16.0,185.0,195.76,158.16
2016,8,2,17,15,39.5,144.5,4.4,16.0,160.0,169.68,136.89
2016,8,2,17,30,34.0,124.0,4.4,16.0,135.0,144.06,115.67
2016,8,2,17,45,271.5,93.0,4.45,16.0,158.5,217.52,175.24
2016,8,2,18,0,509.0,62.0,4.5,16.0,182.0,262.87,206.01
2016,8,2,18,15,425.0,52.5,4.45,15.5,135.5,198.15,149.1
2016,8,2,18,30,341.0,43.0,4.4,15.0,89.0,142.28,100.05
2016,8,2,18,45,209.0,29.5,4.35,15.0,54.0,81.73,46.22
2016,8,2,19,0,77.0,16.0,4.3,15.0,19.0,27.02,0.0
2016,8,2,19,15,38.5,8.0,4.2,15.0,9.5,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,93.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,8,3,5,45,234.5,24.5,2.55,14.5,50.0,19.08,7.49
2016,8,3,6,0,376.0,37.0,2.6,15.0,85.0,28.13,18.48
2016,8,3,6,15,461.5,45.5,2.45,15.0,131.5,32.87,23.31
2016,8,3,6,30,547.0,54.0,2.3,15.0,178.0,41.53,31.31
2016,8,3,6,45,273.5,76.0,2.15,15.5,138.0,76.07,49.46
2016,8,3,7,0,0.0,98.0,2.0,16.0,98.0,92.21,72.28
2016,8,3,7,15,5.0,120.5,1.9,16.0,123.0,114.1,90.13
2016,8,3,7,30,10.0,143.0,1.8,16.0,148.0,136.73,108.35
2016,8,3,7,45,5.0,148.5,1.7,16.5,151.0,142.0,112.25
2016,8,3,8,0,0.0,154.0,1.6,17.0,154.0,146.48,115.38
2016,8,3,8,15,7.0,179.5,1.6,17.0,183.5,173.44,136.63
2016,8,3,8,30,14.0,205.0,1.6,17.0,213.0,201.3,158.35
2016,8,3,8,45,19.0,228.0,1.65,17.0,240.0,226.69,177.98
2016,8,3,9,0,24.0,251.0,1.7,17.0,267.0,252.69,197.94
2016,8,3,9,15,31.0,277.0,1.8,17.0,299.5,281.81,220.24
2016,8,3,9,30,38.0,303.0,1.9,17.0,332.0,313.51,244.35
2016,8,3,9,45,34.5,311.5,2.0,17.5,339.0,322.3,250.14
2016,8,3,10,0,31.0,320.0,2.1,18.0,346.0,330.71,255.68
2016,8,3,10,15,82.0,368.5,2.2,18.0,438.5,419.03,323.24
2016,8,3,10,30,133.0,417.0,2.3,18.0,531.0,512.99,393.15
2016,8,3,10,45,133.5,429.0,2.45,18.0,546.5,532.12,406.64
2016,8,3,11,0,134.0,441.0,2.6,18.0,562.0,550.98,420.36
2016,8,3,11,15,185.0,446.5,2.75,18.0,616.5,608.43,463.6
2016,8,3,11,30,236.0,452.0,2.9,18.0,671.0,667.9,507.65
2016,8,3,11,45,191.0,460.0,3.05,18.0,638.0,641.01,487.07
2016,8,3,12,0,146.0,468.0,3.2,18.0,605.0,611.8,465.11
2016,8,3,12,15,117.5,460.0,3.3,18.0,570.5,580.48,442.04
2016,8,3,12,30,89.0,452.0,3.4,18.0,536.0,541.4,413.16
2016,8,3,12,45,92.5,450.0,3.55,18.0,536.5,545.0,416.59
2016,8,3,13,0,96.0,448.0,3.7,18.0,537.0,548.21,419.56
2016,8,3,13,15,91.0,437.5,3.85,17.5,521.0,533.73,410.13
2016,8,3,13,30,86.0,427.0,4.0,17.0,505.0,518.8,400.38
2016,8,3,13,45,96.0,420.0,4.15,17.0,505.0,521.84,403.77
2016,8,3,14,0,106.0,413.0,4.3,17.0,505.0,524.28,406.78
2016,8,3,14,15,87.0,389.5,4.35,17.0,463.0,480.99,374.42
2016,8,3,14,30,68.0,366.0,4.4,17.0,421.0,437.91,342.04
2016,8,3,14,45,56.5,340.0,4.5,17.0,384.5,399.41,313.19
2016,8,3,15,0,45.0,314.0,4.6,17.0,348.0,361.17,284.19
2016,8,3,15,15,32.0,278.0,4.6,16.5,301.5,311.38,246.2
2016,8,3,15,30,19.0,242.0,4.6,16.0,255.0,255.46,202.72
2016,8,3,15,45,13.0,215.0,4.7,16.0,223.5,222.93,177.19
2016,8,3,16,0,7.0,188.0,4.8,16.0,192.0,190.81,151.67
2016,8,3,16,15,5.0,175.0,4.8,16.0,178.0,176.32,140.34
2016,8,3,16,30,3.0,162.0,4.8,16.0,164.0,162.02,129.05
2016,8,3,16,45,1.5,144.5,4.8,16.0,145.5,143.56,114.28
2016,8,3,17,0,0.0,127.0,4.8,16.0,127.0,125.23,99.46
2016,8,3,17,15,0.0,110.0,4.75,15.5,110.0,108.35,85.85
2016,8,3,17,30,0.0,93.0,4.7,15.0,93.0,91.45,71.98
2016,8,3,17,45,272.5,75.0,4.7,15.0,138.5,202.78,163.86
2016,8,3,18,0,545.0,57.0,4.7,15.0,184.0,269.64,211.72
2016,8,3,18,15,462.0,48.5,4.6,14.5,137.0,204.56,153.83
2016,8,3,18,30,379.0,40.0,4.5,14.0,90.0,148.24,103.73
2016,8,3,18,45,241.0,27.5,4.4,14.0,54.0,85.46,46.4
2016,8,3,19,0,103.0,15.0,4.3,14.0,18.0,29.63,0.0
2016,8,3,19,15,51.5,7.5,4.2,14.0,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,40.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,80.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,4,5,45,223.5,24.5,3.55,14.0,48.5,19.23,7.02
2016,8,4,6,0,367.0,37.0,3.6,14.0,83.0,28.29,18.64
2016,8,4,6,15,452.5,45.5,3.55,14.0,129.0,33.02,23.5
2016,8,4,6,30,538.0,54.0,3.5,14.0,175.0,40.49,30.49
2016,8,4,6,45,269.0,52.0,3.45,14.5,112.5,56.14,33.07
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,48.3,35.55
2016,8,4,7,15,0.0,62.0,3.4,15.0,62.0,59.92,45.34
2016,8,4,7,30,0.0,74.0,3.4,15.0,74.0,71.55,55.0
2016,8,4,7,45,0.0,103.5,3.4,15.5,103.5,99.41,77.94
2016,8,4,8,0,0.0,133.0,3.4,16.0,133.0,127.16,100.38
2016,8,4,8,15,2.5,158.0,3.45,16.0,160.0,151.84,120.16
2016,8,4,8,30,5.0,183.0,3.5,16.0,187.0,176.9,140.07
2016,8,4,8,45,15.0,218.0,3.6,16.0,228.5,215.39,170.63
2016,8,4,9,0,25.0,253.0,3.7,16.0,270.0,255.08,201.85
2016,8,4,9,15,28.5,273.0,3.75,16.0,294.0,276.61,218.41
2016,8,4,9,30,32.0,293.0,3.8,16.0,318.0,300.3,236.61
2016,8,4,9,45,21.0,261.5,3.85,16.0,278.5,266.06,209.22
2016,8,4,10,0,10.0,230.0,3.9,16.0,239.0,229.28,179.8
2016,8,4,10,15,40.5,311.5,3.95,16.0,346.5,332.48,261.12
2016,8,4,10,30,71.0,393.0,4.0,16.0,454.0,438.52,342.34
2016,8,4,10,45,49.0,369.0,4.05,16.0,411.5,400.87,312.53
2016,8,4,11,0,27.0,345.0,4.1,16.0,369.0,361.22,281.46
2016,8,4,11,15,52.0,390.0,4.15,16.0,437.5,430.11,334.71
2016,8,4,11,30,77.0,435.0,4.2,16.0,506.0,500.74,388.15
2016,8,4,11,45,80.0,435.5,4.3,16.0,510.0,507.45,393.13
2016,8,4,12,0,83.0,436.0,4.4,16.0,514.0,513.94,398.26
2016,8,4,12,15,61.0,415.5,4.4,16.0,472.5,474.53,368.0
2016,8,4,12,30,39.0,395.0,4.4,16.0,431.0,434.1,336.91
2016,8,4,12,45,28.0,352.0,4.4,16.0,378.0,380.74,296.32
2016,8,4,13,0,17.0,309.0,4.4,16.0,325.0,320.55,250.04
2016,8,4,13,15,20.0,321.0,4.4,16.0,339.5,335.92,262.31
2016,8,4,13,30,23.0,333.0,4.4,16.0,354.0,351.3,274.41
2016,8,4,13,45,28.0,340.0,4.4,16.0,365.0,371.75,290.5
2016,8,4,14,0,33.0,347.0,4.4,16.0,376.0,384.45,300.68
2016,8,4,14,15,24.0,307.5,4.4,16.0,328.5,326.99,256.5
2016,8,4,14,30,15.0,268.0,4.4,16.0,281.0,278.48,218.87
2016,8,4,14,45,27.5,287.5,4.4,16.0,309.0,317.53,250.39
2016,8,4,15,0,40.0,307.0,4.4,16.0,337.0,349.38,275.99
2016,8,4,15,15,20.0,229.0,4.45,16.0,244.0,243.11,192.43
2016,8,4,15,30,0.0,151.0,4.5,16.0,151.0,147.55,115.6
2016,8,4,15,45,4.0,172.0,4.55,16.0,174.5,172.04,136.05
2016,8,4,16,0,8.0,193.0,4.6,16.0,198.0,196.73,156.53
2016,8,4,16,15,4.0,141.5,4.6,15.5,144.0,141.46,112.07
2016,8,4,16,30,0.0,90.0,4.6,15.0,90.0,87.14,67.58
2016,8,4,16,45,0.0,92.5,4.65,15.0,92.5,89.76,70.04
2016,8,4,17,0,0.0,95.0,4.7,15.0,95.0,92.51,72.58
2016,8,4,17,15,0.0,82.0,4.65,14.5,82.0,79.68,62.1
2016,8,4,17,30,0.0,69.0,4.6,14.0,69.0,66.86,51.46
2016,8,4,17,45,280.5,60.5,4.6,14.0,125.0,189.16,153.1
2016,8,4,18,0,561.0,52.0,4.6,14.0,181.0,268.87,211.4
2016,8,4,18,15,479.5,44.0,4.5,14.0,134.5,204.15,153.06
2016,8,4,18,30,398.0,36.0,4.4,14.0,88.0,148.1,102.61
2016,8,4,18,45,262.0,24.5,4.35,14.0,52.5,85.51,43.73
2016,8,4,19,0,126.0,13.0,4.3,14.0,17.0,30.71,0.0
2016,8,4,19,15,63.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,37.0,5.5,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,74.0,11.0,3.5,15.0,12.0,10.81,0.0
2016,8,5,5,45,207.5,24.0,3.5,15.0,45.5,18.89,6.05
2016,8,5,6,0,341.0,37.0,3.5,15.0,79.0,28.45,18.63
2016,8,5,6,15,428.0,47.0,3.4,15.0,125.0,34.54,24.71
2016,8,5,6,30,515.0,57.0,3.3,15.0,171.0,42.06,31.74
2016,8,5,6,45,257.5,73.0,3.25,15.0,130.0,71.68,46.68
2016,8,5,7,0,0.0,89.0,3.2,15.0,89.0,84.27,65.94
2016,8,5,7,15,0.0,106.0,3.1,15.0,106.0,100.38,79.35
2016,8,5,7,30,0.0,123.0,3.0,15.0,123.0,116.57,92.61
2016,8,5,7,45,0.0,133.5,2.9,15.0,133.5,126.95,100.88
2016,8,5,8,0,0.0,144.0,2.8,15.0,144.0,137.29,109.03
2016,8,5,8,15,0.0,143.5,2.65,15.0,143.5,137.39,108.71
2016,8,5,8,30,0.0,143.0,2.5,15.0,143.0,137.32,108.28
2016,8,5,8,45,5.5,180.5,2.45,15.5,184.5,175.65,138.78
2016,8,5,9,0,11.0,218.0,2.4,16.0,226.0,214.67,169.24
2016,8,5,9,15,17.0,246.5,2.35,16.0,259.5,246.25,193.74
2016,8,5,9,30,23.0,275.0,2.3,16.0,293.0,278.53,218.55
2016,8,5,9,45,35.0,309.0,2.3,16.0,337.5,320.32,250.63
2016,8,5,10,0,47.0,343.0,2.3,16.0,382.0,364.3,283.97
2016,8,5,10,15,72.0,374.5,2.3,16.0,436.0,417.12,323.97
2016,8,5,10,30,97.0,406.0,2.3,16.0,490.0,472.01,364.92
2016,8,5,10,45,77.5,404.0,2.3,16.5,472.0,458.88,353.34
2016,8,5,11,0,58.0,402.0,2.3,17.0,454.0,444.14,340.94
2016,8,5,11,15,77.5,423.5,2.35,17.0,494.5,486.14,372.48
2016,8,5,11,30,97.0,445.0,2.4,17.0,535.0,529.16,404.19
2016,8,5,11,45,108.5,453.5,2.5,17.0,554.5,552.39,421.34
2016,8,5,12,0,120.0,462.0,2.6,17.0,574.0,581.02,442.44
2016,8,5,12,15,103.0,455.0,2.7,17.0,551.0,555.58,423.71
2016,8,5,12,30,86.0,448.0,2.8,17.0,528.0,534.5,408.29
2016,8,5,12,45,88.0,445.5,2.95,17.0,527.0,536.06,410.17
2016,8,5,13,0,90.0,443.0,3.1,17.0,526.0,537.23,411.66
2016,8,5,13,15,84.5,432.5,3.3,17.0,509.5,522.24,401.22
2016,8,5,13,30,79.0,422.0,3.5,17.0,493.0,506.84,390.49
2016,8,5,13,45,66.5,400.0,3.7,17.0,459.0,472.18,365.14
2016,8,5,14,0,54.0,378.0,3.9,17.0,425.0,437.36,339.44
2016,8,5,14,15,272.5,335.5,4.0,17.0,557.5,616.17,481.95
2016,8,5,14,30,491.0,293.0,4.1,17.0,690.0,777.64,605.91
2016,8,5,14,45,434.5,301.0,4.25,17.0,641.0,724.54,566.15
2016,8,5,15,0,378.0,309.0,4.4,17.0,592.0,665.0,522.83
2016,8,5,15,15,223.5,301.5,4.4,16.5,467.0,507.37,402.67
2016,8,5,15,30,69.0,294.0,4.4,16.0,342.0,359.07,285.31
2016,8,5,15,45,56.5,267.0,4.45,16.0,304.5,318.93,254.6
2016,8,5,16,0,44.0,240.0,4.5,16.0,267.0,279.5,223.75
2016,8,5,16,15,28.5,208.5,4.45,15.5,225.5,233.9,187.79
2016,8,5,16,30,13.0,177.0,4.4,15.0,184.0,184.29,147.97
2016,8,5,16,45,6.5,143.5,4.4,15.0,147.0,145.7,116.58
2016,8,5,17,0,0.0,110.0,4.4,15.0,110.0,107.82,85.33
2016,8,5,17,15,0.0,94.5,4.35,15.0,94.5,92.45,72.71
2016,8,5,17,30,0.0,79.0,4.3,15.0,79.0,77.08,59.88
2016,8,5,17,45,186.0,77.0,4.3,15.0,119.0,162.95,130.98
2016,8,5,18,0,372.0,75.0,4.3,15.0,159.0,223.35,175.65
2016,8,5,18,15,289.5,61.0,4.2,14.5,116.0,162.66,122.84
2016,8,5,18,30,207.0,47.0,4.1,14.0,73.0,111.03,78.26
2016,8,5,18,45,116.0,28.5,4.1,14.0,42.0,57.13,27.5
2016,8,5,19,0,25.0,10.0,4.1,14.0,11.0,13.33,0.0
2016,8,5,19,15,12.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.5,5.0,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,35.0,10.0,3.9,14.0,10.0,9.83,0.0
2016,8,6,5,45,152.0,25.5,3.95,14.0,41.5,19.95,5.86
2016,8,6,6,0,269.0,41.0,4.0,14.0,73.0,31.51,21.24
2016,8,6,6,15,357.5,52.5,3.95,14.0,117.0,39.26,28.93
2016,8,6,6,30,446.0,64.0,3.9,14.0,161.0,47.41,36.6
2016,8,6,6,45,223.0,51.0,3.9,14.5,99.5,51.69,31.1
2016,8,6,7,0,0.0,38.0,3.9,15.0,38.0,36.69,25.68
2016,8,6,7,15,0.0,45.5,3.9,15.0,45.5,43.94,31.81
2016,8,6,7,30,0.0,53.0,3.9,15.0,53.0,51.21,37.86
2016,8,6,7,45,0.0,71.0,3.9,15.0,71.0,68.64,52.4
2016,8,6,8,0,0.0,89.0,3.9,15.0,89.0,86.03,66.73
2016,8,6,8,15,0.0,104.0,3.95,15.0,104.0,100.34,78.35
2016,8,6,8,30,0.0,119.0,4.0,15.0,119.0,114.68,89.92
2016,8,6,8,45,0.0,135.5,4.05,15.5,135.5,130.5,102.4
2016,8,6,9,0,0.0,152.0,4.1,16.0,152.0,146.37,114.78
2016,8,6,9,15,2.5,172.0,4.1,16.0,174.0,167.12,131.25
2016,8,6,9,30,5.0,192.0,4.1,16.0,196.0,188.18,147.87
2016,8,6,9,45,4.5,184.0,4.2,16.0,187.5,180.68,141.59
2016,8,6,10,0,4.0,176.0,4.3,16.0,179.0,173.04,135.27
2016,8,6,10,15,5.5,190.0,4.3,16.0,195.0,188.03,147.08
2016,8,6,10,30,7.0,204.0,4.3,16.0,211.0,203.18,158.95
2016,8,6,10,45,8.0,210.0,4.35,16.0,218.0,210.3,164.44
2016,8,6,11,0,9.0,216.0,4.4,16.0,225.0,217.47,170.01
2016,8,6,11,15,11.0,240.5,4.4,16.0,251.0,243.64,190.53
2016,8,6,11,30,13.0,265.0,4.4,16.0,277.0,270.02,211.06
2016,8,6,11,45,11.5,243.5,4.45,16.0,254.0,248.11,193.8
2016,8,6,12,0,10.0,222.0,4.5,16.0,231.0,226.0,176.44
2016,8,6,12,15,11.5,246.0,4.5,16.0,257.0,251.45,196.48
2016,8,6,12,30,13.0,270.0,4.5,16.0,283.0,277.03,216.45
2016,8,6,12,45,18.0,306.0,4.5,16.5,323.0,318.16,248.07
2016,8,6,13,0,23.0,342.0,4.5,17.0,363.0,359.61,279.54
2016,8,6,13,15,17.0,294.5,4.5,17.0,310.5,306.42,238.57
2016,8,6,13,30,11.0,247.0,4.5,17.0,258.0,253.19,197.32
2016,8,6,13,45,11.5,251.5,4.55,17.0,262.5,258.3,201.65
2016,8,6,14,0,12.0,256.0,4.6,17.0,267.0,263.41,205.89
2016,8,6,14,15,14.0,262.5,4.7,17.0,274.5,271.95,212.97
2016,8,6,14,30,16.0,269.0,4.8,17.0,282.0,280.48,220.08
2016,8,6,14,45,29.0,288.0,4.95,17.0,310.5,319.56,251.58
2016,8,6,15,0,42.0,307.0,5.1,17.0,339.0,351.32,277.27
2016,8,6,15,15,26.5,262.0,5.2,16.5,282.0,289.92,229.7
2016,8,6,15,30,11.0,217.0,5.3,16.0,225.0,223.39,177.27
2016,8,6,15,45,9.5,203.5,5.45,16.0,210.0,208.51,165.85
2016,8,6,16,0,8.0,190.0,5.6,16.0,195.0,193.74,154.35
2016,8,6,16,15,4.0,152.0,5.7,16.0,154.5,152.19,120.82
2016,8,6,16,30,0.0,114.0,5.8,16.0,114.0,111.18,87.31
2016,8,6,16,45,0.0,110.0,5.9,16.0,110.0,107.43,84.52
2016,8,6,17,0,0.0,106.0,6.0,16.0,106.0,103.76,81.74
2016,8,6,17,15,0.0,91.5,6.05,15.5,91.5,89.42,70.07
2016,8,6,17,30,0.0,77.0,6.1,15.0,77.0,75.07,58.2
2016,8,6,17,45,0.0,62.5,6.15,15.0,62.5,60.72,46.01
2016,8,6,18,0,0.0,48.0,6.2,15.0,48.0,46.38,33.65
2016,8,6,18,15,0.0,35.0,6.2,14.5,35.0,33.8,22.73
2016,8,6,18,30,0.0,22.0,6.2,14.0,22.0,21.23,11.7
2016,8,6,18,45,0.0,12.5,6.2,14.0,12.5,12.06,1.56
2016,8,6,19,0,0.0,3.0,6.2,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,6.15,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,34.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,69.0,10.0,5.3,14.0,11.0,9.83,0.0
2016,8,7,5,45,217.5,22.5,5.35,14.0,44.5,17.71,3.61
2016,8,7,6,0,366.0,35.0,5.4,14.0,78.0,26.87,17.19
2016,8,7,6,15,456.5,43.5,5.3,14.0,124.5,31.67,22.22
2016,8,7,6,30,547.0,52.0,5.2,14.0,171.0,36.2,26.62
2016,8,7,6,45,273.5,75.0,5.15,14.5,134.5,73.24,47.87
2016,8,7,7,0,0.0,98.0,5.1,15.0,98.0,91.99,72.47
2016,8,7,7,15,1.5,116.5,5.0,15.0,117.5,109.79,87.25
2016,8,7,7,30,3.0,135.0,4.9,15.0,137.0,127.87,102.06
2016,8,7,7,45,1.5,136.0,4.8,15.5,137.0,129.6,103.02
2016,8,7,8,0,0.0,137.0,4.7,16.0,137.0,130.82,103.51
2016,8,7,8,15,0.5,153.0,4.6,16.0,153.5,146.39,115.91
2016,8,7,8,30,1.0,169.0,4.5,16.0,170.0,162.07,128.28
2016,8,7,8,45,2.5,179.0,4.45,16.0,181.0,172.74,136.53
2016,8,7,9,0,4.0,189.0,4.4,16.0,192.0,183.56,144.88
2016,8,7,9,15,8.5,214.5,4.3,16.0,220.5,210.99,166.54
2016,8,7,9,30,13.0,240.0,4.2,16.0,249.0,238.96,188.42
2016,8,7,9,45,20.0,274.0,4.15,16.5,290.0,277.26,217.9
2016,8,7,10,0,27.0,308.0,4.1,17.0,331.0,316.49,247.65
2016,8,7,10,15,79.5,361.0,4.05,17.0,429.0,409.96,320.37
2016,8,7,10,30,132.0,414.0,4.0,17.0,527.0,509.41,395.82
2016,8,7,10,45,119.5,423.0,3.95,17.0,527.0,514.76,398.58
2016,8,7,11,0,107.0,432.0,3.9,17.0,527.0,516.2,398.84
2016,8,7,11,15,184.5,437.5,3.85,17.0,605.5,599.19,462.24
2016,8,7,11,30,262.0,443.0,3.8,17.0,684.0,686.61,527.23
2016,8,7,11,45,204.5,453.5,3.8,17.0,643.0,647.27,496.41
2016,8,7,12,0,147.0,464.0,3.8,17.0,602.0,609.0,466.72
2016,8,7,12,15,171.0,464.0,3.8,17.0,624.0,636.72,487.91
2016,8,7,12,30,195.0,464.0,3.8,17.0,646.0,664.26,508.55
2016,8,7,12,45,159.5,458.5,3.85,17.5,606.5,627.09,479.74
2016,8,7,13,0,124.0,453.0,3.9,18.0,567.0,588.84,450.35
2016,8,7,13,15,106.0,438.5,3.95,18.0,535.0,549.87,421.96
2016,8,7,13,30,88.0,424.0,4.0,18.0,503.0,517.94,398.42
2016,8,7,13,45,87.0,412.5,4.1,18.0,489.0,505.47,389.9
2016,8,7,14,0,86.0,401.0,4.2,18.0,475.0,492.61,380.98
2016,8,7,14,15,88.0,385.5,4.3,17.5,459.0,477.97,371.69
2016,8,7,14,30,90.0,370.0,4.4,17.0,443.0,462.88,361.98
2016,8,7,14,45,202.5,347.5,4.5,17.0,501.0,547.94,431.17
2016,8,7,15,0,315.0,325.0,4.6,17.0,559.0,626.51,494.07
2016,8,7,15,15,601.0,206.0,4.6,17.0,621.5,743.63,590.18
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,821.36,649.7
2016,8,7,15,45,869.5,85.5,4.65,17.0,637.0,775.11,617.16
2016,8,7,16,0,852.0,84.0,4.7,17.0,590.0,727.67,584.04
2016,8,7,16,15,832.0,81.0,4.65,16.5,540.0,679.46,550.43
2016,8,7,16,30,812.0,78.0,4.6,16.0,490.0,627.05,512.0
2016,8,7,16,45,781.0,75.5,4.55,16.0,437.5,568.34,465.42
2016,8,7,17,0,750.0,73.0,4.5,16.0,385.0,510.81,418.55
2016,8,7,17,15,711.0,68.5,4.45,16.0,331.5,448.48,366.54
2016,8,7,17,30,672.0,64.0,4.4,16.0,278.0,390.16,316.27
2016,8,7,17,45,610.5,58.5,4.35,16.0,226.0,323.33,257.92
2016,8,7,18,0,549.0,53.0,4.3,16.0,174.0,262.27,203.25
2016,8,7,18,15,459.0,44.5,4.2,15.5,127.0,195.5,144.51
2016,8,7,18,30,369.0,36.0,4.1,15.0,80.0,138.35,93.8
2016,8,7,18,45,218.0,23.5,4.1,15.0,46.0,72.75,27.81
2016,8,7,19,0,67.0,11.0,4.1,15.0,12.0,19.89,0.0
2016,8,7,19,15,33.5,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,12.17,0.0
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,25.11,15.55
2016,8,8,6,15,456.0,41.0,4.2,15.0,120.5,29.56,20.27
2016,8,8,6,30,545.0,49.0,4.1,15.0,166.0,33.77,24.36
2016,8,8,6,45,272.5,57.0,4.0,15.0,115.5,58.29,35.32
2016,8,8,7,0,0.0,65.0,3.9,15.0,65.0,62.72,47.77
2016,8,8,7,15,0.0,78.0,3.8,15.0,78.0,75.04,58.12
2016,8,8,7,30,0.0,91.0,3.7,15.0,91.0,87.41,68.35
2016,8,8,7,45,0.0,94.0,3.65,15.5,94.0,90.53,70.58
2016,8,8,8,0,0.0,97.0,3.6,16.0,97.0,93.56,72.71
2016,8,8,8,15,0.0,115.0,3.55,16.0,115.0,110.7,86.6
2016,8,8,8,30,0.0,133.0,3.5,16.0,133.0,127.9,100.38
2016,8,8,8,45,3.0,163.5,3.5,16.5,166.0,158.42,124.63
2016,8,8,9,0,6.0,194.0,3.5,17.0,199.0,189.36,148.85
2016,8,8,9,15,12.5,228.0,3.55,17.0,237.5,226.11,177.76
2016,8,8,9,30,19.0,262.0,3.6,17.0,276.0,263.65,206.98
2016,8,8,9,45,20.5,277.0,3.7,17.0,293.0,280.46,219.73
2016,8,8,10,0,22.0,292.0,3.8,17.0,310.0,297.41,232.6
2016,8,8,10,15,27.0,316.0,3.9,17.0,338.5,326.58,254.97
2016,8,8,10,30,32.0,340.0,4.0,17.0,367.0,356.11,277.44
2016,8,8,10,45,73.0,386.5,4.15,17.5,451.0,438.17,340.22
2016,8,8,11,0,114.0,433.0,4.3,18.0,535.0,526.11,405.99
2016,8,8,11,15,138.0,444.5,4.45,18.0,570.0,564.62,434.99
2016,8,8,11,30,162.0,456.0,4.6,18.0,605.0,604.01,464.76
2016,8,8,11,45,181.5,459.0,4.8,18.0,627.0,631.26,485.71
2016,8,8,12,0,201.0,462.0,5.0,18.0,649.0,658.56,506.77
2016,8,8,12,15,185.5,463.0,5.15,17.5,636.0,649.78,501.18
2016,8,8,12,30,170.0,464.0,5.3,17.0,623.0,639.85,494.86
2016,8,8,12,45,311.0,416.5,5.5,17.0,703.0,739.59,574.22
2016,8,8,13,0,452.0,369.0,5.7,17.0,783.0,838.85,651.7
2016,8,8,13,15,504.5,344.5,5.8,17.0,799.5,866.92,674.17
2016,8,8,13,30,557.0,320.0,5.9,17.0,816.0,892.24,695.03
2016,8,8,13,45,737.5,210.5,6.0,17.0,849.5,952.09,743.41
2016,8,8,14,0,918.0,101.0,6.1,17.0,883.0,991.51,772.79
2016,8,8,14,15,655.0,217.5,6.1,17.0,765.5,862.95,680.45
2016,8,8,14,30,392.0,334.0,6.1,17.0,648.0,720.4,568.27
2016,8,8,14,45,449.5,293.0,6.2,17.0,638.5,728.55,578.13
2016,8,8,15,0,507.0,252.0,6.3,17.0,629.0,724.15,578.18
2016,8,8,15,15,421.0,265.5,6.3,16.5,566.5,651.32,522.57
2016,8,8,15,30,335.0,279.0,6.3,16.0,504.0,575.02,463.64
2016,8,8,15,45,267.5,269.0,6.3,16.0,440.5,500.65,405.15
2016,8,8,16,0,200.0,259.0,6.3,16.0,377.0,423.01,343.28
2016,8,8,16,15,100.0,205.5,6.2,16.0,264.5,287.55,233.45
2016,8,8,16,30,0.0,152.0,6.1,16.0,152.0,150.01,119.31
2016,8,8,16,45,0.0,109.5,6.05,16.0,109.5,106.98,84.16
2016,8,8,17,0,0.0,67.0,6.0,16.0,67.0,64.76,49.09
2016,8,8,17,15,0.0,57.5,5.9,15.5,57.5,55.56,41.56
2016,8,8,17,30,0.0,48.0,5.8,15.0,48.0,46.36,33.89
2016,8,8,17,45,273.5,49.5,5.75,15.0,108.5,171.57,137.69
2016,8,8,18,0,547.0,51.0,5.7,15.0,169.0,258.16,201.3
2016,8,8,18,15,456.0,42.5,5.6,14.5,123.0,191.41,141.79
2016,8,8,18,30,365.0,34.0,5.5,14.0,77.0,134.46,90.73
2016,8,8,18,45,182.5,17.0,5.4,14.0,38.5,58.19,17.26
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,12.26,0.0
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,25.26,15.6
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,30.15,20.76
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,34.75,25.22
2016,8,9,6,45,265.5,54.5,3.0,15.0,111.0,55.45,33.29
2016,8,9,7,0,0.0,59.0,2.8,15.0,59.0,57.02,42.94
2016,8,9,7,15,0.0,70.5,2.5,15.0,70.5,68.12,52.28
2016,8,9,7,30,0.0,82.0,2.2,15.0,82.0,79.07,61.34
2016,8,9,7,45,0.0,93.5,1.9,15.5,93.5,90.05,70.15
2016,8,9,8,0,0.0,105.0,1.6,16.0,105.0,101.06,78.84
2016,8,9,8,15,0.0,125.0,1.4,16.0,125.0,120.08,94.11
2016,8,9,8,30,0.0,145.0,1.2,16.0,145.0,139.18,109.2
2016,8,9,8,45,2.5,168.0,1.0,16.5,170.0,162.4,127.16
2016,8,9,9,0,5.0,191.0,0.8,17.0,195.0,185.99,145.02
2016,8,9,9,15,6.5,202.0,0.8,17.0,207.5,197.97,153.99
2016,8,9,9,30,8.0,213.0,0.8,17.0,220.0,210.1,163.1
2016,8,9,9,45,9.5,222.5,0.8,17.5,230.5,220.96,170.86
2016,8,9,10,0,11.0,232.0,0.8,18.0,241.0,231.94,178.68
2016,8,9,10,15,53.5,314.0,0.95,18.0,359.5,344.95,265.24
2016,8,9,10,30,96.0,396.0,1.1,18.0,478.0,461.63,351.22
2016,8,9,10,45,93.0,409.5,1.25,18.0,490.5,477.35,361.9
2016,8,9,11,0,90.0,423.0,1.4,18.0,503.0,492.72,373.11
2016,8,9,11,15,164.5,435.0,1.6,18.0,584.0,578.92,437.72
2016,8,9,11,30,239.0,447.0,1.8,18.0,665.0,665.6,501.16
2016,8,9,11,45,292.0,436.5,2.0,18.5,705.5,716.73,537.83
2016,8,9,12,0,345.0,426.0,2.2,19.0,746.0,764.61,572.31
2016,8,9,12,15,386.5,404.5,2.35,19.0,763.0,790.23,592.11
2016,8,9,12,30,428.0,383.0,2.5,19.0,780.0,820.56,615.19
2016,8,9,12,45,678.0,242.5,2.7,19.0,865.0,929.3,698.75
2016,8,9,13,0,928.0,102.0,2.9,19.0,950.0,1023.77,762.96
2016,8,9,13,15,925.0,101.5,3.0,18.5,935.0,1019.8,762.21
2016,8,9,13,30,922.0,101.0,3.1,18.0,920.0,1012.41,760.2
2016,8,9,13,45,916.0,100.5,3.25,18.0,897.0,998.73,753.01
2016,8,9,14,0,910.0,100.0,3.4,18.0,874.0,981.8,743.65
2016,8,9,14,15,638.0,223.0,3.45,18.0,756.5,852.08,655.3
2016,8,9,14,30,366.0,346.0,3.5,18.0,639.0,708.98,546.67
2016,8,9,14,45,262.0,346.5,3.6,18.0,551.5,608.78,472.93
2016,8,9,15,0,158.0,347.0,3.7,18.0,464.0,504.36,393.8
2016,8,9,15,15,104.5,313.0,3.7,18.0,389.0,410.77,322.78
2016,8,9,15,30,51.0,279.0,3.7,18.0,314.0,328.5,258.72
2016,8,9,15,45,57.0,262.5,3.7,18.0,299.0,314.75,249.13
2016,8,9,16,0,63.0,246.0,3.7,18.0,284.0,300.41,238.77
2016,8,9,16,15,44.0,215.5,3.65,17.5,241.0,252.7,201.55
2016,8,9,16,30,25.0,185.0,3.6,17.0,198.0,200.78,160.38
2016,8,9,16,45,16.5,161.5,3.55,17.0,170.0,170.85,136.4
2016,8,9,17,0,8.0,138.0,3.5,17.0,142.0,141.65,112.7
2016,8,9,17,15,4.0,119.5,3.55,16.5,121.5,120.81,95.9
