Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,0.0,101.0,3.6,16.0,101.0,100.36,79.11
2016,8,9,17,45,241.0,79.5,3.65,16.0,131.0,186.94,149.4
2016,8,9,18,0,482.0,58.0,3.7,16.0,161.0,241.74,187.03
2016,8,9,18,15,389.0,47.5,3.7,15.5,115.5,175.84,129.46
2016,8,9,18,30,296.0,37.0,3.7,15.0,70.0,119.99,80.35
2016,8,9,18,45,148.0,18.5,3.7,15.0,35.0,51.6,10.39
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,158.0,16.5,3.05,14.5,34.0,12.36,0.0
2016,8,10,6,0,316.0,33.0,3.1,15.0,68.0,25.42,15.63
2016,8,10,6,15,408.5,42.5,3.0,15.0,113.0,31.2,21.65
2016,8,10,6,30,501.0,52.0,2.9,15.0,158.0,36.61,26.85
2016,8,10,6,45,250.5,57.0,2.8,15.0,110.0,56.17,34.52
2016,8,10,7,0,0.0,62.0,2.7,15.0,62.0,59.92,45.4
2016,8,10,7,15,0.0,74.5,2.55,15.0,74.5,71.8,55.38
2016,8,10,7,30,0.0,87.0,2.4,15.0,87.0,83.69,65.22
2016,8,10,7,45,0.0,93.5,2.25,15.5,93.5,90.04,70.16
2016,8,10,8,0,0.0,100.0,2.1,16.0,100.0,96.37,75.0
2016,8,10,8,15,0.0,115.0,2.05,16.0,115.0,110.69,86.52
2016,8,10,8,30,0.0,130.0,2.0,16.0,130.0,125.06,97.94
2016,8,10,8,45,0.5,148.5,1.95,16.5,149.0,143.04,111.97
2016,8,10,9,0,1.0,167.0,1.9,17.0,168.0,161.14,125.91
2016,8,10,9,15,2.5,175.5,1.9,17.0,178.0,170.45,132.99
2016,8,10,9,30,4.0,184.0,1.9,17.0,188.0,179.91,140.22
2016,8,10,9,45,6.5,203.0,1.95,17.5,208.5,200.26,155.75
2016,8,10,10,0,9.0,222.0,2.0,18.0,229.0,220.89,171.34
2016,8,10,10,15,11.0,242.0,2.1,18.0,251.5,242.38,187.81
2016,8,10,10,30,13.0,262.0,2.2,18.0,274.0,264.1,204.37
2016,8,10,10,45,27.0,318.5,2.3,18.0,343.0,333.51,257.53
2016,8,10,11,0,41.0,375.0,2.4,18.0,412.0,403.19,309.79
2016,8,10,11,15,149.0,408.5,2.45,18.0,544.0,538.92,412.91
2016,8,10,11,30,257.0,442.0,2.5,18.0,676.0,681.05,516.71
2016,8,10,11,45,365.0,406.5,2.65,18.0,742.5,754.81,571.76
2016,8,10,12,0,473.0,371.0,2.8,18.0,809.0,835.49,631.31
2016,8,10,12,15,482.5,369.5,2.9,18.0,816.0,852.45,643.25
2016,8,10,12,30,492.0,368.0,3.0,18.0,823.0,867.67,654.57
2016,8,10,12,45,397.0,399.0,3.15,18.0,764.0,805.73,609.88
2016,8,10,13,0,302.0,430.0,3.3,18.0,705.0,747.65,567.4
2016,8,10,13,15,321.5,418.0,3.45,18.0,706.5,756.06,575.49
2016,8,10,13,30,341.0,406.0,3.6,18.0,708.0,762.86,582.04
2016,8,10,13,45,338.0,393.5,3.75,18.0,686.5,745.53,570.94
2016,8,10,14,0,335.0,381.0,3.9,18.0,665.0,726.79,558.91
2016,8,10,14,15,235.5,381.0,4.0,17.5,577.5,629.32,487.35
2016,8,10,14,30,136.0,381.0,4.1,17.0,490.0,525.88,409.74
2016,8,10,14,45,153.5,363.0,4.2,17.0,480.5,520.45,407.72
2016,8,10,15,0,171.0,345.0,4.3,17.0,471.0,513.51,404.21
2016,8,10,15,15,138.5,322.0,4.25,16.5,420.5,457.42,362.08
2016,8,10,15,30,106.0,299.0,4.2,16.0,370.0,394.84,314.48
2016,8,10,15,45,95.5,275.5,4.2,16.0,336.0,358.8,287.03
2016,8,10,16,0,85.0,252.0,4.2,16.0,302.0,323.23,259.54
2016,8,10,16,15,42.5,196.5,4.1,16.0,221.5,231.05,185.52
2016,8,10,16,30,0.0,141.0,4.0,16.0,141.0,138.79,109.92
2016,8,10,16,45,0.0,119.0,3.95,16.0,119.0,116.75,92.19
2016,8,10,17,0,0.0,97.0,3.9,16.0,97.0,94.72,74.17
2016,8,10,17,15,0.0,83.0,3.8,15.5,83.0,80.87,62.89
2016,8,10,17,30,0.0,69.0,3.7,15.0,69.0,67.03,51.39
2016,8,10,17,45,254.0,60.5,3.65,15.0,114.0,175.54,140.45
2016,8,10,18,0,508.0,52.0,3.6,15.0,159.0,243.2,188.19
2016,8,10,18,15,415.0,42.5,3.5,14.5,113.5,177.26,130.07
2016,8,10,18,30,322.0,33.0,3.4,14.0,68.0,121.45,80.23
2016,8,10,18,45,161.0,16.5,3.3,14.0,34.0,52.03,4.38
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,120.0,17.0,2.0,13.5,30.0,13.14,0.0
2016,8,11,6,0,240.0,34.0,2.2,14.0,60.0,26.1,16.17
2016,8,11,6,15,327.0,47.0,2.25,14.0,103.0,35.24,25.27
2016,8,11,6,30,414.0,60.0,2.3,14.0,146.0,43.98,33.49
2016,8,11,6,45,463.0,71.5,2.4,14.5,193.5,77.61,46.57
2016,8,11,7,0,512.0,83.0,2.5,15.0,241.0,120.86,74.76
2016,8,11,7,15,256.0,98.0,2.45,15.0,177.0,127.11,90.63
2016,8,11,7,30,0.0,113.0,2.4,15.0,113.0,107.41,84.98
2016,8,11,7,45,0.0,117.0,2.35,15.5,117.0,111.77,88.19
2016,8,11,8,0,0.0,121.0,2.3,16.0,121.0,115.97,91.17
2016,8,11,8,15,0.0,127.0,2.25,16.0,127.0,121.94,95.75
2016,8,11,8,30,0.0,133.0,2.2,16.0,133.0,127.88,100.27
2016,8,11,8,45,1.5,157.5,2.2,16.5,158.5,152.02,119.29
2016,8,11,9,0,3.0,182.0,2.2,17.0,184.0,176.4,138.21
2016,8,11,9,15,7.5,209.5,2.2,17.0,215.0,205.66,161.09
2016,8,11,9,30,12.0,237.0,2.2,17.0,246.0,235.47,184.18
2016,8,11,9,45,25.5,282.0,2.2,17.0,302.0,288.42,225.17
2016,8,11,10,0,39.0,327.0,2.2,17.0,358.0,343.44,267.05
2016,8,11,10,15,45.0,348.0,2.2,17.0,385.5,371.23,287.64
2016,8,11,10,30,51.0,369.0,2.2,17.0,413.0,399.56,308.61
2016,8,11,10,45,135.0,400.0,2.25,17.5,519.0,505.5,388.68
2016,8,11,11,0,219.0,431.0,2.3,18.0,625.0,614.95,468.5
2016,8,11,11,15,169.0,439.0,2.35,18.0,590.5,586.95,446.14
2016,8,11,11,30,119.0,447.0,2.4,18.0,556.0,555.88,422.27
2016,8,11,11,45,122.5,447.5,2.45,18.0,560.5,564.67,429.01
2016,8,11,12,0,126.0,448.0,2.5,18.0,565.0,573.07,435.26
2016,8,11,12,15,172.0,452.0,2.55,18.0,611.0,625.61,474.58
2016,8,11,12,30,218.0,456.0,2.6,18.0,657.0,678.54,513.5
2016,8,11,12,45,204.5,453.5,2.7,18.0,641.0,666.25,504.64
2016,8,11,13,0,191.0,451.0,2.8,18.0,625.0,652.94,495.49
2016,8,11,13,15,160.5,442.0,2.85,18.0,586.5,615.28,468.21
2016,8,11,13,30,130.0,433.0,2.9,18.0,548.0,577.03,440.36
2016,8,11,13,45,169.5,420.5,3.0,18.0,566.5,602.56,461.35
2016,8,11,14,0,209.0,408.0,3.1,18.0,585.0,626.46,480.76
2016,8,11,14,15,169.0,393.0,3.15,18.0,533.0,571.02,439.88
2016,8,11,14,30,129.0,378.0,3.2,18.0,481.0,516.26,399.36
2016,8,11,14,45,104.0,353.5,3.25,18.0,434.0,457.25,355.77
2016,8,11,15,0,79.0,329.0,3.3,18.0,387.0,407.69,318.55
2016,8,11,15,15,105.5,315.0,3.3,17.5,388.0,413.84,325.7
2016,8,11,15,30,132.0,301.0,3.3,17.0,389.0,426.01,337.13
2016,8,11,15,45,87.0,266.5,3.35,17.0,323.0,342.42,272.16
2016,8,11,16,0,42.0,232.0,3.4,17.0,257.0,269.85,214.77
2016,8,11,16,15,34.5,208.0,3.4,16.5,227.5,238.1,190.43
2016,8,11,16,30,27.0,184.0,3.4,16.0,198.0,206.86,166.01
2016,8,11,16,45,15.5,159.0,3.4,16.0,167.0,167.76,134.38
2016,8,11,17,0,4.0,134.0,3.4,16.0,136.0,135.39,107.93
2016,8,11,17,15,2.0,115.0,3.35,15.5,116.0,115.23,91.61
2016,8,11,17,30,0.0,96.0,3.3,15.0,96.0,95.25,75.13
2016,8,11,17,45,237.0,75.5,3.3,15.0,124.5,179.92,143.89
2016,8,11,18,0,474.0,55.0,3.3,15.0,153.0,233.48,180.38
2016,8,11,18,15,382.0,44.0,3.15,14.5,108.5,168.25,123.14
2016,8,11,18,30,290.0,33.0,3.0,14.0,64.0,113.12,73.89
2016,8,11,18,45,145.0,16.5,2.9,14.0,32.0,48.35,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.9,13.5,32.5,11.64,0.0
2016,8,12,6,0,325.0,31.0,2.0,14.0,65.0,23.82,14.14
2016,8,12,6,15,418.0,40.5,1.95,14.0,110.0,29.68,20.38
2016,8,12,6,30,511.0,50.0,1.9,14.0,155.0,35.17,25.68
2016,8,12,6,45,255.5,75.5,1.85,14.5,128.0,70.31,46.74
2016,8,12,7,0,0.0,101.0,1.8,15.0,101.0,94.22,74.25
2016,8,12,7,15,5.0,119.5,1.8,15.0,121.5,112.69,89.36
2016,8,12,7,30,10.0,138.0,1.8,15.0,142.0,131.82,104.82
2016,8,12,7,45,18.5,160.5,1.8,15.5,169.5,156.1,124.02
2016,8,12,8,0,27.0,183.0,1.8,16.0,197.0,178.95,141.86
2016,8,12,8,15,29.0,202.5,1.8,16.0,219.0,200.28,158.68
2016,8,12,8,30,31.0,222.0,1.8,16.0,241.0,221.92,175.57
2016,8,12,8,45,26.0,231.0,1.85,16.5,248.0,232.69,183.37
2016,8,12,9,0,21.0,240.0,1.9,17.0,255.0,240.62,188.82
2016,8,12,9,15,39.0,277.5,1.9,17.0,306.0,287.03,224.8
2016,8,12,9,30,57.0,315.0,1.9,17.0,357.0,336.93,262.85
2016,8,12,9,45,54.0,328.0,1.95,17.0,369.0,351.38,273.24
2016,8,12,10,0,51.0,341.0,2.0,17.0,381.0,365.5,283.49
2016,8,12,10,15,43.0,342.5,2.1,17.0,377.5,364.46,282.25
2016,8,12,10,30,35.0,344.0,2.2,17.0,374.0,362.6,280.45
2016,8,12,10,45,48.0,371.5,2.3,17.5,414.0,402.89,310.4
2016,8,12,11,0,61.0,399.0,2.4,18.0,454.0,444.21,340.57
2016,8,12,11,15,58.5,403.5,2.5,18.0,456.5,449.81,344.4
2016,8,12,11,30,56.0,408.0,2.6,18.0,459.0,455.09,348.21
2016,8,12,11,45,47.5,398.5,2.75,18.0,442.5,440.37,337.23
2016,8,12,12,0,39.0,389.0,2.9,18.0,426.0,424.99,325.79
2016,8,12,12,15,36.0,382.0,2.95,18.0,415.5,416.89,319.82
2016,8,12,12,30,33.0,375.0,3.0,18.0,405.0,408.45,313.58
2016,8,12,12,45,46.0,393.0,3.15,18.0,435.0,441.15,338.77
2016,8,12,13,0,59.0,411.0,3.3,18.0,465.0,474.0,363.82
2016,8,12,13,15,66.0,410.0,3.35,18.0,469.5,481.1,369.53
2016,8,12,13,30,73.0,409.0,3.4,18.0,474.0,487.9,375.18
2016,8,12,13,45,119.0,409.5,3.45,18.0,511.5,542.11,417.32
2016,8,12,14,0,165.0,410.0,3.5,18.0,549.0,586.58,451.83
2016,8,12,14,15,139.0,392.0,3.5,18.0,506.5,541.81,418.54
2016,8,12,14,30,113.0,374.0,3.5,18.0,464.0,497.3,385.57
2016,8,12,14,45,205.5,348.0,3.5,18.0,502.0,550.75,429.58
2016,8,12,15,0,298.0,322.0,3.5,18.0,540.0,607.25,474.68
2016,8,12,15,15,213.0,310.5,3.45,17.5,462.0,507.33,399.3
2016,8,12,15,30,128.0,299.0,3.4,17.0,384.0,420.59,332.68
2016,8,12,15,45,94.0,270.0,3.4,17.0,330.0,351.68,279.67
2016,8,12,16,0,60.0,241.0,3.4,17.0,276.0,292.95,233.56
2016,8,12,16,15,48.5,215.0,3.3,17.0,242.0,255.53,204.29
2016,8,12,16,30,37.0,189.0,3.2,17.0,208.0,218.92,175.27
2016,8,12,16,45,46.0,172.0,3.15,17.0,192.5,205.45,165.07
2016,8,12,17,0,55.0,155.0,3.1,17.0,177.0,191.08,153.81
2016,8,12,17,15,48.0,134.0,3.05,17.0,151.0,163.25,131.0
2016,8,12,17,30,41.0,113.0,3.0,17.0,125.0,136.02,108.35
2016,8,12,17,45,266.0,82.5,2.95,17.0,138.5,204.31,162.14
2016,8,12,18,0,491.0,52.0,2.9,17.0,152.0,234.9,179.31
2016,8,12,18,15,394.5,42.0,2.85,16.5,107.0,168.75,121.83
2016,8,12,18,30,298.0,32.0,2.8,16.0,62.0,113.2,72.12
2016,8,12,18,45,149.0,16.0,2.8,16.0,31.0,47.73,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.3,14.5,30.5,12.21,0.0
2016,8,13,6,0,290.0,32.0,2.4,15.0,61.0,24.96,14.85
2016,8,13,6,15,384.5,42.0,2.35,15.0,105.0,31.21,21.58
2016,8,13,6,30,479.0,52.0,2.3,15.0,149.0,37.07,27.22
2016,8,13,6,45,258.5,82.0,2.25,15.5,136.0,79.25,54.15
2016,8,13,7,0,38.0,112.0,2.2,16.0,123.0,104.46,80.9
2016,8,13,7,15,44.5,133.0,2.15,16.0,149.0,127.6,99.7
2016,8,13,7,30,51.0,154.0,2.1,16.0,175.0,151.66,119.25
2016,8,13,7,45,40.5,169.5,2.1,16.5,187.5,167.26,132.06
2016,8,13,8,0,30.0,185.0,2.1,17.0,200.0,181.63,143.52
2016,8,13,8,15,414.0,137.5,2.0,17.0,376.0,283.2,220.43
2016,8,13,8,30,798.0,90.0,1.9,17.0,552.0,432.44,336.59
2016,8,13,8,45,437.0,189.0,1.85,17.5,445.0,389.25,305.0
2016,8,13,9,0,76.0,288.0,1.8,18.0,338.0,312.98,243.94
2016,8,13,9,15,80.5,309.0,1.85,18.0,365.0,340.63,265.26
2016,8,13,9,30,85.0,330.0,1.9,18.0,392.0,368.72,286.24
2016,8,13,9,45,121.0,354.0,2.0,18.0,447.5,421.63,326.44
2016,8,13,10,0,157.0,378.0,2.1,18.0,503.0,477.89,368.58
2016,8,13,10,15,145.5,393.0,2.2,18.0,512.0,492.23,378.43
2016,8,13,10,30,134.0,408.0,2.3,18.0,521.0,505.43,387.62
2016,8,13,10,45,182.5,417.5,2.45,18.5,576.0,562.07,429.56
2016,8,13,11,0,231.0,427.0,2.6,19.0,631.0,621.31,472.56
2016,8,13,11,15,207.5,438.0,2.7,19.0,623.5,620.22,470.79
2016,8,13,11,30,184.0,449.0,2.8,19.0,616.0,617.33,468.11
2016,8,13,11,45,149.5,450.5,2.95,19.0,587.0,593.03,450.0
2016,8,13,12,0,115.0,452.0,3.1,19.0,558.0,566.85,430.44
2016,8,13,12,15,162.5,453.5,3.25,19.0,603.0,618.07,469.61
2016,8,13,12,30,210.0,455.0,3.4,19.0,648.0,669.7,508.36
2016,8,13,12,45,163.0,449.5,3.55,19.0,599.0,621.49,472.65
2016,8,13,13,0,116.0,444.0,3.7,19.0,550.0,572.1,436.13
2016,8,13,13,15,122.0,437.0,3.8,19.0,546.5,572.4,437.37
2016,8,13,13,30,128.0,430.0,3.9,19.0,543.0,572.04,437.94
2016,8,13,13,45,124.5,417.5,4.05,19.0,525.0,555.97,426.88
2016,8,13,14,0,121.0,405.0,4.2,19.0,507.0,539.35,415.44
2016,8,13,14,15,118.5,389.5,4.25,19.0,486.5,519.97,401.83
2016,8,13,14,30,116.0,374.0,4.3,19.0,466.0,500.11,387.85
2016,8,13,14,45,155.0,356.5,4.35,19.0,473.0,514.73,401.14
2016,8,13,15,0,194.0,339.0,4.4,19.0,480.0,526.78,412.33
2016,8,13,15,15,140.5,314.5,4.4,18.5,414.0,450.88,354.93
2016,8,13,15,30,87.0,290.0,4.4,18.0,348.0,369.8,292.65
2016,8,13,15,45,59.0,255.5,4.4,18.0,293.5,308.97,245.29
2016,8,13,16,0,31.0,221.0,4.4,18.0,239.0,250.02,198.61
2016,8,13,16,15,17.0,188.5,4.4,18.0,198.5,199.24,158.22
2016,8,13,16,30,3.0,156.0,4.4,18.0,158.0,156.44,123.71
2016,8,13,16,45,1.5,133.0,4.4,18.0,134.0,132.27,104.35
2016,8,13,17,0,0.0,110.0,4.4,18.0,110.0,108.23,84.82
2016,8,13,17,15,0.0,93.5,4.4,17.5,93.5,91.83,71.55
2016,8,13,17,30,0.0,77.0,4.4,17.0,77.0,75.42,58.01
2016,8,13,17,45,0.0,61.5,4.4,17.0,61.5,60.03,44.96
2016,8,13,18,0,0.0,46.0,4.4,17.0,46.0,44.61,31.71
2016,8,13,18,15,0.0,32.0,4.3,16.5,32.0,30.9,19.85
2016,8,13,18,30,0.0,18.0,4.2,16.0,18.0,17.37,7.68
2016,8,13,18,45,0.0,9.0,4.1,16.0,9.0,8.68,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,147.0,15.5,2.5,14.5,30.0,11.85,0.0
2016,8,14,6,0,294.0,31.0,2.6,15.0,60.0,24.15,14.01
2016,8,14,6,15,390.5,41.0,2.6,15.0,104.0,30.45,20.88
2016,8,14,6,30,487.0,51.0,2.6,15.0,148.0,36.35,26.56
2016,8,14,6,45,243.5,65.5,2.6,15.0,114.0,60.8,39.29
2016,8,14,7,0,0.0,80.0,2.6,15.0,80.0,75.98,58.96
2016,8,14,7,15,0.0,96.5,2.6,15.0,96.5,91.61,72.05
2016,8,14,7,30,0.0,113.0,2.6,15.0,113.0,107.33,85.01
2016,8,14,7,45,0.0,132.0,2.65,15.5,132.0,125.39,99.53
2016,8,14,8,0,0.0,151.0,2.7,16.0,151.0,143.55,113.88
2016,8,14,8,15,0.5,158.0,2.7,16.0,158.5,150.94,119.49
2016,8,14,8,30,1.0,165.0,2.7,16.0,166.0,158.3,125.06
2016,8,14,8,45,10.5,201.0,2.7,16.5,208.5,197.19,155.73
2016,8,14,9,0,20.0,237.0,2.7,17.0,251.0,237.24,186.81
2016,8,14,9,15,33.5,271.0,2.65,17.0,295.0,277.77,218.24
2016,8,14,9,30,47.0,305.0,2.6,17.0,339.0,321.23,251.59
2016,8,14,9,45,68.5,335.5,2.6,17.5,388.0,368.34,287.04
2016,8,14,10,0,90.0,366.0,2.6,18.0,437.0,417.49,323.47
2016,8,14,10,15,86.5,379.0,2.6,18.0,449.5,432.71,334.16
2016,8,14,10,30,83.0,392.0,2.6,18.0,462.0,447.52,344.63
2016,8,14,10,45,109.5,411.5,2.6,18.0,506.5,493.19,378.75
2016,8,14,11,0,136.0,431.0,2.6,18.0,551.0,543.5,415.71
2016,8,14,11,15,195.0,434.5,2.6,18.0,609.5,605.65,461.98
2016,8,14,11,30,254.0,438.0,2.6,18.0,668.0,674.32,512.06
2016,8,14,11,45,218.5,447.5,2.65,18.0,646.5,654.34,496.43
2016,8,14,12,0,183.0,457.0,2.7,18.0,625.0,636.51,482.79
2016,8,14,12,15,206.5,454.0,2.75,18.0,644.0,660.94,501.34
2016,8,14,12,30,230.0,451.0,2.8,18.0,663.0,684.99,519.32
2016,8,14,12,45,239.0,445.0,2.9,18.5,663.0,691.12,523.49
2016,8,14,13,0,248.0,439.0,3.0,19.0,663.0,703.76,532.27
2016,8,14,13,15,246.5,431.0,3.1,18.5,650.5,695.8,528.38
2016,8,14,13,30,245.0,423.0,3.2,18.0,638.0,686.69,523.79
2016,8,14,13,45,223.5,414.0,3.35,18.0,606.5,647.7,496.48
2016,8,14,14,0,202.0,405.0,3.5,18.0,575.0,616.43,474.45
2016,8,14,14,15,177.5,390.5,3.6,18.0,536.0,576.23,445.42
2016,8,14,14,30,153.0,376.0,3.7,18.0,497.0,536.16,416.18
2016,8,14,14,45,143.0,357.0,3.85,18.0,465.5,504.56,393.58
2016,8,14,15,0,133.0,338.0,4.0,18.0,434.0,472.84,370.59
2016,8,14,15,15,89.0,302.5,4.1,17.5,365.5,386.53,305.13
2016,8,14,15,30,45.0,267.0,4.2,17.0,297.0,311.11,246.62
2016,8,14,15,45,36.0,241.0,4.3,17.0,264.0,275.64,219.28
2016,8,14,16,0,27.0,215.0,4.4,17.0,231.0,240.69,191.91
2016,8,14,16,15,34.0,202.0,4.4,16.5,220.0,231.5,185.71
2016,8,14,16,30,41.0,189.0,4.4,16.0,209.0,221.7,178.82
2016,8,14,16,45,23.0,160.0,4.45,16.0,171.5,173.54,139.55
2016,8,14,17,0,5.0,131.0,4.5,16.0,134.0,133.06,106.19
2016,8,14,17,15,2.5,112.0,4.45,15.5,113.5,112.61,89.54
2016,8,14,17,30,0.0,93.0,4.4,15.0,93.0,92.39,72.75
2016,8,14,17,45,213.5,74.5,4.35,15.0,116.5,168.25,134.15
2016,8,14,18,0,427.0,56.0,4.3,15.0,140.0,215.0,165.41
2016,8,14,18,15,328.5,44.0,4.15,15.0,97.0,150.09,108.57
2016,8,14,18,30,230.0,32.0,4.0,15.0,54.0,96.0,59.13
2016,8,14,18,45,115.0,16.0,3.85,15.0,27.0,39.76,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.5,14.5,2.7,13.5,31.0,11.02,0.0
2016,8,15,6,0,335.0,29.0,2.8,14.0,62.0,22.37,12.45
2016,8,15,6,15,435.5,38.5,2.7,14.0,107.5,28.32,19.08
2016,8,15,6,30,536.0,48.0,2.6,14.0,153.0,33.89,24.48
2016,8,15,6,45,268.0,59.5,2.55,14.5,112.0,56.63,35.35
2016,8,15,7,0,0.0,71.0,2.5,15.0,71.0,67.97,52.19
2016,8,15,7,15,0.0,86.0,2.45,15.0,86.0,82.17,64.13
2016,8,15,7,30,0.0,101.0,2.4,15.0,101.0,96.45,75.93
2016,8,15,7,45,0.0,114.5,2.4,15.5,114.5,109.41,86.31
2016,8,15,8,0,0.0,128.0,2.4,16.0,128.0,122.41,96.54
2016,8,15,8,15,0.0,143.0,2.4,16.0,143.0,136.84,108.0
2016,8,15,8,30,0.0,158.0,2.4,16.0,158.0,151.32,119.4
2016,8,15,8,45,6.0,188.0,2.4,16.0,192.0,182.84,144.44
2016,8,15,9,0,12.0,218.0,2.4,16.0,226.0,215.13,169.82
2016,8,15,9,15,28.5,260.0,2.4,16.0,280.5,264.6,208.61
2016,8,15,9,30,45.0,302.0,2.4,16.0,335.0,317.17,249.24
2016,8,15,9,45,38.0,306.0,2.45,16.5,335.0,319.77,250.1
2016,8,15,10,0,31.0,310.0,2.5,17.0,335.0,321.59,250.53
2016,8,15,10,15,57.5,350.5,2.55,17.0,398.0,383.3,297.92
2016,8,15,10,30,84.0,391.0,2.6,17.0,461.0,447.38,346.15
2016,8,15,10,45,73.0,394.0,2.7,17.5,456.5,445.83,343.59
2016,8,15,11,0,62.0,397.0,2.8,18.0,452.0,443.3,340.63
2016,8,15,11,15,123.5,422.0,2.9,18.0,533.0,529.88,406.44
2016,8,15,11,30,185.0,447.0,3.0,18.0,614.0,616.28,470.53
2016,8,15,11,45,158.0,450.0,3.1,18.0,593.5,600.55,457.99
2016,8,15,12,0,131.0,453.0,3.2,18.0,573.0,583.2,444.82
2016,8,15,12,15,109.0,445.5,3.3,18.0,545.5,552.27,422.06
2016,8,15,12,30,87.0,438.0,3.4,18.0,518.0,525.95,402.5
2016,8,15,12,45,115.0,442.0,3.5,18.0,546.5,566.91,433.91
2016,8,15,13,0,143.0,446.0,3.6,18.0,575.0,600.77,459.76
2016,8,15,13,15,108.0,425.5,3.65,18.0,522.0,538.67,413.64
2016,8,15,13,30,73.0,405.0,3.7,18.0,469.0,483.93,372.68
2016,8,15,13,45,93.5,403.0,3.75,18.0,482.5,502.27,387.8
2016,8,15,14,0,114.0,401.0,3.8,18.0,496.0,528.54,408.41
2016,8,15,14,15,97.5,380.0,3.8,17.5,459.5,481.53,374.19
2016,8,15,14,30,81.0,359.0,3.8,17.0,423.0,443.35,346.37
2016,8,15,14,45,64.0,331.0,3.85,17.0,380.0,397.51,311.78
2016,8,15,15,0,47.0,303.0,3.9,17.0,337.0,352.21,277.18
2016,8,15,15,15,35.0,271.5,3.8,17.0,296.0,308.02,243.14
2016,8,15,15,30,23.0,240.0,3.7,17.0,255.0,257.21,203.48
2016,8,15,15,45,45.5,239.5,3.65,17.0,266.5,281.36,223.97
2016,8,15,16,0,68.0,239.0,3.6,17.0,278.0,296.79,237.31
2016,8,15,16,15,40.0,203.0,3.5,16.5,225.5,236.79,189.7
2016,8,15,16,30,12.0,167.0,3.4,16.0,173.0,173.87,138.98
2016,8,15,16,45,6.0,139.0,3.35,16.0,142.0,141.36,112.67
2016,8,15,17,0,0.0,111.0,3.3,16.0,111.0,109.41,86.43
2016,8,15,17,15,0.0,94.0,3.15,15.5,94.0,92.49,72.65
2016,8,15,17,30,0.0,77.0,3.0,15.0,77.0,75.56,58.56
2016,8,15,17,45,263.5,62.0,2.95,15.0,112.0,178.4,141.78
2016,8,15,18,0,527.0,47.0,2.9,15.0,147.0,237.63,181.1
2016,8,15,18,15,423.5,37.5,2.8,15.0,102.0,168.88,120.45
2016,8,15,18,30,320.0,28.0,2.7,15.0,57.0,111.66,65.93
2016,8,15,18,45,160.0,14.0,2.65,15.0,28.5,40.58,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,15.0,2.3,13.5,28.5,11.6,0.0
2016,8,16,6,0,287.0,30.0,2.4,14.0,57.0,23.51,13.14
2016,8,16,6,15,387.5,40.5,2.35,14.0,102.0,30.31,20.79
2016,8,16,6,30,488.0,51.0,2.3,14.0,147.0,36.68,26.93
2016,8,16,6,45,549.0,59.5,2.3,14.0,197.5,66.64,36.74
2016,8,16,7,0,610.0,68.0,2.3,14.0,248.0,113.13,64.91
2016,8,16,7,15,306.0,98.5,2.3,14.0,189.0,129.71,90.9
2016,8,16,7,30,2.0,129.0,2.3,14.0,130.0,121.96,97.41
2016,8,16,7,45,4.5,145.0,2.3,14.5,147.5,138.27,110.4
2016,8,16,8,0,7.0,161.0,2.3,15.0,165.0,154.89,123.43
2016,8,16,8,15,152.5,197.5,2.35,15.0,285.0,240.7,190.97
2016,8,16,8,30,298.0,234.0,2.4,15.0,405.0,344.86,273.2
2016,8,16,8,45,187.5,259.5,2.45,15.5,370.5,333.86,264.51
2016,8,16,9,0,77.0,285.0,2.5,16.0,336.0,310.64,245.2
2016,8,16,9,15,107.0,311.5,2.5,16.0,386.5,358.36,282.37
2016,8,16,9,30,137.0,338.0,2.5,16.0,437.0,408.8,320.99
2016,8,16,9,45,91.0,334.5,2.55,16.5,402.0,382.63,299.19
2016,8,16,10,0,45.0,331.0,2.6,17.0,367.0,351.77,273.83
2016,8,16,10,15,53.0,352.5,2.6,17.0,396.5,381.86,296.64
2016,8,16,10,30,61.0,374.0,2.6,17.0,426.0,412.64,319.56
2016,8,16,10,45,70.5,392.0,2.65,17.5,453.5,441.85,340.67
2016,8,16,11,0,80.0,410.0,2.7,18.0,481.0,471.66,362.03
2016,8,16,11,15,66.0,405.0,2.7,18.0,464.0,458.25,351.33
2016,8,16,11,30,52.0,400.0,2.7,18.0,447.0,443.76,340.03
2016,8,16,11,45,47.5,396.5,2.75,18.0,440.0,438.69,336.19
2016,8,16,12,0,43.0,393.0,2.8,18.0,433.0,433.19,332.0
2016,8,16,12,15,42.5,392.5,2.8,18.0,432.0,434.2,332.76
2016,8,16,12,30,42.0,392.0,2.8,18.0,431.0,434.99,333.37
2016,8,16,12,45,71.5,413.5,2.85,18.0,478.5,487.61,373.52
2016,8,16,13,0,101.0,435.0,2.9,18.0,526.0,540.49,413.22
2016,8,16,13,15,80.0,414.0,2.9,18.0,485.5,499.32,382.43
2016,8,16,13,30,59.0,393.0,2.9,18.0,445.0,457.78,351.58
2016,8,16,13,45,63.5,385.5,2.95,18.0,440.0,454.93,350.33
2016,8,16,14,0,68.0,378.0,3.0,18.0,435.0,451.71,348.66
2016,8,16,14,15,82.0,371.0,3.05,18.0,437.5,457.49,354.13
2016,8,16,14,30,96.0,364.0,3.1,18.0,440.0,462.48,359.01
2016,8,16,14,45,93.5,345.5,3.15,18.0,416.0,439.47,342.43
2016,8,16,15,0,91.0,327.0,3.2,18.0,392.0,416.2,325.66
2016,8,16,15,15,97.0,308.5,3.3,17.5,374.0,399.81,314.97
2016,8,16,15,30,103.0,290.0,3.4,17.0,356.0,382.72,303.55
2016,8,16,15,45,82.0,262.5,3.5,17.0,313.5,334.41,266.29
2016,8,16,16,0,61.0,235.0,3.6,17.0,271.0,287.39,229.59
2016,8,16,16,15,34.0,197.0,3.6,16.5,217.0,226.22,181.15
2016,8,16,16,30,7.0,159.0,3.6,16.0,163.0,162.37,129.55
2016,8,16,16,45,3.5,127.5,3.6,16.0,129.5,127.95,101.62
2016,8,16,17,0,0.0,96.0,3.6,16.0,96.0,93.95,73.6
2016,8,16,17,15,0.0,81.0,3.55,15.5,81.0,79.08,61.42
2016,8,16,17,30,0.0,66.0,3.5,15.0,66.0,64.19,48.98
2016,8,16,17,45,200.0,61.5,3.5,15.0,99.0,147.19,116.47
2016,8,16,18,0,400.0,57.0,3.5,15.0,132.0,204.66,156.55
2016,8,16,18,15,300.0,43.5,3.4,14.5,89.5,139.22,99.8
2016,8,16,18,30,200.0,30.0,3.3,14.0,47.0,85.79,49.26
2016,8,16,18,45,100.0,15.0,3.25,14.0,23.5,31.22,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,2.45,14.5,24.5,14.74,0.0
2016,8,17,6,0,202.0,30.0,2.6,15.0,49.0,23.19,12.56
2016,8,17,6,15,296.5,43.5,2.55,15.0,90.5,32.87,22.86
2016,8,17,6,30,391.0,57.0,2.5,15.0,132.0,42.36,31.79
2016,8,17,6,45,195.5,71.5,2.5,15.5,109.0,66.59,45.8
2016,8,17,7,0,0.0,86.0,2.5,16.0,86.0,81.07,62.97
2016,8,17,7,15,0.0,105.5,2.4,16.0,105.5,99.44,78.3
2016,8,17,7,30,0.0,125.0,2.3,16.0,125.0,117.95,93.49
2016,8,17,7,45,0.0,134.0,2.25,16.5,134.0,127.13,100.56
2016,8,17,8,0,0.0,143.0,2.2,17.0,143.0,136.19,107.41
2016,8,17,8,15,2.0,159.5,2.1,17.0,160.5,152.86,120.53
2016,8,17,8,30,4.0,176.0,2.0,17.0,178.0,169.82,133.74
2016,8,17,8,45,5.0,186.0,1.95,17.0,189.5,180.47,141.83
2016,8,17,9,0,6.0,196.0,1.9,17.0,201.0,191.21,149.97
2016,8,17,9,15,7.5,207.0,1.9,17.0,213.0,203.29,159.16
2016,8,17,9,30,9.0,218.0,1.9,17.0,225.0,215.51,168.44
2016,8,17,9,45,23.0,269.0,1.95,17.5,287.0,274.53,213.99
2016,8,17,10,0,37.0,320.0,2.0,18.0,349.0,335.55,259.98
2016,8,17,10,15,35.0,328.0,2.05,18.0,356.5,344.65,266.26
2016,8,17,10,30,33.0,336.0,2.1,18.0,364.0,353.53,272.61
2016,8,17,10,45,54.0,371.0,2.15,18.0,418.0,407.68,313.52
2016,8,17,11,0,75.0,406.0,2.2,18.0,472.0,463.48,354.91
2016,8,17,11,15,62.5,401.0,2.25,18.0,456.0,451.24,345.12
2016,8,17,11,30,50.0,396.0,2.3,18.0,440.0,438.02,334.96
2016,8,17,11,45,52.0,402.0,2.35,18.5,448.5,448.51,342.18
2016,8,17,12,0,54.0,408.0,2.4,19.0,457.0,458.93,349.22
2016,8,17,12,15,44.0,390.5,2.45,19.0,430.5,433.69,330.45
2016,8,17,12,30,34.0,373.0,2.5,19.0,404.0,407.81,311.27
2016,8,17,12,45,76.5,406.5,2.6,19.0,475.5,485.29,370.32
2016,8,17,13,0,119.0,440.0,2.7,19.0,547.0,571.16,433.88
2016,8,17,13,15,102.5,425.5,2.8,18.5,516.5,533.41,407.01
2016,8,17,13,30,86.0,411.0,2.9,18.0,486.0,503.04,385.8
2016,8,17,13,45,80.0,396.0,3.0,18.0,464.0,482.0,370.91
2016,8,17,14,0,74.0,381.0,3.1,18.0,442.0,460.68,355.66
2016,8,17,14,15,58.5,353.0,3.25,18.0,400.5,416.43,322.89
2016,8,17,14,30,43.0,325.0,3.4,18.0,359.0,372.4,289.89
2016,8,17,14,45,61.0,323.0,3.55,18.0,368.5,386.39,302.1
2016,8,17,15,0,79.0,321.0,3.7,18.0,378.0,399.41,313.39
2016,8,17,15,15,96.0,305.5,3.7,17.5,370.5,395.74,312.43
2016,8,17,15,30,113.0,290.0,3.7,17.0,363.0,390.69,310.44
2016,8,17,15,45,97.0,265.0,3.75,17.0,324.5,348.61,278.08
2016,8,17,16,0,81.0,240.0,3.8,17.0,286.0,307.4,246.1
2016,8,17,16,15,47.5,203.0,3.75,16.5,229.5,242.08,194.31
2016,8,17,16,30,14.0,166.0,3.7,16.0,173.0,174.26,139.46
2016,8,17,16,45,7.0,132.0,3.65,16.0,135.5,134.77,107.35
2016,8,17,17,0,0.0,98.0,3.6,16.0,98.0,96.07,75.37
2016,8,17,17,15,0.0,82.5,3.5,15.5,82.5,80.68,62.76
2016,8,17,17,30,0.0,67.0,3.4,15.0,67.0,65.28,49.88
2016,8,17,17,45,185.0,61.5,3.35,15.0,95.5,141.04,111.34
2016,8,17,18,0,370.0,56.0,3.3,15.0,124.0,191.59,146.09
2016,8,17,18,15,271.5,42.0,3.2,15.0,83.5,129.02,91.72
2016,8,17,18,30,173.0,28.0,3.1,15.0,43.0,76.36,41.0
2016,8,17,18,45,86.5,14.0,3.05,15.0,21.5,27.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,2.0,14.5,23.5,15.24,0.0
2016,8,18,6,0,185.0,31.0,2.1,15.0,47.0,24.09,12.94
2016,8,18,6,15,281.5,44.5,2.15,15.0,88.5,33.76,23.59
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,42.94,32.28
2016,8,18,6,45,189.0,71.5,2.25,15.5,107.5,65.95,45.57
2016,8,18,7,0,0.0,85.0,2.3,16.0,85.0,80.15,62.19
2016,8,18,7,15,0.0,104.0,2.3,16.0,104.0,98.08,77.17
2016,8,18,7,30,0.0,123.0,2.3,16.0,123.0,116.14,92.0
2016,8,18,7,45,12.0,150.0,2.35,16.0,156.0,144.67,114.86
2016,8,18,8,0,24.0,177.0,2.4,16.0,189.0,174.76,138.84
2016,8,18,8,15,19.0,187.0,2.4,16.0,197.5,184.5,146.46
2016,8,18,8,30,14.0,197.0,2.4,16.0,206.0,193.56,153.43
2016,8,18,8,45,34.5,235.0,2.4,16.5,257.5,238.59,188.66
2016,8,18,9,0,55.0,273.0,2.4,17.0,309.0,287.81,226.61
2016,8,18,9,15,44.5,279.5,2.4,17.0,310.5,292.13,229.33
2016,8,18,9,30,34.0,286.0,2.4,17.0,312.0,295.25,231.16
2016,8,18,9,45,43.5,312.0,2.4,17.5,346.0,329.27,256.67
2016,8,18,10,0,53.0,338.0,2.4,18.0,380.0,364.28,282.49
2016,8,18,10,15,44.5,339.0,2.45,18.0,375.0,362.5,280.5
2016,8,18,10,30,36.0,340.0,2.5,18.0,370.0,359.86,278.01
2016,8,18,10,45,109.5,384.0,2.6,18.0,478.5,469.05,361.81
2016,8,18,11,0,183.0,428.0,2.7,18.0,587.0,581.0,445.04
2016,8,18,11,15,166.0,436.0,2.75,18.0,582.5,581.52,444.11
2016,8,18,11,30,149.0,444.0,2.8,18.0,578.0,580.67,442.88
2016,8,18,11,45,158.0,441.5,2.9,18.0,584.0,592.09,451.72
2016,8,18,12,0,167.0,439.0,3.0,18.0,590.0,603.14,460.27
2016,8,18,12,15,175.5,445.5,3.0,18.0,604.5,622.48,474.34
2016,8,18,12,30,184.0,452.0,3.0,18.0,619.0,641.37,488.02
2016,8,18,12,45,144.5,443.0,3.05,18.0,573.5,596.87,455.01
2016,8,18,13,0,105.0,434.0,3.1,18.0,528.0,543.47,415.58
2016,8,18,13,15,182.0,424.0,3.15,18.0,583.5,617.39,472.79
2016,8,18,13,30,259.0,414.0,3.2,18.0,639.0,690.36,527.77
2016,8,18,13,45,230.0,407.0,3.25,18.0,602.5,646.09,495.52
2016,8,18,14,0,201.0,400.0,3.3,18.0,566.0,609.83,469.36
2016,8,18,14,15,206.5,383.5,3.35,18.0,549.0,595.42,460.17
2016,8,18,14,30,212.0,367.0,3.4,18.0,532.0,579.92,450.03
2016,8,18,14,45,184.0,350.0,3.5,18.0,488.0,533.16,415.73
2016,8,18,15,0,156.0,333.0,3.6,18.0,444.0,487.09,381.63
2016,8,18,15,15,139.0,311.0,3.6,17.5,406.0,445.65,351.5
2016,8,18,15,30,122.0,289.0,3.6,17.0,368.0,404.75,321.27
2016,8,18,15,45,107.0,265.0,3.6,17.0,330.5,356.2,284.19
2016,8,18,16,0,92.0,241.0,3.6,17.0,293.0,316.45,253.45
2016,8,18,16,15,63.5,210.5,3.55,16.5,244.5,261.29,210.03
2016,8,18,16,30,35.0,180.0,3.5,16.0,196.0,208.36,167.65
2016,8,18,16,45,25.0,156.5,3.45,16.0,167.5,171.31,137.7
2016,8,18,17,0,15.0,133.0,3.4,16.0,139.0,141.02,112.88
2016,8,18,17,15,7.5,113.0,3.3,15.5,116.0,116.63,92.87
2016,8,18,17,30,0.0,93.0,3.2,15.0,93.0,92.95,73.14
2016,8,18,17,45,117.0,79.0,3.15,15.0,100.0,130.83,103.27
2016,8,18,18,0,234.0,65.0,3.1,15.0,107.0,152.4,116.36
2016,8,18,18,15,161.5,44.5,3.0,15.0,69.0,97.56,69.08
2016,8,18,18,30,89.0,24.0,2.9,15.0,31.0,48.85,22.97
2016,8,18,18,45,44.5,12.0,2.85,15.0,15.5,18.86,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,10.5,2.7,14.5,13.5,10.32,0.0
2016,8,19,6,0,65.0,21.0,2.9,15.0,27.0,17.77,7.79
2016,8,19,6,15,116.0,43.5,2.95,15.0,62.5,35.6,25.11
2016,8,19,6,30,167.0,66.0,3.0,15.0,98.0,52.64,40.75
2016,8,19,6,45,83.5,61.5,3.05,15.5,77.5,57.36,40.96
2016,8,19,7,0,0.0,57.0,3.1,16.0,57.0,55.08,41.11
2016,8,19,7,15,0.0,71.0,2.95,16.0,71.0,68.43,52.37
2016,8,19,7,30,0.0,85.0,2.8,16.0,85.0,81.71,63.4
2016,8,19,7,45,0.0,93.5,2.7,16.5,93.5,89.95,69.92
2016,8,19,8,0,0.0,102.0,2.6,17.0,102.0,98.18,76.34
2016,8,19,8,15,0.0,111.0,2.5,17.0,111.0,106.88,83.21
2016,8,19,8,30,0.0,120.0,2.4,17.0,120.0,115.59,90.03
2016,8,19,8,45,0.0,138.5,2.3,17.0,138.5,133.32,104.13
2016,8,19,9,0,0.0,157.0,2.2,17.0,157.0,151.12,118.12
2016,8,19,9,15,2.0,171.0,2.15,17.0,172.5,165.88,129.61
2016,8,19,9,30,4.0,185.0,2.1,17.0,188.0,180.88,141.24
2016,8,19,9,45,7.5,212.5,2.05,17.5,219.0,210.06,163.7
2016,8,19,10,0,11.0,240.0,2.0,18.0,250.0,239.67,186.14
2016,8,19,10,15,21.5,285.5,2.0,18.0,304.0,292.36,226.6
2016,8,19,10,30,32.0,331.0,2.0,18.0,358.0,347.99,268.57
2016,8,19,10,45,67.0,374.0,2.05,18.0,432.0,421.47,324.1
2016,8,19,11,0,102.0,417.0,2.1,18.0,506.0,497.58,380.44
2016,8,19,11,15,103.5,425.5,2.15,18.0,517.0,512.01,390.43
2016,8,19,11,30,105.0,434.0,2.2,18.0,528.0,526.22,400.65
2016,8,19,11,45,124.5,442.0,2.25,18.0,554.5,561.6,426.74
2016,8,19,12,0,144.0,450.0,2.3,18.0,581.0,592.69,449.54
2016,8,19,12,15,168.5,449.5,2.35,18.0,603.0,619.91,469.83
2016,8,19,12,30,193.0,449.0,2.4,18.0,625.0,646.95,489.97
2016,8,19,12,45,201.5,444.0,2.45,18.5,625.5,653.3,494.09
2016,8,19,13,0,210.0,439.0,2.5,19.0,626.0,658.79,497.79
2016,8,19,13,15,216.5,424.5,2.55,18.5,614.5,651.38,494.42
2016,8,19,13,30,223.0,410.0,2.6,18.0,603.0,642.87,490.37
2016,8,19,13,45,348.0,360.0,2.7,18.0,651.5,717.32,548.76
2016,8,19,14,0,473.0,310.0,2.8,18.0,700.0,787.16,602.51
2016,8,19,14,15,522.5,279.5,2.8,18.0,696.0,794.0,609.24
2016,8,19,14,30,572.0,249.0,2.8,18.0,692.0,796.63,613.54
2016,8,19,14,45,559.0,242.0,2.85,18.0,657.5,764.8,591.98
2016,8,19,15,0,546.0,235.0,2.9,18.0,623.0,731.59,569.44
2016,8,19,15,15,509.5,227.5,2.9,18.0,572.5,677.28,530.67
2016,8,19,15,30,473.0,220.0,2.9,18.0,522.0,623.57,491.82
2016,8,19,15,45,433.5,212.5,2.9,18.0,473.5,568.62,451.29
2016,8,19,16,0,394.0,205.0,2.9,18.0,425.0,515.31,411.28
2016,8,19,16,15,251.5,200.5,2.95,17.5,336.0,390.95,314.54
2016,8,19,16,30,109.0,196.0,3.0,17.0,247.0,279.39,225.05
