Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,45,85.0,170.5,3.1,17.0,207.5,227.25,183.46
2016,8,19,17,0,61.0,145.0,3.2,17.0,168.0,183.65,147.91
2016,8,19,17,15,45.0,123.5,3.2,16.5,139.0,150.66,120.87
2016,8,19,17,30,29.0,102.0,3.2,16.0,110.0,119.2,94.65
2016,8,19,17,45,97.0,82.0,3.25,16.0,100.5,126.76,99.55
2016,8,19,18,0,165.0,62.0,3.3,16.0,91.0,126.17,95.6
2016,8,19,18,15,111.5,40.0,3.25,16.0,56.5,78.44,54.55
2016,8,19,18,30,58.0,18.0,3.2,16.0,22.0,34.26,12.63
2016,8,19,18,45,29.0,9.0,3.2,16.0,11.0,13.37,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.0,10.0,2.1,15.0,12.5,9.83,0.0
2016,8,20,6,0,58.0,20.0,2.2,15.0,25.0,16.96,6.86
2016,8,20,6,15,105.0,42.5,2.2,15.0,59.0,34.82,24.39
2016,8,20,6,30,152.0,65.0,2.2,15.0,93.0,51.89,40.07
2016,8,20,6,45,76.0,62.5,2.2,15.5,76.5,57.7,41.48
2016,8,20,7,0,0.0,60.0,2.2,16.0,60.0,57.91,43.5
2016,8,20,7,15,0.0,75.5,2.15,16.0,75.5,72.52,55.81
2016,8,20,7,30,0.0,91.0,2.1,16.0,91.0,87.21,67.98
2016,8,20,7,45,0.0,103.5,2.1,16.5,103.5,99.21,77.58
2016,8,20,8,0,0.0,116.0,2.1,17.0,116.0,111.23,87.06
2016,8,20,8,15,0.0,130.0,2.05,17.0,130.0,124.69,97.74
2016,8,20,8,30,0.0,144.0,2.0,17.0,144.0,138.19,108.35
2016,8,20,8,45,0.5,157.5,2.0,17.0,158.0,151.51,118.74
2016,8,20,9,0,1.0,171.0,2.0,17.0,172.0,164.93,129.14
2016,8,20,9,15,4.5,191.0,2.0,17.0,194.5,186.36,145.9
2016,8,20,9,30,8.0,211.0,2.0,17.0,217.0,208.21,162.86
2016,8,20,9,45,8.5,218.5,2.05,17.5,225.5,216.49,168.7
2016,8,20,10,0,9.0,226.0,2.1,18.0,234.0,224.79,174.58
2016,8,20,10,15,16.5,267.5,2.15,18.0,281.5,271.23,210.47
2016,8,20,10,30,24.0,309.0,2.2,18.0,329.0,318.48,246.41
2016,8,20,10,45,25.0,320.0,2.25,18.0,341.5,333.91,257.73
2016,8,20,11,0,26.0,331.0,2.3,18.0,354.0,347.6,267.87
2016,8,20,11,15,42.0,366.5,2.4,18.0,404.0,398.99,306.82
2016,8,20,11,30,58.0,402.0,2.5,18.0,454.0,451.54,346.05
2016,8,20,11,45,62.0,409.5,2.65,18.0,465.5,465.62,356.5
2016,8,20,12,0,66.0,417.0,2.8,18.0,477.0,479.69,367.16
2016,8,20,12,15,66.0,416.5,2.85,18.0,476.5,481.64,368.65
2016,8,20,12,30,66.0,416.0,2.9,18.0,476.0,483.3,370.04
2016,8,20,12,45,99.0,427.0,3.0,18.0,515.5,528.65,404.87
2016,8,20,13,0,132.0,438.0,3.1,18.0,555.0,581.9,444.89
2016,8,20,13,15,128.0,428.5,3.1,18.0,541.0,569.71,435.97
2016,8,20,13,30,124.0,419.0,3.1,18.0,527.0,556.88,426.98
2016,8,20,13,45,126.0,407.5,3.15,18.0,514.0,547.09,420.62
2016,8,20,14,0,128.0,396.0,3.2,18.0,501.0,536.64,413.76
2016,8,20,14,15,96.0,369.0,3.2,18.0,446.5,468.56,363.06
2016,8,20,14,30,64.0,342.0,3.2,18.0,392.0,409.97,318.84
2016,8,20,14,45,51.0,314.0,3.2,18.0,353.0,368.11,287.45
2016,8,20,15,0,38.0,286.0,3.2,18.0,314.0,326.64,255.92
2016,8,20,15,15,29.5,258.5,3.2,18.0,279.0,289.95,227.91
2016,8,20,15,30,21.0,231.0,3.2,18.0,244.0,246.55,194.29
2016,8,20,15,45,12.5,201.5,3.2,18.0,209.5,209.49,165.26
2016,8,20,16,0,4.0,172.0,3.2,18.0,175.0,173.06,136.36
2016,8,20,16,15,2.0,155.0,3.25,17.5,156.5,154.62,122.13
2016,8,20,16,30,0.0,138.0,3.3,17.0,138.0,136.36,107.81
2016,8,20,16,45,0.0,114.5,3.35,17.0,114.5,112.68,88.66
2016,8,20,17,0,0.0,91.0,3.4,17.0,91.0,89.02,69.26
2016,8,20,17,15,0.0,75.5,3.4,16.5,75.5,73.61,56.61
2016,8,20,17,30,0.0,60.0,3.4,16.0,60.0,58.2,43.7
2016,8,20,17,45,122.5,59.5,3.4,16.0,80.5,114.24,88.91
2016,8,20,18,0,245.0,59.0,3.4,16.0,101.0,152.39,115.15
2016,8,20,18,15,168.5,40.0,3.3,16.0,64.0,97.78,67.92
2016,8,20,18,30,92.0,21.0,3.2,16.0,27.0,47.96,16.07
2016,8,20,18,45,46.0,10.5,3.15,16.0,13.5,17.35,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,12.5,2.8,14.5,16.0,12.29,0.0
2016,8,21,6,0,94.0,25.0,3.0,15.0,32.0,20.97,9.33
2016,8,21,6,15,163.0,45.0,3.0,15.0,69.5,36.75,25.97
2016,8,21,6,30,232.0,65.0,3.0,15.0,107.0,51.94,40.07
2016,8,21,6,45,116.0,62.5,3.05,15.5,83.5,55.39,38.69
2016,8,21,7,0,0.0,60.0,3.1,16.0,60.0,57.89,43.47
2016,8,21,7,15,0.0,75.0,3.05,16.0,75.0,72.05,55.42
2016,8,21,7,30,0.0,90.0,3.0,16.0,90.0,86.28,67.23
2016,8,21,7,45,1.5,121.0,2.95,16.0,121.5,115.63,91.38
2016,8,21,8,0,3.0,152.0,2.9,16.0,153.0,145.3,115.43
2016,8,21,8,15,5.0,167.0,2.85,16.0,169.5,160.84,127.67
2016,8,21,8,30,7.0,182.0,2.8,16.0,186.0,176.63,140.04
2016,8,21,8,45,15.5,210.5,2.75,16.5,220.5,208.37,164.82
2016,8,21,9,0,24.0,239.0,2.7,17.0,255.0,241.14,190.08
2016,8,21,9,15,23.0,250.0,2.7,17.0,265.5,252.92,198.86
2016,8,21,9,30,22.0,261.0,2.7,17.0,276.0,264.55,207.54
2016,8,21,9,45,27.5,285.5,2.7,17.0,306.0,293.43,229.69
2016,8,21,10,0,33.0,310.0,2.7,17.0,336.0,323.29,252.38
2016,8,21,10,15,59.0,347.5,2.75,17.0,395.5,381.78,297.3
2016,8,21,10,30,85.0,385.0,2.8,17.0,455.0,442.56,343.24
2016,8,21,10,45,131.0,404.5,2.85,17.5,516.0,506.96,391.25
2016,8,21,11,0,177.0,424.0,2.9,18.0,577.0,571.93,438.85
2016,8,21,11,15,158.5,431.5,2.95,18.0,570.0,570.51,436.76
2016,8,21,11,30,140.0,439.0,3.0,18.0,563.0,567.66,434.02
2016,8,21,11,45,197.0,438.0,3.1,18.0,614.5,624.66,477.4
2016,8,21,12,0,254.0,437.0,3.2,18.0,666.0,688.7,524.94
2016,8,21,12,15,197.0,441.5,3.3,18.0,619.5,638.88,487.53
2016,8,21,12,30,140.0,446.0,3.4,18.0,573.0,592.77,452.89
2016,8,21,12,45,142.0,442.0,3.5,18.0,569.0,593.51,454.22
2016,8,21,13,0,144.0,438.0,3.6,18.0,565.0,593.59,454.86
2016,8,21,13,15,150.0,424.0,3.65,18.0,554.5,586.29,450.36
2016,8,21,13,30,156.0,410.0,3.7,18.0,544.0,578.16,445.31
2016,8,21,13,45,132.5,400.0,3.8,18.0,512.0,545.3,421.08
2016,8,21,14,0,109.0,390.0,3.9,18.0,480.0,503.55,390.21
2016,8,21,14,15,111.0,375.0,3.9,17.5,463.5,488.91,380.89
2016,8,21,14,30,113.0,360.0,3.9,17.0,447.0,482.56,377.56
2016,8,21,14,45,96.5,337.0,3.95,17.0,409.0,433.1,340.44
2016,8,21,15,0,80.0,314.0,4.0,17.0,371.0,392.89,310.04
2016,8,21,15,15,78.0,295.0,4.0,17.0,347.5,369.58,292.82
2016,8,21,15,30,76.0,276.0,4.0,17.0,324.0,346.13,275.3
2016,8,21,15,45,42.0,228.5,4.05,17.0,255.0,267.23,212.97
2016,8,21,16,0,8.0,181.0,4.1,17.0,186.0,185.32,147.04
2016,8,21,16,15,5.0,164.5,4.1,16.5,167.5,166.61,132.6
2016,8,21,16,30,2.0,148.0,4.1,16.0,149.0,148.14,118.07
2016,8,21,16,45,1.0,123.0,4.15,16.0,123.5,122.19,96.98
2016,8,21,17,0,0.0,98.0,4.2,16.0,98.0,96.33,75.68
2016,8,21,17,15,0.0,81.5,4.15,16.0,81.5,79.9,62.01
2016,8,21,17,30,0.0,65.0,4.1,16.0,65.0,63.45,48.1
2016,8,21,17,45,133.0,60.5,4.1,16.0,83.0,119.12,92.73
2016,8,21,18,0,266.0,56.0,4.1,16.0,101.0,155.0,116.58
2016,8,21,18,15,182.5,38.0,4.0,15.5,64.0,98.77,67.9
2016,8,21,18,30,99.0,20.0,3.9,15.0,27.0,47.48,10.93
2016,8,21,18,45,49.5,10.0,3.8,15.0,13.5,17.25,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.4,14.5,8.0,7.86,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,15.44,4.96
2016,8,22,6,15,0.0,34.5,3.4,15.0,34.5,32.93,22.63
2016,8,22,6,30,0.0,53.0,3.3,15.0,53.0,49.72,38.1
2016,8,22,6,45,2.5,74.5,3.25,15.5,75.0,69.26,52.85
2016,8,22,7,0,5.0,96.0,3.2,16.0,97.0,89.68,69.96
2016,8,22,7,15,13.0,116.0,3.1,16.0,120.5,110.16,86.72
2016,8,22,7,30,21.0,136.0,3.0,16.0,144.0,131.69,104.16
2016,8,22,7,45,10.5,136.5,2.95,16.0,140.5,131.99,104.58
2016,8,22,8,0,0.0,137.0,2.9,16.0,137.0,130.61,103.42
2016,8,22,8,15,1.5,153.5,2.8,16.0,154.5,147.07,116.52
2016,8,22,8,30,3.0,170.0,2.7,16.0,172.0,163.76,129.66
2016,8,22,8,45,5.5,186.0,2.65,16.5,190.0,180.69,142.63
2016,8,22,9,0,8.0,202.0,2.6,17.0,208.0,197.92,155.71
2016,8,22,9,15,9.0,211.0,2.6,17.0,218.0,207.95,163.29
2016,8,22,9,30,10.0,220.0,2.6,17.0,228.0,218.05,170.92
2016,8,22,9,45,9.5,220.5,2.65,17.5,228.0,219.08,171.07
2016,8,22,10,0,9.0,221.0,2.7,18.0,228.0,219.99,171.18
2016,8,22,10,15,60.0,307.0,2.75,18.0,356.5,343.38,267.72
2016,8,22,10,30,111.0,393.0,2.8,18.0,485.0,470.88,364.0
2016,8,22,10,45,163.5,406.0,2.9,18.0,545.0,535.16,412.23
2016,8,22,11,0,216.0,419.0,3.0,18.0,605.0,600.2,460.77
2016,8,22,11,15,208.0,428.0,3.1,18.0,610.0,610.54,467.69
2016,8,22,11,30,200.0,437.0,3.2,18.0,615.0,619.83,474.19
2016,8,22,11,45,189.5,441.5,3.3,18.0,611.5,621.26,475.02
2016,8,22,12,0,179.0,446.0,3.4,18.0,608.0,621.61,475.15
2016,8,22,12,15,145.0,442.0,3.5,18.0,573.0,589.85,451.34
2016,8,22,12,30,111.0,438.0,3.6,18.0,538.0,549.55,421.32
2016,8,22,12,45,98.0,428.5,3.7,18.0,516.0,529.35,406.63
2016,8,22,13,0,85.0,419.0,3.8,18.0,494.0,508.54,391.32
2016,8,22,13,15,96.5,415.5,3.9,18.0,499.5,517.31,398.82
2016,8,22,13,30,108.0,412.0,4.0,18.0,505.0,525.6,405.88
2016,8,22,13,45,85.0,388.5,4.1,18.0,460.0,479.13,371.12
2016,8,22,14,0,62.0,365.0,4.2,18.0,415.0,432.69,336.2
2016,8,22,14,15,58.0,347.5,4.25,18.0,393.0,410.52,320.04
2016,8,22,14,30,54.0,330.0,4.3,18.0,371.0,388.2,303.59
2016,8,22,14,45,59.5,317.5,4.4,18.0,361.0,379.54,297.96
2016,8,22,15,0,65.0,305.0,4.5,18.0,351.0,370.4,291.9
2016,8,22,15,15,47.5,273.0,4.5,17.5,305.5,320.64,253.85
2016,8,22,15,30,30.0,241.0,4.5,17.0,260.0,271.78,215.98
2016,8,22,15,45,17.0,205.0,4.55,17.0,215.5,216.64,172.26
2016,8,22,16,0,4.0,169.0,4.6,17.0,171.0,170.09,134.83
2016,8,22,16,15,2.0,142.0,4.5,17.0,143.0,141.31,111.74
2016,8,22,16,30,0.0,115.0,4.4,17.0,115.0,112.74,88.54
2016,8,22,16,45,0.0,104.5,4.3,17.0,104.5,102.47,80.32
2016,8,22,17,0,0.0,94.0,4.2,17.0,94.0,92.24,72.0
2016,8,22,17,15,148.0,95.5,4.05,16.5,134.5,178.12,144.33
2016,8,22,17,30,296.0,97.0,3.9,16.0,175.0,235.84,189.71
2016,8,22,17,45,244.5,77.5,3.75,16.0,132.5,180.0,141.02
2016,8,22,18,0,193.0,58.0,3.6,16.0,90.0,129.46,96.89
2016,8,22,18,15,126.0,37.0,3.45,16.0,55.0,78.4,52.75
2016,8,22,18,30,59.0,16.0,3.3,16.0,20.0,31.1,0.78
2016,8,22,18,45,29.5,8.0,3.15,16.0,10.0,12.19,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,64.0,12.5,2.8,15.5,17.0,12.29,0.0
2016,8,23,6,0,128.0,25.0,2.9,16.0,34.0,19.41,7.01
2016,8,23,6,15,215.0,41.5,2.85,16.0,73.0,31.69,21.4
2016,8,23,6,30,302.0,58.0,2.8,16.0,112.0,43.37,32.37
2016,8,23,6,45,151.0,62.0,2.75,16.0,89.0,55.54,38.21
2016,8,23,7,0,0.0,66.0,2.7,16.0,66.0,63.24,47.97
2016,8,23,7,15,0.0,82.0,2.55,16.0,82.0,78.34,60.7
2016,8,23,7,30,0.0,98.0,2.4,16.0,98.0,93.53,73.28
2016,8,23,7,45,0.0,119.5,2.3,16.5,119.5,113.83,89.73
2016,8,23,8,0,0.0,141.0,2.2,17.0,141.0,134.26,105.97
2016,8,23,8,15,3.5,161.0,2.15,17.0,163.0,154.73,122.16
2016,8,23,8,30,7.0,181.0,2.1,17.0,185.0,175.68,138.6
2016,8,23,8,45,9.0,195.0,2.05,17.5,200.5,190.77,149.95
2016,8,23,9,0,11.0,209.0,2.0,18.0,216.0,206.09,161.37
2016,8,23,9,15,17.0,236.0,2.0,18.0,247.5,236.23,184.69
2016,8,23,9,30,23.0,263.0,2.0,18.0,279.0,267.07,208.31
2016,8,23,9,45,23.5,275.0,2.05,18.0,292.5,280.6,218.33
2016,8,23,10,0,24.0,287.0,2.1,18.0,306.0,294.13,228.39
2016,8,23,10,15,73.0,340.5,2.1,18.0,400.5,385.58,298.73
2016,8,23,10,30,122.0,394.0,2.1,18.0,495.0,482.76,371.22
2016,8,23,10,45,339.0,348.0,2.15,18.0,637.5,624.86,480.19
2016,8,23,11,0,556.0,302.0,2.2,18.0,780.0,780.31,594.37
2016,8,23,11,15,655.0,246.0,2.25,18.0,818.5,830.28,631.07
2016,8,23,11,30,754.0,190.0,2.3,18.0,857.0,878.58,664.82
2016,8,23,11,45,759.0,189.0,2.35,18.5,865.0,899.09,677.19
2016,8,23,12,0,764.0,188.0,2.4,19.0,873.0,917.01,688.1
2016,8,23,12,15,578.0,286.0,2.45,19.0,804.0,854.93,643.55
2016,8,23,12,30,392.0,384.0,2.5,19.0,735.0,777.36,584.99
2016,8,23,12,45,412.0,363.5,2.55,19.0,729.0,786.28,593.16
2016,8,23,13,0,432.0,343.0,2.6,19.0,723.0,787.5,595.5
2016,8,23,13,15,317.5,379.0,2.65,19.0,655.5,708.53,537.39
2016,8,23,13,30,203.0,415.0,2.7,19.0,588.0,628.49,477.81
2016,8,23,13,45,197.0,403.0,2.8,19.0,567.5,609.75,465.68
2016,8,23,14,0,191.0,391.0,2.9,19.0,547.0,590.27,452.53
2016,8,23,14,15,187.5,375.5,2.95,18.5,523.5,568.66,438.56
2016,8,23,14,30,184.0,360.0,3.0,18.0,500.0,546.38,423.97
2016,8,23,14,45,141.0,338.0,3.15,18.0,442.5,481.88,375.99
2016,8,23,15,0,98.0,316.0,3.3,18.0,385.0,410.44,322.02
2016,8,23,15,15,80.5,290.5,3.4,17.5,344.5,366.8,289.73
2016,8,23,15,30,63.0,265.0,3.5,17.0,304.0,323.96,257.35
2016,8,23,15,45,44.5,234.0,3.65,17.0,260.5,275.32,219.39
2016,8,23,16,0,26.0,203.0,3.8,17.0,217.0,221.3,176.54
2016,8,23,16,15,15.5,176.5,3.85,17.0,184.5,186.38,148.67
2016,8,23,16,30,5.0,150.0,3.9,17.0,152.0,152.31,121.12
2016,8,23,16,45,2.5,130.0,4.0,17.0,131.0,130.61,103.62
2016,8,23,17,0,0.0,110.0,4.1,17.0,110.0,109.12,86.03
2016,8,23,17,15,0.0,91.0,4.05,16.5,91.0,90.09,70.4
2016,8,23,17,30,0.0,72.0,4.0,16.0,72.0,71.01,54.42
2016,8,23,17,45,135.0,62.5,4.0,16.0,84.0,121.8,94.59
2016,8,23,18,0,270.0,53.0,4.0,16.0,96.0,151.47,112.88
2016,8,23,18,15,181.0,35.5,3.85,15.5,59.5,94.78,63.33
2016,8,23,18,30,92.0,18.0,3.7,15.0,23.0,42.29,0.0
2016,8,23,18,45,46.0,9.0,3.6,15.0,11.5,15.46,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,78.5,12.0,2.4,14.5,18.0,11.8,0.0
2016,8,24,6,0,157.0,24.0,2.5,15.0,36.0,18.64,5.83
2016,8,24,6,15,252.5,39.5,2.5,15.0,76.0,30.15,20.12
2016,8,24,6,30,348.0,55.0,2.5,15.0,116.0,41.08,30.48
2016,8,24,6,45,416.5,66.5,2.5,15.0,164.0,62.19,38.93
2016,8,24,7,0,485.0,78.0,2.5,15.0,212.0,104.26,63.32
2016,8,24,7,15,242.5,68.5,2.45,15.0,135.5,91.61,61.39
2016,8,24,7,30,0.0,59.0,2.4,15.0,59.0,57.01,42.84
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,70.09,53.66
2016,8,24,8,0,0.0,86.0,2.3,16.0,86.0,83.1,64.19
2016,8,24,8,15,0.0,100.5,2.3,16.0,100.5,96.94,75.42
2016,8,24,8,30,0.0,115.0,2.3,16.0,115.0,110.84,86.58
2016,8,24,8,45,0.0,131.0,2.3,16.0,131.0,126.2,98.83
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,141.63,111.03
2016,8,24,9,15,0.5,158.0,2.35,16.0,158.5,152.63,119.6
2016,8,24,9,30,1.0,169.0,2.4,16.0,170.0,163.72,128.21
2016,8,24,9,45,4.0,188.0,2.45,16.5,191.5,184.24,144.11
2016,8,24,10,0,7.0,207.0,2.5,17.0,213.0,205.1,160.12
2016,8,24,10,15,16.0,258.5,2.55,17.0,272.0,262.19,204.74
2016,8,24,10,30,25.0,310.0,2.6,17.0,331.0,320.3,249.36
2016,8,24,10,45,36.5,341.0,2.7,17.0,372.5,364.26,282.81
2016,8,24,11,0,48.0,372.0,2.8,17.0,414.0,407.24,315.27
2016,8,24,11,15,128.0,402.5,2.9,17.0,515.0,514.89,397.9
2016,8,24,11,30,208.0,433.0,3.0,17.0,616.0,622.94,478.57
2016,8,24,11,45,145.5,428.5,3.1,17.0,557.5,567.55,435.97
2016,8,24,12,0,83.0,424.0,3.2,17.0,499.0,503.11,387.0
2016,8,24,12,15,203.5,418.5,3.3,17.0,600.5,621.21,478.46
2016,8,24,12,30,324.0,413.0,3.4,17.0,702.0,741.94,568.56
2016,8,24,12,45,389.0,379.5,3.5,17.5,723.5,773.78,592.36
2016,8,24,13,0,454.0,346.0,3.6,18.0,745.0,811.34,620.46
2016,8,24,13,15,392.0,365.5,3.7,18.0,705.5,765.7,586.93
2016,8,24,13,30,330.0,385.0,3.8,18.0,666.0,726.52,557.98
2016,8,24,13,45,299.0,381.0,3.9,18.0,630.0,691.43,533.01
2016,8,24,14,0,268.0,377.0,4.0,18.0,594.0,655.83,507.37
2016,8,24,14,15,214.0,368.0,4.1,17.5,537.0,584.71,455.7
2016,8,24,14,30,160.0,359.0,4.2,17.0,480.0,523.66,410.43
2016,8,24,14,45,121.5,334.5,4.3,17.0,424.0,461.01,363.12
2016,8,24,15,0,83.0,310.0,4.4,17.0,368.0,391.23,309.51
2016,8,24,15,15,58.0,276.0,4.4,17.0,315.0,332.65,264.08
2016,8,24,15,30,33.0,242.0,4.4,17.0,262.0,275.44,218.99
2016,8,24,15,45,46.5,231.5,4.45,17.0,257.5,274.15,219.17
2016,8,24,16,0,60.0,221.0,4.5,17.0,253.0,271.82,218.32
2016,8,24,16,15,54.5,200.5,4.5,16.5,227.5,244.64,197.28
2016,8,24,16,30,49.0,180.0,4.5,16.0,202.0,217.8,176.23
2016,8,24,16,45,44.0,157.5,4.5,16.0,175.5,189.37,153.22
2016,8,24,17,0,39.0,135.0,4.5,16.0,149.0,161.29,130.14
2016,8,24,17,15,234.5,107.0,4.45,15.5,169.0,231.29,188.77
2016,8,24,17,30,430.0,79.0,4.4,15.0,189.0,274.88,221.32
2016,8,24,17,45,355.5,65.5,4.35,15.0,142.0,209.98,164.16
2016,8,24,18,0,281.0,52.0,4.3,15.0,95.0,153.0,113.83
2016,8,24,18,15,184.5,34.5,4.2,15.0,58.5,94.17,61.88
2016,8,24,18,30,88.0,17.0,4.1,15.0,22.0,39.67,0.0
2016,8,24,18,45,44.0,8.5,4.05,15.0,11.0,14.55,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,11.5,2.9,14.5,18.5,11.3,0.0
2016,8,25,6,0,199.0,23.0,3.0,15.0,37.0,18.07,4.62
2016,8,25,6,15,304.5,35.5,2.95,15.0,78.0,27.08,17.43
2016,8,25,6,30,410.0,48.0,2.9,15.0,119.0,35.46,25.52
2016,8,25,6,45,205.0,40.5,2.85,15.5,76.0,35.41,20.56
2016,8,25,7,0,0.0,33.0,2.8,16.0,33.0,31.85,21.45
2016,8,25,7,15,0.0,41.0,2.75,16.0,41.0,39.59,28.04
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,47.33,34.54
2016,8,25,7,45,0.0,60.0,2.65,16.0,60.0,57.98,43.4
2016,8,25,8,0,0.0,71.0,2.6,16.0,71.0,68.64,52.17
2016,8,25,8,15,0.0,82.5,2.6,16.0,82.5,79.8,61.25
2016,8,25,8,30,0.0,94.0,2.6,16.0,94.0,90.88,70.2
2016,8,25,8,45,0.0,112.0,2.6,16.5,112.0,108.13,83.97
2016,8,25,9,0,0.0,130.0,2.6,17.0,130.0,125.43,97.59
2016,8,25,9,15,0.0,146.0,2.65,17.0,146.5,140.88,109.78
2016,8,25,9,30,0.0,162.0,2.7,17.0,163.0,156.39,121.94
2016,8,25,9,45,2.5,175.5,2.75,17.0,178.0,171.23,133.57
2016,8,25,10,0,5.0,189.0,2.8,17.0,193.0,186.33,145.38
2016,8,25,10,15,7.5,212.5,2.85,17.0,219.0,211.36,164.97
2016,8,25,10,30,10.0,236.0,2.9,17.0,245.0,236.68,184.64
2016,8,25,10,45,11.5,250.0,2.95,17.0,260.5,252.21,196.55
2016,8,25,11,0,13.0,264.0,3.0,17.0,276.0,267.88,208.56
2016,8,25,11,15,18.0,295.5,3.0,17.0,312.0,303.94,236.34
2016,8,25,11,30,23.0,327.0,3.0,17.0,348.0,340.46,264.16
2016,8,25,11,45,24.0,329.0,3.0,17.0,351.0,349.55,270.89
2016,8,25,12,0,25.0,331.0,3.0,17.0,354.0,354.01,274.25
2016,8,25,12,15,34.5,357.0,3.0,17.0,388.5,391.03,302.54
2016,8,25,12,30,44.0,383.0,3.0,17.0,423.0,428.48,330.83
2016,8,25,12,45,111.5,407.5,3.05,17.5,505.5,528.19,406.61
2016,8,25,13,0,179.0,432.0,3.1,18.0,588.0,621.06,475.28
2016,8,25,13,15,185.0,422.5,3.15,18.0,582.0,618.33,473.54
2016,8,25,13,30,191.0,413.0,3.2,18.0,576.0,614.67,471.77
2016,8,25,13,45,163.0,400.5,3.3,18.0,536.5,574.69,442.64
2016,8,25,14,0,135.0,388.0,3.4,18.0,497.0,534.62,413.28
2016,8,25,14,15,114.0,367.5,3.5,17.5,457.5,492.52,383.13
2016,8,25,14,30,93.0,347.0,3.6,17.0,418.0,441.77,346.01
2016,8,25,14,45,83.5,326.0,3.7,17.0,387.0,409.93,322.47
2016,8,25,15,0,74.0,305.0,3.8,17.0,356.0,378.22,298.72
2016,8,25,15,15,57.5,276.0,3.85,17.0,314.5,332.33,263.41
2016,8,25,15,30,41.0,247.0,3.9,17.0,273.0,287.24,228.32
2016,8,25,15,45,26.0,214.0,3.95,17.0,230.0,232.97,185.49
2016,8,25,16,0,11.0,181.0,4.0,17.0,187.0,187.76,149.31
2016,8,25,16,15,5.5,146.5,4.0,16.5,149.5,148.49,117.95
2016,8,25,16,30,0.0,112.0,4.0,16.0,112.0,109.82,86.51
2016,8,25,16,45,0.0,97.5,4.0,16.0,97.5,95.44,74.81
2016,8,25,17,0,0.0,83.0,4.0,16.0,83.0,81.05,62.94
2016,8,25,17,15,269.5,73.0,3.9,15.5,140.5,214.35,174.96
2016,8,25,17,30,539.0,63.0,3.8,15.0,198.0,302.77,242.69
2016,8,25,17,45,461.0,53.5,3.75,15.0,149.5,234.8,182.22
2016,8,25,18,0,383.0,44.0,3.7,15.0,101.0,174.83,128.55
2016,8,25,18,15,262.5,30.5,3.55,15.0,62.0,108.9,69.39
2016,8,25,18,30,142.0,17.0,3.4,15.0,23.0,49.34,0.0
2016,8,25,18,45,71.0,8.5,3.3,15.0,11.5,18.15,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.0,11.5,2.9,15.5,18.0,11.3,0.0
2016,8,26,6,0,194.0,23.0,3.0,16.0,36.0,18.24,3.63
2016,8,26,6,15,304.0,35.5,3.0,16.0,77.5,27.26,17.42
2016,8,26,6,30,414.0,48.0,3.0,16.0,119.0,35.65,25.54
2016,8,26,6,45,483.5,57.5,3.05,16.0,168.0,54.64,32.0
2016,8,26,7,0,553.0,67.0,3.1,16.0,217.0,98.44,55.83
2016,8,26,7,15,276.5,66.0,3.1,16.0,141.0,93.58,61.33
2016,8,26,7,30,0.0,65.0,3.1,16.0,65.0,62.82,47.57
2016,8,26,7,45,0.0,84.5,3.15,16.5,84.5,81.48,62.97
2016,8,26,8,0,0.0,104.0,3.2,17.0,104.0,99.99,77.96
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,115.76,90.65
2016,8,26,8,30,0.0,137.0,3.1,17.0,137.0,131.59,103.26
2016,8,26,8,45,0.0,142.5,3.1,17.0,142.5,137.1,107.39
2016,8,26,9,0,0.0,148.0,3.1,17.0,148.0,142.58,111.5
2016,8,26,9,15,5.5,186.5,3.05,17.0,190.5,182.67,143.47
2016,8,26,9,30,11.0,225.0,3.0,17.0,233.0,223.45,175.53
2016,8,26,9,45,14.5,246.0,3.0,17.5,257.0,246.87,193.22
2016,8,26,10,0,18.0,267.0,3.0,18.0,281.0,270.67,211.08
2016,8,26,10,15,19.5,280.5,3.0,18.0,296.0,286.1,222.67
2016,8,26,10,30,21.0,294.0,3.0,18.0,311.0,301.65,234.36
2016,8,26,10,45,39.0,337.0,3.0,18.0,369.5,362.5,281.01
2016,8,26,11,0,57.0,380.0,3.0,18.0,428.0,422.96,326.54
2016,8,26,11,15,42.5,362.0,3.05,18.0,398.5,395.39,305.06
2016,8,26,11,30,28.0,344.0,3.1,18.0,369.0,366.67,282.95
2016,8,26,11,45,126.5,390.0,3.15,18.5,502.5,511.04,393.61
2016,8,26,12,0,225.0,436.0,3.2,19.0,636.0,654.25,498.65
2016,8,26,12,15,129.5,399.5,3.25,19.0,514.5,531.43,406.59
2016,8,26,12,30,34.0,363.0,3.3,19.0,393.0,398.34,305.46
2016,8,26,12,45,124.0,395.0,3.35,19.0,503.5,527.17,405.06
2016,8,26,13,0,214.0,427.0,3.4,19.0,614.0,649.39,496.1
2016,8,26,13,15,353.5,371.0,3.4,19.0,672.5,733.65,560.88
2016,8,26,13,30,493.0,315.0,3.4,19.0,731.0,814.98,622.61
2016,8,26,13,45,288.5,343.5,3.45,19.0,585.0,640.75,493.16
2016,8,26,14,0,84.0,372.0,3.5,19.0,439.0,461.04,355.58
2016,8,26,14,15,113.5,363.5,3.5,18.5,450.5,487.74,378.56
2016,8,26,14,30,143.0,355.0,3.5,18.0,462.0,503.97,392.96
2016,8,26,14,45,138.5,335.5,3.5,18.0,435.0,476.81,373.18
2016,8,26,15,0,134.0,316.0,3.5,18.0,408.0,449.3,353.2
2016,8,26,15,15,143.0,295.5,3.45,18.0,388.0,431.33,340.7
2016,8,26,15,30,152.0,275.0,3.4,18.0,368.0,412.24,327.18
2016,8,26,15,45,113.0,248.5,3.35,18.0,315.0,349.91,278.67
2016,8,26,16,0,74.0,222.0,3.3,18.0,262.0,282.87,225.87
2016,8,26,16,15,37.0,159.0,3.25,17.5,179.0,187.42,149.72
2016,8,26,16,30,0.0,96.0,3.2,17.0,96.0,93.52,72.63
2016,8,26,16,45,0.0,83.5,3.15,17.0,83.5,81.16,62.64
2016,8,26,17,0,0.0,71.0,3.1,17.0,71.0,68.8,52.44
2016,8,26,17,15,0.0,58.5,3.0,17.0,58.5,56.53,42.16
2016,8,26,17,30,0.0,46.0,2.9,17.0,46.0,44.43,31.87
2016,8,26,17,45,170.5,45.0,2.85,17.0,70.0,118.35,90.36
2016,8,26,18,0,341.0,44.0,2.8,17.0,94.0,160.94,116.94
2016,8,26,18,15,225.5,29.5,2.7,16.5,56.5,97.35,59.68
2016,8,26,18,30,110.0,15.0,2.6,16.0,19.0,35.32,0.0
2016,8,26,18,45,55.0,7.5,2.55,16.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,11.0,2.9,15.0,16.0,10.81,0.0
2016,8,27,6,0,151.0,22.0,3.0,15.0,32.0,17.15,1.9
2016,8,27,6,15,252.5,37.0,3.0,15.0,71.5,28.33,18.31
2016,8,27,6,30,354.0,52.0,3.0,15.0,111.0,38.95,28.51
2016,8,27,6,45,177.0,49.0,3.0,15.5,78.5,40.62,25.78
2016,8,27,7,0,0.0,46.0,3.0,16.0,46.0,44.43,32.09
2016,8,27,7,15,0.0,57.0,3.0,16.0,57.0,55.08,41.14
2016,8,27,7,30,0.0,68.0,3.0,16.0,68.0,65.73,50.05
2016,8,27,7,45,0.0,81.5,3.0,16.0,81.5,78.66,60.74
2016,8,27,8,0,0.0,95.0,3.0,16.0,95.0,91.55,71.27
2016,8,27,8,15,0.0,102.0,3.0,16.0,102.0,98.35,76.64
2016,8,27,8,30,0.0,109.0,3.0,16.0,109.0,105.14,81.98
2016,8,27,8,45,0.0,119.5,3.05,16.5,119.5,115.27,89.85
2016,8,27,9,0,0.0,130.0,3.1,17.0,130.0,125.43,97.66
2016,8,27,9,15,0.0,143.5,3.15,17.0,143.5,138.5,107.95
2016,8,27,9,30,0.0,157.0,3.2,17.0,157.0,151.61,118.23
2016,8,27,9,45,1.5,165.0,3.25,17.0,166.5,160.47,125.1
2016,8,27,10,0,3.0,173.0,3.3,17.0,176.0,169.49,132.11
2016,8,27,10,15,5.5,193.0,3.3,17.0,198.0,191.01,149.05
2016,8,27,10,30,8.0,213.0,3.3,17.0,220.0,212.8,166.09
2016,8,27,10,45,10.0,232.0,3.35,17.5,240.5,233.47,181.82
2016,8,27,11,0,12.0,251.0,3.4,18.0,261.0,254.34,197.58
2016,8,27,11,15,11.0,245.0,3.45,18.0,254.5,248.24,192.65
2016,8,27,11,30,10.0,239.0,3.5,18.0,248.0,242.0,187.7
2016,8,27,11,45,11.5,253.5,3.55,18.0,264.0,258.16,200.26
2016,8,27,12,0,13.0,268.0,3.6,18.0,280.0,274.42,212.83
2016,8,27,12,15,21.0,308.0,3.65,18.0,327.0,322.37,249.94
2016,8,27,12,30,29.0,348.0,3.7,18.0,374.0,378.18,292.54
2016,8,27,12,45,86.0,387.5,3.75,18.0,462.5,475.19,367.57
2016,8,27,13,0,143.0,427.0,3.8,18.0,551.0,581.11,447.32
2016,8,27,13,15,146.0,418.5,3.8,18.0,543.0,576.57,443.96
2016,8,27,13,30,149.0,410.0,3.8,18.0,535.0,571.3,440.68
2016,8,27,13,45,158.0,397.5,3.8,18.0,527.0,566.64,438.17
2016,8,27,14,0,167.0,385.0,3.8,18.0,519.0,561.03,435.01
2016,8,27,14,15,172.0,369.0,3.75,18.0,502.0,546.97,425.43
2016,8,27,14,30,177.0,353.0,3.7,18.0,485.0,531.97,415.2
2016,8,27,14,45,140.0,331.5,3.7,18.0,433.0,473.67,371.2
2016,8,27,15,0,103.0,310.0,3.7,18.0,381.0,408.13,321.3
2016,8,27,15,15,148.5,290.5,3.65,18.0,385.0,430.13,340.53
2016,8,27,15,30,194.0,271.0,3.6,18.0,389.0,440.06,350.12
2016,8,27,15,45,140.5,247.0,3.6,18.0,329.0,368.39,294.06
2016,8,27,16,0,87.0,223.0,3.6,18.0,269.0,293.08,234.48
2016,8,27,16,15,66.5,196.5,3.55,17.5,229.5,248.29,199.43
2016,8,27,16,30,46.0,170.0,3.5,17.0,190.0,205.06,164.96
2016,8,27,16,45,41.0,149.0,3.45,17.0,165.5,178.45,143.51
2016,8,27,17,0,36.0,128.0,3.4,17.0,141.0,152.22,121.99
2016,8,27,17,15,288.0,93.5,3.4,16.5,165.0,244.83,198.45
2016,8,27,17,30,540.0,59.0,3.4,16.0,189.0,295.31,234.68
2016,8,27,17,45,464.0,49.5,3.45,16.0,141.5,228.49,175.37
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,169.54,122.5
2016,8,27,18,15,263.5,26.5,3.5,16.0,56.5,103.21,60.66
2016,8,27,18,30,139.0,13.0,3.5,16.0,19.0,38.3,0.0
2016,8,27,18,45,69.5,6.5,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,109.5,10.5,2.05,15.0,17.0,10.32,0.0
2016,8,28,6,0,219.0,21.0,2.1,15.0,34.0,16.57,0.23
2016,8,28,6,15,333.0,32.5,2.0,15.0,76.0,24.73,15.2
2016,8,28,6,30,447.0,44.0,1.9,15.0,118.0,32.31,22.69
2016,8,28,6,45,223.5,56.0,1.85,15.5,93.0,46.82,30.45
2016,8,28,7,0,0.0,68.0,1.8,16.0,68.0,64.82,49.27
2016,8,28,7,15,0.0,84.5,1.75,16.0,84.5,80.42,62.43
2016,8,28,7,30,0.0,101.0,1.7,16.0,101.0,96.12,75.44
2016,8,28,7,45,0.0,118.0,1.7,16.0,118.0,112.36,88.69
2016,8,28,8,0,0.0,135.0,1.7,16.0,135.0,128.68,101.81
2016,8,28,8,15,13.0,169.5,1.75,16.0,176.5,165.93,131.63
2016,8,28,8,30,26.0,204.0,1.8,16.0,218.0,204.82,162.45
2016,8,28,8,45,40.5,233.0,1.9,16.5,257.5,239.47,189.29
2016,8,28,9,0,55.0,262.0,2.0,17.0,297.0,277.51,218.52
2016,8,28,9,15,55.5,280.5,2.1,17.0,317.5,299.43,235.2
2016,8,28,9,30,56.0,299.0,2.2,17.0,338.0,321.41,251.86
2016,8,28,9,45,290.0,278.0,2.35,17.5,496.5,462.12,363.25
2016,8,28,10,0,524.0,257.0,2.5,18.0,655.0,622.9,485.44
2016,8,28,10,15,705.0,185.5,2.6,18.0,742.5,711.95,553.66
2016,8,28,10,30,886.0,114.0,2.7,18.0,830.0,807.86,622.54
2016,8,28,10,45,894.0,113.5,2.85,18.0,853.0,844.2,647.44
2016,8,28,11,0,902.0,113.0,3.0,18.0,876.0,878.19,671.15
2016,8,28,11,15,905.0,114.0,3.1,18.0,890.5,906.79,690.8
2016,8,28,11,30,908.0,115.0,3.2,18.0,905.0,932.47,708.51
2016,8,28,11,45,911.0,114.5,3.35,18.0,912.0,953.56,723.51
2016,8,28,12,0,914.0,114.0,3.5,18.0,919.0,971.47,736.46
2016,8,28,12,15,913.5,113.5,3.55,18.0,918.0,982.8,744.36
2016,8,28,12,30,913.0,113.0,3.6,18.0,917.0,990.71,750.1
2016,8,28,12,45,921.5,106.5,3.7,18.0,911.0,997.48,755.58
2016,8,28,13,0,930.0,100.0,3.8,18.0,905.0,1000.68,758.77
2016,8,28,13,15,926.5,99.5,3.8,18.0,887.5,995.18,755.51
2016,8,28,13,30,923.0,99.0,3.8,18.0,870.0,986.19,750.07
2016,8,28,13,45,918.0,97.0,3.8,18.0,846.0,970.72,740.32
2016,8,28,14,0,913.0,95.0,3.8,18.0,822.0,951.91,728.41
2016,8,28,14,15,905.0,94.0,3.7,18.0,790.5,928.25,712.59
2016,8,28,14,30,897.0,93.0,3.6,18.0,759.0,901.63,694.79
2016,8,28,14,45,886.5,91.0,3.55,18.0,721.5,868.94,673.04
2016,8,28,15,0,876.0,89.0,3.5,18.0,684.0,833.75,649.48
2016,8,28,15,15,861.5,87.0,3.45,18.0,640.5,793.08,621.83
2016,8,28,15,30,847.0,85.0,3.4,18.0,597.0,750.62,592.67
2016,8,28,15,45,827.5,82.5,3.35,18.0,549.5,706.49,561.96
2016,8,28,16,0,808.0,80.0,3.3,18.0,502.0,657.21,526.99
2016,8,28,16,15,464.5,129.0,3.25,17.5,366.5,452.85,367.45
2016,8,28,16,30,121.0,178.0,3.2,17.0,231.0,265.9,214.84
2016,8,28,16,45,113.5,156.0,3.15,17.0,200.5,232.82,188.6
2016,8,28,17,0,106.0,134.0,3.1,17.0,170.0,200.19,161.77
2016,8,28,17,15,96.0,111.5,3.1,16.5,140.0,166.35,133.63
2016,8,28,17,30,86.0,89.0,3.1,16.0,110.0,133.29,105.48
2016,8,28,17,45,69.0,67.5,3.1,16.0,81.5,99.8,76.39
2016,8,28,18,0,52.0,46.0,3.1,16.0,53.0,67.8,48.42
2016,8,28,18,15,26.0,28.0,3.1,15.5,31.5,36.12,18.49
2016,8,28,18,30,0.0,10.0,3.1,15.0,10.0,9.83,0.0
2016,8,28,18,45,0.0,5.0,3.1,15.0,5.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,86.0,10.5,3.65,14.5,15.5,10.32,0.0
2016,8,29,6,0,172.0,21.0,3.8,15.0,31.0,16.43,0.0
2016,8,29,6,15,287.0,34.0,3.8,15.0,71.5,26.34,16.42
2016,8,29,6,30,402.0,47.0,3.8,15.0,112.0,35.28,25.23
2016,8,29,6,45,201.0,51.0,3.8,15.0,83.5,42.04,27.0
2016,8,29,7,0,0.0,55.0,3.8,15.0,55.0,53.15,39.59
2016,8,29,7,15,0.0,68.5,3.75,15.0,68.5,65.94,50.49
2016,8,29,7,30,0.0,82.0,3.7,15.0,82.0,78.78,61.26
2016,8,29,7,45,0.0,105.5,3.7,15.5,105.5,100.9,79.49
2016,8,29,8,0,0.0,129.0,3.7,16.0,129.0,123.15,97.49
2016,8,29,8,15,0.0,142.0,3.7,16.0,142.0,135.79,107.55
2016,8,29,8,30,0.0,155.0,3.7,16.0,155.0,148.46,117.54
2016,8,29,8,45,57.5,217.0,3.75,16.5,253.0,232.76,185.11
2016,8,29,9,0,115.0,279.0,3.8,17.0,351.0,323.88,256.76
2016,8,29,9,15,486.5,187.5,3.8,17.0,521.5,457.57,365.37
2016,8,29,9,30,858.0,96.0,3.8,17.0,692.0,625.18,498.24
2016,8,29,9,45,880.0,92.0,3.85,17.5,731.0,674.77,535.27
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,723.91,569.99
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,766.51,600.01
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,807.05,628.35
2016,8,29,10,45,923.5,90.0,4.05,18.0,851.5,843.5,653.6
2016,8,29,11,0,930.0,90.0,4.1,18.0,874.0,877.41,676.98
2016,8,29,11,15,933.5,91.0,4.15,18.0,889.0,907.02,697.3
2016,8,29,11,30,937.0,92.0,4.2,18.0,904.0,933.62,715.53
2016,8,29,11,45,940.5,91.0,4.3,18.0,911.5,955.01,730.46
2016,8,29,12,0,944.0,90.0,4.4,18.0,919.0,973.12,743.37
2016,8,29,12,15,944.0,90.0,4.5,18.0,918.5,985.6,752.72
2016,8,29,12,30,944.0,90.0,4.6,18.0,918.0,994.56,759.81
2016,8,29,12,45,923.0,101.0,4.75,18.5,903.5,991.55,757.71
2016,8,29,13,0,902.0,112.0,4.9,19.0,889.0,984.97,753.3
2016,8,29,13,15,898.0,111.5,5.0,19.0,872.5,979.07,750.55
2016,8,29,13,30,894.0,111.0,5.1,19.0,856.0,969.79,745.51
2016,8,29,13,45,893.5,107.0,5.25,19.0,833.0,956.7,738.24
2016,8,29,14,0,893.0,103.0,5.4,19.0,810.0,940.22,728.61
2016,8,29,14,15,885.0,101.5,5.45,18.5,779.0,916.34,714.47
2016,8,29,14,30,877.0,100.0,5.5,18.0,748.0,889.57,698.19
2016,8,29,14,45,871.0,96.0,5.55,18.0,711.5,859.02,677.72
2016,8,29,15,0,865.0,92.0,5.6,18.0,675.0,825.76,655.17
2016,8,29,15,15,850.5,89.5,5.6,18.0,632.0,784.85,626.53
2016,8,29,15,30,836.0,87.0,5.6,18.0,589.0,742.18,596.35
2016,8,29,15,45,819.0,83.5,5.6,18.0,542.5,699.15,565.56
2016,8,29,16,0,802.0,80.0,5.6,18.0,496.0,650.77,530.24
2016,8,29,16,15,776.0,76.5,5.6,17.5,445.0,595.8,488.61
2016,8,29,16,30,750.0,73.0,5.6,17.0,394.0,541.13,445.48
2016,8,29,16,45,712.5,69.0,5.6,17.0,341.5,480.19,395.11
