Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,0,675.0,65.0,5.6,17.0,289.0,421.32,344.98
2016,8,29,17,15,621.5,59.0,5.5,17.0,237.0,357.27,289.14
2016,8,29,17,30,568.0,53.0,5.4,17.0,185.0,296.16,234.43
2016,8,29,17,45,478.0,45.5,5.35,17.0,136.5,225.78,171.98
2016,8,29,18,0,388.0,38.0,5.3,17.0,88.0,164.74,117.14
2016,8,29,18,15,194.0,26.5,5.2,16.5,51.5,82.89,42.05
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,48.5,10.0,4.35,15.5,12.5,9.83,0.0
2016,8,30,6,0,97.0,20.0,4.5,16.0,25.0,15.64,0.0
2016,8,30,6,15,168.5,36.0,4.55,16.0,57.5,27.71,17.34
2016,8,30,6,30,240.0,52.0,4.6,16.0,90.0,39.17,28.45
2016,8,30,6,45,278.0,69.0,4.65,16.5,129.5,57.5,38.9
2016,8,30,7,0,316.0,86.0,4.7,17.0,169.0,93.47,61.09
2016,8,30,7,15,342.5,102.5,4.65,17.0,210.0,132.02,90.27
2016,8,30,7,30,369.0,119.0,4.6,17.0,251.0,173.69,124.7
2016,8,30,7,45,393.0,135.5,4.6,17.0,296.0,217.74,162.46
2016,8,30,8,0,417.0,152.0,4.6,17.0,341.0,264.37,202.67
2016,8,30,8,15,624.5,113.5,4.55,17.0,433.0,329.52,255.05
2016,8,30,8,30,832.0,75.0,4.5,17.0,525.0,418.75,328.3
2016,8,30,8,45,851.5,76.0,4.5,17.5,572.0,473.52,374.78
2016,8,30,9,0,871.0,77.0,4.5,18.0,619.0,528.76,420.27
2016,8,30,9,15,884.0,79.0,4.5,18.0,660.5,581.49,463.29
2016,8,30,9,30,897.0,81.0,4.5,18.0,702.0,633.54,504.65
2016,8,30,9,45,908.5,81.0,4.55,18.5,738.0,681.69,541.3
2016,8,30,10,0,920.0,81.0,4.6,19.0,774.0,728.49,574.05
2016,8,30,10,15,926.5,82.0,4.6,19.0,803.5,770.98,603.96
2016,8,30,10,30,933.0,83.0,4.6,19.0,833.0,811.28,632.05
2016,8,30,10,45,940.0,82.5,4.7,19.0,855.5,848.07,658.06
2016,8,30,11,0,947.0,82.0,4.8,19.0,878.0,882.3,682.22
2016,8,30,11,15,949.5,82.5,4.8,19.0,892.0,910.89,701.71
2016,8,30,11,30,952.0,83.0,4.8,19.0,906.0,936.35,719.02
2016,8,30,11,45,954.5,82.5,4.8,19.0,913.0,957.53,733.36
2016,8,30,12,0,957.0,82.0,4.8,19.0,920.0,975.34,745.46
2016,8,30,12,15,956.5,82.0,4.8,19.0,918.5,987.39,753.67
2016,8,30,12,30,956.0,82.0,4.8,19.0,917.0,995.86,759.56
2016,8,30,12,45,950.5,83.5,4.85,19.0,907.0,997.55,761.33
2016,8,30,13,0,945.0,85.0,4.9,19.0,897.0,995.6,760.77
2016,8,30,13,15,941.5,84.5,4.9,19.0,879.5,989.82,757.31
2016,8,30,13,30,938.0,84.0,4.9,19.0,862.0,980.48,751.53
2016,8,30,13,45,934.0,82.5,4.95,19.0,838.0,966.09,742.75
2016,8,30,14,0,930.0,81.0,5.0,19.0,814.0,948.28,731.67
2016,8,30,14,15,922.5,80.0,5.0,19.0,782.5,924.55,716.11
2016,8,30,14,30,915.0,79.0,5.0,19.0,751.0,897.78,698.44
2016,8,30,14,45,904.5,77.5,5.0,19.0,713.5,865.0,676.43
2016,8,30,15,0,894.0,76.0,5.0,19.0,676.0,829.68,652.51
2016,8,30,15,15,880.5,74.5,5.0,18.5,633.0,789.64,626.18
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,747.71,598.08
2016,8,30,15,45,849.0,70.5,5.0,18.0,542.5,699.74,563.88
2016,8,30,16,0,831.0,68.0,5.0,18.0,495.0,650.75,528.41
2016,8,30,16,15,807.0,65.5,4.95,17.5,444.5,597.19,488.55
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,547.05,448.89
2016,8,30,16,45,746.0,59.5,4.9,17.0,341.5,485.51,398.24
2016,8,30,17,0,709.0,56.0,4.9,17.0,289.0,425.98,347.68
2016,8,30,17,15,657.0,51.5,4.85,16.5,236.5,360.99,291.67
2016,8,30,17,30,605.0,47.0,4.8,16.0,184.0,300.27,237.48
2016,8,30,17,45,517.0,40.0,4.8,16.0,135.5,231.18,175.58
2016,8,30,18,0,429.0,33.0,4.8,16.0,87.0,169.71,119.59
2016,8,30,18,15,214.5,23.5,4.7,16.0,50.5,83.34,36.97
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,113.5,9.5,4.45,15.0,15.5,9.34,0.0
2016,8,31,6,0,227.0,19.0,4.6,15.0,31.0,15.05,0.0
2016,8,31,6,15,354.5,29.0,4.7,15.0,72.5,21.9,12.47
2016,8,31,6,30,482.0,39.0,4.8,15.0,114.0,28.27,19.04
2016,8,31,6,45,554.0,46.0,4.95,15.5,164.0,42.04,22.94
2016,8,31,7,0,626.0,53.0,5.1,16.0,214.0,90.04,46.96
2016,8,31,7,15,317.5,88.0,5.15,16.0,170.0,115.77,78.18
2016,8,31,7,30,9.0,123.0,5.2,16.0,126.0,117.31,92.91
2016,8,31,7,45,11.5,141.0,5.3,16.5,146.0,135.87,107.9
2016,8,31,8,0,14.0,159.0,5.4,17.0,166.0,154.76,122.96
2016,8,31,8,15,7.0,138.0,5.4,17.0,141.5,134.58,106.22
2016,8,31,8,30,0.0,117.0,5.4,17.0,117.0,112.71,88.03
2016,8,31,8,45,5.5,161.0,5.45,17.0,164.5,157.14,124.1
2016,8,31,9,0,11.0,205.0,5.5,17.0,212.0,202.28,160.27
2016,8,31,9,15,20.0,236.0,5.5,17.0,249.5,237.9,188.5
2016,8,31,9,30,29.0,267.0,5.5,17.0,287.0,274.56,217.37
2016,8,31,9,45,27.0,275.5,5.55,17.5,295.0,283.95,223.91
2016,8,31,10,0,25.0,284.0,5.6,18.0,303.0,292.01,229.42
2016,8,31,10,15,145.5,329.0,5.55,18.0,445.0,430.34,339.77
2016,8,31,10,30,266.0,374.0,5.5,18.0,587.0,577.85,453.9
2016,8,31,10,45,224.5,391.5,5.45,18.0,575.0,570.14,446.08
2016,8,31,11,0,183.0,409.0,5.4,18.0,563.0,561.9,438.25
2016,8,31,11,15,269.0,399.5,5.35,18.0,629.5,638.62,497.8
2016,8,31,11,30,355.0,390.0,5.3,18.0,696.0,714.69,555.75
2016,8,31,11,45,193.5,371.0,5.25,18.5,538.0,552.62,430.36
2016,8,31,12,0,32.0,352.0,5.2,19.0,380.0,382.43,295.89
2016,8,31,12,15,49.5,376.5,5.15,19.0,420.0,425.72,329.75
2016,8,31,12,30,67.0,401.0,5.1,19.0,460.0,469.57,363.24
2016,8,31,12,45,49.0,371.5,5.1,19.0,414.5,423.37,327.87
2016,8,31,13,0,31.0,342.0,5.1,19.0,369.0,376.63,292.02
2016,8,31,13,15,22.5,302.5,5.1,19.0,322.0,320.46,249.07
2016,8,31,13,30,14.0,263.0,5.1,19.0,275.0,272.65,212.1
2016,8,31,13,45,96.0,320.0,5.15,19.0,396.0,425.3,333.3
2016,8,31,14,0,178.0,377.0,5.2,19.0,517.0,562.06,438.9
2016,8,31,14,15,136.0,356.5,5.25,19.0,461.0,500.42,391.51
2016,8,31,14,30,94.0,336.0,5.3,19.0,405.0,430.86,338.2
2016,8,31,14,45,51.0,271.5,5.35,19.0,309.0,323.02,254.49
2016,8,31,15,0,8.0,207.0,5.4,19.0,213.0,211.42,165.77
2016,8,31,15,15,4.0,163.5,5.4,18.5,166.5,163.9,128.41
2016,8,31,15,30,0.0,120.0,5.4,18.0,120.0,116.96,90.79
2016,8,31,15,45,0.0,113.5,5.4,18.0,113.5,110.6,85.89
2016,8,31,16,0,0.0,107.0,5.4,18.0,107.0,104.26,80.96
2016,8,31,16,15,0.0,83.5,5.35,18.0,83.5,80.81,61.84
2016,8,31,16,30,0.0,60.0,5.3,18.0,60.0,57.98,43.03
2016,8,31,16,45,0.0,51.5,5.3,18.0,51.5,49.75,36.25
2016,8,31,17,0,0.0,43.0,5.3,18.0,43.0,41.52,29.39
2016,8,31,17,15,291.0,45.5,5.2,17.5,110.0,190.49,153.59
2016,8,31,17,30,582.0,48.0,5.1,17.0,177.0,292.06,230.19
2016,8,31,17,45,493.5,40.5,5.1,17.0,129.0,222.1,167.54
2016,8,31,18,0,405.0,33.0,5.1,17.0,81.0,161.5,112.37
2016,8,31,18,15,252.0,21.0,5.05,16.5,46.0,87.55,31.24
2016,8,31,18,30,99.0,9.0,5.0,16.0,11.0,25.66,0.0
2016,8,31,18,45,49.5,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,4.2,15.0,15.0,8.85,0.0
2016,9,1,6,0,228.0,18.0,4.3,15.0,30.0,14.2,0.0
2016,9,1,6,15,358.0,28.5,4.35,15.0,72.0,21.58,12.08
2016,9,1,6,30,488.0,39.0,4.4,15.0,114.0,28.42,19.15
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,41.68,23.23
2016,9,1,7,0,629.0,54.0,4.5,16.0,214.0,87.69,45.09
2016,9,1,7,15,314.5,61.5,4.4,16.0,141.5,92.41,58.72
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,66.7,50.87
2016,9,1,7,45,0.0,73.0,4.25,16.5,73.0,70.58,53.91
2016,9,1,8,0,0.0,77.0,4.2,17.0,77.0,74.46,56.87
2016,9,1,8,15,0.0,84.5,4.1,17.0,84.5,81.73,62.71
2016,9,1,8,30,0.0,92.0,4.0,17.0,92.0,88.96,68.46
2016,9,1,8,45,5.5,148.5,3.95,17.0,152.5,145.34,114.37
2016,9,1,9,0,11.0,205.0,3.9,17.0,213.0,202.28,159.91
2016,9,1,9,15,13.0,220.0,3.9,17.0,229.0,218.77,172.62
2016,9,1,9,30,15.0,235.0,3.9,17.0,245.0,235.47,185.51
2016,9,1,9,45,31.5,276.5,3.9,17.5,299.5,287.91,226.29
2016,9,1,10,0,48.0,318.0,3.9,18.0,354.0,342.07,267.66
2016,9,1,10,15,32.5,296.0,4.0,18.0,321.0,312.54,244.11
2016,9,1,10,30,17.0,274.0,4.1,18.0,288.0,279.17,217.67
2016,9,1,10,45,17.0,279.0,4.2,18.0,293.5,285.1,222.18
2016,9,1,11,0,17.0,284.0,4.3,18.0,299.0,290.98,226.6
2016,9,1,11,15,15.5,277.0,4.45,18.0,290.5,283.69,220.85
2016,9,1,11,30,14.0,270.0,4.6,18.0,282.0,276.2,215.0
2016,9,1,11,45,14.0,271.0,4.8,18.0,283.5,277.84,216.33
2016,9,1,12,0,14.0,272.0,5.0,18.0,285.0,279.41,217.63
2016,9,1,12,15,30.5,325.0,5.1,18.0,352.5,354.98,276.68
2016,9,1,12,30,47.0,378.0,5.2,18.0,420.0,426.78,331.97
2016,9,1,12,45,46.5,373.5,5.3,18.0,414.5,423.17,329.28
2016,9,1,13,0,46.0,369.0,5.4,18.0,409.0,419.32,326.66
2016,9,1,13,15,37.0,345.5,5.25,18.0,377.0,387.12,301.86
2016,9,1,13,30,28.0,322.0,5.1,18.0,345.0,354.69,276.85
2016,9,1,13,45,19.5,280.0,5.0,18.0,296.0,295.38,231.0
2016,9,1,14,0,11.0,238.0,4.9,18.0,247.0,244.94,191.6
2016,9,1,14,15,10.0,229.0,4.9,17.5,237.0,235.05,184.51
2016,9,1,14,30,9.0,220.0,4.9,17.0,227.0,225.18,177.33
2016,9,1,14,45,64.5,261.5,4.9,17.0,305.0,323.77,257.81
2016,9,1,15,0,120.0,303.0,4.9,17.0,383.0,422.99,337.05
2016,9,1,15,15,120.5,282.0,5.0,17.0,358.0,397.89,318.19
2016,9,1,15,30,121.0,261.0,5.1,17.0,333.0,372.29,299.1
2016,9,1,15,45,60.5,187.5,5.2,17.0,223.5,236.5,190.3
2016,9,1,16,0,0.0,114.0,5.3,17.0,114.0,111.38,87.1
2016,9,1,16,15,0.0,107.5,5.3,16.5,107.5,105.12,82.45
2016,9,1,16,30,0.0,101.0,5.3,16.0,101.0,98.91,77.69
2016,9,1,16,45,0.0,87.0,5.3,16.0,87.0,85.02,66.25
2016,9,1,17,0,0.0,73.0,5.3,16.0,73.0,71.13,54.65
2016,9,1,17,15,0.0,59.0,5.25,15.5,59.0,57.24,42.96
2016,9,1,17,30,0.0,45.0,5.2,15.0,45.0,43.47,31.16
2016,9,1,17,45,0.0,32.0,5.2,15.0,32.0,30.9,20.18
2016,9,1,18,0,0.0,19.0,5.2,15.0,19.0,18.33,9.09
2016,9,1,18,15,0.0,9.5,5.15,15.0,9.5,9.16,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,14.5,11.5,8.85,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,14.12,0.0
2016,9,2,6,15,231.0,32.0,4.4,15.0,61.0,24.65,14.41
2016,9,2,6,30,349.0,46.0,4.4,15.0,99.0,35.11,24.92
2016,9,2,6,45,427.5,56.0,4.45,15.5,146.5,47.51,30.08
2016,9,2,7,0,506.0,66.0,4.5,16.0,194.0,88.61,50.6
2016,9,2,7,15,367.0,99.5,4.4,16.0,204.0,131.2,88.87
2016,9,2,7,30,228.0,133.0,4.3,16.0,214.0,160.18,119.53
2016,9,2,7,45,216.0,157.5,4.25,16.5,243.5,194.15,149.0
2016,9,2,8,0,204.0,182.0,4.2,17.0,273.0,228.72,178.5
2016,9,2,8,15,292.5,190.0,4.15,17.0,337.0,279.61,219.31
2016,9,2,8,30,381.0,198.0,4.1,17.0,401.0,341.51,269.42
2016,9,2,8,45,349.5,226.0,4.05,17.5,425.5,374.93,296.68
2016,9,2,9,0,318.0,254.0,4.0,18.0,450.0,404.85,320.12
2016,9,2,9,15,321.5,272.0,4.05,18.0,481.0,441.75,349.18
2016,9,2,9,30,325.0,290.0,4.1,18.0,512.0,478.5,377.58
2016,9,2,9,45,431.0,269.0,4.15,18.0,580.5,546.16,431.03
2016,9,2,10,0,537.0,248.0,4.2,18.0,649.0,620.71,489.02
2016,9,2,10,15,435.5,301.0,4.3,18.0,634.5,620.96,486.71
2016,9,2,10,30,334.0,354.0,4.4,18.0,620.0,610.52,476.43
2016,9,2,10,45,326.0,367.5,4.5,18.5,633.0,631.28,490.76
2016,9,2,11,0,318.0,381.0,4.6,19.0,646.0,650.65,503.76
2016,9,2,11,15,375.0,364.0,4.6,19.0,681.5,694.04,536.98
2016,9,2,11,30,432.0,347.0,4.6,19.0,717.0,743.32,573.98
2016,9,2,11,45,371.5,375.5,4.6,19.0,695.5,723.88,557.74
2016,9,2,12,0,311.0,404.0,4.6,19.0,674.0,705.96,542.76
2016,9,2,12,15,321.5,400.0,4.6,19.0,678.5,718.1,552.07
2016,9,2,12,30,332.0,396.0,4.6,19.0,683.0,729.07,560.41
2016,9,2,12,45,212.0,400.0,4.65,19.0,582.5,615.74,475.02
2016,9,2,13,0,92.0,404.0,4.7,19.0,482.0,500.02,386.07
2016,9,2,13,15,127.5,401.5,4.8,19.0,507.5,540.76,418.63
2016,9,2,13,30,163.0,399.0,4.9,19.0,533.0,572.36,443.83
2016,9,2,13,45,165.0,386.0,5.05,19.0,518.0,560.26,435.77
2016,9,2,14,0,167.0,373.0,5.2,19.0,503.0,547.36,427.24
2016,9,2,14,15,189.0,355.0,5.4,18.5,496.5,546.12,429.14
2016,9,2,14,30,211.0,337.0,5.6,18.0,490.0,543.19,429.71
2016,9,2,14,45,234.0,314.5,5.8,18.0,475.5,534.27,424.98
2016,9,2,15,0,257.0,292.0,6.0,18.0,461.0,531.89,425.05
2016,9,2,15,15,221.0,275.0,6.05,17.5,414.0,469.32,377.48
2016,9,2,15,30,185.0,258.0,6.1,17.0,367.0,417.13,337.24
2016,9,2,15,45,182.0,237.0,6.15,17.0,336.5,386.12,313.51
2016,9,2,16,0,179.0,216.0,6.2,17.0,306.0,354.78,289.13
2016,9,2,16,15,438.5,148.0,6.15,16.5,336.5,450.97,372.28
2016,9,2,16,30,698.0,80.0,6.1,16.0,367.0,510.75,423.43
2016,9,2,16,45,655.0,75.5,6.05,16.0,315.0,449.07,371.27
2016,9,2,17,0,612.0,71.0,6.0,16.0,263.0,390.17,320.39
2016,9,2,17,15,550.0,64.0,5.9,15.5,212.0,323.34,262.27
2016,9,2,17,30,488.0,57.0,5.8,15.0,161.0,262.06,207.48
2016,9,2,17,45,383.5,47.0,5.75,15.0,114.5,189.54,143.42
2016,9,2,18,0,279.0,37.0,5.7,15.0,68.0,128.12,88.18
2016,9,2,18,15,139.5,18.5,5.65,15.0,34.0,56.16,2.23
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,14.5,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,16.0,5.8,15.0,16.0,15.43,6.78
2016,9,3,6,30,0.0,26.0,5.8,15.0,26.0,25.09,16.18
2016,9,3,6,45,0.0,39.0,5.8,15.0,39.0,37.66,26.15
2016,9,3,7,0,0.0,52.0,5.8,15.0,52.0,50.24,37.07
2016,9,3,7,15,0.0,65.5,5.7,15.0,65.5,63.08,48.07
2016,9,3,7,30,0.0,79.0,5.6,15.0,79.0,75.93,58.9
2016,9,3,7,45,0.0,96.0,5.5,15.5,96.0,92.06,72.2
2016,9,3,8,0,0.0,113.0,5.4,16.0,113.0,108.28,85.35
2016,9,3,8,15,0.0,115.5,5.35,16.0,115.5,111.01,87.33
2016,9,3,8,30,0.0,118.0,5.3,16.0,118.0,113.64,89.21
2016,9,3,8,45,0.0,111.5,5.25,16.0,111.5,107.64,83.98
2016,9,3,9,0,0.0,105.0,5.2,16.0,105.0,101.52,78.7
2016,9,3,9,15,0.0,110.0,5.15,16.0,110.0,106.38,82.47
2016,9,3,9,30,0.0,115.0,5.1,16.0,115.0,111.25,86.25
2016,9,3,9,45,0.0,135.0,5.1,16.5,135.0,130.61,101.62
2016,9,3,10,0,0.0,155.0,5.1,17.0,155.0,150.04,116.88
2016,9,3,10,15,2.5,170.0,5.15,17.0,172.0,166.54,130.01
2016,9,3,10,30,5.0,185.0,5.2,17.0,189.0,183.3,143.3
2016,9,3,10,45,5.0,186.0,5.3,17.0,190.5,184.62,144.19
2016,9,3,11,0,5.0,187.0,5.4,17.0,192.0,185.92,145.11
2016,9,3,11,15,5.5,191.0,5.5,17.0,196.5,190.57,148.73
2016,9,3,11,30,6.0,195.0,5.6,17.0,201.0,195.23,152.4
2016,9,3,11,45,8.0,212.0,5.7,17.0,219.0,214.07,167.39
2016,9,3,12,0,10.0,229.0,5.8,17.0,237.0,233.06,182.45
2016,9,3,12,15,9.5,225.0,5.9,17.0,233.0,228.98,179.22
2016,9,3,12,30,9.0,221.0,6.0,17.0,229.0,224.82,175.98
2016,9,3,12,45,42.5,307.5,6.1,17.0,344.0,350.75,276.22
2016,9,3,13,0,76.0,394.0,6.2,17.0,459.0,474.32,372.35
2016,9,3,13,15,42.5,310.0,6.2,17.0,346.5,355.11,279.54
2016,9,3,13,30,9.0,226.0,6.2,17.0,234.0,230.65,180.96
2016,9,3,13,45,38.0,286.5,6.25,17.0,316.5,327.25,258.7
2016,9,3,14,0,67.0,347.0,6.3,17.0,399.0,418.92,331.21
2016,9,3,14,15,45.0,307.0,6.3,17.0,341.5,356.19,281.97
2016,9,3,14,30,23.0,267.0,6.3,17.0,284.0,285.89,226.45
2016,9,3,14,45,22.0,254.0,6.3,17.0,269.5,271.72,215.73
2016,9,3,15,0,21.0,241.0,6.3,17.0,255.0,257.55,204.9
2016,9,3,15,15,49.0,245.0,6.35,16.5,274.5,292.27,234.63
2016,9,3,15,30,77.0,249.0,6.4,16.0,294.0,317.69,256.87
2016,9,3,15,45,236.5,213.0,6.5,16.0,333.5,405.62,332.45
2016,9,3,16,0,396.0,177.0,6.6,16.0,373.0,471.8,389.08
2016,9,3,16,15,372.0,164.0,6.65,16.0,332.5,418.01,345.61
2016,9,3,16,30,348.0,151.0,6.7,16.0,292.0,373.41,308.93
2016,9,3,16,45,462.0,116.0,6.8,16.0,275.0,385.96,319.34
2016,9,3,17,0,576.0,81.0,6.9,16.0,258.0,381.65,313.86
2016,9,3,17,15,510.0,72.5,6.8,15.5,207.0,313.27,254.25
2016,9,3,17,30,444.0,64.0,6.7,15.0,156.0,250.81,198.56
2016,9,3,17,45,337.0,52.0,6.6,15.0,110.0,177.84,134.36
2016,9,3,18,0,230.0,40.0,6.5,15.0,64.0,117.93,80.35
2016,9,3,18,15,115.0,20.0,6.55,14.5,32.0,51.85,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,6.75,14.0,4.0,3.93,0.0
2016,9,4,6,0,0.0,8.0,6.8,14.0,8.0,7.71,0.0
2016,9,4,6,15,0.0,23.5,6.75,14.0,23.5,22.69,12.45
2016,9,4,6,30,0.0,39.0,6.7,14.0,39.0,37.14,26.69
2016,9,4,6,45,0.0,60.0,6.65,14.5,60.0,56.06,41.67
2016,9,4,7,0,0.0,81.0,6.6,15.0,81.0,75.59,58.46
2016,9,4,7,15,6.0,101.0,6.45,15.0,103.0,95.29,75.0
2016,9,4,7,30,12.0,121.0,6.3,15.0,125.0,115.86,92.02
2016,9,4,7,45,35.0,148.5,6.2,15.5,163.5,145.94,116.03
2016,9,4,8,0,58.0,176.0,6.1,16.0,202.0,180.93,144.1
2016,9,4,8,15,157.5,198.0,5.95,16.0,279.0,239.68,190.68
2016,9,4,8,30,257.0,220.0,5.8,16.0,356.0,309.94,247.34
2016,9,4,8,45,290.5,235.5,5.65,16.0,402.0,355.7,284.8
2016,9,4,9,0,324.0,251.0,5.5,16.0,448.0,404.54,324.36
2016,9,4,9,15,374.5,256.5,5.45,16.0,500.0,456.37,366.17
2016,9,4,9,30,425.0,262.0,5.4,16.0,552.0,513.04,411.32
2016,9,4,9,45,500.0,247.5,5.35,16.5,605.5,569.82,455.83
2016,9,4,10,0,575.0,233.0,5.3,17.0,659.0,631.4,503.35
2016,9,4,10,15,613.5,229.5,5.25,17.0,700.0,682.17,542.18
2016,9,4,10,30,652.0,226.0,5.2,17.0,741.0,733.1,580.63
2016,9,4,10,45,498.0,298.0,5.2,17.0,698.0,703.46,554.22
2016,9,4,11,0,344.0,370.0,5.2,17.0,655.0,660.8,517.92
2016,9,4,11,15,270.5,393.5,5.25,17.0,620.5,633.18,495.36
2016,9,4,11,30,197.0,417.0,5.3,17.0,586.0,596.1,465.43
2016,9,4,11,45,326.0,378.5,5.4,17.0,659.0,685.07,536.37
2016,9,4,12,0,455.0,340.0,5.5,17.0,732.0,777.47,608.34
2016,9,4,12,15,682.0,229.0,5.6,17.0,815.0,884.7,693.67
2016,9,4,12,30,909.0,118.0,5.7,17.0,898.0,980.95,762.96
2016,9,4,12,45,916.0,112.5,5.8,17.0,890.5,986.74,767.45
2016,9,4,13,0,923.0,107.0,5.9,17.0,883.0,988.97,770.07
2016,9,4,13,15,919.0,106.0,5.95,17.0,865.5,982.03,765.98
2016,9,4,13,30,915.0,105.0,6.0,17.0,848.0,971.6,759.57
2016,9,4,13,45,905.0,106.0,6.1,17.0,822.0,954.39,748.68
2016,9,4,14,0,895.0,107.0,6.2,17.0,796.0,934.04,735.57
2016,9,4,14,15,669.5,189.0,6.2,17.0,692.5,815.67,649.63
2016,9,4,14,30,444.0,271.0,6.2,17.0,589.0,690.56,551.19
2016,9,4,14,45,350.0,279.5,6.25,17.0,521.5,601.72,482.63
2016,9,4,15,0,256.0,288.0,6.3,17.0,454.0,525.7,422.4
2016,9,4,15,15,300.5,258.0,6.2,16.5,440.5,520.37,421.42
2016,9,4,15,30,345.0,228.0,6.1,16.0,427.0,510.88,416.76
2016,9,4,15,45,330.0,209.5,6.1,16.0,386.5,467.54,383.0
2016,9,4,16,0,315.0,191.0,6.1,16.0,346.0,424.38,348.95
2016,9,4,16,15,267.5,174.5,6.05,15.5,296.0,363.54,299.99
2016,9,4,16,30,220.0,158.0,6.0,15.0,246.0,306.3,253.12
2016,9,4,16,45,197.0,139.5,5.95,15.0,210.0,257.62,212.46
2016,9,4,17,0,174.0,121.0,5.9,15.0,174.0,217.5,178.16
2016,9,4,17,15,153.0,99.0,5.8,14.5,139.0,176.12,142.52
2016,9,4,17,30,132.0,77.0,5.7,14.0,104.0,136.6,107.82
2016,9,4,17,45,93.0,56.0,5.65,14.0,72.5,94.45,70.85
2016,9,4,18,0,54.0,35.0,5.6,14.0,41.0,56.06,36.35
2016,9,4,18,15,27.0,17.5,5.45,14.0,20.5,25.24,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,51.0,8.0,2.2,13.5,10.0,0.0,0.0
2016,9,5,6,0,102.0,16.0,2.2,14.0,20.0,15.73,0.0
2016,9,5,6,15,227.5,30.0,2.15,14.0,57.5,23.2,12.63
2016,9,5,6,30,353.0,44.0,2.1,14.0,95.0,33.79,23.78
2016,9,5,6,45,435.5,54.0,2.1,14.5,143.0,43.92,33.25
2016,9,5,7,0,518.0,64.0,2.1,15.0,191.0,85.47,48.29
2016,9,5,7,15,312.0,100.0,2.0,15.0,182.0,123.2,84.79
2016,9,5,7,30,106.0,136.0,1.9,15.0,173.0,141.58,109.19
2016,9,5,7,45,145.0,158.0,1.8,15.5,217.0,178.62,138.55
2016,9,5,8,0,184.0,180.0,1.7,16.0,261.0,220.2,171.73
2016,9,5,8,15,172.5,204.0,1.6,16.0,287.0,250.1,196.67
2016,9,5,8,30,161.0,228.0,1.5,16.0,313.0,278.78,219.94
2016,9,5,8,45,278.5,230.0,1.4,16.5,392.5,344.83,271.13
2016,9,5,9,0,396.0,232.0,1.3,17.0,472.0,423.33,331.19
2016,9,5,9,15,615.5,169.0,1.3,17.0,571.5,509.42,398.5
2016,9,5,9,30,835.0,106.0,1.3,17.0,671.0,612.98,477.82
2016,9,5,9,45,858.5,102.0,1.3,17.0,709.5,662.62,514.24
2016,9,5,10,0,882.0,98.0,1.3,17.0,748.0,711.66,549.09
2016,9,5,10,15,890.0,99.5,1.4,17.0,777.0,754.18,578.44
2016,9,5,10,30,898.0,101.0,1.5,17.0,806.0,794.69,606.29
2016,9,5,10,45,901.5,102.5,1.65,17.5,827.5,829.38,629.38
2016,9,5,11,0,905.0,104.0,1.8,18.0,849.0,861.4,650.57
2016,9,5,11,15,908.5,104.5,1.95,18.0,863.0,889.57,670.37
2016,9,5,11,30,912.0,105.0,2.1,18.0,877.0,914.77,688.23
2016,9,5,11,45,911.0,107.0,2.25,18.0,882.5,934.38,702.42
2016,9,5,12,0,910.0,109.0,2.4,18.0,888.0,950.65,714.49
2016,9,5,12,15,909.5,109.0,2.6,18.0,886.5,961.92,723.8
2016,9,5,12,30,909.0,109.0,2.8,18.0,885.0,969.75,730.89
2016,9,5,12,45,895.5,115.0,3.05,18.0,872.5,968.22,732.14
2016,9,5,13,0,882.0,121.0,3.3,18.0,860.0,963.24,731.08
2016,9,5,13,15,878.0,120.0,3.5,18.0,842.5,956.45,728.43
2016,9,5,13,30,874.0,119.0,3.7,18.0,825.0,946.33,723.51
2016,9,5,13,45,865.5,118.5,3.9,18.0,800.0,929.34,713.83
2016,9,5,14,0,857.0,118.0,4.1,18.0,775.0,909.3,701.99
2016,9,5,14,15,848.0,116.0,4.25,18.0,743.0,889.68,690.15
2016,9,5,14,30,839.0,114.0,4.4,18.0,711.0,861.83,672.56
2016,9,5,14,45,826.0,112.0,4.55,18.0,673.0,828.0,650.75
2016,9,5,15,0,813.0,110.0,4.7,18.0,635.0,791.99,627.04
2016,9,5,15,15,796.0,107.0,4.7,17.5,591.5,749.78,598.78
2016,9,5,15,30,779.0,104.0,4.7,17.0,548.0,706.12,568.99
2016,9,5,15,45,758.5,99.5,4.75,17.0,501.0,657.15,533.79
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,609.77,497.66
2016,9,5,16,15,707.0,90.0,4.65,16.5,403.5,552.83,453.21
2016,9,5,16,30,676.0,85.0,4.5,16.0,353.0,496.87,408.33
2016,9,5,16,45,633.0,79.0,4.35,16.0,301.0,434.76,356.47
2016,9,5,17,0,590.0,73.0,4.2,16.0,249.0,375.5,305.57
2016,9,5,17,15,525.0,64.5,4.1,15.5,198.5,307.35,246.82
2016,9,5,17,30,460.0,56.0,4.0,15.0,148.0,245.15,191.7
2016,9,5,17,45,352.0,44.5,3.95,15.0,102.5,172.57,128.2
2016,9,5,18,0,244.0,33.0,3.9,15.0,57.0,112.02,71.94
2016,9,5,18,15,122.0,16.5,3.9,14.5,28.5,41.29,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,7.0,1.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,113.0,14.0,1.8,15.0,19.0,13.76,0.0
2016,9,6,6,15,244.0,27.5,1.6,15.0,56.5,21.39,10.84
2016,9,6,6,30,375.0,41.0,1.4,15.0,94.0,31.09,21.31
2016,9,6,6,45,459.5,50.0,1.25,15.0,142.5,39.81,29.57
2016,9,6,7,0,544.0,59.0,1.1,15.0,191.0,81.92,44.59
2016,9,6,7,15,597.5,65.0,0.95,15.5,242.0,127.36,75.55
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,178.87,116.63
2016,9,6,7,45,689.0,75.5,0.7,16.5,345.0,231.11,161.27
2016,9,6,8,0,727.0,80.0,0.6,17.0,397.0,289.03,210.72
2016,9,6,8,15,753.5,84.0,0.7,17.0,446.5,343.81,258.29
2016,9,6,8,30,780.0,88.0,0.8,17.0,496.0,400.53,306.45
2016,9,6,8,45,799.0,91.0,0.9,17.5,542.0,454.5,350.75
2016,9,6,9,0,818.0,94.0,1.0,18.0,588.0,509.04,394.11
2016,9,6,9,15,833.0,96.5,1.1,18.0,629.0,561.14,435.17
2016,9,6,9,30,848.0,99.0,1.2,18.0,670.0,613.24,475.18
2016,9,6,9,45,858.5,101.0,1.3,18.5,705.5,660.46,509.85
2016,9,6,10,0,869.0,103.0,1.4,19.0,741.0,706.34,542.3
2016,9,6,10,15,877.0,104.5,1.45,19.0,770.0,748.35,570.72
2016,9,6,10,30,885.0,106.0,1.5,19.0,799.0,788.37,597.58
2016,9,6,10,45,890.5,107.0,1.6,19.5,821.0,823.72,620.45
2016,9,6,11,0,896.0,108.0,1.7,20.0,843.0,856.54,641.51
2016,9,6,11,15,899.5,108.5,1.85,20.0,857.0,884.44,660.99
2016,9,6,11,30,903.0,109.0,2.0,20.0,871.0,909.4,678.59
2016,9,6,11,45,904.5,109.5,2.15,20.0,877.5,929.5,693.02
2016,9,6,12,0,906.0,110.0,2.3,20.0,884.0,946.35,705.42
2016,9,6,12,15,905.5,110.0,2.5,20.0,882.0,957.51,714.62
2016,9,6,12,30,905.0,110.0,2.7,20.0,880.0,965.24,721.64
2016,9,6,12,45,901.0,110.5,2.95,20.0,870.0,966.77,724.99
2016,9,6,13,0,897.0,111.0,3.2,20.0,860.0,964.82,726.03
2016,9,6,13,15,893.0,110.5,3.4,19.5,842.5,958.39,725.06
2016,9,6,13,30,889.0,110.0,3.6,19.0,825.0,948.56,721.81
2016,9,6,13,45,884.0,108.0,3.8,19.0,800.0,932.88,713.15
2016,9,6,14,0,879.0,106.0,4.0,19.0,775.0,913.99,702.23
2016,9,6,14,15,870.0,104.0,4.1,19.0,743.5,888.44,686.06
2016,9,6,14,30,861.0,102.0,4.2,19.0,712.0,860.09,667.87
2016,9,6,14,45,851.5,99.0,4.3,19.0,674.5,827.58,646.59
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,797.4,626.99
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,755.19,597.59
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,711.43,566.82
2016,9,6,15,45,791.0,86.5,4.25,19.0,502.0,663.08,532.31
2016,9,6,16,0,773.0,82.0,4.2,19.0,455.0,613.85,495.65
2016,9,6,16,15,743.0,78.0,4.1,18.5,404.0,557.17,452.18
2016,9,6,16,30,713.0,74.0,4.0,18.0,353.0,501.26,407.97
2016,9,6,16,45,674.5,68.0,3.9,18.0,301.0,441.68,358.66
2016,9,6,17,0,636.0,62.0,3.8,18.0,249.0,382.72,308.37
2016,9,6,17,15,573.0,55.0,3.65,17.5,198.0,315.06,250.19
2016,9,6,17,30,510.0,48.0,3.5,17.0,147.0,253.16,195.31
2016,9,6,17,45,408.0,38.0,3.4,17.0,101.5,181.94,132.76
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,121.96,74.3
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,44.62,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,117.0,13.0,1.3,16.0,17.0,12.78,0.0
2016,9,7,6,15,245.5,26.5,1.3,16.0,54.5,20.58,9.83
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,30.32,20.51
2016,9,7,6,45,454.5,50.0,1.3,16.5,140.0,39.11,28.74
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,81.47,44.38
2016,9,7,7,15,588.5,67.0,1.35,17.0,239.5,127.22,75.46
2016,9,7,7,30,642.0,74.0,1.4,17.0,291.0,179.06,116.93
2016,9,7,7,45,678.0,79.5,1.5,17.5,342.5,231.21,161.8
2016,9,7,8,0,714.0,85.0,1.6,18.0,394.0,286.92,210.25
2016,9,7,8,15,741.0,89.0,1.7,18.5,443.5,343.19,258.9
2016,9,7,8,30,768.0,93.0,1.8,19.0,493.0,399.43,306.47
2016,9,7,8,45,787.0,97.0,1.9,20.0,539.0,453.74,350.67
2016,9,7,9,0,806.0,101.0,2.0,21.0,585.0,508.64,393.76
2016,9,7,9,15,821.0,103.5,1.95,21.5,626.0,560.17,433.13
2016,9,7,9,30,836.0,106.0,1.9,22.0,667.0,611.34,470.85
2016,9,7,9,45,851.5,106.0,1.9,22.5,703.5,659.59,505.6
2016,9,7,10,0,867.0,106.0,1.9,23.0,740.0,706.66,538.28
2016,9,7,10,15,875.0,107.5,1.85,23.5,769.0,748.56,564.66
2016,9,7,10,30,883.0,109.0,1.8,24.0,798.0,788.49,589.23
2016,9,7,10,45,887.5,110.5,1.8,24.5,819.5,823.44,610.54
2016,9,7,11,0,892.0,112.0,1.8,25.0,841.0,855.81,629.93
2016,9,7,11,15,895.5,112.5,1.85,25.0,855.0,883.57,647.93
2016,9,7,11,30,899.0,113.0,1.9,25.0,869.0,908.4,664.06
2016,9,7,11,45,899.5,113.5,1.95,25.5,874.5,927.49,675.2
2016,9,7,12,0,900.0,114.0,2.0,26.0,880.0,943.31,684.32
2016,9,7,12,15,899.5,114.5,2.15,26.0,878.5,954.87,693.23
2016,9,7,12,30,899.0,115.0,2.3,26.0,877.0,963.04,700.06
2016,9,7,12,45,881.0,123.0,2.5,26.0,862.0,959.28,699.72
2016,9,7,13,0,863.0,131.0,2.7,26.0,847.0,952.11,697.24
2016,9,7,13,15,858.5,130.0,2.85,25.5,829.5,944.84,695.65
2016,9,7,13,30,854.0,129.0,3.0,25.0,812.0,940.0,695.69
2016,9,7,13,45,844.5,128.0,3.15,25.0,786.0,921.72,685.41
2016,9,7,14,0,835.0,127.0,3.3,25.0,760.0,900.45,673.15
2016,9,7,14,15,824.5,125.0,3.35,24.5,728.0,874.36,658.22
2016,9,7,14,30,814.0,123.0,3.4,24.0,696.0,845.62,641.37
2016,9,7,14,45,798.5,121.0,3.5,24.0,657.0,810.26,618.76
2016,9,7,15,0,783.0,119.0,3.6,24.0,618.0,772.92,594.53
2016,9,7,15,15,764.0,115.5,3.6,23.5,574.5,729.5,566.32
2016,9,7,15,30,745.0,112.0,3.6,23.0,531.0,687.49,538.69
2016,9,7,15,45,718.5,108.0,3.65,23.0,483.0,636.18,502.06
2016,9,7,16,0,692.0,104.0,3.7,23.0,435.0,584.86,463.9
2016,9,7,16,15,657.5,98.5,3.6,22.5,384.5,527.25,420.42
2016,9,7,16,30,623.0,93.0,3.5,22.0,334.0,471.02,376.73
2016,9,7,16,45,574.0,86.0,3.45,21.5,282.5,407.34,325.87
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,347.17,276.22
2016,9,7,17,15,456.0,69.0,3.2,20.0,181.5,279.37,219.49
2016,9,7,17,30,387.0,59.0,3.0,19.0,132.0,217.25,166.15
2016,9,7,17,45,284.0,44.5,2.85,18.5,89.0,148.43,107.4
2016,9,7,18,0,181.0,30.0,2.7,18.0,46.0,90.33,51.98
2016,9,7,18,15,90.5,15.0,2.5,17.5,23.0,32.65,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,10.81,0.0
2016,9,8,6,15,166.5,28.0,2.2,16.0,47.5,21.73,10.24
2016,9,8,6,30,273.0,45.0,2.2,16.0,82.0,34.32,23.86
2016,9,8,6,45,357.0,57.5,2.25,16.5,128.5,44.4,33.3
2016,9,8,7,0,441.0,70.0,2.3,17.0,175.0,84.1,50.01
2016,9,8,7,15,220.5,55.5,2.25,17.0,108.0,72.77,46.16
2016,9,8,7,30,0.0,41.0,2.2,17.0,41.0,39.59,27.9
2016,9,8,7,45,0.0,53.0,2.15,17.0,53.0,51.2,37.64
2016,9,8,8,0,0.0,65.0,2.1,17.0,65.0,62.83,47.24
2016,9,8,8,15,0.0,76.0,2.05,17.0,76.0,73.49,55.94
2016,9,8,8,30,0.0,87.0,2.0,17.0,87.0,84.16,64.56
2016,9,8,8,45,0.0,112.0,2.0,17.5,112.0,108.11,83.82
2016,9,8,9,0,0.0,137.0,2.0,18.0,137.0,132.12,102.81
2016,9,8,9,15,2.5,165.0,1.95,18.0,166.5,160.5,125.26
2016,9,8,9,30,5.0,193.0,1.9,18.0,196.0,189.25,147.75
2016,9,8,9,45,12.5,228.5,1.9,18.0,237.0,228.83,178.63
2016,9,8,10,0,20.0,264.0,1.9,18.0,278.0,269.29,209.76
2016,9,8,10,15,18.0,264.0,1.9,18.0,277.5,269.15,209.15
2016,9,8,10,30,16.0,264.0,1.9,18.0,277.0,268.75,208.53
2016,9,8,10,45,60.5,326.5,1.95,18.0,375.5,370.06,286.81
2016,9,8,11,0,105.0,389.0,2.0,18.0,474.0,472.62,363.51
2016,9,8,11,15,116.0,398.5,2.0,18.0,494.0,500.9,383.67
2016,9,8,11,30,127.0,408.0,2.0,18.0,514.0,525.17,401.3
2016,9,8,11,45,130.5,408.5,2.05,18.0,518.5,533.58,407.48
2016,9,8,12,0,134.0,409.0,2.1,18.0,523.0,541.56,413.51
2016,9,8,12,15,122.5,409.0,2.15,18.0,513.0,534.72,408.34
2016,9,8,12,30,111.0,409.0,2.2,18.0,503.0,519.52,397.28
2016,9,8,12,45,167.0,404.5,2.3,18.0,543.5,577.18,441.65
2016,9,8,13,0,223.0,400.0,2.4,18.0,584.0,626.75,479.43
2016,9,8,13,15,355.5,346.5,2.4,18.0,633.0,702.56,538.11
2016,9,8,13,30,488.0,293.0,2.4,18.0,682.0,775.29,593.35
2016,9,8,13,45,339.0,325.5,2.45,18.0,592.0,661.69,509.08
2016,9,8,14,0,190.0,358.0,2.5,18.0,502.0,550.74,425.49
2016,9,8,14,15,208.5,339.5,2.5,18.0,491.0,544.91,423.31
2016,9,8,14,30,227.0,321.0,2.5,18.0,480.0,537.44,419.26
2016,9,8,14,45,247.5,298.5,2.55,18.0,463.0,534.27,418.53
2016,9,8,15,0,268.0,276.0,2.6,18.0,446.0,519.97,409.59
2016,9,8,15,15,415.5,216.5,2.65,17.5,458.5,568.61,451.95
2016,9,8,15,30,563.0,157.0,2.7,17.0,471.0,597.27,478.59
2016,9,8,15,45,647.0,123.0,2.75,17.0,453.0,600.83,483.32
2016,9,8,16,0,731.0,89.0,2.8,17.0,435.0,588.92,476.08
2016,9,8,16,15,698.5,84.5,2.85,17.0,384.5,534.14,433.36
2016,9,8,16,30,666.0,80.0,2.9,17.0,334.0,478.48,388.95
2016,9,8,16,45,623.0,73.5,3.0,17.0,283.0,416.63,338.28
2016,9,8,17,0,580.0,67.0,3.1,17.0,232.0,357.72,288.28
2016,9,8,17,15,512.0,58.5,3.15,16.5,182.0,289.54,229.83
2016,9,8,17,30,444.0,50.0,3.2,16.0,132.0,227.74,175.29
2016,9,8,17,45,338.0,38.5,3.25,16.0,88.5,158.01,114.27
2016,9,8,18,0,232.0,27.0,3.3,16.0,45.0,98.04,52.3
2016,9,8,18,15,116.0,13.5,3.25,15.5,22.5,35.79,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
