Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,15.0,15.0,11.8,0.0
2016,9,9,6,15,236.0,25.0,1.75,15.0,51.0,19.44,8.16
2016,9,9,6,30,370.0,38.0,1.7,15.0,87.0,28.78,19.16
2016,9,9,6,45,454.5,47.0,1.7,15.0,134.5,35.09,25.32
2016,9,9,7,0,539.0,56.0,1.7,15.0,182.0,76.59,40.99
2016,9,9,7,15,269.5,60.0,1.65,15.0,123.0,82.13,52.29
2016,9,9,7,30,0.0,64.0,1.6,15.0,64.0,61.86,47.01
2016,9,9,7,45,0.0,76.0,1.55,15.5,76.0,73.37,56.53
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,84.86,65.82
2016,9,9,8,15,0.0,110.0,1.45,16.0,110.0,105.8,82.92
2016,9,9,8,30,0.0,132.0,1.4,16.0,132.0,126.84,99.84
2016,9,9,8,45,0.0,147.5,1.35,16.5,147.5,141.83,111.44
2016,9,9,9,0,0.0,163.0,1.3,17.0,163.0,156.89,122.93
2016,9,9,9,15,0.0,162.0,1.3,17.0,162.0,156.25,122.05
2016,9,9,9,30,0.0,161.0,1.3,17.0,161.0,155.53,121.18
2016,9,9,9,45,3.0,182.5,1.3,17.5,185.0,178.39,138.87
2016,9,9,10,0,6.0,204.0,1.3,18.0,209.0,201.62,156.57
2016,9,9,10,15,9.0,225.5,1.4,18.0,232.5,225.2,174.76
2016,9,9,10,30,12.0,247.0,1.5,18.0,256.0,249.12,193.1
2016,9,9,10,45,28.0,296.5,1.6,18.0,319.0,314.42,243.3
2016,9,9,11,0,44.0,346.0,1.7,18.0,382.0,379.1,292.02
2016,9,9,11,15,34.0,329.5,1.8,18.0,358.0,356.45,274.47
2016,9,9,11,30,24.0,313.0,1.9,18.0,334.0,327.83,252.76
2016,9,9,11,45,30.5,332.0,2.0,18.5,358.5,359.68,276.64
2016,9,9,12,0,37.0,351.0,2.1,19.0,383.0,386.78,296.52
2016,9,9,12,15,38.0,351.5,2.25,19.0,384.0,389.9,299.06
2016,9,9,12,30,39.0,352.0,2.4,19.0,385.0,392.9,301.65
2016,9,9,12,45,35.5,341.5,2.55,19.0,371.0,380.01,292.27
2016,9,9,13,0,32.0,331.0,2.7,19.0,357.0,366.87,282.73
2016,9,9,13,15,34.5,329.0,2.85,18.5,357.0,368.09,284.78
2016,9,9,13,30,37.0,327.0,3.0,18.0,357.0,369.17,286.7
2016,9,9,13,45,39.0,319.5,3.15,18.0,350.0,363.74,283.19
2016,9,9,14,0,41.0,312.0,3.3,18.0,343.0,358.12,279.57
2016,9,9,14,15,41.0,299.0,3.4,18.0,329.0,344.57,269.78
2016,9,9,14,30,41.0,286.0,3.5,18.0,315.0,330.85,259.86
2016,9,9,14,45,37.5,267.0,3.6,18.0,292.5,307.51,242.29
2016,9,9,15,0,34.0,248.0,3.7,18.0,270.0,284.18,224.63
2016,9,9,15,15,23.5,220.0,3.7,17.5,234.5,238.16,188.94
2016,9,9,15,30,13.0,192.0,3.7,17.0,199.0,201.13,159.89
2016,9,9,15,45,6.5,165.5,3.75,17.0,169.0,169.17,134.37
2016,9,9,16,0,0.0,139.0,3.8,17.0,139.0,137.72,108.94
2016,9,9,16,15,0.0,122.5,3.75,16.5,122.5,121.26,95.94
2016,9,9,16,30,0.0,106.0,3.7,16.0,106.0,104.79,82.69
2016,9,9,16,45,281.0,87.0,3.7,16.0,165.5,250.96,206.31
2016,9,9,17,0,562.0,68.0,3.7,16.0,225.0,348.38,282.7
2016,9,9,17,15,491.0,59.5,3.6,15.5,175.5,280.1,223.07
2016,9,9,17,30,420.0,51.0,3.5,15.0,126.0,218.51,168.41
2016,9,9,17,45,309.0,38.5,3.4,15.0,83.5,147.93,106.59
2016,9,9,18,0,198.0,26.0,3.3,15.0,41.0,86.58,40.77
2016,9,9,18,15,99.0,13.0,3.15,15.0,20.5,31.63,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.8,14.0,10.0,8.85,0.0
2016,9,10,6,15,139.5,26.5,2.85,14.0,42.5,20.61,8.43
2016,9,10,6,30,243.0,44.0,2.9,14.0,75.0,33.67,23.37
2016,9,10,6,45,325.5,57.5,2.95,14.5,120.0,43.19,32.45
2016,9,10,7,0,408.0,71.0,3.0,15.0,165.0,81.17,49.44
2016,9,10,7,15,204.0,62.5,2.95,15.0,109.5,76.12,50.12
2016,9,10,7,30,0.0,54.0,2.9,15.0,54.0,52.17,38.82
2016,9,10,7,45,0.0,65.5,2.85,15.5,65.5,63.31,48.09
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,74.46,57.19
2016,9,10,8,15,0.0,98.0,2.75,16.0,98.0,94.48,73.66
2016,9,10,8,30,0.0,119.0,2.7,16.0,119.0,114.56,89.97
2016,9,10,8,45,0.0,137.0,2.65,16.5,137.0,131.88,103.64
2016,9,10,9,0,0.0,155.0,2.6,17.0,155.0,149.28,117.19
2016,9,10,9,15,3.0,176.0,2.6,17.0,178.0,171.3,134.59
2016,9,10,9,30,6.0,197.0,2.6,17.0,201.0,193.7,152.17
2016,9,10,9,45,6.0,198.5,2.6,17.0,202.5,195.76,153.45
2016,9,10,10,0,6.0,200.0,2.6,17.0,204.0,197.76,154.76
2016,9,10,10,15,8.0,217.0,2.65,17.0,223.0,216.23,169.16
2016,9,10,10,30,10.0,234.0,2.7,17.0,242.0,234.92,183.64
2016,9,10,10,45,35.0,297.5,2.75,17.5,326.0,321.02,250.51
2016,9,10,11,0,60.0,361.0,2.8,18.0,410.0,407.41,315.71
2016,9,10,11,15,49.5,354.0,2.85,18.0,395.0,394.45,305.16
2016,9,10,11,30,39.0,347.0,2.9,18.0,380.0,380.66,294.41
2016,9,10,11,45,43.0,355.5,2.95,18.0,392.0,394.97,305.36
2016,9,10,12,0,47.0,364.0,3.0,18.0,404.0,409.35,316.27
2016,9,10,12,15,41.0,353.5,3.0,18.0,388.0,394.82,305.13
2016,9,10,12,30,35.0,343.0,3.0,18.0,372.0,379.88,293.81
2016,9,10,12,45,43.5,351.0,3.05,18.0,387.0,397.53,307.69
2016,9,10,13,0,52.0,359.0,3.1,18.0,402.0,415.18,321.46
2016,9,10,13,15,53.0,350.0,3.1,18.0,393.5,407.66,316.07
2016,9,10,13,30,54.0,341.0,3.1,18.0,385.0,399.87,310.62
2016,9,10,13,45,53.0,331.0,3.15,18.0,372.5,388.93,302.8
2016,9,10,14,0,52.0,321.0,3.2,18.0,360.0,377.78,294.85
2016,9,10,14,15,56.0,310.0,3.2,18.0,350.5,369.76,289.43
2016,9,10,14,30,60.0,299.0,3.2,18.0,341.0,361.38,283.74
2016,9,10,14,45,50.5,276.0,3.2,18.0,309.5,328.25,258.51
2016,9,10,15,0,41.0,253.0,3.2,18.0,278.0,295.39,233.34
2016,9,10,15,15,25.0,218.0,3.2,17.5,233.0,237.28,188.12
2016,9,10,15,30,9.0,183.0,3.2,17.0,188.0,188.83,149.79
2016,9,10,15,45,4.5,159.0,3.2,17.0,161.5,161.06,127.69
2016,9,10,16,0,0.0,135.0,3.2,17.0,135.0,133.63,105.58
2016,9,10,16,15,0.0,116.0,3.2,16.5,116.0,114.54,90.38
2016,9,10,16,30,0.0,97.0,3.2,16.0,97.0,95.43,74.88
2016,9,10,16,45,0.0,81.5,3.25,16.0,81.5,79.98,62.06
2016,9,10,17,0,0.0,66.0,3.3,16.0,66.0,64.5,49.0
2016,9,10,17,15,164.0,61.0,3.25,15.5,89.5,138.48,109.64
2016,9,10,17,30,328.0,56.0,3.2,15.0,113.0,189.11,145.63
2016,9,10,17,45,229.5,40.0,3.2,15.0,73.0,124.39,88.92
2016,9,10,18,0,131.0,24.0,3.2,15.0,33.0,66.46,24.77
2016,9,10,18,15,65.5,12.0,3.1,15.0,16.5,24.03,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,0.0,8.0,3.0,15.0,8.0,7.86,0.0
2016,9,11,6,15,100.0,26.5,3.05,15.0,39.5,22.12,8.62
2016,9,11,6,30,200.0,45.0,3.1,15.0,71.0,34.58,23.97
2016,9,11,6,45,278.5,61.0,3.15,15.0,114.5,45.78,34.61
2016,9,11,7,0,357.0,77.0,3.2,15.0,158.0,82.62,52.51
2016,9,11,7,15,178.5,66.5,3.1,15.0,107.0,79.27,53.9
2016,9,11,7,30,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2016,9,11,7,45,0.0,67.0,2.95,15.5,67.0,64.76,49.32
2016,9,11,8,0,0.0,78.0,2.9,16.0,78.0,75.41,58.0
2016,9,11,8,15,0.0,97.0,2.8,16.0,97.0,93.53,72.89
2016,9,11,8,30,0.0,116.0,2.7,16.0,116.0,111.72,87.65
2016,9,11,8,45,0.0,131.0,2.65,16.5,131.0,126.19,99.01
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,140.71,110.29
2016,9,11,9,15,0.0,157.5,2.6,17.0,158.0,151.95,119.04
2016,9,11,9,30,0.0,169.0,2.6,17.0,170.0,163.23,127.78
2016,9,11,9,45,2.0,180.0,2.6,17.0,182.0,175.35,137.21
2016,9,11,10,0,4.0,191.0,2.6,17.0,194.0,187.69,146.79
2016,9,11,10,15,7.5,214.5,2.6,17.0,220.5,213.45,166.99
2016,9,11,10,30,11.0,238.0,2.6,17.0,247.0,239.6,187.33
2016,9,11,10,45,15.5,264.5,2.65,17.5,277.5,269.86,210.37
2016,9,11,11,0,20.0,291.0,2.7,18.0,308.0,300.56,233.5
2016,9,11,11,15,18.0,284.5,2.75,18.0,299.5,293.43,227.75
2016,9,11,11,30,16.0,278.0,2.8,18.0,291.0,286.07,221.99
2016,9,11,11,45,19.0,293.5,2.9,18.0,309.5,304.92,236.59
2016,9,11,12,0,22.0,309.0,3.0,18.0,328.0,323.93,251.22
2016,9,11,12,15,22.0,307.5,3.05,18.0,326.0,323.18,250.65
2016,9,11,12,30,22.0,306.0,3.1,18.0,324.0,322.34,250.12
2016,9,11,12,45,17.5,282.0,3.2,18.0,296.5,294.43,228.76
2016,9,11,13,0,13.0,258.0,3.3,18.0,269.0,266.37,207.21
2016,9,11,13,15,16.0,268.5,3.4,18.0,281.5,280.14,218.3
2016,9,11,13,30,19.0,279.0,3.5,18.0,294.0,293.97,229.35
2016,9,11,13,45,54.5,310.5,3.65,18.0,351.0,368.28,288.27
2016,9,11,14,0,90.0,342.0,3.8,18.0,408.0,434.55,340.19
2016,9,11,14,15,49.0,276.0,3.85,17.5,312.0,326.79,257.29
2016,9,11,14,30,8.0,210.0,3.9,17.0,216.0,214.54,168.78
2016,9,11,14,45,4.5,191.5,4.0,17.0,195.0,192.92,151.99
2016,9,11,15,0,1.0,173.0,4.1,17.0,174.0,171.47,135.03
2016,9,11,15,15,0.5,151.0,4.1,17.0,151.5,148.92,117.16
2016,9,11,15,30,0.0,129.0,4.1,17.0,129.0,126.42,99.16
2016,9,11,15,45,0.0,114.5,4.2,17.0,114.5,111.98,87.63
2016,9,11,16,0,0.0,100.0,4.3,17.0,100.0,97.53,75.98
2016,9,11,16,15,0.0,72.5,4.3,16.5,72.5,70.09,53.46
2016,9,11,16,30,0.0,45.0,4.3,16.0,45.0,43.46,31.25
2016,9,11,16,45,0.0,37.5,4.35,16.0,37.5,36.2,25.15
2016,9,11,17,0,0.0,30.0,4.4,16.0,30.0,28.95,18.96
2016,9,11,17,15,177.0,41.5,4.4,15.5,71.0,125.83,99.03
2016,9,11,17,30,354.0,53.0,4.4,15.0,112.0,193.53,148.58
2016,9,11,17,45,250.0,38.0,4.4,15.0,72.5,127.36,90.02
2016,9,11,18,0,146.0,23.0,4.4,15.0,33.0,67.64,16.59
2016,9,11,18,15,73.0,11.5,4.3,15.0,16.5,24.67,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,15.5,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,31.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,9,12,6,15,165.0,27.0,4.55,14.0,45.5,21.18,7.14
2016,9,12,6,30,299.0,43.0,4.6,14.0,80.0,33.06,22.67
2016,9,12,6,45,390.5,54.0,4.7,14.5,127.0,40.96,30.41
2016,9,12,7,0,482.0,65.0,4.8,15.0,174.0,79.37,45.93
2016,9,12,7,15,241.0,71.0,4.8,15.0,125.5,87.04,57.77
2016,9,12,7,30,0.0,77.0,4.8,15.0,77.0,73.9,57.2
2016,9,12,7,45,0.0,91.5,4.8,15.0,91.5,87.75,68.8
2016,9,12,8,0,0.0,106.0,4.8,15.0,106.0,101.66,80.27
2016,9,12,8,15,9.0,144.5,4.8,15.0,149.0,141.07,112.62
2016,9,12,8,30,18.0,183.0,4.8,15.0,192.0,181.66,145.61
2016,9,12,8,45,52.5,219.5,4.85,15.5,249.5,232.2,186.03
2016,9,12,9,0,87.0,256.0,4.9,16.0,307.0,287.71,230.11
2016,9,12,9,15,67.5,265.0,4.9,16.0,306.5,291.39,232.55
2016,9,12,9,30,48.0,274.0,4.9,16.0,306.0,292.99,233.21
2016,9,12,9,45,29.5,252.5,4.9,16.0,273.0,263.89,209.49
2016,9,12,10,0,11.0,231.0,4.9,16.0,240.0,231.22,182.79
2016,9,12,10,15,8.0,211.0,4.9,16.0,217.5,210.41,165.92
2016,9,12,10,30,5.0,191.0,4.9,16.0,195.0,189.2,148.69
2016,9,12,10,45,9.5,225.5,4.95,16.0,233.5,226.88,178.75
2016,9,12,11,0,14.0,260.0,5.0,16.0,272.0,265.07,208.9
2016,9,12,11,15,27.5,304.5,5.05,16.0,327.5,325.91,256.86
2016,9,12,11,30,41.0,349.0,5.1,16.0,383.0,384.59,302.55
2016,9,12,11,45,33.0,333.5,5.2,16.0,361.0,363.68,286.0
2016,9,12,12,0,25.0,318.0,5.3,16.0,339.0,335.72,264.13
2016,9,12,12,15,51.5,352.5,5.35,16.0,395.5,403.53,317.78
2016,9,12,12,30,78.0,387.0,5.4,16.0,452.0,465.86,366.46
2016,9,12,12,45,51.5,347.5,5.5,16.0,390.5,401.4,316.23
2016,9,12,13,0,25.0,308.0,5.6,16.0,329.0,328.36,258.94
2016,9,12,13,15,22.5,295.0,5.6,16.0,313.5,313.23,247.37
2016,9,12,13,30,20.0,282.0,5.6,16.0,298.0,298.01,235.6
2016,9,12,13,45,19.5,272.5,5.65,16.0,287.5,288.14,228.15
2016,9,12,14,0,19.0,263.0,5.7,16.0,277.0,278.21,220.66
2016,9,12,14,15,10.5,219.0,5.65,15.5,227.0,225.72,179.22
2016,9,12,14,30,2.0,175.0,5.6,15.0,177.0,173.75,137.62
2016,9,12,14,45,1.0,144.0,5.55,15.0,145.0,141.73,111.82
2016,9,12,15,0,0.0,113.0,5.5,15.0,113.0,109.91,85.91
2016,9,12,15,15,0.0,95.0,5.5,15.0,95.0,92.03,71.36
2016,9,12,15,30,0.0,77.0,5.5,15.0,77.0,74.47,56.95
2016,9,12,15,45,0.0,69.5,5.5,15.0,69.5,67.2,51.05
2016,9,12,16,0,0.0,62.0,5.5,15.0,62.0,59.92,45.1
2016,9,12,16,15,0.0,50.0,5.45,14.5,50.0,48.3,35.49
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,36.69,25.75
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,30.4,20.41
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,24.12,15.0
2016,9,12,17,15,0.0,19.5,5.3,14.0,19.5,18.81,10.35
2016,9,12,17,30,0.0,14.0,5.2,14.0,14.0,13.5,5.66
2016,9,12,17,45,0.0,8.5,5.15,14.0,8.5,8.19,0.9
2016,9,12,18,0,0.0,3.0,5.1,14.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,14.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,124.5,22.0,3.15,16.0,37.0,17.05,3.69
2016,9,13,6,30,249.0,44.0,3.2,16.0,74.0,33.97,23.16
2016,9,13,6,45,331.5,58.0,3.25,16.0,119.0,43.6,32.49
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,80.48,49.04
2016,9,13,7,15,475.0,81.5,3.2,16.0,214.0,122.28,76.91
2016,9,13,7,30,536.0,91.0,3.1,16.0,264.0,171.32,115.42
2016,9,13,7,45,437.0,121.0,3.05,16.5,278.0,207.97,151.96
2016,9,13,8,0,338.0,151.0,3.0,17.0,292.0,235.16,179.63
2016,9,13,8,15,509.0,135.0,2.95,17.0,377.0,298.68,230.04
2016,9,13,8,30,680.0,119.0,2.9,17.0,462.0,381.38,296.93
2016,9,13,8,45,701.5,124.5,2.85,17.0,506.5,433.83,341.2
2016,9,13,9,0,723.0,130.0,2.8,17.0,551.0,487.31,385.19
2016,9,13,9,15,740.5,133.5,2.75,17.0,592.0,537.38,425.44
2016,9,13,9,30,758.0,137.0,2.7,17.0,633.0,587.49,464.63
2016,9,13,9,45,772.5,139.0,2.7,17.5,668.0,634.29,499.64
2016,9,13,10,0,787.0,141.0,2.7,18.0,703.0,679.69,532.72
2016,9,13,10,15,796.5,143.0,2.7,18.0,731.0,720.47,562.67
2016,9,13,10,30,806.0,145.0,2.7,18.0,759.0,759.6,589.94
2016,9,13,10,45,814.0,146.0,2.75,18.5,780.5,794.67,613.0
2016,9,13,11,0,822.0,147.0,2.8,19.0,802.0,827.58,634.37
2016,9,13,11,15,826.0,148.0,2.8,19.0,815.5,854.77,652.54
2016,9,13,11,30,830.0,149.0,2.8,19.0,829.0,879.24,668.86
2016,9,13,11,45,836.0,146.5,2.8,19.0,835.5,899.01,681.99
2016,9,13,12,0,842.0,144.0,2.8,19.0,842.0,915.83,693.2
2016,9,13,12,15,841.0,144.0,2.75,19.0,839.5,925.84,699.48
2016,9,13,12,30,840.0,144.0,2.7,19.0,837.0,932.58,703.71
2016,9,13,12,45,841.5,141.0,2.7,19.0,827.5,935.15,705.68
2016,9,13,13,0,843.0,138.0,2.7,19.0,818.0,934.38,705.57
2016,9,13,13,15,837.5,136.5,2.65,19.0,799.5,925.46,699.67
2016,9,13,13,30,832.0,135.0,2.6,19.0,781.0,913.31,691.78
2016,9,13,13,45,828.0,131.5,2.6,19.0,756.0,897.19,681.73
2016,9,13,14,0,824.0,128.0,2.6,19.0,731.0,877.97,669.65
2016,9,13,14,15,812.5,125.5,2.6,19.0,698.0,850.37,651.82
2016,9,13,14,30,801.0,123.0,2.6,19.0,665.0,820.21,632.23
2016,9,13,14,45,789.0,119.0,2.6,19.0,627.0,785.66,609.43
2016,9,13,15,0,777.0,115.0,2.6,19.0,589.0,748.99,584.97
2016,9,13,15,15,756.5,111.5,2.6,19.0,545.0,707.17,556.51
2016,9,13,15,30,736.0,108.0,2.6,19.0,501.0,661.77,525.05
2016,9,13,15,45,711.0,103.0,2.65,19.0,453.5,610.85,487.71
2016,9,13,16,0,686.0,98.0,2.7,19.0,406.0,559.88,449.31
2016,9,13,16,15,649.0,92.5,2.65,18.5,355.5,501.48,404.49
2016,9,13,16,30,612.0,87.0,2.6,18.0,305.0,444.76,359.53
2016,9,13,16,45,560.0,79.0,2.6,18.0,254.0,379.86,306.09
2016,9,13,17,0,508.0,71.0,2.6,18.0,203.0,318.9,254.24
2016,9,13,17,15,430.0,61.0,2.55,17.5,154.5,249.91,195.25
2016,9,13,17,30,352.0,51.0,2.5,17.0,106.0,188.14,141.33
2016,9,13,17,45,235.5,36.0,2.5,17.0,66.5,119.54,81.1
2016,9,13,18,0,119.0,21.0,2.5,17.0,27.0,56.69,0.0
2016,9,13,18,15,59.5,10.5,2.45,16.5,13.5,20.79,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,93.5,21.5,1.3,15.0,32.5,16.69,2.47
2016,9,14,6,30,187.0,43.0,1.3,15.0,65.0,33.21,22.56
2016,9,14,6,45,268.5,60.0,1.35,15.5,109.5,45.31,34.05
2016,9,14,7,0,350.0,77.0,1.4,16.0,154.0,80.63,51.34
2016,9,14,7,15,408.0,90.0,1.35,16.0,203.0,121.42,78.94
2016,9,14,7,30,466.0,103.0,1.3,16.0,252.0,168.82,115.81
2016,9,14,7,45,514.0,111.5,1.3,16.5,302.0,216.4,155.22
2016,9,14,8,0,562.0,120.0,1.3,17.0,352.0,269.69,200.05
2016,9,14,8,15,594.0,127.0,1.3,17.0,400.0,320.14,243.29
2016,9,14,8,30,626.0,134.0,1.3,17.0,448.0,373.4,288.06
2016,9,14,8,45,655.5,138.0,1.3,17.5,493.5,425.2,330.16
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,478.91,372.47
2016,9,14,9,15,703.5,146.0,1.3,18.0,579.5,528.21,410.99
2016,9,14,9,30,722.0,150.0,1.3,18.0,620.0,577.73,448.65
2016,9,14,9,45,797.5,124.0,1.35,18.0,669.0,634.23,491.89
2016,9,14,10,0,873.0,98.0,1.4,18.0,718.0,693.25,536.2
2016,9,14,10,15,881.0,99.5,1.45,18.0,746.5,734.95,564.54
2016,9,14,10,30,889.0,101.0,1.5,18.0,775.0,774.63,591.41
2016,9,14,10,45,896.0,101.5,1.55,18.5,796.5,810.27,614.19
2016,9,14,11,0,903.0,102.0,1.6,19.0,818.0,843.41,635.11
2016,9,14,11,15,906.0,102.5,1.7,19.0,831.5,870.51,653.67
2016,9,14,11,30,909.0,103.0,1.8,19.0,845.0,894.58,670.29
2016,9,14,11,45,911.5,102.5,1.95,19.0,851.0,914.03,684.46
2016,9,14,12,0,914.0,102.0,2.1,19.0,857.0,930.2,696.56
2016,9,14,12,15,914.0,102.0,2.25,19.0,854.5,941.26,705.36
2016,9,14,12,30,914.0,102.0,2.4,19.0,852.0,948.85,711.99
2016,9,14,12,45,905.0,104.5,2.55,19.0,839.5,947.35,712.61
2016,9,14,13,0,896.0,107.0,2.7,19.0,827.0,942.36,711.03
2016,9,14,13,15,891.5,106.5,2.75,19.0,808.5,934.86,707.0
2016,9,14,13,30,887.0,106.0,2.8,19.0,790.0,923.99,700.8
2016,9,14,13,45,881.5,104.0,2.9,19.0,764.5,907.29,691.1
2016,9,14,14,0,876.0,102.0,3.0,19.0,739.0,887.4,679.24
2016,9,14,14,15,866.0,100.0,3.0,19.0,706.5,860.57,661.87
2016,9,14,14,30,856.0,98.0,3.0,19.0,674.0,831.01,642.59
2016,9,14,14,45,844.0,95.5,3.05,19.0,635.0,801.57,623.61
2016,9,14,15,0,832.0,93.0,3.1,19.0,596.0,764.91,599.28
2016,9,14,15,15,814.0,90.0,3.05,19.0,552.0,721.15,569.06
2016,9,14,15,30,796.0,87.0,3.0,19.0,508.0,676.02,537.49
2016,9,14,15,45,773.0,83.0,3.0,19.0,460.0,625.29,501.02
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,574.18,462.09
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,515.95,417.16
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,461.02,373.22
2016,9,14,16,45,634.0,64.0,2.9,18.0,258.5,397.28,320.2
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,337.03,268.31
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,267.11,207.89
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,204.63,152.5
2016,9,14,17,45,304.5,30.0,2.8,17.0,67.0,131.82,87.04
2016,9,14,18,0,177.0,18.0,2.8,17.0,26.0,65.49,0.0
2016,9,14,18,15,88.5,9.0,2.85,16.5,13.0,24.11,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,12.23,0.0
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,25.1,15.58
2016,9,15,6,45,477.0,41.5,2.5,15.5,125.0,29.93,20.58
2016,9,15,7,0,567.0,50.0,2.6,16.0,173.0,68.01,34.39
2016,9,15,7,15,283.5,58.0,2.55,16.0,119.5,79.62,49.51
2016,9,15,7,30,0.0,66.0,2.5,16.0,66.0,63.7,48.38
2016,9,15,7,45,0.0,78.5,2.5,16.0,78.5,75.63,58.37
2016,9,15,8,0,0.0,91.0,2.5,16.0,91.0,87.62,68.22
2016,9,15,8,15,0.0,107.5,2.4,16.0,107.5,103.41,81.11
2016,9,15,8,30,0.0,124.0,2.3,16.0,124.0,119.27,93.89
2016,9,15,8,45,0.0,137.5,2.25,16.5,137.5,132.36,104.08
2016,9,15,9,0,0.0,151.0,2.2,17.0,151.0,145.5,114.19
2016,9,15,9,15,2.0,169.0,2.15,17.0,170.5,164.08,128.83
2016,9,15,9,30,4.0,187.0,2.1,17.0,190.0,182.94,143.57
2016,9,15,9,45,7.5,207.5,2.1,17.5,213.0,205.44,160.84
2016,9,15,10,0,11.0,228.0,2.1,18.0,236.0,228.34,178.22
2016,9,15,10,15,13.0,241.5,2.1,18.0,251.5,243.73,189.93
2016,9,15,10,30,15.0,255.0,2.1,18.0,267.0,259.29,201.76
2016,9,15,10,45,15.5,263.0,2.15,18.0,276.0,268.45,208.61
2016,9,15,11,0,16.0,271.0,2.2,18.0,285.0,277.61,215.51
2016,9,15,11,15,16.5,277.0,2.3,18.0,291.5,284.81,220.97
2016,9,15,11,30,17.0,283.0,2.4,18.0,298.0,292.0,226.46
2016,9,15,11,45,17.5,284.5,2.55,18.0,299.5,294.69,228.58
2016,9,15,12,0,18.0,286.0,2.7,18.0,301.0,297.34,230.73
2016,9,15,12,15,24.5,306.0,2.85,18.0,326.0,324.05,251.55
2016,9,15,12,30,31.0,326.0,3.0,18.0,351.0,358.88,278.39
2016,9,15,12,45,32.0,324.5,3.15,18.0,350.5,359.45,279.03
2016,9,15,13,0,33.0,323.0,3.3,18.0,350.0,359.9,279.75
2016,9,15,13,15,30.5,310.5,3.45,18.0,335.0,345.33,268.94
2016,9,15,13,30,28.0,298.0,3.6,18.0,320.0,330.58,258.01
2016,9,15,13,45,27.5,288.0,3.75,18.0,309.0,320.17,250.47
2016,9,15,14,0,27.0,278.0,3.9,18.0,298.0,309.64,242.81
2016,9,15,14,15,35.0,276.5,4.0,18.0,301.5,315.54,248.22
2016,9,15,14,30,43.0,275.0,4.1,18.0,305.0,321.14,253.39
2016,9,15,14,45,35.5,252.5,4.2,18.0,276.5,290.66,229.91
2016,9,15,15,0,28.0,230.0,4.3,18.0,248.0,260.4,206.48
2016,9,15,15,15,14.0,192.5,4.35,17.5,201.5,202.46,160.73
2016,9,15,15,30,0.0,155.0,4.4,17.0,155.0,153.53,121.43
2016,9,15,15,45,0.0,139.5,4.45,17.0,139.5,138.08,109.22
2016,9,15,16,0,0.0,124.0,4.5,17.0,124.0,122.63,96.85
2016,9,15,16,15,0.0,108.5,4.45,16.5,108.5,107.18,84.48
2016,9,15,16,30,0.0,93.0,4.4,16.0,93.0,91.73,71.9
2016,9,15,16,45,273.0,78.0,4.4,16.0,146.0,231.07,189.42
2016,9,15,17,0,546.0,63.0,4.4,16.0,199.0,322.85,260.4
2016,9,15,17,15,463.5,54.0,4.3,15.5,150.0,251.95,197.93
2016,9,15,17,30,381.0,45.0,4.2,15.0,101.0,189.04,141.78
2016,9,15,17,45,247.5,31.0,4.15,15.0,61.5,115.81,75.04
2016,9,15,18,0,114.0,17.0,4.1,15.0,22.0,41.9,0.0
2016,9,15,18,15,57.0,8.5,4.0,14.5,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,12.34,0.0
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,25.27,15.71
2016,9,16,6,45,450.5,42.0,1.65,14.5,120.5,30.53,21.18
2016,9,16,7,0,545.0,51.0,1.6,15.0,168.0,66.96,34.63
2016,9,16,7,15,603.0,57.0,1.5,15.0,219.0,112.29,63.44
2016,9,16,7,30,661.0,63.0,1.4,15.0,270.0,164.16,104.15
2016,9,16,7,45,330.5,88.0,1.3,15.5,191.5,152.67,110.3
2016,9,16,8,0,0.0,113.0,1.2,16.0,113.0,108.1,85.01
2016,9,16,8,15,0.0,128.0,1.1,16.0,128.0,122.61,96.76
2016,9,16,8,30,0.0,143.0,1.0,16.0,143.0,137.16,108.26
2016,9,16,8,45,6.5,170.5,0.95,16.5,174.5,166.45,131.26
2016,9,16,9,0,13.0,198.0,0.9,17.0,206.0,196.59,154.51
2016,9,16,9,15,19.0,220.5,0.85,17.0,232.5,222.5,174.4
2016,9,16,9,30,25.0,243.0,0.8,17.0,259.0,249.09,194.61
2016,9,16,9,45,45.5,277.0,0.8,17.5,308.5,297.85,231.48
2016,9,16,10,0,66.0,311.0,0.8,18.0,358.0,348.01,268.57
2016,9,16,10,15,241.5,307.5,0.9,18.0,488.0,479.25,369.38
2016,9,16,10,30,417.0,304.0,1.0,18.0,618.0,621.39,474.03
2016,9,16,10,45,483.0,287.0,1.1,18.5,659.5,672.6,509.95
2016,9,16,11,0,549.0,270.0,1.2,19.0,701.0,725.85,547.78
2016,9,16,11,15,583.0,262.5,1.4,19.0,727.5,763.32,575.75
2016,9,16,11,30,617.0,255.0,1.6,19.0,754.0,801.69,604.33
2016,9,16,11,45,518.0,296.0,1.85,19.0,717.0,769.24,581.31
2016,9,16,12,0,419.0,337.0,2.1,19.0,680.0,733.11,555.54
2016,9,16,12,15,328.0,364.0,2.3,19.0,632.0,680.07,517.36
2016,9,16,12,30,237.0,391.0,2.5,19.0,584.0,622.74,475.23
2016,9,16,12,45,319.5,362.5,2.7,19.0,618.5,678.71,519.42
2016,9,16,13,0,402.0,334.0,2.9,19.0,653.0,725.5,556.24
2016,9,16,13,15,337.5,343.5,2.95,19.0,607.5,677.21,520.28
2016,9,16,13,30,273.0,353.0,3.0,19.0,562.0,628.48,484.19
2016,9,16,13,45,235.5,345.5,3.05,19.0,521.5,576.52,446.51
2016,9,16,14,0,198.0,338.0,3.1,19.0,481.0,533.59,414.82
2016,9,16,14,15,248.5,313.5,3.05,19.0,484.0,556.65,434.27
2016,9,16,14,30,299.0,289.0,3.0,19.0,487.0,567.38,444.31
2016,9,16,14,45,283.5,272.5,3.0,19.0,452.0,530.11,417.06
2016,9,16,15,0,268.0,256.0,3.0,19.0,417.0,492.62,389.59
2016,9,16,15,15,237.5,239.0,2.95,18.5,373.5,435.08,346.79
2016,9,16,15,30,207.0,222.0,2.9,18.0,330.0,387.53,310.84
2016,9,16,15,45,180.5,201.5,2.85,18.0,289.0,340.33,274.04
2016,9,16,16,0,154.0,181.0,2.8,18.0,248.0,294.73,237.93
2016,9,16,16,15,145.0,159.5,2.75,17.5,216.5,259.99,210.64
2016,9,16,16,30,136.0,138.0,2.7,17.0,185.0,225.68,182.99
2016,9,16,16,45,351.5,98.0,2.65,17.0,190.5,291.38,236.3
2016,9,16,17,0,567.0,58.0,2.6,17.0,196.0,324.22,258.36
2016,9,16,17,15,485.5,49.5,2.6,16.5,147.0,253.58,196.82
2016,9,16,17,30,404.0,41.0,2.6,16.0,98.0,190.89,141.14
2016,9,16,17,45,266.5,28.0,2.6,16.0,59.0,117.05,72.26
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,42.74,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,11.99,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,24.48,14.96
2016,9,17,6,45,453.5,40.5,1.0,14.5,118.5,29.35,20.14
2016,9,17,7,0,551.0,49.0,0.9,15.0,166.0,64.66,32.85
2016,9,17,7,15,275.5,55.5,0.8,15.0,114.0,75.79,46.86
2016,9,17,7,30,0.0,62.0,0.7,15.0,62.0,59.92,45.39
2016,9,17,7,45,0.0,74.0,0.6,15.5,74.0,71.4,54.92
2016,9,17,8,0,0.0,86.0,0.5,16.0,86.0,82.9,64.23
2016,9,17,8,15,5.5,128.5,0.5,16.0,131.5,124.91,98.46
2016,9,17,8,30,11.0,171.0,0.5,16.0,177.0,167.63,132.5
2016,9,17,8,45,34.5,205.0,0.55,16.5,224.5,210.6,165.83
2016,9,17,9,0,58.0,239.0,0.6,17.0,272.0,257.16,201.5
2016,9,17,9,15,46.5,247.0,0.65,17.0,274.5,262.8,205.34
2016,9,17,9,30,35.0,255.0,0.7,17.0,277.0,267.18,208.31
2016,9,17,9,45,65.5,288.5,0.8,17.5,333.0,321.62,249.83
2016,9,17,10,0,96.0,322.0,0.9,18.0,389.0,378.95,292.53
2016,9,17,10,15,124.5,340.0,1.0,18.0,430.5,424.96,326.88
2016,9,17,10,30,153.0,358.0,1.1,18.0,472.0,470.72,360.85
2016,9,17,10,45,128.0,365.0,1.25,18.5,462.0,465.44,355.78
2016,9,17,11,0,103.0,372.0,1.4,19.0,452.0,453.67,346.28
2016,9,17,11,15,118.5,381.5,1.55,19.0,476.0,485.68,370.47
2016,9,17,11,30,134.0,391.0,1.7,19.0,500.0,513.53,391.33
2016,9,17,11,45,137.5,391.0,1.9,19.0,503.0,521.27,397.62
2016,9,17,12,0,141.0,391.0,2.1,19.0,506.0,528.56,403.73
2016,9,17,12,15,141.0,389.5,2.25,19.0,504.0,530.62,405.8
2016,9,17,12,30,141.0,388.0,2.4,19.0,502.0,532.08,407.48
2016,9,17,12,45,138.5,383.0,2.6,19.0,493.5,526.92,404.49
2016,9,17,13,0,136.0,378.0,2.8,19.0,485.0,521.13,401.04
2016,9,17,13,15,150.5,369.0,2.9,19.0,485.5,525.83,405.71
2016,9,17,13,30,165.0,360.0,3.0,19.0,486.0,529.65,409.73
2016,9,17,13,45,164.5,347.5,3.1,19.0,469.5,515.36,399.98
2016,9,17,14,0,164.0,335.0,3.2,19.0,453.0,500.36,389.76
2016,9,17,14,15,163.0,319.5,3.25,19.0,432.0,480.95,376.11
2016,9,17,14,30,162.0,304.0,3.3,19.0,411.0,460.91,361.93
2016,9,17,14,45,161.0,285.0,3.35,19.0,386.0,436.37,344.26
2016,9,17,15,0,160.0,266.0,3.4,19.0,361.0,411.26,326.0
2016,9,17,15,15,90.0,227.5,3.4,18.5,280.0,304.49,242.66
2016,9,17,15,30,20.0,189.0,3.4,18.0,199.0,203.81,161.88
2016,9,17,15,45,17.5,171.0,3.4,18.0,179.5,183.42,146.01
2016,9,17,16,0,15.0,153.0,3.4,18.0,160.0,163.19,129.92
2016,9,17,16,15,10.5,134.5,3.3,18.0,139.0,141.46,112.34
2016,9,17,16,30,6.0,116.0,3.2,18.0,118.0,120.1,94.85
2016,9,17,16,45,274.5,87.0,3.15,18.0,152.5,240.49,194.72
2016,9,17,17,0,543.0,58.0,3.1,18.0,187.0,311.67,247.68
2016,9,17,17,15,459.5,49.0,3.05,17.5,139.0,241.28,186.27
2016,9,17,17,30,376.0,40.0,3.0,17.0,91.0,179.14,131.19
2016,9,17,17,45,188.0,28.5,3.0,17.0,54.0,94.05,54.4
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.0,34.0,11.63,0.0
2016,9,18,6,30,343.0,31.0,0.8,15.0,68.0,23.7,14.11
2016,9,18,6,45,438.5,40.0,0.9,15.5,114.5,29.05,19.77
2016,9,18,7,0,534.0,49.0,1.0,16.0,161.0,63.03,32.15
2016,9,18,7,15,593.0,55.5,0.95,16.5,212.0,108.1,60.1
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,159.82,99.87
2016,9,18,7,45,691.5,66.5,0.85,17.5,314.0,213.63,145.38
2016,9,18,8,0,731.0,71.0,0.8,18.0,365.0,269.3,193.32
2016,9,18,8,15,759.0,74.5,0.75,18.5,414.0,323.78,240.18
2016,9,18,8,30,787.0,78.0,0.7,19.0,463.0,380.3,287.33
2016,9,18,8,45,807.0,81.0,0.7,19.5,508.5,434.52,331.47
2016,9,18,9,0,827.0,84.0,0.7,20.0,554.0,489.33,374.43
2016,9,18,9,15,842.0,86.0,0.8,20.5,594.5,541.37,414.62
2016,9,18,9,30,857.0,88.0,0.9,21.0,635.0,591.92,452.59
2016,9,18,9,45,878.5,85.5,1.0,22.0,672.5,641.31,487.91
2016,9,18,10,0,900.0,83.0,1.1,23.0,710.0,690.1,521.52
2016,9,18,10,15,907.5,84.0,1.3,23.0,738.0,731.62,550.68
2016,9,18,10,30,915.0,85.0,1.5,23.0,766.0,770.96,578.29
2016,9,18,10,45,919.0,86.0,1.7,23.5,786.5,805.22,601.2
2016,9,18,11,0,923.0,87.0,1.9,24.0,807.0,836.7,622.17
2016,9,18,11,15,926.0,87.5,2.05,24.0,820.0,863.92,640.99
2016,9,18,11,30,929.0,88.0,2.2,24.0,833.0,888.02,657.82
2016,9,18,11,45,929.5,89.0,2.4,24.5,838.0,907.24,670.63
2016,9,18,12,0,930.0,90.0,2.6,25.0,843.0,923.06,681.23
2016,9,18,12,15,929.5,89.5,2.7,25.0,840.0,932.91,688.48
2016,9,18,12,30,929.0,89.0,2.8,25.0,837.0,939.21,693.56
2016,9,18,12,45,924.0,90.0,2.95,25.0,825.5,939.48,695.16
2016,9,18,13,0,919.0,91.0,3.1,25.0,814.0,936.19,694.53
2016,9,18,13,15,914.5,90.5,3.15,25.0,795.0,928.21,690.17
2016,9,18,13,30,910.0,90.0,3.2,25.0,776.0,916.77,683.62
2016,9,18,13,45,903.0,89.0,3.25,25.0,749.5,899.2,673.04
2016,9,18,14,0,896.0,88.0,3.3,25.0,723.0,878.43,660.37
2016,9,18,14,15,886.0,86.5,3.35,25.0,690.0,851.49,643.47
2016,9,18,14,30,876.0,85.0,3.4,25.0,657.0,821.77,624.62
2016,9,18,14,45,862.0,83.0,3.5,25.0,617.5,785.72,601.43
2016,9,18,15,0,848.0,81.0,3.6,25.0,578.0,747.52,576.45
2016,9,18,15,15,830.0,78.5,3.6,24.5,534.0,703.93,547.92
2016,9,18,15,30,812.0,76.0,3.6,24.0,490.0,663.14,520.95
2016,9,18,15,45,786.5,73.0,3.65,24.0,441.5,611.4,483.76
2016,9,18,16,0,761.0,70.0,3.7,24.0,393.0,559.48,444.32
2016,9,18,16,15,726.0,66.0,3.65,23.5,342.0,501.13,399.31
2016,9,18,16,30,691.0,62.0,3.6,23.0,291.0,444.16,353.78
2016,9,18,16,45,638.5,56.5,3.6,22.5,239.5,380.85,301.65
2016,9,18,17,0,586.0,51.0,3.6,22.0,188.0,319.79,249.55
2016,9,18,17,15,502.5,43.0,3.55,21.0,139.0,248.72,188.77
2016,9,18,17,30,419.0,35.0,3.5,20.0,90.0,185.98,133.42
2016,9,18,17,45,273.0,23.5,3.45,19.5,52.5,109.64,57.34
2016,9,18,18,0,127.0,12.0,3.4,19.0,15.0,38.35,0.0
2016,9,18,18,15,63.5,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
