Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,129.0,17.0,1.4,16.0,30.5,13.22,0.0
2016,9,19,6,30,258.0,34.0,1.5,16.0,61.0,26.2,15.92
2016,9,19,6,45,354.5,45.5,1.6,16.5,105.5,34.31,24.17
2016,9,19,7,0,451.0,57.0,1.7,17.0,150.0,65.77,36.91
2016,9,19,7,15,513.5,65.0,1.7,17.0,199.5,107.57,63.01
2016,9,19,7,30,576.0,73.0,1.7,17.0,249.0,156.56,100.59
2016,9,19,7,45,624.5,78.0,1.7,17.0,300.0,206.62,142.89
2016,9,19,8,0,673.0,83.0,1.7,17.0,351.0,261.67,190.64
2016,9,19,8,15,703.0,87.0,1.75,17.5,399.0,314.33,236.69
2016,9,19,8,30,733.0,91.0,1.8,18.0,447.0,370.77,284.82
2016,9,19,8,45,761.0,92.5,1.85,18.5,493.5,424.24,329.5
2016,9,19,9,0,789.0,94.0,1.9,19.0,540.0,479.19,374.0
2016,9,19,9,15,805.0,96.5,1.95,19.0,580.0,529.81,414.71
2016,9,19,9,30,821.0,99.0,2.0,19.0,620.0,580.13,454.13
2016,9,19,9,45,832.5,101.0,2.1,19.5,654.0,626.55,489.04
2016,9,19,10,0,844.0,103.0,2.2,20.0,688.0,670.99,521.69
2016,9,19,10,15,853.0,104.5,2.3,20.5,716.0,712.0,550.17
2016,9,19,10,30,862.0,106.0,2.4,21.0,744.0,751.1,576.29
2016,9,19,10,45,873.0,104.5,2.5,21.5,766.5,786.61,599.67
2016,9,19,11,0,884.0,103.0,2.6,22.0,789.0,819.87,621.36
2016,9,19,11,15,888.0,103.5,2.7,22.0,802.0,846.95,639.94
2016,9,19,11,30,892.0,104.0,2.8,22.0,815.0,871.1,656.59
2016,9,19,11,45,898.0,102.0,2.9,22.5,821.5,891.31,669.36
2016,9,19,12,0,904.0,100.0,3.0,23.0,828.0,908.36,680.06
2016,9,19,12,15,904.0,99.5,3.15,23.0,825.5,918.37,687.77
2016,9,19,12,30,904.0,99.0,3.3,23.0,823.0,924.93,693.33
2016,9,19,12,45,896.5,101.5,3.45,23.0,811.0,924.46,694.25
2016,9,19,13,0,889.0,104.0,3.6,23.0,799.0,920.55,692.97
2016,9,19,13,15,884.5,103.0,3.7,23.0,780.5,912.17,688.47
2016,9,19,13,30,880.0,102.0,3.8,23.0,762.0,900.44,681.78
2016,9,19,13,45,876.5,99.0,3.95,23.0,737.0,884.13,672.27
2016,9,19,14,0,873.0,96.0,4.1,23.0,712.0,864.59,660.52
2016,9,19,14,15,862.5,94.5,4.1,22.5,679.0,837.69,644.15
2016,9,19,14,30,852.0,93.0,4.1,22.0,646.0,808.11,625.82
2016,9,19,14,45,841.5,89.5,4.2,22.0,607.5,773.81,603.16
2016,9,19,15,0,831.0,86.0,4.3,22.0,569.0,741.79,581.93
2016,9,19,15,15,812.0,83.5,4.25,21.5,525.0,697.88,552.28
2016,9,19,15,30,793.0,81.0,4.2,21.0,481.0,652.71,521.25
2016,9,19,15,45,770.0,77.0,4.2,21.0,433.0,602.23,483.65
2016,9,19,16,0,747.0,73.0,4.2,21.0,385.0,551.41,444.17
2016,9,19,16,15,710.0,68.5,4.1,20.5,334.0,492.04,397.42
2016,9,19,16,30,673.0,64.0,4.0,20.0,283.0,434.26,350.38
2016,9,19,16,45,621.0,58.0,3.9,20.0,232.0,371.87,297.42
2016,9,19,17,0,569.0,52.0,3.8,20.0,181.0,311.49,244.63
2016,9,19,17,15,482.5,43.5,3.75,19.5,133.0,239.95,182.61
2016,9,19,17,30,396.0,35.0,3.7,19.0,85.0,177.09,126.52
2016,9,19,17,45,248.0,22.5,3.65,18.5,49.0,99.9,45.55
2016,9,19,18,0,100.0,10.0,3.6,18.0,13.0,30.36,0.0
2016,9,19,18,15,50.0,5.0,3.55,17.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.0,2.75,15.0,13.0,12.55,0.0
2016,9,20,6,30,0.0,26.0,2.9,15.0,26.0,25.04,14.84
2016,9,20,6,45,0.0,45.5,3.1,15.5,45.5,42.74,31.51
2016,9,20,7,0,0.0,65.0,3.3,16.0,65.0,60.77,45.43
2016,9,20,7,15,3.5,85.0,3.35,16.0,86.0,80.02,61.81
2016,9,20,7,30,7.0,105.0,3.4,16.0,107.0,99.88,78.43
2016,9,20,7,45,12.0,124.0,3.45,16.0,128.0,119.71,94.76
2016,9,20,8,0,17.0,143.0,3.5,16.0,149.0,140.2,111.48
2016,9,20,8,15,8.5,132.0,3.55,16.0,135.0,129.1,102.31
2016,9,20,8,30,0.0,121.0,3.6,16.0,121.0,116.41,91.71
2016,9,20,8,45,26.5,177.0,3.65,16.5,192.0,180.93,143.94
2016,9,20,9,0,53.0,233.0,3.7,17.0,263.0,248.97,198.01
2016,9,20,9,15,81.0,259.5,3.7,17.0,309.0,293.13,232.87
2016,9,20,9,30,109.0,286.0,3.7,17.0,355.0,340.08,269.72
2016,9,20,9,45,83.5,292.5,3.7,17.5,347.0,336.73,265.81
2016,9,20,10,0,58.0,299.0,3.7,18.0,339.0,330.93,259.97
2016,9,20,10,15,40.5,287.5,3.7,18.0,316.5,310.78,243.7
2016,9,20,10,30,23.0,276.0,3.7,18.0,294.0,285.92,223.71
2016,9,20,10,45,23.5,283.0,3.75,18.0,302.0,294.46,230.21
2016,9,20,11,0,24.0,290.0,3.8,18.0,310.0,302.97,236.63
2016,9,20,11,15,65.0,335.0,3.85,18.0,387.0,388.52,303.5
2016,9,20,11,30,106.0,380.0,3.9,18.0,464.0,472.36,367.67
2016,9,20,11,45,295.5,340.0,4.0,18.0,577.0,611.39,477.2
2016,9,20,12,0,485.0,300.0,4.1,18.0,690.0,749.95,583.14
2016,9,20,12,15,506.0,291.5,4.2,18.0,696.5,767.44,596.07
2016,9,20,12,30,527.0,283.0,4.3,18.0,703.0,783.12,608.49
2016,9,20,12,45,600.5,248.5,4.45,18.5,720.5,818.77,636.3
2016,9,20,13,0,674.0,214.0,4.6,19.0,738.0,850.54,660.97
2016,9,20,13,15,390.0,282.5,4.7,18.5,584.0,664.01,520.34
2016,9,20,13,30,106.0,351.0,4.8,18.0,430.0,457.86,358.86
2016,9,20,13,45,164.5,338.0,4.95,18.0,456.0,504.23,397.62
2016,9,20,14,0,223.0,325.0,5.1,18.0,482.0,539.36,426.96
2016,9,20,14,15,262.0,301.5,5.1,18.0,477.0,552.5,438.74
2016,9,20,14,30,301.0,278.0,5.1,18.0,472.0,553.73,441.68
2016,9,20,14,45,261.5,265.5,5.2,18.0,426.5,501.97,402.02
2016,9,20,15,0,222.0,253.0,5.3,18.0,381.0,442.95,356.44
2016,9,20,15,15,217.0,234.0,5.35,17.5,351.0,412.25,333.87
2016,9,20,15,30,212.0,215.0,5.4,17.0,321.0,381.19,310.52
2016,9,20,15,45,309.5,176.5,5.45,17.0,313.5,401.81,329.63
2016,9,20,16,0,407.0,138.0,5.5,17.0,306.0,413.38,340.52
2016,9,20,16,15,511.0,105.5,5.5,16.5,288.0,417.59,344.97
2016,9,20,16,30,615.0,73.0,5.5,16.0,270.0,414.07,341.38
2016,9,20,16,45,554.0,66.5,5.5,16.0,220.0,347.81,283.88
2016,9,20,17,0,493.0,60.0,5.5,16.0,170.0,286.45,229.26
2016,9,20,17,15,402.5,49.5,5.4,16.0,123.5,215.38,166.31
2016,9,20,17,30,312.0,39.0,5.3,16.0,77.0,153.38,110.29
2016,9,20,17,45,156.0,19.5,5.25,16.0,38.5,69.59,24.2
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.0,5.15,14.0,15.0,14.46,0.0
2016,9,21,6,30,0.0,30.0,5.4,14.0,30.0,28.36,17.36
2016,9,21,6,45,13.0,50.5,5.7,14.5,53.5,46.67,34.97
2016,9,21,7,0,26.0,71.0,6.0,15.0,77.0,65.07,48.48
2016,9,21,7,15,36.0,92.5,6.1,15.0,102.5,87.86,67.29
2016,9,21,7,30,46.0,114.0,6.2,15.0,128.0,112.12,87.42
2016,9,21,7,45,54.0,135.0,6.3,15.0,154.5,136.89,108.1
2016,9,21,8,0,62.0,156.0,6.4,15.0,181.0,162.7,129.63
2016,9,21,8,15,60.0,176.0,6.45,15.0,202.5,185.32,148.62
2016,9,21,8,30,58.0,196.0,6.5,15.0,224.0,207.79,167.2
2016,9,21,8,45,33.0,190.5,6.6,15.5,207.0,196.36,157.56
2016,9,21,9,0,8.0,185.0,6.7,16.0,190.0,181.78,145.02
2016,9,21,9,15,9.0,196.0,6.75,16.0,201.5,193.71,154.42
2016,9,21,9,30,10.0,207.0,6.8,16.0,213.0,205.73,163.85
2016,9,21,9,45,59.5,262.5,6.9,16.0,303.0,292.57,234.4
2016,9,21,10,0,109.0,318.0,7.0,16.0,393.0,383.47,307.21
2016,9,21,10,15,165.5,332.0,7.0,16.0,451.0,445.64,357.04
2016,9,21,10,30,222.0,346.0,7.0,16.0,509.0,509.24,407.68
2016,9,21,10,45,246.0,352.0,7.0,16.0,537.5,547.14,437.31
2016,9,21,11,0,270.0,358.0,7.0,16.0,566.0,582.16,464.68
2016,9,21,11,15,308.5,355.0,7.0,16.0,596.0,620.32,494.88
2016,9,21,11,30,347.0,352.0,7.0,16.0,626.0,659.08,525.4
2016,9,21,11,45,229.5,368.0,7.0,16.0,550.0,576.48,458.85
2016,9,21,12,0,112.0,384.0,7.0,16.0,474.0,488.36,387.23
2016,9,21,12,15,203.0,375.5,7.1,16.0,537.5,570.51,454.11
2016,9,21,12,30,294.0,367.0,7.2,16.0,601.0,654.21,521.03
2016,9,21,12,45,374.0,333.0,7.3,16.0,625.5,692.94,553.66
2016,9,21,13,0,454.0,299.0,7.4,16.0,650.0,738.0,590.97
2016,9,21,13,15,456.5,290.0,7.45,16.0,635.5,730.32,585.84
2016,9,21,13,30,459.0,281.0,7.5,16.0,621.0,720.61,579.37
2016,9,21,13,45,678.5,190.5,7.55,16.5,673.0,814.14,656.37
2016,9,21,14,0,898.0,100.0,7.6,17.0,725.0,884.76,709.28
2016,9,21,14,15,887.5,98.0,7.65,17.0,691.0,856.75,689.37
2016,9,21,14,30,877.0,96.0,7.7,17.0,657.0,825.99,667.69
2016,9,21,14,45,865.0,93.0,7.75,17.0,617.0,795.12,645.85
2016,9,21,15,0,853.0,90.0,7.8,17.0,577.0,757.06,618.33
2016,9,21,15,15,832.5,87.0,7.75,16.5,531.5,710.77,585.03
2016,9,21,15,30,812.0,84.0,7.7,16.0,486.0,663.26,550.27
2016,9,21,15,45,787.5,80.0,7.7,16.0,436.5,611.11,508.69
2016,9,21,16,0,763.0,76.0,7.7,16.0,387.0,558.7,465.62
2016,9,21,16,15,723.5,71.5,7.65,16.0,334.5,497.36,414.05
2016,9,21,16,30,684.0,67.0,7.6,16.0,282.0,440.17,364.44
2016,9,21,16,45,619.0,61.5,7.55,16.0,229.0,370.12,302.97
2016,9,21,17,0,554.0,56.0,7.5,16.0,176.0,305.27,244.51
2016,9,21,17,15,455.5,46.5,7.45,15.5,127.0,229.63,177.3
2016,9,21,17,30,357.0,37.0,7.4,15.0,78.0,163.84,117.02
2016,9,21,17,45,178.5,18.5,7.4,15.0,39.0,74.17,15.81
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,3.0,15.5,7.75,14.0,16.0,14.83,0.0
2016,9,22,6,30,6.0,31.0,7.8,14.0,32.0,29.1,17.65
2016,9,22,6,45,26.5,51.5,7.85,14.5,57.0,45.99,34.3
2016,9,22,7,0,47.0,72.0,7.9,15.0,82.0,66.51,49.12
2016,9,22,7,15,59.5,94.5,7.75,15.0,110.0,91.64,69.49
2016,9,22,7,30,72.0,117.0,7.6,15.0,138.0,118.57,91.75
2016,9,22,7,45,84.0,138.0,7.45,15.0,167.0,145.78,114.48
2016,9,22,8,0,96.0,159.0,7.3,15.0,196.0,174.45,138.51
2016,9,22,8,15,282.0,156.5,7.15,15.0,286.5,238.45,188.32
2016,9,22,8,30,468.0,154.0,7.0,15.0,377.0,323.81,257.88
2016,9,22,8,45,642.5,123.5,6.85,15.5,462.0,397.8,319.25
2016,9,22,9,0,817.0,93.0,6.7,16.0,547.0,487.73,393.71
2016,9,22,9,15,833.0,95.5,6.6,16.0,587.5,539.51,437.63
2016,9,22,9,30,849.0,98.0,6.5,16.0,628.0,590.89,480.22
2016,9,22,9,45,868.0,96.5,6.4,16.5,664.5,639.13,518.5
2016,9,22,10,0,887.0,95.0,6.3,17.0,701.0,686.56,555.16
2016,9,22,10,15,895.0,96.5,6.2,17.0,729.0,728.24,586.25
2016,9,22,10,30,903.0,98.0,6.1,17.0,757.0,767.79,614.81
2016,9,22,10,45,909.0,98.5,6.0,17.5,777.5,802.48,638.27
2016,9,22,11,0,915.0,99.0,5.9,18.0,798.0,834.53,659.52
2016,9,22,11,15,918.0,99.5,5.85,18.0,810.5,861.3,678.28
2016,9,22,11,30,921.0,100.0,5.8,18.0,823.0,884.98,694.79
2016,9,22,11,45,919.5,101.0,5.8,18.0,827.0,902.09,706.86
2016,9,22,12,0,918.0,102.0,5.8,18.0,831.0,915.77,716.56
2016,9,22,12,15,917.0,102.0,5.85,18.0,827.5,925.35,723.74
2016,9,22,12,30,916.0,102.0,5.9,18.0,824.0,931.41,728.54
2016,9,22,12,45,911.0,102.5,5.95,18.0,811.5,930.91,728.78
2016,9,22,13,0,906.0,103.0,6.0,18.0,799.0,926.89,726.65
2016,9,22,13,15,900.5,102.0,6.0,18.0,779.5,917.33,720.4
2016,9,22,13,30,895.0,101.0,6.0,18.0,760.0,904.39,711.84
2016,9,22,13,45,884.0,101.0,6.05,18.0,732.5,884.47,698.56
2016,9,22,14,0,873.0,101.0,6.1,18.0,705.0,861.55,683.14
2016,9,22,14,15,862.0,99.0,6.1,18.0,671.0,833.59,663.77
2016,9,22,14,30,851.0,97.0,6.1,18.0,637.0,807.9,646.1
2016,9,22,14,45,833.0,95.5,6.2,18.0,596.5,769.81,619.41
2016,9,22,15,0,815.0,94.0,6.3,18.0,556.0,729.87,591.06
2016,9,22,15,15,794.0,91.0,6.4,17.5,511.0,684.49,559.24
2016,9,22,15,30,773.0,88.0,6.5,17.0,466.0,638.05,525.66
2016,9,22,15,45,572.5,114.0,6.6,17.0,378.0,510.35,421.86
2016,9,22,16,0,372.0,140.0,6.7,17.0,290.0,391.63,323.39
2016,9,22,16,15,498.5,106.0,6.65,16.5,278.0,407.41,337.58
2016,9,22,16,30,625.0,72.0,6.6,16.0,266.0,413.17,341.25
2016,9,22,16,45,560.5,65.0,6.6,16.0,214.5,344.68,281.3
2016,9,22,17,0,496.0,58.0,6.6,16.0,163.0,281.45,224.62
2016,9,22,17,15,397.0,47.5,6.4,15.5,116.5,207.93,159.65
2016,9,22,17,30,298.0,37.0,6.2,15.0,70.0,144.38,101.54
2016,9,22,17,45,149.0,18.5,6.05,15.0,35.0,64.27,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,153.5,14.0,2.7,13.0,28.5,13.76,0.0
2016,9,23,6,30,307.0,28.0,2.8,13.0,57.0,21.68,11.55
2016,9,23,6,45,413.0,37.5,2.9,13.5,102.5,27.62,18.46
2016,9,23,7,0,519.0,47.0,3.0,14.0,148.0,56.61,29.13
2016,9,23,7,15,580.5,53.0,2.95,14.0,197.5,100.11,55.07
2016,9,23,7,30,642.0,59.0,2.9,14.0,247.0,150.54,93.88
2016,9,23,7,45,479.5,100.0,2.9,14.5,255.0,191.89,137.51
2016,9,23,8,0,317.0,141.0,2.9,15.0,263.0,215.62,165.09
2016,9,23,8,15,550.5,107.5,2.85,15.5,354.0,279.75,214.52
2016,9,23,8,30,784.0,74.0,2.8,16.0,445.0,368.86,286.14
2016,9,23,8,45,805.0,76.0,2.8,16.5,489.5,422.03,331.75
2016,9,23,9,0,826.0,78.0,2.8,17.0,534.0,476.75,377.23
2016,9,23,9,15,840.0,80.0,2.75,17.0,573.5,526.86,418.42
2016,9,23,9,30,854.0,82.0,2.7,17.0,613.0,576.35,457.93
2016,9,23,9,45,866.0,83.0,2.7,17.5,647.0,622.7,493.29
2016,9,23,10,0,878.0,84.0,2.7,18.0,681.0,667.72,526.66
2016,9,23,10,15,885.5,85.0,2.7,18.0,708.0,708.04,555.28
2016,9,23,10,30,893.0,86.0,2.7,18.0,735.0,746.22,581.76
2016,9,23,10,45,897.5,87.0,2.75,18.5,754.5,779.79,603.9
2016,9,23,11,0,902.0,88.0,2.8,19.0,774.0,810.67,624.02
2016,9,23,11,15,905.0,88.5,2.9,19.0,786.5,836.96,642.37
2016,9,23,11,30,908.0,89.0,3.0,19.0,799.0,860.2,658.68
2016,9,23,11,45,908.0,89.5,3.2,19.5,803.0,877.69,670.45
2016,9,23,12,0,908.0,90.0,3.4,20.0,807.0,891.83,679.99
2016,9,23,12,15,906.5,89.5,3.55,20.0,803.0,900.17,686.61
2016,9,23,12,30,905.0,89.0,3.7,20.0,799.0,905.02,690.98
2016,9,23,12,45,899.0,90.0,3.9,20.0,786.5,903.99,691.68
2016,9,23,13,0,893.0,91.0,4.1,20.0,774.0,899.49,690.08
2016,9,23,13,15,887.5,90.5,4.25,19.5,754.5,890.41,686.41
2016,9,23,13,30,882.0,90.0,4.4,19.0,735.0,877.99,680.59
2016,9,23,13,45,872.0,90.0,4.6,19.0,708.0,859.0,669.44
2016,9,23,14,0,862.0,90.0,4.8,19.0,681.0,837.03,656.07
2016,9,23,14,15,851.0,88.0,4.9,18.5,648.0,809.19,638.94
2016,9,23,14,30,840.0,86.0,5.0,18.0,615.0,778.75,619.72
2016,9,23,14,45,827.5,83.5,5.15,18.0,576.5,744.18,596.21
2016,9,23,15,0,815.0,81.0,5.3,18.0,538.0,712.0,574.21
2016,9,23,15,15,796.0,78.5,5.35,17.5,494.5,668.67,544.03
2016,9,23,15,30,777.0,76.0,5.4,17.0,451.0,624.16,512.39
2016,9,23,15,45,750.0,72.5,5.5,17.0,404.0,572.48,471.81
2016,9,23,16,0,723.0,69.0,5.6,17.0,357.0,520.88,430.11
2016,9,23,16,15,684.5,64.5,5.55,16.5,307.0,462.2,381.92
2016,9,23,16,30,646.0,60.0,5.5,16.0,257.0,407.33,335.22
2016,9,23,16,45,588.5,54.0,5.45,16.0,207.5,342.56,278.41
2016,9,23,17,0,531.0,48.0,5.4,16.0,158.0,282.45,224.12
2016,9,23,17,15,435.5,39.0,5.3,15.5,112.0,210.66,160.37
2016,9,23,17,30,340.0,30.0,5.2,15.0,66.0,148.76,102.21
2016,9,23,17,45,170.0,15.0,5.15,15.0,33.0,65.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.0,12.5,2.0,14.0,28.0,12.29,0.0
2016,9,24,6,30,348.0,25.0,2.0,14.0,56.0,18.98,9.1
2016,9,24,6,45,450.5,33.5,2.05,14.5,102.0,24.2,15.38
2016,9,24,7,0,553.0,42.0,2.1,15.0,148.0,54.85,27.1
2016,9,24,7,15,613.5,47.5,2.05,15.0,198.5,99.36,52.95
2016,9,24,7,30,674.0,53.0,2.0,15.0,249.0,150.73,92.12
2016,9,24,7,45,714.5,57.0,1.95,15.5,300.0,203.01,136.91
2016,9,24,8,0,755.0,61.0,1.9,16.0,351.0,259.23,186.49
2016,9,24,8,15,783.0,64.0,1.9,16.5,399.5,314.1,235.33
2016,9,24,8,30,811.0,67.0,1.9,17.0,448.0,370.9,284.73
2016,9,24,8,45,832.0,69.0,1.95,17.5,493.5,426.58,332.03
2016,9,24,9,0,853.0,71.0,2.0,18.0,539.0,481.3,377.13
2016,9,24,9,15,868.0,73.0,2.15,18.5,579.5,533.12,418.96
2016,9,24,9,30,883.0,75.0,2.3,19.0,620.0,584.33,459.12
2016,9,24,9,45,897.0,75.0,2.45,19.5,655.5,632.03,495.67
2016,9,24,10,0,911.0,75.0,2.6,20.0,691.0,678.47,530.42
2016,9,24,10,15,919.0,76.0,2.65,20.5,718.5,720.24,558.6
2016,9,24,10,30,927.0,77.0,2.7,21.0,746.0,759.82,584.84
2016,9,24,10,45,932.5,77.5,2.75,21.5,767.0,794.57,607.43
2016,9,24,11,0,938.0,78.0,2.8,22.0,788.0,826.57,627.97
2016,9,24,11,15,941.5,78.5,2.85,22.0,800.5,854.01,646.51
2016,9,24,11,30,945.0,79.0,2.9,22.0,813.0,878.3,662.94
2016,9,24,11,45,946.0,79.0,2.95,22.5,818.0,896.64,674.08
2016,9,24,12,0,947.0,79.0,3.0,23.0,823.0,911.5,682.97
2016,9,24,12,15,946.5,79.0,3.1,23.0,819.5,921.51,690.38
2016,9,24,12,30,946.0,79.0,3.2,23.0,816.0,927.9,695.52
2016,9,24,12,45,935.5,82.5,3.35,23.0,802.5,925.6,695.26
2016,9,24,13,0,925.0,86.0,3.5,23.0,789.0,919.71,692.72
2016,9,24,13,15,920.5,85.5,3.6,23.0,769.5,911.26,688.23
2016,9,24,13,30,916.0,85.0,3.7,23.0,750.0,899.34,681.46
2016,9,24,13,45,907.0,84.5,3.85,23.0,723.0,880.15,670.01
2016,9,24,14,0,898.0,84.0,4.0,23.0,696.0,857.84,656.38
2016,9,24,14,15,887.0,82.5,4.05,22.5,662.0,829.77,639.42
2016,9,24,14,30,876.0,81.0,4.1,22.0,628.0,798.99,620.4
2016,9,24,14,45,860.5,79.5,4.2,22.0,588.0,762.22,595.87
2016,9,24,15,0,845.0,78.0,4.3,22.0,548.0,723.44,569.59
2016,9,24,15,15,825.0,75.5,4.35,21.5,503.0,682.83,542.49
2016,9,24,15,30,805.0,73.0,4.4,21.0,458.0,636.61,510.74
2016,9,24,15,45,777.0,70.0,4.45,21.0,409.5,583.84,470.5
2016,9,24,16,0,749.0,67.0,4.5,21.0,361.0,531.16,429.03
2016,9,24,16,15,709.5,62.5,4.45,20.5,310.0,470.89,380.82
2016,9,24,16,30,670.0,58.0,4.4,20.0,259.0,412.5,332.42
2016,9,24,16,45,609.0,52.5,4.4,19.5,208.0,347.71,277.28
2016,9,24,17,0,548.0,47.0,4.4,19.0,157.0,285.98,223.0
2016,9,24,17,15,448.0,38.0,4.3,18.5,110.5,212.14,158.46
2016,9,24,17,30,348.0,29.0,4.2,18.0,64.0,148.71,98.46
2016,9,24,17,45,174.0,14.5,4.1,17.5,32.0,64.1,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,170.5,13.0,2.9,16.5,27.5,12.78,0.0
2016,9,25,6,30,341.0,26.0,3.0,17.0,55.0,20.1,9.43
2016,9,25,6,45,455.0,34.0,3.15,17.5,102.0,24.79,15.6
2016,9,25,7,0,569.0,42.0,3.3,18.0,149.0,54.57,26.54
2016,9,25,7,15,630.5,48.0,3.15,18.0,200.5,100.46,52.67
2016,9,25,7,30,692.0,54.0,3.0,18.0,252.0,153.32,92.48
2016,9,25,7,45,734.5,57.5,2.9,18.5,304.0,206.49,137.56
2016,9,25,8,0,777.0,61.0,2.8,19.0,356.0,263.81,187.75
2016,9,25,8,15,804.0,64.0,2.7,19.5,405.5,319.49,237.09
2016,9,25,8,30,831.0,67.0,2.6,20.0,455.0,378.45,287.95
2016,9,25,8,45,851.0,69.5,2.55,21.0,501.0,433.65,333.96
2016,9,25,9,0,871.0,72.0,2.5,22.0,547.0,489.27,378.53
2016,9,25,9,15,884.5,73.5,2.45,23.0,587.0,540.6,418.18
2016,9,25,9,30,898.0,75.0,2.4,24.0,627.0,591.13,455.66
2016,9,25,9,45,914.0,74.0,2.35,25.0,662.5,639.62,490.28
2016,9,25,10,0,930.0,73.0,2.3,26.0,698.0,686.94,522.82
2016,9,25,10,15,936.5,74.0,2.15,26.5,725.5,728.3,548.58
2016,9,25,10,30,943.0,75.0,2.0,27.0,753.0,767.29,572.05
2016,9,25,10,45,946.0,76.5,1.85,27.5,772.5,801.59,591.8
2016,9,25,11,0,949.0,78.0,1.7,28.0,792.0,832.95,609.14
2016,9,25,11,15,951.5,78.5,1.5,28.5,804.5,859.78,622.52
2016,9,25,11,30,954.0,79.0,1.3,29.0,817.0,883.36,633.33
2016,9,25,11,45,953.0,80.0,1.15,29.5,820.5,901.13,640.74
2016,9,25,12,0,952.0,81.0,1.0,30.0,824.0,915.36,645.72
2016,9,25,12,15,951.0,81.0,0.8,30.0,820.0,924.91,648.03
2016,9,25,12,30,950.0,81.0,0.6,30.0,816.0,930.82,647.86
2016,9,25,12,45,940.5,83.5,0.4,30.0,802.5,928.28,642.46
2016,9,25,13,0,931.0,86.0,0.2,30.0,789.0,922.14,635.29
2016,9,25,13,15,925.5,85.0,0.4,30.0,769.0,912.16,633.85
2016,9,25,13,30,920.0,84.0,0.6,30.0,749.0,898.7,630.46
2016,9,25,13,45,910.0,84.0,0.85,30.0,721.0,879.11,623.83
2016,9,25,14,0,900.0,84.0,1.1,30.0,693.0,856.42,614.56
2016,9,25,14,15,889.0,82.5,1.3,29.5,659.0,828.28,601.63
2016,9,25,14,30,878.0,81.0,1.5,29.0,625.0,797.43,586.31
2016,9,25,14,45,860.5,80.0,1.7,29.0,584.0,759.63,564.5
2016,9,25,15,0,843.0,79.0,1.9,29.0,543.0,719.95,540.72
2016,9,25,15,15,822.5,76.0,2.05,28.5,498.0,678.51,515.68
2016,9,25,15,30,802.0,73.0,2.2,28.0,453.0,631.49,485.78
2016,9,25,15,45,770.0,70.5,2.35,28.0,403.5,576.95,446.67
2016,9,25,16,0,738.0,68.0,2.5,28.0,354.0,522.84,406.48
2016,9,25,16,15,697.5,63.5,2.65,27.0,303.0,462.63,361.61
2016,9,25,16,30,657.0,59.0,2.8,26.0,252.0,404.41,316.12
2016,9,25,16,45,591.0,53.0,2.95,25.0,201.0,337.82,262.07
2016,9,25,17,0,525.0,47.0,3.1,24.0,150.0,274.67,208.78
2016,9,25,17,15,423.5,37.5,3.15,23.0,104.0,201.38,146.67
2016,9,25,17,30,322.0,28.0,3.2,22.0,58.0,138.77,87.43
2016,9,25,17,45,161.0,14.0,3.25,21.5,29.0,51.55,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,13.5,1.2,19.0,23.5,13.27,0.0
2016,9,26,6,30,228.0,27.0,1.2,19.0,47.0,21.24,9.74
2016,9,26,6,45,330.5,40.5,1.3,19.5,90.5,31.0,20.69
2016,9,26,7,0,433.0,54.0,1.4,20.0,134.0,57.76,32.4
2016,9,26,7,15,500.0,63.0,1.35,20.5,183.5,99.09,56.29
2016,9,26,7,30,567.0,72.0,1.3,21.0,233.0,148.13,92.13
2016,9,26,7,45,613.0,79.0,1.3,21.5,283.5,198.36,133.19
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,253.31,179.42
2016,9,26,8,15,692.0,91.0,1.2,22.5,383.0,306.62,224.57
2016,9,26,8,30,725.0,96.0,1.1,23.0,432.0,362.58,270.75
2016,9,26,8,45,750.0,99.5,1.05,23.5,477.5,416.02,313.87
2016,9,26,9,0,775.0,103.0,1.0,24.0,523.0,471.62,357.02
2016,9,26,9,15,792.5,106.0,0.95,24.5,563.5,522.42,395.14
2016,9,26,9,30,810.0,109.0,0.9,25.0,604.0,573.06,431.72
2016,9,26,9,45,825.0,110.5,0.9,25.5,639.0,620.21,465.01
2016,9,26,10,0,840.0,112.0,0.9,26.0,674.0,666.41,496.63
2016,9,26,10,15,849.5,114.0,1.0,26.0,702.0,708.09,526.4
2016,9,26,10,30,859.0,116.0,1.1,26.0,730.0,747.9,553.23
2016,9,26,10,45,868.0,116.0,1.2,26.5,751.5,783.18,575.67
2016,9,26,11,0,877.0,116.0,1.3,27.0,773.0,813.35,594.66
2016,9,26,11,15,880.5,116.5,1.45,27.0,785.5,839.37,612.69
2016,9,26,11,30,884.0,117.0,1.6,27.0,798.0,862.45,628.86
2016,9,26,11,45,889.0,115.5,1.8,27.5,803.5,881.64,641.85
2016,9,26,12,0,894.0,114.0,2.0,28.0,809.0,897.67,652.79
2016,9,26,12,15,893.0,113.5,2.1,28.0,805.0,906.25,659.25
2016,9,26,12,30,892.0,113.0,2.2,28.0,801.0,911.39,663.68
2016,9,26,12,45,910.0,102.5,2.35,28.0,795.0,919.12,670.39
2016,9,26,13,0,928.0,92.0,2.5,28.0,789.0,923.14,674.75
2016,9,26,13,15,923.0,91.0,2.55,27.5,769.0,913.59,670.82
2016,9,26,13,30,918.0,90.0,2.6,27.0,749.0,900.57,664.78
2016,9,26,13,45,913.5,87.5,2.7,27.0,722.5,882.93,654.8
2016,9,26,14,0,909.0,85.0,2.8,27.0,696.0,861.97,642.6
2016,9,26,14,15,898.5,83.5,2.8,26.5,661.5,834.04,626.21
2016,9,26,14,30,888.0,82.0,2.8,26.0,627.0,803.34,607.83
2016,9,26,14,45,876.0,79.0,2.85,26.0,587.5,767.22,584.61
2016,9,26,15,0,864.0,76.0,2.9,26.0,548.0,728.83,559.52
2016,9,26,15,15,844.0,73.5,2.85,25.5,502.5,683.35,529.58
2016,9,26,15,30,824.0,71.0,2.8,25.0,457.0,640.73,501.1
2016,9,26,15,45,798.0,67.0,2.75,25.0,407.5,587.43,461.31
2016,9,26,16,0,772.0,63.0,2.7,25.0,358.0,534.03,420.33
2016,9,26,16,15,732.0,59.0,2.6,24.5,306.5,473.32,373.02
2016,9,26,16,30,692.0,55.0,2.5,24.0,255.0,414.49,325.42
2016,9,26,16,45,631.5,49.0,2.45,23.5,203.5,346.6,269.16
2016,9,26,17,0,571.0,43.0,2.4,23.0,152.0,283.47,214.84
2016,9,26,17,15,468.5,34.5,2.25,22.5,105.0,211.55,152.88
2016,9,26,17,30,366.0,26.0,2.1,22.0,58.0,147.69,88.81
2016,9,26,17,45,183.0,13.0,1.95,21.5,29.0,55.0,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.5,13.0,1.05,17.5,23.5,12.78,0.0
2016,9,27,6,30,267.0,26.0,1.1,18.0,47.0,20.44,8.7
2016,9,27,6,45,366.5,38.0,1.15,18.5,91.0,28.82,18.88
2016,9,27,7,0,466.0,50.0,1.2,19.0,135.0,54.4,29.41
2016,9,27,7,15,268.0,79.5,1.15,19.0,132.0,91.42,59.68
2016,9,27,7,30,70.0,109.0,1.1,19.0,129.0,110.58,83.36
2016,9,27,7,45,79.0,130.0,1.05,19.5,156.5,136.89,104.63
2016,9,27,8,0,88.0,151.0,1.0,20.0,184.0,164.34,126.65
2016,9,27,8,15,84.5,171.5,0.95,20.0,207.0,188.43,146.28
2016,9,27,8,30,81.0,192.0,0.9,20.0,230.0,212.18,165.22
2016,9,27,8,45,128.5,214.5,0.9,20.5,281.0,259.19,201.3
2016,9,27,9,0,176.0,237.0,0.9,21.0,332.0,311.32,240.84
2016,9,27,9,15,182.5,256.0,0.95,21.5,361.0,343.28,264.59
2016,9,27,9,30,189.0,275.0,1.0,22.0,390.0,375.62,288.3
2016,9,27,9,45,284.0,274.0,1.05,22.5,457.5,444.96,340.12
2016,9,27,10,0,379.0,273.0,1.1,23.0,525.0,519.73,394.72
2016,9,27,10,15,327.0,299.0,1.2,23.0,523.0,526.3,398.38
2016,9,27,10,30,275.0,325.0,1.3,23.0,521.0,528.46,399.13
2016,9,27,10,45,246.0,340.0,1.45,23.0,519.0,528.58,399.2
2016,9,27,11,0,217.0,355.0,1.6,23.0,517.0,530.11,400.06
2016,9,27,11,15,219.5,359.0,1.7,23.0,525.0,543.69,410.16
2016,9,27,11,30,222.0,363.0,1.8,23.0,533.0,556.62,419.71
2016,9,27,11,45,223.0,364.5,1.95,23.5,536.5,564.96,425.42
2016,9,27,12,0,224.0,366.0,2.1,24.0,540.0,572.49,430.58
2016,9,27,12,15,209.0,366.0,2.2,23.5,527.5,563.64,425.17
2016,9,27,12,30,194.0,366.0,2.3,23.0,515.0,553.73,419.07
2016,9,27,12,45,192.0,362.0,2.4,23.0,507.5,550.06,417.07
2016,9,27,13,0,190.0,358.0,2.5,23.0,500.0,545.6,414.49
2016,9,27,13,15,192.5,346.5,2.55,23.0,487.0,536.13,408.43
2016,9,27,13,30,195.0,335.0,2.6,23.0,474.0,525.76,401.76
2016,9,27,13,45,172.0,322.5,2.7,23.0,442.0,491.68,377.14
2016,9,27,14,0,149.0,310.0,2.8,23.0,410.0,457.55,352.32
2016,9,27,14,15,149.0,294.0,2.85,22.5,389.5,438.49,339.77
2016,9,27,14,30,149.0,278.0,2.9,22.0,369.0,418.84,326.55
2016,9,27,14,45,131.5,258.0,2.95,22.0,334.5,380.69,298.06
2016,9,27,15,0,114.0,238.0,3.0,22.0,300.0,343.03,269.64
2016,9,27,15,15,92.5,215.0,3.0,21.5,262.5,291.93,230.77
2016,9,27,15,30,71.0,192.0,3.0,21.0,225.0,250.21,198.52
2016,9,27,15,45,89.0,173.0,3.05,21.0,209.5,239.17,190.67
2016,9,27,16,0,107.0,154.0,3.1,21.0,194.0,233.11,186.32
2016,9,27,16,15,99.0,132.5,3.05,20.5,165.5,201.18,160.74
2016,9,27,16,30,91.0,111.0,3.0,20.0,137.0,169.68,134.95
2016,9,27,16,45,310.5,77.5,2.95,19.5,139.5,235.96,187.27
2016,9,27,17,0,530.0,44.0,2.9,19.0,142.0,268.96,207.19
2016,9,27,17,15,425.0,34.5,2.85,18.5,97.0,195.17,142.6
2016,9,27,17,30,320.0,25.0,2.8,18.0,52.0,130.99,75.09
2016,9,27,17,45,160.0,12.5,2.75,18.0,26.0,48.58,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,115.5,13.0,1.85,15.0,22.0,12.78,0.0
2016,9,28,6,30,231.0,26.0,1.9,15.0,44.0,20.63,8.32
2016,9,28,6,45,341.5,37.5,1.95,15.5,87.0,28.53,18.82
2016,9,28,7,0,452.0,49.0,2.0,16.0,130.0,52.32,28.72
2016,9,28,7,15,226.0,56.0,1.95,16.0,96.5,66.94,41.73
2016,9,28,7,30,0.0,63.0,1.9,16.0,63.0,60.65,45.78
2016,9,28,7,45,0.0,77.0,1.9,16.0,77.0,74.02,57.07
2016,9,28,8,0,0.0,91.0,1.9,16.0,91.0,87.46,68.22
2016,9,28,8,15,0.0,108.5,1.9,16.0,108.5,104.24,81.99
2016,9,28,8,30,0.0,126.0,1.9,16.0,126.0,121.11,95.65
2016,9,28,8,45,0.0,131.0,1.9,16.5,131.0,126.18,99.31
2016,9,28,9,0,0.0,136.0,1.9,17.0,136.0,131.22,102.92
2016,9,28,9,15,1.0,156.5,1.95,17.0,157.0,151.65,119.19
2016,9,28,9,30,2.0,177.0,2.0,17.0,178.0,172.29,135.46
2016,9,28,9,45,9.0,205.0,2.05,17.5,210.5,204.07,160.28
2016,9,28,10,0,16.0,233.0,2.1,18.0,243.0,236.63,185.38
2016,9,28,10,15,23.5,257.0,2.2,18.0,273.5,266.34,208.42
2016,9,28,10,30,31.0,281.0,2.3,18.0,304.0,300.21,234.53
2016,9,28,10,45,35.0,294.0,2.45,18.0,320.5,318.36,248.38
2016,9,28,11,0,39.0,307.0,2.6,18.0,337.0,336.77,262.49
2016,9,28,11,15,35.5,306.0,2.8,18.0,333.5,335.02,261.05
2016,9,28,11,30,32.0,305.0,3.0,18.0,330.0,332.94,259.44
2016,9,28,11,45,29.0,300.5,3.2,18.0,323.0,327.38,255.21
2016,9,28,12,0,26.0,296.0,3.4,18.0,316.0,314.76,245.6
2016,9,28,12,15,28.0,299.0,3.6,18.0,320.5,327.7,255.85
2016,9,28,12,30,30.0,302.0,3.8,18.0,325.0,333.84,260.84
2016,9,28,12,45,34.5,305.0,4.05,18.0,331.5,342.15,267.71
2016,9,28,13,0,39.0,308.0,4.3,18.0,338.0,350.43,274.67
2016,9,28,13,15,39.0,300.0,4.4,17.5,329.0,342.84,269.71
2016,9,28,13,30,39.0,292.0,4.5,17.0,320.0,335.09,264.65
2016,9,28,13,45,24.0,252.5,4.65,17.0,270.0,272.12,215.3
2016,9,28,14,0,9.0,213.0,4.8,17.0,220.0,218.83,172.94
2016,9,28,14,15,9.0,206.5,4.8,16.5,213.0,212.49,168.61
2016,9,28,14,30,9.0,200.0,4.8,16.0,206.0,206.18,164.22
2016,9,28,14,45,5.5,183.0,4.85,16.0,186.5,186.22,148.33
2016,9,28,15,0,2.0,166.0,4.9,16.0,167.0,166.43,132.5
2016,9,28,15,15,1.0,131.5,4.9,16.0,132.0,130.32,103.19
2016,9,28,15,30,0.0,97.0,4.9,16.0,97.0,94.54,73.8
2016,9,28,15,45,0.0,83.0,4.9,16.0,83.0,80.57,62.35
2016,9,28,16,0,0.0,69.0,4.9,16.0,69.0,66.7,50.85
2016,9,28,16,15,0.0,58.5,4.85,15.5,58.5,56.53,42.43
2016,9,28,16,30,0.0,48.0,4.8,15.0,48.0,46.36,33.86
2016,9,28,16,45,223.5,49.5,4.8,15.0,89.5,163.13,131.32
2016,9,28,17,0,447.0,51.0,4.8,15.0,131.0,242.75,190.43
2016,9,28,17,15,333.0,39.5,4.7,14.5,88.0,168.39,124.66
2016,9,28,17,30,219.0,28.0,4.6,14.0,45.0,103.75,54.99
2016,9,28,17,45,109.5,14.0,4.55,14.0,22.5,38.19,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
