Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,85.5,14.0,3.4,13.0,20.5,13.76,0.0
2016,9,29,6,30,171.0,28.0,3.5,13.0,41.0,21.97,8.45
2016,9,29,6,45,283.0,42.0,3.65,13.5,83.0,32.17,22.02
2016,9,29,7,0,395.0,56.0,3.8,14.0,125.0,56.72,34.16
2016,9,29,7,15,197.5,49.5,3.75,14.0,84.0,58.52,36.15
2016,9,29,7,30,0.0,43.0,3.7,14.0,43.0,41.52,29.88
2016,9,29,7,45,0.0,53.0,3.65,14.5,53.0,51.2,38.1
2016,9,29,8,0,0.0,63.0,3.6,15.0,63.0,60.89,46.16
2016,9,29,8,15,0.0,75.0,3.6,15.0,75.0,72.52,55.84
2016,9,29,8,30,0.0,87.0,3.6,15.0,87.0,84.07,65.35
2016,9,29,8,45,0.0,107.5,3.6,15.0,107.5,103.77,81.55
2016,9,29,9,0,0.0,128.0,3.6,15.0,128.0,123.56,97.66
2016,9,29,9,15,0.0,138.5,3.65,15.0,138.5,133.83,105.81
2016,9,29,9,30,0.0,149.0,3.7,15.0,149.0,144.13,113.97
2016,9,29,9,45,0.5,162.0,3.75,15.5,162.5,157.2,124.12
2016,9,29,10,0,1.0,175.0,3.8,16.0,176.0,170.37,134.28
2016,9,29,10,15,2.0,180.0,3.85,16.0,182.0,176.17,138.73
2016,9,29,10,30,3.0,185.0,3.9,16.0,188.0,182.04,143.28
2016,9,29,10,45,9.0,219.0,3.95,16.5,226.0,220.31,173.53
2016,9,29,11,0,15.0,253.0,4.0,17.0,264.0,259.23,203.86
2016,9,29,11,15,24.0,279.5,4.05,17.0,298.0,293.7,230.92
2016,9,29,11,30,33.0,306.0,4.1,17.0,332.0,334.86,263.0
2016,9,29,11,45,34.0,307.0,4.15,17.0,333.5,338.41,265.65
2016,9,29,12,0,35.0,308.0,4.2,17.0,335.0,341.86,268.41
2016,9,29,12,15,49.0,323.5,4.25,17.0,361.0,371.77,292.06
2016,9,29,12,30,63.0,339.0,4.3,17.0,387.0,402.03,315.84
2016,9,29,12,45,77.0,341.0,4.4,17.0,399.0,417.96,328.8
2016,9,29,13,0,91.0,343.0,4.5,17.0,411.0,433.72,341.73
2016,9,29,13,15,92.5,332.5,4.55,17.0,400.0,424.66,335.26
2016,9,29,13,30,94.0,322.0,4.6,17.0,389.0,415.2,328.59
2016,9,29,13,45,72.5,300.5,4.7,17.0,351.0,373.75,296.44
2016,9,29,14,0,51.0,279.0,4.8,17.0,313.0,332.57,264.24
2016,9,29,14,15,34.0,247.0,4.9,16.5,269.5,283.92,226.41
2016,9,29,14,30,17.0,215.0,5.0,16.0,226.0,228.33,182.37
2016,9,29,14,45,15.0,201.5,5.1,16.0,210.5,213.04,170.5
2016,9,29,15,0,13.0,188.0,5.2,16.0,195.0,197.84,158.56
2016,9,29,15,15,12.5,174.0,5.25,15.5,180.5,183.28,147.38
2016,9,29,15,30,12.0,160.0,5.3,15.0,166.0,168.75,136.09
2016,9,29,15,45,8.0,143.0,5.4,15.0,146.5,148.87,119.86
2016,9,29,16,0,4.0,126.0,5.5,15.0,127.0,129.31,103.73
2016,9,29,16,15,299.0,94.5,5.5,14.5,176.0,275.74,229.25
2016,9,29,16,30,594.0,63.0,5.5,14.0,225.0,370.46,305.77
2016,9,29,16,45,518.0,56.0,5.5,14.0,175.5,300.39,243.35
2016,9,29,17,0,442.0,49.0,5.5,14.0,126.0,236.86,185.81
2016,9,29,17,15,328.0,37.5,5.35,14.0,83.5,163.32,120.12
2016,9,29,17,30,214.0,26.0,5.2,14.0,41.0,97.87,44.37
2016,9,29,17,45,107.0,13.0,5.05,14.0,20.5,36.24,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,29.5,12.5,4.55,13.0,14.5,12.29,0.0
2016,9,30,6,30,59.0,25.0,4.7,13.0,29.0,20.91,6.74
2016,9,30,6,45,111.0,44.0,4.9,13.5,60.0,35.92,25.12
2016,9,30,7,0,163.0,63.0,5.1,14.0,91.0,56.81,38.96
2016,9,30,7,15,191.0,83.0,5.1,14.0,127.0,88.33,61.6
2016,9,30,7,30,219.0,103.0,5.1,14.0,163.0,123.29,89.39
2016,9,30,7,45,244.5,120.0,5.15,14.0,199.5,158.39,118.86
2016,9,30,8,0,270.0,137.0,5.2,14.0,236.0,196.26,151.41
2016,9,30,8,15,500.5,112.0,5.25,14.0,326.5,261.32,202.15
2016,9,30,8,30,731.0,87.0,5.3,14.0,417.0,350.87,275.79
2016,9,30,8,45,758.0,89.5,5.35,14.5,461.5,405.16,323.55
2016,9,30,9,0,785.0,92.0,5.4,15.0,506.0,459.43,370.22
2016,9,30,9,15,802.0,94.5,5.45,15.0,545.5,509.54,413.2
2016,9,30,9,30,819.0,97.0,5.5,15.0,585.0,559.39,454.98
2016,9,30,9,45,837.5,96.5,5.55,15.5,620.0,606.57,492.93
2016,9,30,10,0,856.0,96.0,5.6,16.0,655.0,652.13,528.77
2016,9,30,10,15,864.5,97.5,5.6,16.0,682.5,692.34,560.38
2016,9,30,10,30,873.0,99.0,5.6,16.0,710.0,730.53,588.47
2016,9,30,10,45,879.5,99.5,5.65,16.0,730.0,763.98,613.05
2016,9,30,11,0,886.0,100.0,5.7,16.0,750.0,794.89,635.69
2016,9,30,11,15,889.5,100.5,5.75,16.0,762.0,820.7,654.53
2016,9,30,11,30,893.0,101.0,5.8,16.0,774.0,843.52,671.23
2016,9,30,11,45,895.0,101.0,5.85,16.0,778.0,861.44,684.4
2016,9,30,12,0,897.0,101.0,5.9,16.0,782.0,876.12,695.31
2016,9,30,12,15,896.0,100.5,5.9,16.0,778.0,884.33,701.36
2016,9,30,12,30,895.0,100.0,5.9,16.0,774.0,889.12,705.06
2016,9,30,12,45,891.0,100.0,5.95,16.0,761.5,888.38,705.14
2016,9,30,13,0,887.0,100.0,6.0,16.0,749.0,884.22,702.86
2016,9,30,13,15,881.0,99.0,6.0,16.0,729.0,873.85,695.9
2016,9,30,13,30,875.0,98.0,6.0,16.0,709.0,860.2,686.67
2016,9,30,13,45,868.0,95.5,6.05,16.0,682.0,840.85,673.54
2016,9,30,14,0,861.0,93.0,6.1,16.0,655.0,818.45,658.18
2016,9,30,14,15,849.0,91.5,6.1,16.0,621.0,790.25,638.24
2016,9,30,14,30,837.0,90.0,6.1,16.0,587.0,764.29,619.99
2016,9,30,14,45,822.5,86.5,6.1,16.0,547.5,726.99,592.96
2016,9,30,15,0,808.0,83.0,6.1,16.0,508.0,687.72,564.21
2016,9,30,15,15,786.0,80.0,6.05,16.0,463.5,642.15,530.07
2016,9,30,15,30,764.0,77.0,6.0,16.0,419.0,595.67,493.38
2016,9,30,15,45,734.0,73.0,6.0,16.0,371.0,542.56,450.3
2016,9,30,16,0,704.0,69.0,6.0,16.0,323.0,489.83,406.39
2016,9,30,16,15,659.0,64.0,5.9,15.5,273.0,431.12,356.83
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,372.96,306.19
2016,9,30,16,45,542.5,52.0,5.75,15.0,174.0,304.19,245.04
2016,9,30,17,0,471.0,45.0,5.7,15.0,125.0,241.59,188.02
2016,9,30,17,15,354.0,34.0,5.55,14.5,82.0,166.72,121.03
2016,9,30,17,30,237.0,23.0,5.4,14.0,39.0,99.21,34.5
2016,9,30,17,45,118.5,11.5,5.3,14.0,19.5,36.84,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,12.0,3.15,14.0,19.5,11.8,0.0
2016,10,1,6,30,219.0,24.0,3.3,14.0,39.0,19.21,4.52
2016,10,1,6,45,341.5,35.5,3.45,14.5,82.5,27.23,17.53
2016,10,1,7,0,464.0,47.0,3.6,15.0,126.0,48.62,26.73
2016,10,1,7,15,537.0,54.5,3.65,15.0,175.5,90.28,49.41
2016,10,1,7,30,610.0,62.0,3.7,15.0,225.0,140.24,86.02
2016,10,1,7,45,659.5,67.0,3.75,15.5,276.5,191.2,128.76
2016,10,1,8,0,709.0,72.0,3.8,16.0,328.0,247.15,177.74
2016,10,1,8,15,741.5,75.5,3.7,16.0,376.5,302.47,227.52
2016,10,1,8,30,774.0,79.0,3.6,16.0,425.0,358.63,277.49
2016,10,1,8,45,799.5,81.5,3.55,16.5,471.0,413.04,324.63
2016,10,1,9,0,825.0,84.0,3.5,17.0,517.0,468.52,371.23
2016,10,1,9,15,841.5,86.0,3.45,17.0,557.0,519.64,413.83
2016,10,1,9,30,858.0,88.0,3.4,17.0,597.0,570.3,454.88
2016,10,1,9,45,875.5,87.5,3.4,17.0,632.5,618.01,492.85
2016,10,1,10,0,893.0,87.0,3.4,17.0,668.0,664.76,529.23
2016,10,1,10,15,901.5,88.5,3.45,17.0,695.5,706.2,560.5
2016,10,1,10,30,910.0,90.0,3.5,17.0,723.0,745.51,588.52
2016,10,1,10,45,915.0,91.0,3.55,17.5,743.0,779.36,611.26
2016,10,1,11,0,920.0,92.0,3.6,18.0,763.0,810.47,631.91
2016,10,1,11,15,923.5,92.5,3.65,18.0,775.0,836.97,650.4
2016,10,1,11,30,927.0,93.0,3.7,18.0,787.0,860.36,666.75
2016,10,1,11,45,928.0,93.5,3.8,18.0,791.0,878.44,679.69
2016,10,1,12,0,929.0,94.0,3.9,18.0,795.0,893.11,690.38
2016,10,1,12,15,928.0,94.0,4.05,18.0,791.0,902.06,697.45
2016,10,1,12,30,927.0,94.0,4.2,18.0,787.0,907.46,702.2
2016,10,1,12,45,923.5,93.5,4.4,18.0,774.5,906.59,703.1
2016,10,1,13,0,920.0,93.0,4.6,18.0,762.0,902.16,702.01
2016,10,1,13,15,914.5,92.0,4.7,18.0,742.0,891.94,696.15
2016,10,1,13,30,909.0,91.0,4.8,18.0,722.0,878.31,687.95
2016,10,1,13,45,900.5,90.0,4.9,18.0,694.5,858.85,675.6
2016,10,1,14,0,892.0,89.0,5.0,18.0,667.0,836.28,661.0
2016,10,1,14,15,880.5,87.5,5.05,18.0,632.5,807.81,641.74
2016,10,1,14,30,869.0,86.0,5.1,18.0,598.0,776.71,620.46
2016,10,1,14,45,853.0,83.5,5.2,18.0,557.5,743.24,597.46
2016,10,1,15,0,837.0,81.0,5.3,18.0,517.0,703.12,569.14
2016,10,1,15,15,814.5,78.0,5.35,17.5,471.5,656.27,536.08
2016,10,1,15,30,792.0,75.0,5.4,17.0,426.0,608.47,500.15
2016,10,1,15,45,760.5,71.5,5.5,17.0,376.5,553.99,456.63
2016,10,1,16,0,729.0,68.0,5.6,17.0,327.0,499.96,412.15
2016,10,1,16,15,682.0,63.0,5.55,16.5,276.0,436.98,359.51
2016,10,1,16,30,635.0,58.0,5.5,16.0,225.0,379.24,309.35
2016,10,1,16,45,561.5,51.0,5.5,16.0,174.5,308.89,247.07
2016,10,1,17,0,488.0,44.0,5.5,16.0,124.0,244.87,188.95
2016,10,1,17,15,361.0,33.0,5.4,15.5,80.5,166.46,118.89
2016,10,1,17,30,234.0,22.0,5.3,15.0,37.0,95.36,18.62
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.5,35.6,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,14.0,18.5,11.3,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,18.39,2.69
2016,10,2,6,45,339.0,34.0,3.6,14.5,79.5,25.98,16.38
2016,10,2,7,0,461.0,45.0,3.8,15.0,122.0,45.92,24.97
2016,10,2,7,15,379.0,69.0,3.85,15.0,147.0,89.15,54.77
2016,10,2,7,30,297.0,93.0,3.9,15.0,172.0,123.2,85.44
2016,10,2,7,45,324.5,108.0,4.0,15.5,210.5,161.42,117.27
2016,10,2,8,0,352.0,123.0,4.1,16.0,249.0,202.57,152.46
2016,10,2,8,15,556.0,99.5,4.1,16.0,331.5,265.43,201.91
2016,10,2,8,30,760.0,76.0,4.1,16.0,414.0,349.12,270.48
2016,10,2,8,45,780.5,79.5,4.2,16.0,457.5,401.6,317.04
2016,10,2,9,0,801.0,83.0,4.3,16.0,501.0,454.69,363.11
2016,10,2,9,15,817.0,85.5,4.35,16.0,539.5,504.81,405.67
2016,10,2,9,30,833.0,88.0,4.4,16.0,578.0,554.52,446.87
2016,10,2,9,45,416.5,90.0,4.5,16.5,335.0,343.51,280.15
2016,10,2,10,0,0.0,92.0,4.6,17.0,92.0,89.05,67.8
2016,10,2,10,15,64.5,208.5,4.7,17.0,253.5,248.76,198.47
2016,10,2,10,30,129.0,325.0,4.8,17.0,415.0,418.28,332.04
2016,10,2,10,45,171.5,334.0,4.9,17.0,456.5,464.96,368.56
2016,10,2,11,0,214.0,343.0,5.0,17.0,498.0,513.66,406.79
2016,10,2,11,15,268.0,338.5,5.0,17.0,536.0,564.72,446.78
2016,10,2,11,30,322.0,334.0,5.0,17.0,574.0,612.08,483.74
2016,10,2,11,45,425.5,297.0,5.05,17.0,616.0,673.58,532.91
2016,10,2,12,0,529.0,260.0,5.1,17.0,658.0,730.88,578.61
2016,10,2,12,15,408.0,301.0,5.1,17.0,606.5,677.31,535.2
2016,10,2,12,30,287.0,342.0,5.1,17.0,555.0,614.26,484.73
2016,10,2,12,45,590.0,220.5,5.2,17.0,650.0,759.42,603.54
2016,10,2,13,0,893.0,99.0,5.3,17.0,745.0,882.37,696.15
2016,10,2,13,15,887.5,98.0,5.35,17.0,725.0,872.29,689.09
2016,10,2,13,30,882.0,97.0,5.4,17.0,705.0,858.91,680.46
2016,10,2,13,45,876.0,95.0,5.5,17.0,678.5,840.78,668.7
2016,10,2,14,0,870.0,93.0,5.6,17.0,652.0,819.55,654.67
2016,10,2,14,15,857.5,91.5,5.6,17.0,617.5,790.75,634.51
2016,10,2,14,30,845.0,90.0,5.6,17.0,583.0,764.17,616.0
2016,10,2,14,45,825.5,88.0,5.65,17.0,542.5,724.66,587.75
2016,10,2,15,0,806.0,86.0,5.7,17.0,502.0,683.47,557.94
2016,10,2,15,15,782.0,83.0,5.7,16.5,456.5,636.69,524.02
2016,10,2,15,30,758.0,80.0,5.7,16.0,411.0,589.15,487.27
2016,10,2,15,45,719.0,77.0,5.7,16.0,361.5,532.11,440.94
2016,10,2,16,0,680.0,74.0,5.7,16.0,312.0,478.77,396.34
2016,10,2,16,15,630.0,68.5,5.7,16.0,262.0,416.21,343.09
2016,10,2,16,30,580.0,63.0,5.7,16.0,212.0,356.73,290.9
2016,10,2,16,45,498.5,55.0,5.7,16.0,163.0,284.79,227.47
2016,10,2,17,0,417.0,47.0,5.7,16.0,114.0,220.0,169.2
2016,10,2,17,15,289.5,34.5,5.55,15.5,72.5,144.02,101.39
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,74.81,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,27.68,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,2.3,14.0,18.0,17.35,0.56
2016,10,3,6,45,11.0,37.5,2.45,14.5,39.0,34.15,23.15
2016,10,3,7,0,22.0,57.0,2.6,15.0,60.0,51.89,37.3
2016,10,3,7,15,33.0,77.5,2.65,15.0,85.0,73.4,55.02
2016,10,3,7,30,44.0,98.0,2.7,15.0,110.0,96.5,74.12
2016,10,3,7,45,52.0,118.5,2.75,15.0,135.5,120.49,94.15
2016,10,3,8,0,60.0,139.0,2.8,15.0,161.0,145.52,115.01
2016,10,3,8,15,32.5,144.0,2.8,15.0,156.0,146.56,116.78
2016,10,3,8,30,5.0,149.0,2.8,15.0,151.0,144.54,115.47
2016,10,3,8,45,63.0,187.5,2.8,15.5,220.0,205.55,164.45
2016,10,3,9,0,121.0,226.0,2.8,16.0,289.0,273.92,218.83
2016,10,3,9,15,72.0,223.0,2.75,16.0,261.5,252.51,201.4
2016,10,3,9,30,23.0,220.0,2.7,16.0,234.0,225.58,179.19
2016,10,3,9,45,20.0,225.5,2.7,16.5,238.0,230.63,182.58
2016,10,3,10,0,17.0,231.0,2.7,17.0,242.0,235.34,185.6
2016,10,3,10,15,36.5,264.5,2.75,17.0,289.5,285.51,225.2
2016,10,3,10,30,56.0,298.0,2.8,17.0,337.0,335.28,263.93
2016,10,3,10,45,35.0,271.0,2.9,17.0,295.5,295.28,232.14
2016,10,3,11,0,14.0,244.0,3.0,17.0,254.0,249.58,195.83
2016,10,3,11,15,54.0,295.0,3.1,17.0,335.0,338.63,266.46
2016,10,3,11,30,94.0,346.0,3.2,17.0,416.0,426.32,334.3
2016,10,3,11,45,138.5,352.5,3.3,17.0,456.0,479.72,375.77
2016,10,3,12,0,183.0,359.0,3.4,17.0,496.0,527.89,413.19
2016,10,3,12,15,142.5,353.5,3.4,17.0,460.0,491.2,384.39
2016,10,3,12,30,102.0,348.0,3.4,17.0,424.0,445.33,348.89
2016,10,3,12,45,59.0,300.0,3.45,17.0,343.5,358.3,281.71
2016,10,3,13,0,16.0,252.0,3.5,17.0,263.0,263.72,207.22
2016,10,3,13,15,17.5,250.5,3.55,17.0,262.5,263.92,207.92
2016,10,3,13,30,19.0,249.0,3.6,17.0,262.0,264.09,208.39
2016,10,3,13,45,9.5,200.5,3.65,17.0,207.0,206.27,162.6
2016,10,3,14,0,0.0,152.0,3.7,17.0,152.0,149.12,116.73
2016,10,3,14,15,0.0,158.0,3.7,17.0,158.0,155.52,122.23
2016,10,3,14,30,0.0,164.0,3.7,17.0,164.0,162.12,127.84
2016,10,3,14,45,1.5,164.5,3.75,17.0,165.5,164.34,130.01
2016,10,3,15,0,3.0,165.0,3.8,17.0,167.0,166.7,132.33
2016,10,3,15,15,359.5,123.0,3.8,17.0,278.5,391.58,322.37
2016,10,3,15,30,716.0,81.0,3.8,17.0,390.0,560.42,458.73
2016,10,3,15,45,674.5,78.5,3.8,17.0,342.0,506.67,414.62
2016,10,3,16,0,633.0,76.0,3.8,17.0,294.0,452.26,370.03
2016,10,3,16,15,582.5,70.0,3.75,16.5,246.0,391.15,319.4
2016,10,3,16,30,532.0,64.0,3.7,16.0,198.0,333.27,269.77
2016,10,3,16,45,446.0,56.0,3.7,16.0,150.5,262.11,207.83
2016,10,3,17,0,360.0,48.0,3.7,16.0,103.0,198.53,151.47
2016,10,3,17,15,180.0,37.5,3.6,16.0,65.0,112.87,77.75
2016,10,3,17,30,0.0,27.0,3.5,16.0,27.0,30.23,0.0
2016,10,3,17,45,0.0,13.5,3.4,16.0,13.5,13.27,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,14.5,10.5,3.35,15.0,11.5,10.32,0.0
2016,10,4,6,30,29.0,21.0,3.5,15.0,23.0,18.68,0.0
2016,10,4,6,45,89.0,40.5,3.65,15.0,53.5,33.17,22.09
2016,10,4,7,0,149.0,60.0,3.8,15.0,84.0,52.6,35.99
2016,10,4,7,15,187.0,79.5,3.8,15.0,121.0,83.53,57.6
2016,10,4,7,30,225.0,99.0,3.8,15.0,158.0,118.99,85.02
2016,10,4,7,45,268.0,112.5,3.85,15.5,196.5,154.51,113.64
2016,10,4,8,0,311.0,126.0,3.9,16.0,235.0,194.58,147.01
2016,10,4,8,15,264.5,152.5,3.85,16.0,255.0,223.85,174.41
2016,10,4,8,30,218.0,179.0,3.8,16.0,275.0,248.12,196.56
2016,10,4,8,45,486.0,140.0,3.75,16.0,382.0,334.58,265.4
2016,10,4,9,0,754.0,101.0,3.7,16.0,489.0,446.63,355.83
2016,10,4,9,15,774.0,104.0,3.55,16.0,529.0,497.88,398.27
2016,10,4,9,30,794.0,107.0,3.4,16.0,569.0,548.3,439.12
2016,10,4,9,45,820.5,104.5,3.3,16.5,605.5,596.82,476.82
2016,10,4,10,0,847.0,102.0,3.2,17.0,642.0,645.24,513.36
2016,10,4,10,15,857.0,103.0,3.15,17.0,669.5,685.71,544.05
2016,10,4,10,30,867.0,104.0,3.1,17.0,697.0,722.45,570.49
2016,10,4,10,45,879.5,102.5,3.1,17.0,718.5,757.76,595.26
2016,10,4,11,0,892.0,101.0,3.1,17.0,740.0,790.84,618.29
2016,10,4,11,15,896.0,101.5,3.2,17.0,752.0,816.87,636.77
2016,10,4,11,30,900.0,102.0,3.3,17.0,764.0,839.9,653.22
2016,10,4,11,45,906.5,99.5,3.45,17.5,769.5,858.7,665.79
2016,10,4,12,0,913.0,97.0,3.6,18.0,775.0,874.29,676.19
2016,10,4,12,15,912.5,97.0,3.8,18.0,770.5,883.32,683.63
2016,10,4,12,30,912.0,97.0,4.0,18.0,766.0,888.86,688.78
2016,10,4,12,45,909.0,96.0,4.25,18.0,754.0,887.68,689.54
2016,10,4,13,0,906.0,95.0,4.5,18.0,742.0,883.0,688.38
2016,10,4,13,15,900.0,94.0,4.7,18.0,721.5,872.31,682.84
2016,10,4,13,30,894.0,93.0,4.9,18.0,701.0,858.28,674.9
2016,10,4,13,45,887.5,91.0,5.1,18.0,673.5,839.47,663.46
2016,10,4,14,0,881.0,89.0,5.3,18.0,646.0,817.55,649.65
2016,10,4,14,15,868.5,87.0,5.4,17.5,611.5,787.93,630.72
2016,10,4,14,30,856.0,85.0,5.5,17.0,577.0,755.77,609.69
2016,10,4,14,45,839.5,82.5,5.65,17.0,536.5,722.3,586.41
2016,10,4,15,0,823.0,80.0,5.8,17.0,496.0,682.3,557.77
2016,10,4,15,15,799.5,77.0,5.85,17.0,451.0,635.41,522.77
2016,10,4,15,30,776.0,74.0,5.9,17.0,406.0,587.71,484.95
2016,10,4,15,45,742.5,70.5,6.0,17.0,357.0,532.98,440.57
2016,10,4,16,0,709.0,67.0,6.1,17.0,308.0,478.9,395.42
2016,10,4,16,15,659.0,61.5,6.05,16.5,257.5,417.68,343.52
2016,10,4,16,30,609.0,56.0,6.0,16.0,207.0,357.35,290.73
2016,10,4,16,45,524.5,49.0,6.0,16.0,157.5,284.7,226.23
2016,10,4,17,0,440.0,42.0,6.0,16.0,108.0,219.53,167.14
2016,10,4,17,15,302.0,30.5,5.8,15.5,67.0,141.49,95.31
2016,10,4,17,30,164.0,19.0,5.6,15.0,26.0,68.99,0.0
2016,10,4,17,45,82.0,9.5,5.45,15.0,13.0,9.34,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,98.0,10.5,3.7,13.0,16.0,10.32,0.0
2016,10,5,6,30,196.0,21.0,3.8,13.0,32.0,16.94,0.0
2016,10,5,6,45,331.0,32.0,3.9,13.5,74.5,24.66,14.96
2016,10,5,7,0,466.0,43.0,4.0,14.0,117.0,41.84,23.03
2016,10,5,7,15,543.0,50.5,4.0,14.5,166.5,83.33,44.16
2016,10,5,7,30,620.0,58.0,4.0,15.0,216.0,133.53,79.89
2016,10,5,7,45,674.0,62.0,4.05,15.5,267.5,184.47,122.11
2016,10,5,8,0,728.0,66.0,4.1,16.0,319.0,242.32,172.5
2016,10,5,8,15,760.5,70.0,4.0,16.0,368.0,297.08,222.07
2016,10,5,8,30,793.0,74.0,3.9,16.0,417.0,354.26,273.21
2016,10,5,8,45,819.0,76.0,3.8,16.5,463.0,408.91,320.88
2016,10,5,9,0,845.0,78.0,3.7,17.0,509.0,464.61,367.97
2016,10,5,9,15,862.0,80.0,3.6,17.0,549.5,516.79,411.64
2016,10,5,9,30,879.0,82.0,3.5,17.0,590.0,567.9,453.22
2016,10,5,9,45,894.0,82.5,3.4,17.5,624.5,615.55,490.13
2016,10,5,10,0,909.0,83.0,3.3,18.0,659.0,662.0,524.99
2016,10,5,10,15,917.0,84.0,3.25,18.0,686.5,702.78,555.7
2016,10,5,10,30,925.0,85.0,3.2,18.0,714.0,741.35,582.61
2016,10,5,10,45,932.0,85.5,3.2,18.5,734.0,776.22,605.72
2016,10,5,11,0,939.0,86.0,3.2,19.0,754.0,808.41,626.72
2016,10,5,11,15,942.0,86.5,3.3,19.0,766.0,834.59,645.12
2016,10,5,11,30,945.0,87.0,3.4,19.0,778.0,857.58,661.37
2016,10,5,11,45,945.5,87.0,3.55,19.0,781.5,874.65,673.85
2016,10,5,12,0,946.0,87.0,3.7,19.0,785.0,888.24,684.06
2016,10,5,12,15,944.5,87.0,3.85,19.0,780.0,896.59,690.74
2016,10,5,12,30,943.0,87.0,4.0,19.0,775.0,901.34,695.05
2016,10,5,12,45,933.5,89.0,4.15,19.0,760.5,897.84,693.73
2016,10,5,13,0,924.0,91.0,4.3,19.0,746.0,890.78,690.05
2016,10,5,13,15,918.0,90.5,4.45,19.0,725.0,880.47,684.43
2016,10,5,13,30,912.0,90.0,4.6,19.0,704.0,866.76,676.61
2016,10,5,13,45,901.0,89.0,4.75,19.0,675.5,845.09,663.06
2016,10,5,14,0,890.0,88.0,4.9,19.0,647.0,820.4,647.26
2016,10,5,14,15,877.0,86.5,5.05,18.5,612.0,790.76,628.9
2016,10,5,14,30,864.0,85.0,5.2,18.0,577.0,758.58,608.36
2016,10,5,14,45,843.0,83.5,5.35,18.0,535.0,722.76,583.57
2016,10,5,15,0,822.0,82.0,5.5,18.0,493.0,680.67,553.6
2016,10,5,15,15,797.0,79.0,5.55,17.5,447.0,632.88,518.83
2016,10,5,15,30,772.0,76.0,5.6,17.0,401.0,584.36,481.43
2016,10,5,15,45,732.0,73.0,5.7,17.0,351.5,526.6,434.65
2016,10,5,16,0,692.0,70.0,5.8,17.0,302.0,472.54,389.46
2016,10,5,16,15,639.0,64.0,5.8,16.5,251.0,407.96,334.96
2016,10,5,16,30,586.0,58.0,5.8,16.0,200.0,346.77,281.54
2016,10,5,16,45,500.0,50.5,5.85,16.0,151.0,274.36,217.35
2016,10,5,17,0,414.0,43.0,5.9,16.0,102.0,209.53,158.68
2016,10,5,17,15,272.5,30.0,5.8,15.5,62.5,130.86,85.29
2016,10,5,17,30,131.0,17.0,5.7,15.0,23.0,49.23,0.0
2016,10,5,17,45,65.5,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,94.0,9.5,1.35,14.0,14.5,9.34,0.0
2016,10,6,6,30,188.0,19.0,1.4,14.0,29.0,15.09,0.0
2016,10,6,6,45,324.0,30.0,1.5,14.5,70.5,22.93,13.32
2016,10,6,7,0,460.0,41.0,1.6,15.0,112.0,39.08,21.3
2016,10,6,7,15,536.0,48.5,1.8,15.0,161.0,80.0,41.74
2016,10,6,7,30,612.0,56.0,2.0,15.0,210.0,129.48,76.72
2016,10,6,7,45,663.5,60.5,2.2,15.5,260.5,179.81,118.2
2016,10,6,8,0,715.0,65.0,2.4,16.0,311.0,236.73,167.57
2016,10,6,8,15,747.5,68.5,2.4,16.0,359.0,290.18,215.65
2016,10,6,8,30,780.0,72.0,2.4,16.0,407.0,346.05,265.3
2016,10,6,8,45,805.0,74.5,2.45,16.5,452.0,399.99,312.08
2016,10,6,9,0,830.0,77.0,2.5,17.0,497.0,454.91,358.3
2016,10,6,9,15,846.5,79.0,2.5,17.0,536.5,506.01,400.83
2016,10,6,9,30,863.0,81.0,2.5,17.0,576.0,556.03,441.37
2016,10,6,9,45,881.5,80.0,2.5,17.5,611.0,603.43,478.04
2016,10,6,10,0,900.0,79.0,2.5,18.0,646.0,649.91,512.99
2016,10,6,10,15,908.0,80.0,2.45,18.5,673.0,690.24,542.01
2016,10,6,10,30,916.0,81.0,2.4,19.0,700.0,728.37,567.13
2016,10,6,10,45,920.5,82.0,2.4,19.5,719.0,761.54,588.69
2016,10,6,11,0,925.0,83.0,2.4,20.0,738.0,791.93,608.12
2016,10,6,11,15,928.5,83.5,2.4,20.0,749.5,818.05,625.66
2016,10,6,11,30,932.0,84.0,2.4,20.0,761.0,841.06,641.05
2016,10,6,11,45,932.5,84.5,2.4,20.5,764.5,858.35,651.34
2016,10,6,12,0,933.0,85.0,2.4,21.0,768.0,872.22,659.37
2016,10,6,12,15,932.0,84.5,2.5,21.0,763.5,880.24,665.63
2016,10,6,12,30,931.0,84.0,2.6,21.0,759.0,884.71,669.65
2016,10,6,12,45,928.0,83.5,2.75,21.0,746.5,883.9,670.6
2016,10,6,13,0,925.0,83.0,2.9,21.0,734.0,879.53,669.22
2016,10,6,13,15,919.5,82.0,3.0,20.5,713.5,868.99,664.6
2016,10,6,13,30,914.0,81.0,3.1,20.0,693.0,855.03,657.69
2016,10,6,13,45,904.0,80.5,3.25,20.0,665.0,834.63,645.32
2016,10,6,14,0,894.0,80.0,3.4,20.0,637.0,811.2,630.75
2016,10,6,14,15,882.0,78.5,3.5,20.0,602.0,782.21,611.83
2016,10,6,14,30,870.0,77.0,3.6,20.0,567.0,750.63,590.9
2016,10,6,14,45,851.5,75.0,3.7,20.0,526.5,711.38,564.08
2016,10,6,15,0,833.0,73.0,3.8,20.0,486.0,674.68,538.81
2016,10,6,15,15,781.5,72.0,3.9,19.5,430.5,611.35,493.32
2016,10,6,15,30,730.0,71.0,4.0,19.0,375.0,549.25,446.18
2016,10,6,15,45,683.5,71.5,4.1,19.0,328.5,495.68,403.35
2016,10,6,16,0,637.0,72.0,4.2,19.0,282.0,442.24,359.37
2016,10,6,16,15,591.5,65.0,4.25,18.5,234.5,382.91,310.14
2016,10,6,16,30,546.0,58.0,4.3,18.0,187.0,326.4,261.44
2016,10,6,16,45,497.0,47.5,4.35,17.5,143.0,267.79,209.51
2016,10,6,17,0,448.0,37.0,4.4,17.0,99.0,213.38,159.38
2016,10,6,17,15,305.0,26.0,4.4,16.5,60.0,134.99,83.56
2016,10,6,17,30,162.0,15.0,4.4,16.0,21.0,54.34,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.6,14.0,11.0,10.81,0.0
2016,10,7,6,30,0.0,22.0,1.7,14.0,22.0,20.3,0.0
2016,10,7,6,45,120.0,36.0,1.85,14.5,54.5,29.67,18.63
2016,10,7,7,0,240.0,50.0,2.0,15.0,87.0,42.6,27.15
2016,10,7,7,15,278.5,67.5,1.95,15.0,125.0,77.07,48.95
2016,10,7,7,30,317.0,85.0,1.9,15.0,163.0,116.03,78.36
2016,10,7,7,45,349.5,98.5,1.9,15.5,202.5,154.58,109.93
2016,10,7,8,0,382.0,112.0,1.9,16.0,242.0,196.54,145.47
2016,10,7,8,15,400.0,128.0,1.9,16.5,282.0,239.75,182.66
2016,10,7,8,30,418.0,144.0,1.9,17.0,322.0,284.5,220.57
2016,10,7,8,45,618.5,110.0,1.95,17.5,405.0,357.0,278.21
2016,10,7,9,0,819.0,76.0,2.0,18.0,488.0,447.07,349.91
2016,10,7,9,15,835.5,78.5,2.1,18.5,527.5,497.75,391.11
2016,10,7,9,30,852.0,81.0,2.2,19.0,567.0,547.94,430.91
2016,10,7,9,45,852.5,87.5,2.35,20.0,597.5,591.8,464.07
2016,10,7,10,0,853.0,94.0,2.5,21.0,628.0,634.39,495.24
2016,10,7,10,15,862.0,95.0,2.5,21.5,654.5,672.72,523.01
2016,10,7,10,30,871.0,96.0,2.5,22.0,681.0,710.01,548.45
2016,10,7,10,45,875.5,98.0,2.5,22.5,700.0,742.86,569.74
2016,10,7,11,0,880.0,100.0,2.5,23.0,719.0,773.07,589.02
2016,10,7,11,15,883.5,100.5,2.4,23.0,730.5,798.16,605.11
2016,10,7,11,30,887.0,101.0,2.3,23.0,742.0,820.28,619.08
2016,10,7,11,45,886.0,102.0,2.25,23.5,745.0,836.17,627.96
2016,10,7,12,0,885.0,103.0,2.2,24.0,748.0,848.76,634.67
2016,10,7,12,15,884.0,103.0,2.15,24.0,743.5,856.94,639.74
2016,10,7,12,30,883.0,103.0,2.1,24.0,739.0,861.74,642.68
2016,10,7,12,45,859.0,111.5,2.05,24.5,721.0,857.71,638.6
2016,10,7,13,0,835.0,120.0,2.0,25.0,703.0,845.93,629.55
2016,10,7,13,15,828.0,118.5,2.0,25.0,683.0,834.38,622.54
2016,10,7,13,30,821.0,117.0,2.0,25.0,663.0,819.73,613.52
2016,10,7,13,45,807.5,116.5,2.05,25.0,634.5,797.87,600.11
2016,10,7,14,0,794.0,116.0,2.1,25.0,606.0,773.36,584.88
2016,10,7,14,15,695.5,134.0,2.2,24.5,546.0,704.09,539.58
2016,10,7,14,30,597.0,152.0,2.3,24.0,486.0,633.29,490.41
2016,10,7,14,45,507.5,163.0,2.4,24.0,432.5,561.01,437.69
2016,10,7,15,0,418.0,174.0,2.5,24.0,379.0,496.12,389.06
2016,10,7,15,15,378.5,162.5,2.65,23.5,335.0,443.57,350.68
2016,10,7,15,30,339.0,151.0,2.8,23.0,291.0,384.75,306.42
2016,10,7,15,45,309.5,138.0,2.95,22.5,253.0,340.5,272.31
2016,10,7,16,0,280.0,125.0,3.1,22.0,215.0,297.98,238.51
2016,10,7,16,15,251.5,106.0,3.2,21.0,177.0,250.71,200.37
2016,10,7,16,30,223.0,87.0,3.3,20.0,139.0,205.48,162.7
2016,10,7,16,45,178.5,68.0,3.4,19.5,103.0,156.18,120.61
2016,10,7,17,0,134.0,49.0,3.5,19.0,67.0,111.01,81.4
2016,10,7,17,15,67.0,30.0,3.45,18.5,39.0,62.03,34.51
2016,10,7,17,30,0.0,11.0,3.4,18.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,3.4,18.0,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,54.0,9.0,1.3,16.0,11.5,8.85,0.0
2016,10,8,6,30,108.0,18.0,1.3,16.0,23.0,14.15,0.0
2016,10,8,6,45,236.0,32.0,1.3,16.5,61.5,24.72,14.21
2016,10,8,7,0,364.0,46.0,1.3,17.0,100.0,41.06,24.78
2016,10,8,7,15,446.5,55.5,1.35,17.5,147.5,78.29,43.53
2016,10,8,7,30,529.0,65.0,1.4,18.0,195.0,124.97,75.6
2016,10,8,7,45,582.0,72.0,1.45,18.5,244.0,172.97,114.05
2016,10,8,8,0,635.0,79.0,1.5,19.0,293.0,226.43,159.09
2016,10,8,8,15,672.0,84.0,1.45,19.5,340.5,278.38,203.93
2016,10,8,8,30,709.0,89.0,1.4,20.0,388.0,333.35,250.61
2016,10,8,8,45,734.5,93.0,1.4,20.5,432.0,385.45,294.26
2016,10,8,9,0,760.0,97.0,1.4,21.0,476.0,439.56,338.11
2016,10,8,9,15,779.5,100.0,1.4,21.5,515.5,489.51,377.52
2016,10,8,9,30,799.0,103.0,1.4,22.0,555.0,539.46,415.64
2016,10,8,9,45,852.0,90.0,1.45,23.0,597.5,592.42,454.67
2016,10,8,10,0,905.0,77.0,1.5,24.0,640.0,646.26,493.24
2016,10,8,10,15,913.5,78.0,1.35,24.5,667.0,686.9,520.28
2016,10,8,10,30,922.0,79.0,1.2,25.0,694.0,725.36,543.21
2016,10,8,10,45,926.0,80.5,1.1,25.5,713.0,758.69,562.5
2016,10,8,11,0,930.0,82.0,1.0,26.0,732.0,789.2,579.5
2016,10,8,11,15,933.5,82.5,0.8,26.0,743.5,815.27,592.92
2016,10,8,11,30,937.0,83.0,0.6,26.0,755.0,838.19,603.75
2016,10,8,11,45,937.0,83.5,0.45,26.0,758.5,855.01,611.2
2016,10,8,12,0,937.0,84.0,0.3,26.0,762.0,868.37,616.48
2016,10,8,12,15,935.5,84.0,0.5,26.0,757.0,876.42,625.25
2016,10,8,12,30,934.0,84.0,0.7,26.0,752.0,880.9,631.96
2016,10,8,12,45,930.5,83.5,0.95,26.5,739.0,879.57,634.49
2016,10,8,13,0,927.0,83.0,1.2,27.0,726.0,874.67,634.4
2016,10,8,13,15,921.0,82.0,1.4,26.5,705.0,863.62,631.83
2016,10,8,13,30,915.0,81.0,1.6,26.0,684.0,849.16,626.82
2016,10,8,13,45,905.5,80.0,1.8,26.0,656.0,828.56,616.24
2016,10,8,14,0,896.0,79.0,2.0,26.0,628.0,804.92,603.32
2016,10,8,14,15,883.5,77.5,2.1,25.5,593.0,775.5,586.52
2016,10,8,14,30,871.0,76.0,2.2,25.0,558.0,743.52,567.66
2016,10,8,14,45,852.5,74.0,2.3,25.0,517.5,704.32,542.23
2016,10,8,15,0,834.0,72.0,2.4,25.0,477.0,667.65,518.18
2016,10,8,15,15,810.0,69.0,2.45,24.5,431.5,620.34,485.91
2016,10,8,15,30,786.0,66.0,2.5,24.0,386.0,572.25,451.03
2016,10,8,15,45,750.5,62.5,2.65,23.5,337.0,516.49,409.31
2016,10,8,16,0,715.0,59.0,2.8,23.0,288.0,461.59,366.48
2016,10,8,16,15,663.5,54.0,2.85,22.5,238.0,398.38,315.18
2016,10,8,16,30,612.0,49.0,2.9,22.0,188.0,338.3,264.4
2016,10,8,16,45,527.0,42.0,2.95,21.5,139.5,269.35,205.24
2016,10,8,17,0,442.0,35.0,3.0,21.0,91.0,205.62,148.68
2016,10,8,17,15,294.0,23.5,2.95,20.0,53.5,124.31,64.62
2016,10,8,17,30,146.0,12.0,2.9,19.0,16.0,46.38,0.0
2016,10,8,17,45,73.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
