Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.0,8.0,1.25,15.0,12.0,7.86,0.0
2016,10,9,6,30,172.0,16.0,1.3,15.0,24.0,12.61,0.0
2016,10,9,6,45,304.5,28.0,1.4,15.5,63.5,21.57,11.5
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,35.47,20.16
2016,10,9,7,15,515.5,48.0,1.5,16.0,151.0,75.18,38.96
2016,10,9,7,30,594.0,56.0,1.5,16.0,199.0,123.73,72.37
2016,10,9,7,45,644.5,61.5,1.5,16.5,248.5,173.37,112.63
2016,10,9,8,0,695.0,67.0,1.5,17.0,298.0,229.57,160.66
2016,10,9,8,15,729.0,71.0,1.45,17.5,346.0,282.51,207.16
2016,10,9,8,30,763.0,75.0,1.4,18.0,394.0,338.07,255.13
2016,10,9,8,45,787.0,78.0,1.35,18.5,438.5,390.92,299.96
2016,10,9,9,0,811.0,81.0,1.3,19.0,483.0,444.69,343.98
2016,10,9,9,15,828.0,83.5,1.3,19.5,522.0,495.09,384.18
2016,10,9,9,30,845.0,86.0,1.3,20.0,561.0,545.13,422.74
2016,10,9,9,45,861.5,86.0,1.3,20.5,595.5,591.14,457.19
2016,10,9,10,0,878.0,86.0,1.3,21.0,630.0,636.31,489.99
2016,10,9,10,15,886.5,87.5,1.35,21.0,656.0,676.45,519.64
2016,10,9,10,30,895.0,89.0,1.4,21.0,682.0,714.5,546.31
2016,10,9,10,45,899.0,90.5,1.45,21.5,701.0,746.99,567.25
2016,10,9,11,0,903.0,92.0,1.5,22.0,720.0,776.74,586.2
2016,10,9,11,15,906.0,92.5,1.6,22.0,731.0,801.77,603.54
2016,10,9,11,30,909.0,93.0,1.7,22.0,742.0,823.73,618.9
2016,10,9,11,45,907.5,94.5,1.85,22.0,744.5,839.93,630.96
2016,10,9,12,0,906.0,96.0,2.0,22.0,747.0,852.76,640.88
2016,10,9,12,15,904.0,95.5,2.1,22.0,741.5,859.58,646.4
2016,10,9,12,30,902.0,95.0,2.2,22.0,736.0,862.95,649.75
2016,10,9,12,45,896.0,95.5,2.3,22.0,722.5,860.59,649.36
2016,10,9,13,0,890.0,96.0,2.4,22.0,709.0,854.82,646.79
2016,10,9,13,15,883.5,95.0,2.45,21.5,688.0,843.63,641.46
2016,10,9,13,30,877.0,94.0,2.5,21.0,667.0,829.19,633.98
2016,10,9,13,45,866.5,92.5,2.6,21.0,639.0,807.82,620.84
2016,10,9,14,0,856.0,91.0,2.7,21.0,611.0,788.34,609.02
2016,10,9,14,15,842.0,89.0,2.7,20.5,576.5,758.06,589.97
2016,10,9,14,30,828.0,87.0,2.7,20.0,542.0,725.39,569.06
2016,10,9,14,45,505.0,146.5,2.75,20.0,418.0,536.82,427.54
2016,10,9,15,0,182.0,206.0,2.8,20.0,294.0,351.45,280.17
2016,10,9,15,15,145.5,186.5,2.75,19.5,252.5,300.98,241.43
2016,10,9,15,30,109.0,167.0,2.7,19.0,211.0,252.66,203.14
2016,10,9,15,45,101.0,146.5,2.7,19.0,183.5,221.98,178.58
2016,10,9,16,0,93.0,126.0,2.7,19.0,156.0,191.64,153.77
2016,10,9,16,15,83.0,105.0,2.6,18.5,128.0,160.12,127.69
2016,10,9,16,30,73.0,84.0,2.5,18.0,100.0,129.22,101.54
2016,10,9,16,45,56.0,63.0,2.45,18.0,73.5,96.19,73.06
2016,10,9,17,0,39.0,42.0,2.4,18.0,47.0,59.81,41.64
2016,10,9,17,15,19.5,24.5,2.3,17.5,27.0,32.34,11.75
2016,10,9,17,30,0.0,7.0,2.2,17.0,7.0,6.88,0.0
2016,10,9,17,45,0.0,3.5,2.1,16.5,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,10,10,6,30,0.0,4.0,1.9,15.0,4.0,3.93,0.0
2016,10,10,6,45,0.0,12.5,2.0,15.0,12.5,12.05,3.77
2016,10,10,7,0,0.0,21.0,2.1,15.0,21.0,20.26,11.13
2016,10,10,7,15,0.0,31.5,2.05,15.0,31.5,30.41,20.02
2016,10,10,7,30,0.0,42.0,2.0,15.0,42.0,40.56,28.86
2016,10,10,7,45,0.0,53.0,2.0,15.0,53.0,51.21,38.02
2016,10,10,8,0,0.0,64.0,2.0,15.0,64.0,61.86,47.04
2016,10,10,8,15,0.0,92.5,1.9,15.0,92.5,89.04,69.83
2016,10,10,8,30,0.0,121.0,1.8,15.0,121.0,116.33,92.35
2016,10,10,8,45,10.0,151.5,1.7,15.5,156.5,149.66,119.19
2016,10,10,9,0,20.0,182.0,1.6,16.0,192.0,184.24,146.62
2016,10,10,9,15,27.0,201.5,1.6,16.0,216.0,207.93,165.32
2016,10,10,9,30,34.0,221.0,1.6,16.0,240.0,233.85,185.66
2016,10,10,9,45,48.5,243.5,1.6,16.5,272.5,266.81,211.11
2016,10,10,10,0,63.0,266.0,1.6,17.0,305.0,301.11,237.24
2016,10,10,10,15,140.5,285.5,1.6,17.0,377.0,378.38,297.77
2016,10,10,10,30,218.0,305.0,1.6,17.0,449.0,457.97,358.73
2016,10,10,10,45,152.0,311.0,1.65,17.0,412.5,425.1,332.18
2016,10,10,11,0,86.0,317.0,1.7,17.0,376.0,382.8,298.77
2016,10,10,11,15,86.0,322.0,1.75,17.0,382.0,391.29,305.42
2016,10,10,11,30,86.0,327.0,1.8,17.0,388.0,399.54,311.62
2016,10,10,11,45,68.0,317.5,1.85,17.5,366.5,377.69,294.11
2016,10,10,12,0,50.0,308.0,1.9,18.0,345.0,354.96,276.04
2016,10,10,12,15,64.0,315.0,1.95,17.5,361.0,375.71,293.04
2016,10,10,12,30,78.0,322.0,2.0,17.0,377.0,396.6,309.99
2016,10,10,12,45,76.0,316.0,2.15,17.0,368.5,389.96,305.32
2016,10,10,13,0,74.0,310.0,2.3,17.0,360.0,383.03,300.58
2016,10,10,13,15,131.5,306.0,2.35,17.0,393.0,435.86,343.06
2016,10,10,13,30,189.0,302.0,2.4,17.0,426.0,478.88,377.55
2016,10,10,13,45,497.5,207.0,2.45,17.0,512.0,638.43,505.63
2016,10,10,14,0,806.0,112.0,2.5,17.0,598.0,769.37,605.08
2016,10,10,14,15,790.5,109.5,2.55,16.5,563.5,738.45,584.16
2016,10,10,14,30,775.0,107.0,2.6,16.0,529.0,705.35,562.75
2016,10,10,14,45,711.5,107.5,2.65,16.0,472.5,642.47,517.28
2016,10,10,15,0,648.0,108.0,2.7,16.0,416.0,578.08,468.66
2016,10,10,15,15,524.5,121.0,2.75,15.5,354.5,486.92,397.98
2016,10,10,15,30,401.0,134.0,2.8,15.0,293.0,407.63,334.68
2016,10,10,15,45,359.0,124.5,2.85,15.0,253.5,357.5,293.97
2016,10,10,16,0,317.0,115.0,2.9,15.0,214.0,302.99,248.76
2016,10,10,16,15,283.0,98.0,2.8,15.0,174.0,254.09,207.07
2016,10,10,16,30,249.0,81.0,2.7,15.0,134.0,207.76,166.61
2016,10,10,16,45,197.0,62.0,2.65,15.0,97.5,154.8,120.28
2016,10,10,17,0,145.0,43.0,2.6,15.0,61.0,106.62,77.25
2016,10,10,17,15,72.5,21.5,2.5,14.5,30.5,49.74,15.75
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,14.0,2.0,0.0,0.0
2016,10,11,6,30,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,12.0,1.6,14.5,12.0,11.57,3.21
2016,10,11,7,0,0.0,20.0,1.7,15.0,20.0,19.29,11.07
2016,10,11,7,15,0.0,30.0,1.7,15.0,30.0,28.96,18.79
2016,10,11,7,30,0.0,40.0,1.7,15.0,40.0,38.63,27.22
2016,10,11,7,45,0.0,50.5,1.75,15.0,50.5,48.79,35.96
2016,10,11,8,0,0.0,61.0,1.8,15.0,61.0,58.95,44.59
2016,10,11,8,15,0.0,71.0,1.8,15.0,71.0,68.64,52.69
2016,10,11,8,30,0.0,81.0,1.8,15.0,81.0,78.27,60.65
2016,10,11,8,45,10.5,131.0,1.8,15.5,136.5,130.32,103.44
2016,10,11,9,0,21.0,181.0,1.8,16.0,192.0,183.69,146.36
2016,10,11,9,15,18.5,190.5,1.75,16.0,200.5,193.14,153.53
2016,10,11,9,30,16.0,200.0,1.7,16.0,209.0,202.29,160.5
2016,10,11,9,45,61.0,238.5,1.7,16.0,275.5,269.04,213.78
2016,10,11,10,0,106.0,277.0,1.7,16.0,342.0,338.5,268.12
2016,10,11,10,15,106.0,289.0,1.65,16.0,356.5,355.65,280.69
2016,10,11,10,30,106.0,301.0,1.6,16.0,371.0,372.6,293.24
2016,10,11,10,45,83.5,301.5,1.55,16.5,358.0,361.42,283.27
2016,10,11,11,0,61.0,302.0,1.5,17.0,345.0,348.64,272.19
2016,10,11,11,15,61.5,306.5,1.5,17.0,350.5,356.28,277.95
2016,10,11,11,30,62.0,311.0,1.5,17.0,356.0,363.78,283.51
2016,10,11,11,45,170.0,317.0,1.5,17.0,438.5,465.78,363.17
2016,10,11,12,0,278.0,323.0,1.5,17.0,521.0,571.39,442.59
2016,10,11,12,15,276.5,322.0,1.55,17.0,517.5,573.72,443.81
2016,10,11,12,30,275.0,321.0,1.6,17.0,514.0,574.91,445.13
2016,10,11,12,45,312.0,306.0,1.65,17.0,521.5,591.79,459.13
2016,10,11,13,0,349.0,291.0,1.7,17.0,529.0,607.2,471.97
2016,10,11,13,15,378.0,273.5,1.85,17.0,524.0,611.39,477.18
2016,10,11,13,30,407.0,256.0,2.0,17.0,519.0,613.44,480.91
2016,10,11,13,45,363.0,254.0,2.15,17.0,481.0,571.98,450.71
2016,10,11,14,0,319.0,252.0,2.3,17.0,443.0,530.57,420.29
2016,10,11,14,15,484.0,190.5,2.45,16.5,461.0,591.1,472.26
2016,10,11,14,30,649.0,129.0,2.6,16.0,479.0,637.24,512.39
2016,10,11,14,45,641.5,119.5,2.8,16.0,443.5,603.69,488.07
2016,10,11,15,0,634.0,110.0,3.0,16.0,408.0,568.32,462.24
2016,10,11,15,15,652.5,94.0,3.1,16.0,374.0,540.64,441.72
2016,10,11,15,30,671.0,78.0,3.2,16.0,340.0,509.33,417.47
2016,10,11,15,45,609.0,80.0,3.35,16.0,294.5,450.05,369.28
2016,10,11,16,0,547.0,82.0,3.5,16.0,249.0,393.75,322.26
2016,10,11,16,15,489.5,73.0,3.5,15.5,202.0,331.23,269.5
2016,10,11,16,30,432.0,64.0,3.5,15.0,155.0,272.73,218.56
2016,10,11,16,45,346.0,51.5,3.5,15.0,112.0,203.88,158.16
2016,10,11,17,0,260.0,39.0,3.5,15.0,69.0,144.85,104.43
2016,10,11,17,15,130.0,19.5,3.45,15.0,34.5,66.79,13.41
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,8.5,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,0.0,17.0,2.0,13.0,17.0,16.71,0.0
2016,10,12,6,45,174.5,30.5,1.95,13.5,53.5,23.8,12.1
2016,10,12,7,0,349.0,44.0,1.9,14.0,90.0,36.65,26.07
2016,10,12,7,15,432.5,54.0,1.75,14.0,136.5,72.77,40.86
2016,10,12,7,30,516.0,64.0,1.6,14.0,183.0,118.46,71.98
2016,10,12,7,45,283.5,95.5,1.45,14.0,163.5,137.8,98.87
2016,10,12,8,0,51.0,127.0,1.3,14.0,144.0,131.34,103.56
2016,10,12,8,15,58.0,146.0,1.4,14.0,168.0,155.04,123.35
2016,10,12,8,30,65.0,165.0,1.5,14.0,192.0,179.53,143.57
2016,10,12,8,45,85.0,186.5,1.6,14.5,225.5,212.23,169.83
2016,10,12,9,0,105.0,208.0,1.7,15.0,259.0,246.98,197.49
2016,10,12,9,15,194.5,220.5,1.9,15.0,324.0,310.22,248.3
2016,10,12,9,30,284.0,233.0,2.1,15.0,389.0,382.31,305.84
2016,10,12,9,45,272.0,250.5,2.3,15.0,407.5,406.79,325.13
2016,10,12,10,0,260.0,268.0,2.5,15.0,426.0,429.77,343.14
2016,10,12,10,15,219.0,285.5,2.7,15.0,422.5,428.84,342.03
2016,10,12,10,30,178.0,303.0,2.9,15.0,419.0,427.7,340.53
2016,10,12,10,45,403.5,248.5,3.1,15.0,520.5,549.31,439.2
2016,10,12,11,0,629.0,194.0,3.3,15.0,622.0,675.82,539.02
2016,10,12,11,15,412.5,263.0,3.3,15.0,545.5,596.19,473.87
2016,10,12,11,30,196.0,332.0,3.3,15.0,469.0,497.07,393.57
2016,10,12,11,45,367.5,284.0,3.35,15.0,543.0,595.27,473.43
2016,10,12,12,0,539.0,236.0,3.4,15.0,617.0,697.7,553.79
2016,10,12,12,15,569.5,223.5,3.3,15.0,623.0,716.18,567.45
2016,10,12,12,30,600.0,211.0,3.2,15.0,629.0,735.4,582.07
2016,10,12,12,45,488.0,246.0,3.15,15.5,582.0,679.85,537.37
2016,10,12,13,0,376.0,281.0,3.1,16.0,535.0,617.46,487.83
2016,10,12,13,15,360.0,275.5,3.2,16.0,512.5,597.63,473.94
2016,10,12,13,30,344.0,270.0,3.3,16.0,490.0,576.63,458.79
2016,10,12,13,45,477.0,216.0,3.4,16.0,507.0,628.36,502.42
2016,10,12,14,0,610.0,162.0,3.5,16.0,524.0,668.88,536.94
2016,10,12,14,15,317.0,182.0,3.7,16.0,369.5,443.91,360.38
2016,10,12,14,30,24.0,202.0,3.9,16.0,215.0,221.02,176.78
2016,10,12,14,45,368.0,145.0,4.1,16.0,317.0,432.93,356.24
2016,10,12,15,0,712.0,88.0,4.3,16.0,419.0,593.07,487.16
2016,10,12,15,15,718.0,80.0,4.15,15.5,385.0,561.37,461.97
2016,10,12,15,30,724.0,72.0,4.0,15.0,351.0,529.37,436.78
2016,10,12,15,45,687.0,67.0,3.85,15.0,304.0,474.01,390.97
2016,10,12,16,0,650.0,62.0,3.7,15.0,257.0,422.24,346.8
2016,10,12,16,15,592.5,56.0,3.45,15.0,208.5,358.99,291.99
2016,10,12,16,30,535.0,50.0,3.2,15.0,160.0,299.73,239.11
2016,10,12,16,45,439.5,41.0,3.0,15.0,115.0,227.2,175.03
2016,10,12,17,0,344.0,32.0,2.8,15.0,70.0,163.71,116.02
2016,10,12,17,15,172.0,16.0,2.8,14.5,35.0,74.22,1.2
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,14.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,14.0,15.0,14.74,0.0
2016,10,13,6,45,144.0,28.0,2.45,14.0,47.0,21.78,9.97
2016,10,13,7,0,288.0,41.0,2.5,14.0,79.0,32.28,22.22
2016,10,13,7,15,343.0,55.0,2.6,14.0,119.5,66.83,39.1
2016,10,13,7,30,398.0,69.0,2.7,14.0,160.0,107.57,68.08
2016,10,13,7,45,437.5,80.5,2.8,14.5,202.5,149.39,102.03
2016,10,13,8,0,477.0,92.0,2.9,15.0,245.0,195.24,141.28
2016,10,13,8,15,500.0,103.0,2.8,15.0,285.5,239.77,180.89
2016,10,13,8,30,523.0,114.0,2.7,15.0,326.0,286.11,221.78
2016,10,13,8,45,388.0,156.5,2.6,15.5,323.5,303.04,239.61
2016,10,13,9,0,253.0,199.0,2.5,16.0,321.0,304.93,242.93
2016,10,13,9,15,232.0,220.0,2.4,16.0,338.5,327.46,261.42
2016,10,13,9,30,211.0,241.0,2.3,16.0,356.0,348.88,278.3
2016,10,13,9,45,291.0,242.0,2.2,16.5,411.0,408.6,325.01
2016,10,13,10,0,371.0,243.0,2.1,17.0,466.0,471.85,373.48
2016,10,13,10,15,408.0,245.0,2.05,17.0,500.5,513.25,405.03
2016,10,13,10,30,445.0,247.0,2.0,17.0,535.0,560.21,440.29
2016,10,13,10,45,426.5,260.5,2.0,17.0,543.0,576.63,451.79
2016,10,13,11,0,408.0,274.0,2.0,17.0,551.0,585.75,458.07
2016,10,13,11,15,413.0,277.5,2.0,17.0,561.5,604.75,472.08
2016,10,13,11,30,418.0,281.0,2.0,17.0,572.0,628.35,489.13
2016,10,13,11,45,427.0,276.0,2.05,17.5,574.5,639.57,496.87
2016,10,13,12,0,436.0,271.0,2.1,18.0,577.0,649.29,503.61
2016,10,13,12,15,398.5,283.5,2.15,18.0,561.0,630.66,489.68
2016,10,13,12,30,361.0,296.0,2.2,18.0,545.0,617.14,479.42
2016,10,13,12,45,425.0,268.0,2.25,18.0,556.5,649.59,505.44
2016,10,13,13,0,489.0,240.0,2.3,18.0,568.0,672.95,524.67
2016,10,13,13,15,666.5,165.5,2.3,18.0,597.5,739.05,577.34
2016,10,13,13,30,844.0,91.0,2.3,18.0,627.0,786.27,611.25
2016,10,13,13,45,709.5,131.5,2.35,18.0,568.5,721.75,565.87
2016,10,13,14,0,575.0,172.0,2.4,18.0,510.0,646.69,510.73
2016,10,13,14,15,493.0,183.5,2.45,18.0,461.5,586.57,465.9
2016,10,13,14,30,411.0,195.0,2.5,18.0,413.0,528.24,421.44
2016,10,13,14,45,457.5,168.5,2.55,18.0,393.0,520.75,417.95
2016,10,13,15,0,504.0,142.0,2.6,18.0,373.0,508.54,410.19
2016,10,13,15,15,443.0,136.5,2.6,18.0,324.5,446.99,361.96
2016,10,13,15,30,382.0,131.0,2.6,18.0,276.0,388.45,315.38
2016,10,13,15,45,359.0,116.0,2.6,18.0,237.5,343.93,279.48
2016,10,13,16,0,336.0,101.0,2.6,18.0,199.0,300.32,243.3
2016,10,13,16,15,304.0,84.5,2.6,18.0,161.0,251.92,202.24
2016,10,13,16,30,272.0,68.0,2.6,18.0,123.0,205.78,162.08
2016,10,13,16,45,214.5,51.5,2.6,18.0,87.0,152.76,115.91
2016,10,13,17,0,157.0,35.0,2.6,18.0,51.0,105.36,72.33
2016,10,13,17,15,78.5,17.5,2.55,17.5,25.5,48.22,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.0,7.45,16.5,3.0,2.89,0.0
2016,10,14,7,0,0.0,5.0,7.5,17.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,8.0,7.4,17.0,8.0,7.71,0.77
2016,10,14,7,30,0.0,11.0,7.3,17.0,11.0,10.6,3.28
2016,10,14,7,45,0.0,14.0,7.25,17.0,14.0,13.5,5.78
2016,10,14,8,0,0.0,17.0,7.2,17.0,17.0,16.4,8.25
2016,10,14,8,15,0.0,20.0,7.1,17.0,20.0,19.3,10.7
2016,10,14,8,30,0.0,23.0,7.0,17.0,23.0,22.2,13.12
2016,10,14,8,45,0.0,19.5,6.9,17.0,19.5,18.82,10.23
2016,10,14,9,0,0.0,16.0,6.8,17.0,16.0,15.44,7.35
2016,10,14,9,15,0.0,28.5,6.7,17.0,28.5,27.52,17.46
2016,10,14,9,30,0.0,41.0,6.6,17.0,41.0,39.62,27.5
2016,10,14,9,45,0.0,83.5,6.5,17.5,83.5,80.78,61.47
2016,10,14,10,0,0.0,126.0,6.4,18.0,126.0,122.14,95.08
2016,10,14,10,15,0.0,120.0,6.25,18.0,120.0,116.34,90.16
2016,10,14,10,30,0.0,114.0,6.1,18.0,114.0,110.51,85.27
2016,10,14,10,45,0.0,70.5,5.95,18.0,70.5,68.21,50.6
2016,10,14,11,0,0.0,27.0,5.8,18.0,27.0,26.1,15.93
2016,10,14,11,15,0.0,53.0,5.6,18.0,53.0,51.27,36.65
2016,10,14,11,30,0.0,79.0,5.4,18.0,79.0,76.46,57.25
2016,10,14,11,45,0.0,85.0,5.2,18.0,85.0,82.28,61.97
2016,10,14,12,0,0.0,91.0,5.0,18.0,91.0,88.1,66.7
2016,10,14,12,15,0.0,91.5,4.8,18.0,91.5,88.58,67.1
2016,10,14,12,30,0.0,92.0,4.6,18.0,92.0,89.07,67.52
2016,10,14,12,45,0.0,102.0,4.4,18.0,102.0,98.88,75.55
2016,10,14,13,0,0.0,112.0,4.2,18.0,112.0,108.79,83.66
2016,10,14,13,15,0.0,71.5,3.95,18.0,71.5,69.18,51.42
2016,10,14,13,30,0.0,31.0,3.7,18.0,31.0,29.96,19.21
2016,10,14,13,45,0.0,44.0,3.5,18.0,44.0,42.53,29.67
2016,10,14,14,0,0.0,57.0,3.3,18.0,57.0,55.11,40.13
2016,10,14,14,15,0.0,106.0,3.1,18.0,106.0,103.12,79.71
2016,10,14,14,30,0.0,155.0,2.9,18.0,155.0,153.77,121.09
2016,10,14,14,45,0.0,80.5,2.7,18.0,80.5,77.85,59.18
2016,10,14,15,0,0.0,6.0,2.5,18.0,6.0,5.79,0.0
2016,10,14,15,15,78.5,80.0,2.3,17.5,110.0,135.11,109.2
2016,10,14,15,30,157.0,154.0,2.1,17.0,214.0,265.34,215.99
2016,10,14,15,45,146.0,134.0,1.95,17.0,183.5,231.73,187.93
2016,10,14,16,0,135.0,114.0,1.8,17.0,153.0,198.59,160.32
2016,10,14,16,15,117.0,93.5,1.65,17.0,123.0,162.13,129.4
2016,10,14,16,30,99.0,73.0,1.5,17.0,93.0,126.92,99.04
2016,10,14,16,45,68.5,53.5,1.4,17.0,65.5,89.74,66.9
2016,10,14,17,0,38.0,34.0,1.3,17.0,38.0,54.97,35.48
2016,10,14,17,15,19.0,17.0,1.15,16.5,19.0,25.04,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,3.3,15.0,13.0,10.81,0.0
2016,10,15,6,45,221.0,24.0,3.6,15.5,47.5,18.82,6.34
2016,10,15,7,0,364.0,37.0,3.9,16.0,82.0,28.37,18.5
2016,10,15,7,15,450.5,45.0,4.15,16.0,127.0,62.75,32.35
2016,10,15,7,30,537.0,53.0,4.4,16.0,172.0,107.32,61.47
2016,10,15,7,45,268.5,76.5,4.7,16.5,136.0,115.19,79.94
2016,10,15,8,0,0.0,100.0,5.0,17.0,100.0,95.49,74.8
2016,10,15,8,15,1.0,117.0,5.35,17.0,117.5,112.28,88.73
2016,10,15,8,30,2.0,134.0,5.7,17.0,135.0,129.26,102.65
2016,10,15,8,45,19.5,160.0,6.1,17.5,169.5,161.29,128.46
2016,10,15,9,0,37.0,186.0,6.5,18.0,204.0,195.93,156.29
2016,10,15,9,15,57.5,209.5,6.8,18.0,240.0,231.24,184.88
2016,10,15,9,30,78.0,233.0,7.1,18.0,276.0,268.57,215.06
2016,10,15,9,45,43.5,215.5,7.45,18.0,240.0,236.11,188.44
2016,10,15,10,0,9.0,198.0,7.8,18.0,204.0,198.1,157.0
2016,10,15,10,15,7.5,198.0,7.95,18.0,203.0,197.74,156.48
2016,10,15,10,30,6.0,198.0,8.1,18.0,202.0,197.22,155.83
2016,10,15,10,45,18.0,231.5,8.3,18.0,244.0,239.43,189.96
2016,10,15,11,0,30.0,265.0,8.5,18.0,286.0,287.68,228.67
2016,10,15,11,15,99.5,295.5,8.6,18.0,364.5,373.37,298.65
2016,10,15,11,30,169.0,326.0,8.7,18.0,443.0,468.56,375.21
2016,10,15,11,45,171.5,326.0,8.8,18.0,444.5,475.08,380.37
2016,10,15,12,0,174.0,326.0,8.9,18.0,446.0,481.02,385.27
2016,10,15,12,15,133.5,321.0,8.95,18.0,412.5,446.1,356.86
2016,10,15,12,30,93.0,316.0,9.0,18.0,379.0,402.21,321.33
2016,10,15,12,45,110.0,312.5,9.05,18.0,386.0,413.87,331.44
2016,10,15,13,0,127.0,309.0,9.1,18.0,393.0,433.46,347.71
2016,10,15,13,15,67.5,255.0,9.05,18.0,299.5,318.24,255.06
2016,10,15,13,30,8.0,201.0,9.0,18.0,206.0,205.89,163.15
2016,10,15,13,45,32.0,223.0,8.95,18.0,241.5,256.07,204.84
2016,10,15,14,0,56.0,245.0,8.9,18.0,277.0,299.88,241.12
2016,10,15,14,15,28.0,189.0,8.85,18.0,205.0,216.71,173.54
2016,10,15,14,30,0.0,133.0,8.8,18.0,133.0,130.94,102.92
2016,10,15,14,45,0.0,112.5,8.8,18.0,112.5,110.2,86.11
2016,10,15,15,0,0.0,92.0,8.8,18.0,92.0,89.52,69.19
2016,10,15,15,15,0.0,68.0,8.7,17.5,68.0,65.73,49.63
2016,10,15,15,30,0.0,44.0,8.6,17.0,44.0,42.49,30.28
2016,10,15,15,45,0.0,37.5,8.5,17.0,37.5,36.2,25.01
2016,10,15,16,0,0.0,31.0,8.4,17.0,31.0,29.92,19.69
2016,10,15,16,15,0.0,24.5,8.25,17.0,24.5,23.64,14.3
2016,10,15,16,30,0.0,18.0,8.1,17.0,18.0,17.36,8.87
2016,10,15,16,45,0.0,12.5,8.0,17.0,12.5,12.05,4.23
2016,10,15,17,0,0.0,7.0,7.9,17.0,7.0,6.74,0.0
2016,10,15,17,15,0.0,3.5,7.8,17.0,3.5,3.44,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,4.35,16.5,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,4.5,17.0,10.0,9.64,2.49
2016,10,16,7,15,0.0,15.5,4.45,17.0,15.5,14.94,6.79
2016,10,16,7,30,0.0,21.0,4.4,17.0,21.0,20.26,11.42
2016,10,16,7,45,0.0,27.0,4.35,17.0,27.0,26.05,16.42
2016,10,16,8,0,0.0,33.0,4.3,17.0,33.0,31.85,21.37
2016,10,16,8,15,0.0,38.5,4.3,17.0,38.5,37.17,25.84
2016,10,16,8,30,0.0,44.0,4.3,17.0,44.0,42.5,30.27
2016,10,16,8,45,0.0,30.0,4.35,17.0,30.0,28.96,18.81
2016,10,16,9,0,0.0,16.0,4.4,17.0,16.0,15.44,7.37
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,55.58,40.96
2016,10,16,9,30,0.0,99.0,4.5,17.0,99.0,95.8,74.16
2016,10,16,9,45,0.0,74.5,4.55,17.5,74.5,72.06,54.26
2016,10,16,10,0,0.0,50.0,4.6,18.0,50.0,48.34,34.49
2016,10,16,10,15,0.0,63.5,4.6,18.0,63.5,61.41,45.21
2016,10,16,10,30,0.0,77.0,4.6,18.0,77.0,74.5,55.88
2016,10,16,10,45,1.5,131.5,4.7,18.0,132.5,128.77,100.06
2016,10,16,11,0,3.0,186.0,4.8,18.0,188.0,183.88,144.32
2016,10,16,11,15,1.5,167.0,4.85,18.0,168.0,164.08,128.24
2016,10,16,11,30,0.0,148.0,4.9,18.0,148.0,144.2,112.17
2016,10,16,11,45,0.0,158.0,4.95,18.0,158.0,154.23,120.24
2016,10,16,12,0,0.0,168.0,5.0,18.0,168.0,164.34,128.35
2016,10,16,12,15,2.0,180.5,5.15,18.0,182.0,178.67,139.96
2016,10,16,12,30,4.0,193.0,5.3,18.0,196.0,193.17,151.71
2016,10,16,12,45,37.0,242.5,5.5,18.0,267.0,278.36,220.87
2016,10,16,13,0,70.0,292.0,5.7,18.0,338.0,359.97,286.22
2016,10,16,13,15,136.0,289.0,5.95,18.0,374.5,419.27,335.12
2016,10,16,13,30,202.0,286.0,6.2,18.0,411.0,468.73,376.19
2016,10,16,13,45,133.0,266.0,6.45,18.0,347.0,391.42,314.41
2016,10,16,14,0,64.0,246.0,6.7,18.0,283.0,307.19,246.34
2016,10,16,14,15,32.0,198.0,6.8,18.0,216.5,229.76,183.88
2016,10,16,14,30,0.0,150.0,6.9,18.0,150.0,148.73,117.41
2016,10,16,14,45,376.5,114.5,7.0,18.0,282.0,398.44,330.39
2016,10,16,15,0,753.0,79.0,7.1,18.0,414.0,596.38,493.4
2016,10,16,15,15,540.0,106.0,7.0,17.5,333.5,471.32,390.43
2016,10,16,15,30,327.0,133.0,6.9,17.0,253.0,346.64,286.73
2016,10,16,15,45,300.5,117.5,6.85,17.0,216.0,302.55,249.72
2016,10,16,16,0,274.0,102.0,6.8,17.0,179.0,259.91,213.05
2016,10,16,16,15,244.0,84.5,6.7,17.0,143.0,214.9,173.72
2016,10,16,16,30,214.0,67.0,6.6,17.0,107.0,172.12,135.64
2016,10,16,16,45,157.0,49.5,6.5,17.0,73.5,122.09,91.57
2016,10,16,17,0,100.0,32.0,6.4,17.0,40.0,77.48,48.26
2016,10,16,17,15,50.0,16.0,6.4,17.0,20.0,28.67,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,10,17,6,45,138.0,26.0,1.9,15.5,42.5,20.44,4.92
2016,10,17,7,0,276.0,42.0,1.9,16.0,75.0,32.44,21.75
2016,10,17,7,15,370.0,53.0,1.9,16.0,119.0,63.59,36.05
2016,10,17,7,30,464.0,64.0,1.9,16.0,163.0,107.63,64.83
2016,10,17,7,45,530.5,70.0,1.95,16.0,210.5,151.84,99.02
2016,10,17,8,0,597.0,76.0,2.0,16.0,258.0,203.04,141.85
2016,10,17,8,15,637.5,81.0,1.95,16.0,304.0,252.72,185.62
2016,10,17,8,30,678.0,86.0,1.9,16.0,350.0,305.78,232.2
2016,10,17,8,45,711.0,88.5,1.9,16.5,393.5,356.61,276.11
2016,10,17,9,0,744.0,91.0,1.9,17.0,437.0,409.33,320.44
2016,10,17,9,15,764.0,94.0,1.9,17.0,475.0,458.48,361.51
2016,10,17,9,30,784.0,97.0,1.9,17.0,513.0,506.94,400.98
2016,10,17,9,45,802.0,97.5,1.9,17.0,545.5,551.5,436.54
2016,10,17,10,0,820.0,98.0,1.9,17.0,578.0,595.3,470.69
2016,10,17,10,15,830.0,99.5,1.95,17.0,603.5,634.03,500.56
2016,10,17,10,30,840.0,101.0,2.0,17.0,629.0,670.94,528.56
2016,10,17,10,45,849.5,100.5,2.05,17.5,648.0,703.34,551.39
2016,10,17,11,0,859.0,100.0,2.1,18.0,667.0,733.43,571.49
2016,10,17,11,15,862.5,100.5,2.15,18.0,677.5,754.66,586.31
2016,10,17,11,30,866.0,101.0,2.2,18.0,688.0,775.61,601.06
2016,10,17,11,45,868.5,100.5,2.3,18.0,690.5,791.7,612.83
2016,10,17,12,0,871.0,100.0,2.4,18.0,693.0,804.67,622.55
2016,10,17,12,15,869.5,99.5,2.45,18.0,688.0,811.22,627.53
2016,10,17,12,30,868.0,99.0,2.5,18.0,683.0,814.46,630.38
2016,10,17,12,45,869.0,95.5,2.65,18.0,671.0,813.13,630.85
2016,10,17,13,0,870.0,92.0,2.8,18.0,659.0,808.44,629.06
2016,10,17,13,15,863.0,91.0,2.85,18.0,638.0,796.8,621.8
2016,10,17,13,30,856.0,90.0,2.9,18.0,617.0,782.03,612.43
2016,10,17,13,45,846.0,88.5,3.0,18.0,589.5,766.02,602.49
2016,10,17,14,0,836.0,87.0,3.1,18.0,562.0,742.53,587.11
2016,10,17,14,15,821.0,85.0,3.15,18.0,527.5,712.14,566.35
2016,10,17,14,30,806.0,83.0,3.2,18.0,493.0,679.51,543.78
2016,10,17,14,45,784.0,80.5,3.3,18.0,453.0,639.52,515.56
2016,10,17,15,0,762.0,78.0,3.4,18.0,413.0,598.22,484.56
2016,10,17,15,15,732.5,74.5,3.4,17.5,369.0,550.11,447.91
2016,10,17,15,30,703.0,71.0,3.4,17.0,325.0,501.84,410.0
2016,10,17,15,45,658.5,66.5,3.45,17.0,278.0,447.1,364.95
2016,10,17,16,0,614.0,62.0,3.5,17.0,231.0,391.92,318.22
2016,10,17,16,15,548.5,55.5,3.4,16.5,184.0,327.24,262.85
2016,10,17,16,30,483.0,49.0,3.3,16.0,137.0,267.32,209.92
2016,10,17,16,45,374.5,39.0,3.25,16.0,94.0,193.52,145.01
2016,10,17,17,0,266.0,29.0,3.2,16.0,51.0,128.91,78.12
2016,10,17,17,15,133.0,14.5,3.15,15.5,25.5,48.23,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,162.5,19.0,3.05,14.5,37.5,14.5,0.62
2016,10,18,7,0,325.0,38.0,3.1,15.0,75.0,30.11,19.73
2016,10,18,7,15,419.0,47.0,3.3,15.0,119.5,60.38,32.34
2016,10,18,7,30,513.0,56.0,3.5,15.0,164.0,104.22,60.27
2016,10,18,7,45,585.0,60.0,3.7,15.5,213.0,150.02,95.5
2016,10,18,8,0,657.0,64.0,3.9,16.0,262.0,203.27,140.16
2016,10,18,8,15,420.0,110.5,4.0,16.0,245.0,219.41,165.39
2016,10,18,8,30,183.0,157.0,4.1,16.0,228.0,209.76,165.55
2016,10,18,8,45,488.5,116.5,4.2,16.0,335.0,297.72,234.7
2016,10,18,9,0,794.0,76.0,4.3,16.0,442.0,414.28,329.02
2016,10,18,9,15,644.0,125.0,4.3,16.0,438.0,430.48,345.18
2016,10,18,9,30,494.0,174.0,4.3,16.0,434.0,430.59,346.71
2016,10,18,9,45,550.0,167.0,4.3,16.5,473.0,477.36,384.53
2016,10,18,10,0,606.0,160.0,4.3,17.0,512.0,528.9,425.26
2016,10,18,10,15,563.5,184.0,4.2,17.0,522.5,548.17,439.66
2016,10,18,10,30,521.0,208.0,4.1,17.0,533.0,565.02,451.86
2016,10,18,10,45,474.0,232.5,4.05,17.5,535.0,575.11,457.71
2016,10,18,11,0,427.0,257.0,4.0,18.0,537.0,581.13,460.21
2016,10,18,11,15,665.5,172.0,3.9,18.0,616.0,685.32,543.57
2016,10,18,11,30,904.0,87.0,3.8,18.0,695.0,786.71,618.64
2016,10,18,11,45,906.0,86.5,3.75,18.0,698.0,802.85,629.25
2016,10,18,12,0,908.0,86.0,3.7,18.0,701.0,815.72,638.15
2016,10,18,12,15,906.0,85.5,3.75,18.0,695.5,822.04,642.97
2016,10,18,12,30,904.0,85.0,3.8,18.0,690.0,824.93,645.5
2016,10,18,12,45,902.5,83.5,3.85,18.0,677.0,823.66,645.23
2016,10,18,13,0,901.0,82.0,3.9,18.0,664.0,818.96,642.64
2016,10,18,13,15,894.0,81.0,3.95,18.0,643.0,807.05,634.98
2016,10,18,13,30,887.0,80.0,4.0,18.0,622.0,791.89,625.1
2016,10,18,13,45,877.0,78.5,4.1,18.0,594.0,770.73,611.08
2016,10,18,14,0,867.0,77.0,4.2,18.0,566.0,746.68,594.93
2016,10,18,14,15,853.0,75.5,4.3,18.0,531.5,716.99,574.52
2016,10,18,14,30,839.0,74.0,4.4,18.0,497.0,689.37,555.67
2016,10,18,14,45,814.5,72.5,4.5,18.0,456.0,648.01,526.07
2016,10,18,15,0,790.0,71.0,4.6,18.0,415.0,605.41,493.91
2016,10,18,15,15,761.0,68.0,4.65,18.0,370.5,557.38,456.06
2016,10,18,15,30,732.0,65.0,4.7,18.0,326.0,509.1,416.95
2016,10,18,15,45,686.0,61.5,4.8,18.0,278.5,451.2,369.03
2016,10,18,16,0,640.0,58.0,4.9,18.0,231.0,397.79,323.17
2016,10,18,16,15,575.0,51.5,4.9,17.5,183.5,332.49,266.83
2016,10,18,16,30,510.0,45.0,4.9,17.0,136.0,271.93,212.9
2016,10,18,16,45,398.0,35.5,4.9,16.5,92.5,196.7,146.52
2016,10,18,17,0,286.0,26.0,4.9,16.0,49.0,129.95,73.56
2016,10,18,17,15,143.0,13.0,5.0,15.5,24.5,48.83,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
