Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,211.0,15.0,2.8,14.5,38.5,10.99,0.0
2016,10,19,7,0,422.0,30.0,2.8,15.0,77.0,22.56,13.27
2016,10,19,7,15,509.5,37.0,2.9,15.0,122.5,54.46,25.16
2016,10,19,7,30,597.0,44.0,3.0,15.0,168.0,102.16,55.09
2016,10,19,7,45,650.5,49.0,3.1,15.5,215.5,150.17,92.67
2016,10,19,8,0,704.0,54.0,3.2,16.0,263.0,203.5,138.26
2016,10,19,8,15,738.5,57.5,3.2,16.0,309.5,255.2,184.99
2016,10,19,8,30,773.0,61.0,3.2,16.0,356.0,309.46,233.97
2016,10,19,8,45,798.0,63.5,3.2,16.5,398.5,361.41,280.15
2016,10,19,9,0,823.0,66.0,3.2,17.0,441.0,414.71,326.21
2016,10,19,9,15,840.0,68.0,3.15,17.0,479.0,463.66,368.21
2016,10,19,9,30,857.0,70.0,3.1,17.0,517.0,512.14,408.67
2016,10,19,9,45,870.0,71.0,3.05,17.5,549.5,556.65,444.18
2016,10,19,10,0,883.0,72.0,3.0,18.0,582.0,599.83,477.59
2016,10,19,10,15,891.5,73.5,2.95,18.0,607.0,639.12,508.08
2016,10,19,10,30,900.0,75.0,2.9,18.0,632.0,676.3,536.32
2016,10,19,10,45,904.0,76.0,2.9,18.5,650.0,707.53,557.34
2016,10,19,11,0,908.0,77.0,2.9,19.0,668.0,735.99,576.2
2016,10,19,11,15,910.5,77.5,2.85,19.0,678.0,759.92,592.54
2016,10,19,11,30,913.0,78.0,2.8,19.0,688.0,780.75,606.69
2016,10,19,11,45,910.5,79.5,2.75,19.5,690.0,795.6,615.46
2016,10,19,12,0,908.0,81.0,2.7,20.0,692.0,807.07,621.92
2016,10,19,12,15,906.5,81.0,2.75,20.0,686.5,814.26,627.33
2016,10,19,12,30,905.0,81.0,2.8,20.0,681.0,818.03,630.51
2016,10,19,12,45,899.0,81.0,2.9,20.0,667.5,814.77,629.22
2016,10,19,13,0,893.0,81.0,3.0,20.0,654.0,808.12,625.69
2016,10,19,13,15,886.5,80.0,3.05,20.0,633.0,796.65,618.57
2016,10,19,13,30,880.0,79.0,3.1,20.0,612.0,781.95,609.26
2016,10,19,13,45,871.0,77.5,3.2,20.0,584.5,761.67,596.24
2016,10,19,14,0,862.0,76.0,3.3,20.0,557.0,738.49,581.11
2016,10,19,14,15,848.0,74.0,3.4,20.0,523.0,708.37,560.78
2016,10,19,14,30,834.0,72.0,3.5,20.0,489.0,675.94,538.55
2016,10,19,14,45,813.5,70.0,3.6,20.0,449.0,641.3,514.35
2016,10,19,15,0,793.0,68.0,3.7,20.0,409.0,600.83,484.15
2016,10,19,15,15,765.0,65.0,3.7,19.5,365.0,553.44,448.05
2016,10,19,15,30,737.0,62.0,3.7,19.0,321.0,505.73,410.55
2016,10,19,15,45,695.0,57.5,3.7,19.0,274.0,448.85,363.77
2016,10,19,16,0,653.0,53.0,3.7,19.0,227.0,393.55,316.79
2016,10,19,16,15,589.0,47.5,3.55,18.5,179.5,331.87,263.65
2016,10,19,16,30,525.0,42.0,3.4,18.0,132.0,272.62,211.06
2016,10,19,16,45,417.5,32.5,3.3,17.5,89.5,198.76,145.91
2016,10,19,17,0,310.0,23.0,3.2,17.0,47.0,131.94,67.27
2016,10,19,17,15,155.0,11.5,3.2,16.5,23.5,49.86,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,15.5,2.4,15.0,37.0,11.54,0.0
2016,10,20,7,0,407.0,31.0,2.5,15.0,74.0,23.7,14.08
2016,10,20,7,15,498.5,39.0,2.6,15.0,120.0,54.7,26.07
2016,10,20,7,30,590.0,47.0,2.7,15.0,166.0,101.37,54.8
2016,10,20,7,45,647.5,52.0,2.85,15.5,215.0,151.13,93.44
2016,10,20,8,0,705.0,57.0,3.0,16.0,264.0,204.97,139.13
2016,10,20,8,15,741.5,60.5,2.85,16.5,311.0,257.13,185.65
2016,10,20,8,30,778.0,64.0,2.7,17.0,358.0,312.06,234.35
2016,10,20,8,45,804.5,67.0,2.55,17.5,401.5,365.22,280.94
2016,10,20,9,0,831.0,70.0,2.4,18.0,445.0,419.44,326.98
2016,10,20,9,15,848.5,72.0,2.4,18.0,483.5,469.3,369.25
2016,10,20,9,30,866.0,74.0,2.4,18.0,522.0,518.34,409.72
2016,10,20,9,45,883.5,73.5,2.4,18.5,555.5,564.09,445.85
2016,10,20,10,0,901.0,73.0,2.4,19.0,589.0,608.8,480.13
2016,10,20,10,15,909.0,74.5,2.4,19.0,614.5,648.35,510.54
2016,10,20,10,30,917.0,76.0,2.4,19.0,640.0,685.69,538.71
2016,10,20,10,45,922.0,76.5,2.4,19.5,658.0,717.51,559.96
2016,10,20,11,0,927.0,77.0,2.4,20.0,676.0,746.56,578.88
2016,10,20,11,15,930.0,77.5,2.45,20.5,686.5,771.22,594.92
2016,10,20,11,30,933.0,78.0,2.5,21.0,697.0,792.75,608.76
2016,10,20,11,45,932.5,78.5,2.6,21.5,699.0,808.33,618.82
2016,10,20,12,0,932.0,79.0,2.7,22.0,701.0,820.49,626.62
2016,10,20,12,15,930.5,78.5,2.75,22.0,695.5,827.28,631.7
2016,10,20,12,30,929.0,78.0,2.8,22.0,690.0,830.56,634.53
2016,10,20,12,45,922.5,78.5,2.85,22.0,676.0,827.45,633.07
2016,10,20,13,0,916.0,79.0,2.9,22.0,662.0,820.88,629.37
2016,10,20,13,15,909.0,78.0,2.95,22.0,640.5,808.83,621.97
2016,10,20,13,30,902.0,77.0,3.0,22.0,619.0,793.51,612.37
2016,10,20,13,45,892.0,76.0,3.05,22.5,591.0,772.73,597.8
2016,10,20,14,0,882.0,75.0,3.1,23.0,563.0,749.02,581.21
2016,10,20,14,15,867.5,73.0,3.1,22.5,528.0,718.15,561.39
2016,10,20,14,30,853.0,71.0,3.1,22.0,493.0,684.94,539.65
2016,10,20,14,45,832.0,69.0,3.15,22.0,452.5,649.48,515.11
2016,10,20,15,0,811.0,67.0,3.2,22.0,412.0,608.2,484.54
2016,10,20,15,15,782.5,64.0,3.2,21.5,367.5,560.01,448.33
2016,10,20,15,30,754.0,61.0,3.2,21.0,323.0,511.49,410.66
2016,10,20,15,45,711.5,57.0,3.2,21.0,275.0,454.42,364.22
2016,10,20,16,0,669.0,53.0,3.2,21.0,227.0,398.9,317.49
2016,10,20,16,15,603.5,47.0,3.1,20.0,179.0,332.95,262.02
2016,10,20,16,30,538.0,41.0,3.0,19.0,131.0,274.74,210.91
2016,10,20,16,45,424.0,32.0,2.9,18.5,88.0,199.04,144.27
2016,10,20,17,0,310.0,23.0,2.8,18.0,45.0,129.8,56.96
2016,10,20,17,15,155.0,11.5,2.8,17.5,22.5,49.36,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,188.0,15.0,2.7,14.5,34.5,11.21,0.0
2016,10,21,7,0,376.0,30.0,2.7,15.0,69.0,22.94,13.28
2016,10,21,7,15,468.0,38.0,2.65,15.0,113.5,51.37,24.53
2016,10,21,7,30,560.0,46.0,2.6,15.0,158.0,96.11,51.78
2016,10,21,7,45,284.5,74.5,2.6,15.5,132.0,112.31,76.67
2016,10,21,8,0,9.0,103.0,2.6,16.0,106.0,99.96,78.37
2016,10,21,8,15,14.0,120.0,2.5,16.0,125.5,118.4,93.67
2016,10,21,8,30,19.0,137.0,2.4,16.0,145.0,137.41,109.26
2016,10,21,8,45,9.5,135.0,2.35,16.5,139.0,133.54,105.88
2016,10,21,9,0,0.0,133.0,2.3,17.0,133.0,128.47,101.38
2016,10,21,9,15,23.5,171.5,2.3,17.0,184.0,176.84,140.58
2016,10,21,9,30,47.0,210.0,2.3,17.0,235.0,229.48,182.68
2016,10,21,9,45,38.5,216.5,2.3,17.5,238.0,234.11,185.59
2016,10,21,10,0,30.0,223.0,2.3,18.0,241.0,237.96,187.9
2016,10,21,10,15,48.0,245.0,2.35,18.0,274.0,273.26,215.79
2016,10,21,10,30,66.0,267.0,2.4,18.0,307.0,309.97,244.5
2016,10,21,10,45,64.0,274.0,2.45,18.5,314.5,318.76,250.54
2016,10,21,11,0,62.0,281.0,2.5,19.0,322.0,327.3,256.46
2016,10,21,11,15,65.0,287.5,2.55,19.0,330.5,338.77,265.26
2016,10,21,11,30,68.0,294.0,2.6,19.0,339.0,350.23,274.07
2016,10,21,11,45,77.0,298.5,2.7,19.0,349.5,364.16,285.06
2016,10,21,12,0,86.0,303.0,2.8,19.0,360.0,378.17,296.13
2016,10,21,12,15,87.0,300.0,2.9,19.0,357.5,377.73,296.03
2016,10,21,12,30,88.0,297.0,3.0,19.0,355.0,377.0,295.82
2016,10,21,12,45,87.0,291.0,3.2,19.0,347.5,371.12,291.77
2016,10,21,13,0,86.0,285.0,3.4,19.0,340.0,364.94,287.51
2016,10,21,13,15,230.0,263.0,3.55,19.0,402.0,462.8,367.47
2016,10,21,13,30,374.0,241.0,3.7,19.0,464.0,557.61,443.13
2016,10,21,13,45,372.5,228.5,3.85,19.0,442.0,538.73,429.37
2016,10,21,14,0,371.0,216.0,4.0,19.0,420.0,518.42,414.94
2016,10,21,14,15,301.0,212.5,4.1,19.0,371.0,457.6,367.48
2016,10,21,14,30,231.0,209.0,4.2,19.0,322.0,390.78,314.84
2016,10,21,14,45,192.5,193.5,4.35,19.0,282.5,342.66,276.98
2016,10,21,15,0,154.0,178.0,4.5,19.0,243.0,296.22,239.78
2016,10,21,15,15,147.0,159.5,4.55,18.5,216.0,267.28,217.12
2016,10,21,15,30,140.0,141.0,4.6,18.0,189.0,238.4,193.94
2016,10,21,15,45,373.5,99.5,4.65,18.0,201.5,322.61,263.87
2016,10,21,16,0,607.0,58.0,4.7,18.0,214.0,374.86,303.78
2016,10,21,16,15,537.5,51.0,4.7,17.5,167.5,309.27,246.73
2016,10,21,16,30,468.0,44.0,4.7,17.0,121.0,248.89,192.93
2016,10,21,16,45,349.5,34.0,4.7,16.5,80.0,174.28,126.63
2016,10,21,17,0,231.0,24.0,4.7,16.0,39.0,105.48,36.57
2016,10,21,17,15,115.5,12.0,4.7,15.5,19.5,39.8,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,78.0,17.5,3.0,13.5,25.5,13.65,0.0
2016,10,22,7,0,156.0,35.0,3.0,14.0,51.0,27.1,16.54
2016,10,22,7,15,202.5,52.5,3.05,14.0,85.0,52.04,32.43
2016,10,22,7,30,249.0,70.0,3.1,14.0,119.0,86.06,56.57
2016,10,22,7,45,281.5,86.5,3.15,14.5,156.0,122.9,85.93
2016,10,22,8,0,314.0,103.0,3.2,15.0,193.0,161.78,118.51
2016,10,22,8,15,339.0,116.0,3.15,15.0,228.5,199.4,151.24
2016,10,22,8,30,364.0,129.0,3.1,15.0,264.0,239.26,185.96
2016,10,22,8,45,561.5,101.5,3.05,15.0,337.5,305.86,239.76
2016,10,22,9,0,759.0,74.0,3.0,15.0,411.0,389.26,308.28
2016,10,22,9,15,803.0,77.0,2.95,15.0,461.0,448.68,358.43
2016,10,22,9,30,847.0,80.0,2.9,15.0,511.0,510.19,409.14
2016,10,22,9,45,847.0,86.5,2.9,15.5,541.0,553.02,443.52
2016,10,22,10,0,847.0,93.0,2.9,16.0,571.0,593.62,475.19
2016,10,22,10,15,857.5,94.5,2.9,16.0,597.0,633.14,506.26
2016,10,22,10,30,868.0,96.0,2.9,16.0,623.0,670.77,535.28
2016,10,22,10,45,875.5,97.0,2.95,16.0,641.5,703.74,560.57
2016,10,22,11,0,883.0,98.0,3.0,16.0,660.0,731.64,580.62
2016,10,22,11,15,754.5,141.5,3.0,16.0,627.5,709.53,563.28
2016,10,22,11,30,626.0,185.0,3.0,16.0,595.0,675.14,535.66
2016,10,22,11,45,581.5,201.5,3.05,16.0,583.5,667.34,529.62
2016,10,22,12,0,537.0,218.0,3.1,16.0,572.0,659.12,522.91
2016,10,22,12,15,611.5,190.0,3.15,16.0,589.5,696.91,553.26
2016,10,22,12,30,686.0,162.0,3.2,16.0,607.0,730.57,580.19
2016,10,22,12,45,600.0,187.5,3.3,16.0,571.0,691.51,550.01
2016,10,22,13,0,514.0,213.0,3.4,16.0,535.0,648.0,516.65
2016,10,22,13,15,687.0,154.5,3.45,16.0,570.0,721.01,576.05
2016,10,22,13,30,860.0,96.0,3.5,16.0,605.0,780.57,620.73
2016,10,22,13,45,850.5,94.0,3.6,16.0,577.0,759.78,606.43
2016,10,22,14,0,841.0,92.0,3.7,16.0,549.0,736.14,590.54
2016,10,22,14,15,761.0,98.0,3.7,16.0,492.0,668.17,540.73
2016,10,22,14,30,681.0,104.0,3.7,16.0,435.0,604.09,492.09
2016,10,22,14,45,667.5,97.0,3.75,16.0,399.0,568.58,465.23
2016,10,22,15,0,654.0,90.0,3.8,16.0,363.0,531.62,436.44
2016,10,22,15,15,606.0,91.5,3.8,16.0,322.0,482.49,396.71
2016,10,22,15,30,558.0,93.0,3.8,16.0,281.0,434.55,357.1
2016,10,22,15,45,525.0,82.5,3.85,16.0,238.5,383.22,314.14
2016,10,22,16,0,492.0,72.0,3.9,16.0,196.0,333.15,270.9
2016,10,22,16,15,431.0,61.0,3.8,15.5,152.5,271.99,217.84
2016,10,22,16,30,370.0,50.0,3.7,15.0,109.0,215.44,167.48
2016,10,22,16,45,273.0,36.5,3.65,15.0,71.5,149.43,107.89
2016,10,22,17,0,176.0,23.0,3.6,15.0,34.0,86.98,18.84
2016,10,22,17,15,88.0,11.5,3.55,14.5,17.0,32.37,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.0,1.75,13.5,32.0,11.46,0.0
2016,10,23,7,0,356.0,30.0,1.8,14.0,64.0,23.37,13.25
2016,10,23,7,15,454.0,38.5,1.85,14.0,108.5,49.24,24.06
2016,10,23,7,30,552.0,47.0,1.9,14.0,153.0,93.73,50.55
2016,10,23,7,45,610.0,53.0,1.95,14.5,200.5,140.41,86.1
2016,10,23,8,0,668.0,59.0,2.0,15.0,248.0,194.18,131.23
2016,10,23,8,15,418.0,104.0,2.05,15.0,229.5,207.7,155.04
2016,10,23,8,30,168.0,149.0,2.1,15.0,211.0,195.35,153.84
2016,10,23,8,45,481.0,112.0,2.2,15.5,318.0,284.39,222.5
2016,10,23,9,0,794.0,75.0,2.3,16.0,425.0,402.48,315.98
2016,10,23,9,15,634.0,123.0,2.3,16.0,418.0,415.14,329.48
2016,10,23,9,30,474.0,171.0,2.3,16.0,411.0,410.87,327.92
2016,10,23,9,45,674.5,124.5,2.35,16.0,489.5,496.03,396.86
2016,10,23,10,0,875.0,78.0,2.4,16.0,568.0,590.65,471.98
2016,10,23,10,15,884.5,79.5,2.45,16.0,593.5,629.97,502.63
2016,10,23,10,30,894.0,81.0,2.5,16.0,619.0,667.26,531.55
2016,10,23,10,45,901.0,81.5,2.6,16.5,637.5,699.57,554.97
2016,10,23,11,0,908.0,82.0,2.7,17.0,656.0,729.29,575.41
2016,10,23,11,15,911.5,82.5,2.8,17.0,666.5,753.73,593.07
2016,10,23,11,30,915.0,83.0,2.9,17.0,677.0,775.12,608.62
2016,10,23,11,45,916.0,83.0,3.0,17.5,679.5,790.91,619.08
2016,10,23,12,0,917.0,83.0,3.1,18.0,682.0,803.39,627.28
2016,10,23,12,15,914.5,82.5,3.2,18.0,676.0,809.2,632.03
2016,10,23,12,30,912.0,82.0,3.3,18.0,670.0,811.56,634.49
2016,10,23,12,45,759.5,130.0,3.4,18.0,613.0,752.9,592.96
2016,10,23,13,0,607.0,178.0,3.5,18.0,556.0,684.31,542.08
2016,10,23,13,15,535.0,195.5,3.55,18.0,520.5,641.33,509.7
2016,10,23,13,30,463.0,213.0,3.6,18.0,485.0,600.89,478.57
2016,10,23,13,45,460.0,203.0,3.7,18.0,462.0,582.34,465.7
2016,10,23,14,0,457.0,193.0,3.8,18.0,439.0,562.06,451.24
2016,10,23,14,15,264.0,198.0,3.9,17.5,338.5,412.74,333.78
2016,10,23,14,30,71.0,203.0,4.0,17.0,238.0,264.39,212.99
2016,10,23,14,45,51.0,181.0,4.1,17.0,205.0,225.86,182.2
2016,10,23,15,0,31.0,159.0,4.2,17.0,172.0,188.29,151.56
2016,10,23,15,15,27.0,142.0,4.2,16.5,152.5,167.3,134.81
2016,10,23,15,30,23.0,125.0,4.2,16.0,133.0,140.77,113.13
2016,10,23,15,45,17.0,106.5,4.25,16.0,112.0,118.04,94.07
2016,10,23,16,0,11.0,88.0,4.3,16.0,91.0,95.71,75.08
2016,10,23,16,15,5.5,69.0,4.2,15.5,70.5,73.42,56.02
2016,10,23,16,30,0.0,50.0,4.1,15.0,50.0,51.38,37.02
2016,10,23,16,45,0.0,32.0,4.1,15.0,32.0,32.49,20.02
2016,10,23,17,0,0.0,14.0,4.1,15.0,14.0,13.51,0.0
2016,10,23,17,15,0.0,7.0,4.0,15.0,7.0,6.88,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,15.5,6.35,15.0,15.5,14.84,0.0
2016,10,24,7,0,4.0,31.0,6.6,15.0,31.0,29.03,17.29
2016,10,24,7,15,24.5,50.0,6.75,15.0,54.5,46.63,32.25
2016,10,24,7,30,45.0,69.0,6.9,15.0,78.0,68.12,49.73
2016,10,24,7,45,54.5,89.0,7.1,15.5,102.5,91.4,69.14
2016,10,24,8,0,64.0,109.0,7.3,16.0,127.0,115.91,89.72
2016,10,24,8,15,72.5,128.0,7.4,16.0,151.5,140.4,110.5
2016,10,24,8,30,81.0,147.0,7.5,16.0,176.0,165.84,132.0
2016,10,24,8,45,40.5,129.0,7.65,16.0,143.5,139.27,110.95
2016,10,24,9,0,0.0,111.0,7.8,16.0,111.0,107.28,84.62
2016,10,24,9,15,32.5,161.5,7.75,16.0,177.5,172.24,138.34
2016,10,24,9,30,65.0,212.0,7.7,16.0,244.0,240.21,194.1
2016,10,24,9,45,32.5,166.5,7.7,16.5,182.5,181.06,145.0
2016,10,24,10,0,0.0,121.0,7.7,17.0,121.0,117.34,91.81
2016,10,24,10,15,121.5,194.5,7.75,17.0,267.5,270.53,219.04
2016,10,24,10,30,243.0,268.0,7.8,17.0,414.0,429.04,347.63
2016,10,24,10,45,127.5,242.0,7.85,17.0,319.0,333.02,268.83
2016,10,24,11,0,12.0,216.0,7.9,17.0,224.0,220.51,175.41
2016,10,24,11,15,60.0,257.5,7.85,17.0,296.5,303.52,243.5
2016,10,24,11,30,108.0,299.0,7.8,17.0,369.0,385.12,309.48
2016,10,24,11,45,67.5,276.0,7.8,17.5,320.0,332.72,266.19
2016,10,24,12,0,27.0,253.0,7.8,18.0,271.0,272.08,216.28
2016,10,24,12,15,13.5,186.5,7.8,18.0,195.5,194.01,153.42
2016,10,24,12,30,0.0,120.0,7.8,18.0,120.0,116.75,90.39
2016,10,24,12,45,0.0,96.0,7.85,18.0,96.0,92.97,71.05
2016,10,24,13,0,0.0,72.0,7.9,18.0,72.0,69.65,51.97
2016,10,24,13,15,0.0,103.0,7.9,18.0,103.0,99.95,76.96
2016,10,24,13,30,0.0,134.0,7.9,18.0,134.0,131.23,102.68
2016,10,24,13,45,22.5,177.0,7.95,18.0,189.0,192.8,153.86
2016,10,24,14,0,45.0,220.0,8.0,18.0,244.0,264.13,212.5
2016,10,24,14,15,22.5,121.5,7.95,17.5,133.5,139.43,110.92
2016,10,24,14,30,0.0,23.0,7.9,17.0,23.0,22.21,13.02
2016,10,24,14,45,0.0,39.0,7.9,17.0,39.0,37.67,26.09
2016,10,24,15,0,0.0,55.0,7.9,17.0,55.0,53.14,39.18
2016,10,24,15,15,0.0,48.5,7.7,17.0,48.5,46.85,33.96
2016,10,24,15,30,0.0,42.0,7.5,17.0,42.0,40.56,28.69
2016,10,24,15,45,0.0,35.0,7.3,17.0,35.0,33.79,22.96
2016,10,24,16,0,0.0,28.0,7.1,17.0,28.0,27.02,17.17
2016,10,24,16,15,0.0,21.5,6.9,16.5,21.5,20.74,11.76
2016,10,24,16,30,0.0,15.0,6.7,16.0,15.0,14.46,6.32
2016,10,24,16,45,0.0,9.5,6.55,16.0,9.5,9.16,1.47
2016,10,24,17,0,0.0,4.0,6.4,16.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,6.4,16.0,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,6.5,16.0,2.5,2.46,0.0
2016,10,25,7,0,0.0,5.0,6.6,16.0,5.0,4.82,0.0
2016,10,25,7,15,0.0,8.5,6.6,16.0,8.5,8.19,1.07
2016,10,25,7,30,0.0,12.0,6.6,16.0,12.0,11.57,4.05
2016,10,25,7,45,0.0,16.5,6.65,16.5,16.5,15.91,7.8
2016,10,25,8,0,0.0,21.0,6.7,17.0,21.0,20.26,11.51
2016,10,25,8,15,0.0,25.0,6.7,17.0,25.0,24.12,14.8
2016,10,25,8,30,0.0,29.0,6.7,17.0,29.0,27.99,18.06
2016,10,25,8,45,11.0,95.5,6.7,17.0,100.0,96.13,75.08
2016,10,25,9,0,22.0,162.0,6.7,17.0,171.0,165.35,132.21
2016,10,25,9,15,11.0,126.0,6.75,17.0,130.5,126.89,100.33
2016,10,25,9,30,0.0,90.0,6.8,17.0,90.0,87.07,67.15
2016,10,25,9,45,0.0,97.5,6.85,17.5,97.5,94.38,72.92
2016,10,25,10,0,0.0,105.0,6.9,18.0,105.0,101.71,78.66
2016,10,25,10,15,0.0,135.0,6.9,18.0,135.0,131.14,102.62
2016,10,25,10,30,0.0,165.0,6.9,18.0,165.0,160.84,126.61
2016,10,25,10,45,10.5,199.5,6.95,18.0,206.5,202.4,160.32
2016,10,25,11,0,21.0,234.0,7.0,18.0,248.0,244.98,194.62
2016,10,25,11,15,13.0,215.5,6.9,18.0,224.5,221.3,175.25
2016,10,25,11,30,5.0,197.0,6.8,18.0,201.0,197.2,155.58
2016,10,25,11,45,9.5,212.0,6.75,18.0,218.5,216.13,170.91
2016,10,25,12,0,14.0,227.0,6.7,18.0,236.0,235.35,186.43
2016,10,25,12,15,19.5,236.0,6.6,18.0,249.0,249.42,197.86
2016,10,25,12,30,25.0,245.0,6.5,18.0,262.0,263.67,209.46
2016,10,25,12,45,49.5,258.5,6.4,18.5,290.0,305.84,243.43
2016,10,25,13,0,74.0,272.0,6.3,19.0,318.0,340.95,271.52
2016,10,25,13,15,50.0,247.5,6.2,19.0,278.5,296.18,235.64
2016,10,25,13,30,26.0,223.0,6.1,19.0,239.0,243.69,193.47
2016,10,25,13,45,227.0,208.5,6.1,19.0,330.0,402.83,326.28
2016,10,25,14,0,428.0,194.0,6.1,19.0,421.0,538.79,437.15
2016,10,25,14,15,339.0,195.5,6.0,19.0,368.0,461.29,374.75
2016,10,25,14,30,250.0,197.0,5.9,19.0,315.0,395.63,321.38
2016,10,25,14,45,333.0,166.5,5.85,19.0,309.0,409.21,334.42
2016,10,25,15,0,416.0,136.0,5.8,19.0,303.0,425.03,348.34
2016,10,25,15,15,404.5,120.5,5.7,18.5,268.0,387.16,318.03
2016,10,25,15,30,393.0,105.0,5.6,18.0,233.0,348.8,286.64
2016,10,25,15,45,367.5,91.0,5.5,18.0,195.5,304.75,249.08
2016,10,25,16,0,342.0,77.0,5.4,18.0,158.0,261.83,211.57
2016,10,25,16,15,299.5,62.0,5.15,17.5,121.5,211.92,167.87
2016,10,25,16,30,257.0,47.0,4.9,17.0,85.0,165.35,126.18
2016,10,25,16,45,128.5,34.5,4.7,17.0,53.5,91.51,61.74
2016,10,25,17,0,0.0,22.0,4.5,17.0,22.0,23.56,0.0
2016,10,25,17,15,0.0,11.0,4.45,17.0,11.0,10.81,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,172.0,13.0,3.65,14.5,28.0,12.78,0.0
2016,10,26,7,0,344.0,26.0,3.8,15.0,56.0,20.11,9.53
2016,10,26,7,15,445.5,34.5,3.85,15.0,99.0,42.14,19.62
2016,10,26,7,30,547.0,43.0,3.9,15.0,142.0,85.64,44.3
2016,10,26,7,45,608.5,48.0,4.0,15.5,188.5,132.34,79.05
2016,10,26,8,0,670.0,53.0,4.1,16.0,235.0,183.65,121.78
2016,10,26,8,15,708.5,57.0,4.05,16.0,280.0,234.02,166.93
2016,10,26,8,30,747.0,61.0,4.0,16.0,325.0,287.39,215.14
2016,10,26,8,45,774.5,63.5,3.95,16.5,367.5,338.02,260.58
2016,10,26,9,0,802.0,66.0,3.9,17.0,410.0,389.85,305.97
2016,10,26,9,15,820.5,68.5,3.95,17.0,447.0,438.52,348.51
2016,10,26,9,30,839.0,71.0,4.0,17.0,484.0,486.66,389.59
2016,10,26,9,45,853.5,72.0,4.1,17.5,516.0,530.53,425.71
2016,10,26,10,0,868.0,73.0,4.2,18.0,548.0,573.23,459.97
2016,10,26,10,15,877.5,74.0,4.25,18.0,573.0,611.48,490.82
2016,10,26,10,30,887.0,75.0,4.3,18.0,598.0,647.71,519.62
2016,10,26,10,45,890.0,77.0,4.4,18.5,615.5,678.47,542.76
2016,10,26,11,0,893.0,79.0,4.5,19.0,633.0,706.5,562.42
2016,10,26,11,15,897.5,79.5,4.6,19.0,644.0,731.11,580.64
2016,10,26,11,30,902.0,80.0,4.7,19.0,655.0,752.78,596.76
2016,10,26,11,45,901.5,81.5,4.8,19.0,657.5,768.74,608.77
2016,10,26,12,0,901.0,83.0,4.9,19.0,660.0,781.42,618.52
2016,10,26,12,15,900.0,82.5,4.85,19.0,655.0,788.19,623.31
2016,10,26,12,30,899.0,82.0,4.8,19.0,650.0,791.59,625.77
2016,10,26,12,45,893.5,82.5,4.8,19.0,636.5,789.25,624.45
2016,10,26,13,0,888.0,83.0,4.8,19.0,623.0,783.58,620.86
2016,10,26,13,15,880.5,82.0,4.7,19.0,602.0,771.43,612.11
2016,10,26,13,30,873.0,81.0,4.6,19.0,581.0,756.14,601.19
2016,10,26,13,45,862.0,79.5,4.55,19.0,553.0,734.67,586.03
2016,10,26,14,0,851.0,78.0,4.5,19.0,525.0,714.87,572.17
2016,10,26,14,15,835.0,76.0,4.35,18.5,491.0,683.91,550.52
2016,10,26,14,30,819.0,74.0,4.2,18.0,457.0,650.78,527.17
2016,10,26,14,45,797.5,71.0,4.05,18.0,417.0,610.97,496.51
2016,10,26,15,0,776.0,68.0,3.9,18.0,377.0,569.82,463.93
2016,10,26,15,15,744.0,64.5,3.7,18.0,333.0,520.92,424.4
2016,10,26,15,30,712.0,61.0,3.5,18.0,289.0,472.04,383.91
2016,10,26,15,45,664.0,56.5,3.3,18.0,242.5,414.3,335.24
2016,10,26,16,0,616.0,52.0,3.1,18.0,196.0,361.47,289.1
2016,10,26,16,15,540.0,45.5,2.75,17.5,150.0,294.79,231.22
2016,10,26,16,30,464.0,39.0,2.4,17.0,104.0,233.93,176.82
2016,10,26,16,45,232.0,32.5,2.1,17.0,65.0,128.78,85.82
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,29.89,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,4.6,15.5,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,4.9,16.0,11.0,10.6,2.05
2016,10,27,7,15,0.0,20.5,4.95,16.0,20.5,19.78,10.52
2016,10,27,7,30,0.0,30.0,5.0,16.0,30.0,28.96,18.59
2016,10,27,7,45,0.0,40.0,5.05,16.5,40.0,38.63,26.94
2016,10,27,8,0,0.0,50.0,5.1,17.0,50.0,48.3,35.19
2016,10,27,8,15,0.0,60.0,5.0,17.0,60.0,57.98,43.4
2016,10,27,8,30,0.0,70.0,4.9,17.0,70.0,67.65,51.49
2016,10,27,8,45,0.0,71.5,4.8,17.0,71.5,69.12,52.63
2016,10,27,9,0,0.0,73.0,4.7,17.0,73.0,70.58,53.73
2016,10,27,9,15,36.5,140.5,4.6,17.0,158.5,153.3,122.07
2016,10,27,9,30,73.0,208.0,4.5,17.0,244.0,239.81,192.3
2016,10,27,9,45,36.5,148.5,4.45,17.5,166.5,165.15,131.15
2016,10,27,10,0,0.0,89.0,4.4,18.0,89.0,86.11,65.77
2016,10,27,10,15,10.5,154.0,4.3,17.5,160.5,156.21,123.35
2016,10,27,10,30,21.0,219.0,4.2,17.0,232.0,228.07,181.43
2016,10,27,10,45,10.5,135.5,4.1,17.0,142.0,138.75,108.96
2016,10,27,11,0,0.0,52.0,4.0,17.0,52.0,50.28,36.14
2016,10,27,11,15,0.5,114.0,4.25,17.0,114.5,111.01,86.11
2016,10,27,11,30,1.0,176.0,4.5,17.0,177.0,173.18,136.48
2016,10,27,11,45,1.0,176.5,4.8,17.0,177.5,173.86,136.98
2016,10,27,12,0,1.0,177.0,5.1,17.0,178.0,174.57,137.59
2016,10,27,12,15,0.5,149.5,5.1,17.0,150.0,146.61,114.99
2016,10,27,12,30,0.0,122.0,5.1,17.0,122.0,118.78,92.39
2016,10,27,12,45,0.0,144.0,5.1,17.0,144.0,140.95,110.56
2016,10,27,13,0,0.0,166.0,5.1,17.0,166.0,163.53,128.98
2016,10,27,13,15,0.0,146.5,5.05,17.0,146.5,143.86,113.11
2016,10,27,13,30,0.0,127.0,5.0,17.0,127.0,124.22,97.25
2016,10,27,13,45,0.0,143.0,4.95,17.0,143.0,140.84,111.03
2016,10,27,14,0,0.0,159.0,4.9,17.0,159.0,157.98,125.23
2016,10,27,14,15,0.0,136.5,4.75,17.0,136.5,134.97,106.61
2016,10,27,14,30,0.0,114.0,4.6,17.0,114.0,112.03,87.94
2016,10,27,14,45,0.0,67.5,4.45,17.0,67.5,65.25,49.24
2016,10,27,15,0,0.0,21.0,4.3,17.0,21.0,20.27,11.51
2016,10,27,15,15,0.0,18.5,4.1,17.0,18.5,17.85,9.49
2016,10,27,15,30,0.0,16.0,3.9,17.0,16.0,15.43,7.46
2016,10,27,15,45,0.0,13.5,3.7,17.0,13.5,13.02,5.39
2016,10,27,16,0,0.0,11.0,3.5,17.0,11.0,10.6,3.31
2016,10,27,16,15,0.0,8.0,3.35,17.0,8.0,7.71,0.8
2016,10,27,16,30,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,10,27,16,45,0.0,3.0,3.1,17.0,3.0,2.89,0.0
2016,10,27,17,0,0.0,1.0,3.0,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,2.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,10.0,13.5,0.6,16.0,14.5,13.27,0.0
2016,10,28,7,0,20.0,27.0,0.6,16.0,29.0,24.85,11.66
2016,10,28,7,15,52.5,45.5,0.65,16.0,54.0,41.72,27.41
2016,10,28,7,30,85.0,64.0,0.7,16.0,79.0,65.43,45.6
2016,10,28,7,45,102.5,83.5,0.8,16.0,107.0,91.76,66.88
2016,10,28,8,0,120.0,103.0,0.9,16.0,135.0,120.17,90.4
2016,10,28,8,15,131.5,122.0,1.0,16.0,163.0,148.6,114.38
2016,10,28,8,30,143.0,141.0,1.1,16.0,191.0,178.22,139.29
2016,10,28,8,45,262.5,146.0,1.2,16.5,251.0,233.89,182.93
2016,10,28,9,0,382.0,151.0,1.3,17.0,311.0,301.67,236.66
2016,10,28,9,15,334.5,175.0,1.4,17.0,325.0,321.8,254.28
2016,10,28,9,30,287.0,199.0,1.5,17.0,339.0,338.83,268.72
2016,10,28,9,45,145.5,186.5,1.65,17.0,257.5,262.76,209.27
2016,10,28,10,0,4.0,174.0,1.8,17.0,176.0,171.77,135.38
2016,10,28,10,15,2.0,164.0,1.9,17.0,165.0,161.0,126.74
2016,10,28,10,30,0.0,154.0,2.0,17.0,154.0,150.02,117.73
2016,10,28,10,45,26.0,207.5,2.15,17.5,223.5,224.54,177.59
2016,10,28,11,0,52.0,261.0,2.3,18.0,293.0,299.21,236.08
2016,10,28,11,15,147.5,273.5,2.5,18.0,366.0,387.87,306.84
2016,10,28,11,30,243.0,286.0,2.7,18.0,439.0,474.94,375.24
2016,10,28,11,45,256.5,285.0,2.9,18.0,447.0,495.96,391.45
2016,10,28,12,0,270.0,284.0,3.1,18.0,455.0,510.06,402.92
2016,10,28,12,15,272.0,281.0,3.2,18.0,451.5,512.45,405.18
2016,10,28,12,30,274.0,278.0,3.3,18.0,448.0,513.79,406.73
2016,10,28,12,45,329.5,259.5,3.45,18.0,460.0,538.09,427.31
2016,10,28,13,0,385.0,241.0,3.6,18.0,472.0,560.76,446.53
2016,10,28,13,15,242.0,247.0,3.6,18.0,390.5,457.97,365.29
2016,10,28,13,30,99.0,253.0,3.6,18.0,309.0,340.34,271.14
2016,10,28,13,45,177.5,237.0,3.6,18.0,331.5,388.39,311.68
2016,10,28,14,0,256.0,221.0,3.6,18.0,354.0,433.42,348.83
2016,10,28,14,15,229.5,208.0,3.5,17.5,321.0,388.15,313.88
2016,10,28,14,30,203.0,195.0,3.4,17.0,288.0,351.7,285.6
2016,10,28,14,45,488.0,130.5,3.35,17.0,327.5,472.96,386.73
2016,10,28,15,0,773.0,66.0,3.3,17.0,367.0,560.19,457.34
2016,10,28,15,15,741.5,62.5,3.15,17.0,323.5,511.97,417.56
2016,10,28,15,30,710.0,59.0,3.0,17.0,280.0,463.75,377.48
2016,10,28,15,45,662.5,54.0,2.85,17.0,234.0,406.19,328.81
2016,10,28,16,0,615.0,49.0,2.7,17.0,188.0,350.71,280.41
2016,10,28,16,15,537.0,42.5,2.4,16.5,142.5,286.58,224.28
2016,10,28,16,30,459.0,36.0,2.1,16.0,97.0,225.83,169.57
2016,10,28,16,45,229.5,29.0,1.85,16.0,59.5,121.99,76.37
2016,10,28,17,0,0.0,22.0,1.6,16.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.5,15.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
