Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,3.25,15.5,6.5,6.39,0.0
2016,10,29,7,0,0.0,13.0,3.5,16.0,13.0,12.54,2.55
2016,10,29,7,15,0.0,24.5,3.75,16.0,24.5,23.65,13.56
2016,10,29,7,30,0.0,36.0,4.0,16.0,36.0,34.77,23.38
2016,10,29,7,45,0.0,49.0,4.25,16.5,49.0,47.28,34.16
2016,10,29,8,0,0.0,62.0,4.5,17.0,62.0,59.74,44.78
2016,10,29,8,15,0.0,75.0,4.65,17.0,75.0,72.27,55.39
2016,10,29,8,30,0.0,88.0,4.8,17.0,88.0,84.86,65.92
2016,10,29,8,45,68.0,132.0,4.95,17.0,160.5,151.12,119.76
2016,10,29,9,0,136.0,176.0,5.1,17.0,233.0,225.63,180.44
2016,10,29,9,15,102.5,189.5,5.15,17.0,234.5,230.05,184.54
2016,10,29,9,30,69.0,203.0,5.2,17.0,236.0,232.65,186.69
2016,10,29,9,45,55.0,210.0,5.3,17.5,238.0,236.0,188.89
2016,10,29,10,0,41.0,217.0,5.4,18.0,240.0,238.1,189.92
2016,10,29,10,15,132.0,238.0,5.35,18.0,314.0,319.58,256.32
2016,10,29,10,30,223.0,259.0,5.3,18.0,388.0,403.91,324.12
2016,10,29,10,45,239.5,265.5,5.25,18.0,407.5,429.45,344.21
2016,10,29,11,0,256.0,272.0,5.2,18.0,427.0,460.55,368.57
2016,10,29,11,15,339.5,258.0,5.1,18.0,467.5,512.36,410.39
2016,10,29,11,30,423.0,244.0,5.0,18.0,508.0,572.28,457.82
2016,10,29,11,45,664.5,161.0,4.9,18.0,577.0,675.0,541.17
2016,10,29,12,0,906.0,78.0,4.8,18.0,646.0,770.07,613.12
2016,10,29,12,15,627.5,169.0,4.7,18.0,560.5,671.78,536.96
2016,10,29,12,30,349.0,260.0,4.6,18.0,475.0,550.56,438.89
2016,10,29,12,45,619.0,169.0,4.5,18.0,541.0,671.28,537.5
2016,10,29,13,0,889.0,78.0,4.4,18.0,607.0,769.06,611.66
2016,10,29,13,15,651.5,145.5,4.3,18.0,526.0,666.82,534.06
2016,10,29,13,30,414.0,213.0,4.2,18.0,445.0,554.55,444.31
2016,10,29,13,45,631.5,143.0,4.15,18.0,476.5,635.25,511.55
2016,10,29,14,0,849.0,73.0,4.1,18.0,508.0,694.06,558.22
2016,10,29,14,15,832.5,71.0,4.05,18.0,473.5,667.35,538.63
2016,10,29,14,30,816.0,69.0,4.0,18.0,439.0,634.17,514.43
2016,10,29,14,45,682.5,86.5,3.95,18.0,377.5,549.28,447.31
2016,10,29,15,0,549.0,104.0,3.9,18.0,316.0,467.07,381.27
2016,10,29,15,15,522.5,95.5,3.85,18.0,277.5,423.78,346.31
2016,10,29,15,30,496.0,87.0,3.8,18.0,239.0,380.7,310.47
2016,10,29,15,45,543.5,68.5,3.8,18.0,210.0,364.14,295.08
2016,10,29,16,0,591.0,50.0,3.8,18.0,181.0,341.73,273.08
2016,10,29,16,15,511.5,43.0,3.65,17.5,136.5,275.05,214.86
2016,10,29,16,30,432.0,36.0,3.5,17.0,92.0,214.61,160.37
2016,10,29,16,45,288.5,25.0,3.35,16.5,55.5,135.1,80.88
2016,10,29,17,0,145.0,14.0,3.2,16.0,19.0,52.48,0.0
2016,10,29,17,15,72.5,7.0,3.2,16.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,16.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.1,16.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.15,16.0,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,4.5,8.2,16.5,4.5,4.34,0.0
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.82,0.0
2016,10,30,9,15,0.0,13.0,8.2,17.0,13.0,12.54,4.93
2016,10,30,9,30,0.0,21.0,8.2,17.0,21.0,20.27,11.41
2016,10,30,9,45,0.0,16.0,8.2,17.0,16.0,15.45,7.32
2016,10,30,10,0,0.0,11.0,8.2,17.0,11.0,10.62,3.25
2016,10,30,10,15,387.0,62.0,8.1,17.0,283.5,298.12,247.3
2016,10,30,10,30,774.0,113.0,8.0,17.0,556.0,607.15,498.34
2016,10,30,10,45,427.5,191.0,7.95,17.5,437.0,484.32,394.98
2016,10,30,11,0,81.0,269.0,7.9,18.0,318.0,327.26,262.1
2016,10,30,11,15,143.5,277.5,7.75,18.0,366.0,388.6,312.48
2016,10,30,11,30,206.0,286.0,7.6,18.0,414.0,446.93,359.86
2016,10,30,11,45,515.5,197.5,7.45,18.0,518.5,598.61,486.34
2016,10,30,12,0,825.0,109.0,7.3,18.0,623.0,743.98,603.01
2016,10,30,12,15,613.0,177.0,7.15,18.0,557.0,666.96,540.48
2016,10,30,12,30,401.0,245.0,7.0,18.0,491.0,572.55,462.54
2016,10,30,12,45,607.0,175.5,6.9,18.0,538.5,666.74,540.96
2016,10,30,13,0,813.0,106.0,6.8,18.0,586.0,744.02,602.77
2016,10,30,13,15,803.5,104.5,6.7,18.0,565.0,730.6,592.59
2016,10,30,13,30,794.0,103.0,6.6,18.0,544.0,714.3,580.63
2016,10,30,13,45,592.5,147.5,6.55,18.0,467.5,609.47,497.52
2016,10,30,14,0,391.0,192.0,6.5,18.0,391.0,494.57,403.91
2016,10,30,14,15,559.5,143.0,6.4,18.0,406.0,556.89,456.97
2016,10,30,14,30,728.0,94.0,6.3,18.0,421.0,604.23,496.89
2016,10,30,14,45,699.0,90.5,6.25,18.0,381.5,562.1,462.96
2016,10,30,15,0,670.0,87.0,6.2,18.0,342.0,519.36,428.18
2016,10,30,15,15,631.0,82.5,6.05,17.5,299.5,469.51,387.51
2016,10,30,15,30,592.0,78.0,5.9,17.0,257.0,420.45,346.43
2016,10,30,15,45,535.5,71.0,5.8,17.0,212.5,361.16,295.38
2016,10,30,16,0,479.0,64.0,5.7,17.0,168.0,304.92,245.77
2016,10,30,16,15,389.5,54.5,5.5,16.5,125.0,236.12,185.73
2016,10,30,16,30,300.0,45.0,5.3,16.0,82.0,175.69,131.71
2016,10,30,16,45,150.0,30.5,5.15,16.0,49.0,96.49,54.25
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,13.0,2.45,14.0,20.0,12.78,0.0
2016,10,31,7,0,198.0,26.0,2.5,14.0,40.0,20.43,5.39
2016,10,31,7,15,315.5,37.5,2.65,14.0,79.5,37.28,20.11
2016,10,31,7,30,433.0,49.0,2.8,14.0,119.0,76.16,41.87
2016,10,31,7,45,459.0,61.0,2.95,14.5,157.0,116.33,72.19
2016,10,31,8,0,485.0,73.0,3.1,15.0,195.0,159.0,108.14
2016,10,31,8,15,543.0,75.0,3.2,15.0,236.5,201.8,145.01
2016,10,31,8,30,601.0,77.0,3.3,15.0,278.0,249.85,187.29
2016,10,31,8,45,597.5,90.0,3.45,15.5,312.0,292.83,226.49
2016,10,31,9,0,594.0,103.0,3.6,16.0,346.0,334.47,263.57
2016,10,31,9,15,364.0,154.5,3.65,16.0,307.5,313.55,250.96
2016,10,31,9,30,134.0,206.0,3.7,16.0,269.0,268.44,215.73
2016,10,31,9,45,99.0,215.0,3.75,16.0,263.5,263.52,211.88
2016,10,31,10,0,64.0,224.0,3.8,16.0,258.0,257.85,206.91
2016,10,31,10,15,59.5,232.5,3.8,16.0,265.5,266.93,213.99
2016,10,31,10,30,55.0,241.0,3.8,16.0,273.0,275.61,220.65
2016,10,31,10,45,188.0,248.0,3.85,16.5,360.0,376.43,302.55
2016,10,31,11,0,321.0,255.0,3.9,17.0,447.0,485.15,388.48
2016,10,31,11,15,183.0,256.0,3.95,17.0,366.0,393.07,314.35
2016,10,31,11,30,45.0,257.0,4.0,17.0,285.0,293.87,233.38
2016,10,31,11,45,264.5,239.5,4.1,17.0,403.5,450.74,362.33
2016,10,31,12,0,484.0,222.0,4.2,17.0,522.0,607.26,486.26
2016,10,31,12,15,352.0,250.0,4.3,17.0,467.0,536.45,429.37
2016,10,31,12,30,220.0,278.0,4.4,17.0,412.0,462.81,370.21
2016,10,31,12,45,263.5,265.0,4.55,17.0,421.5,491.09,394.06
2016,10,31,13,0,307.0,252.0,4.7,17.0,431.0,510.44,410.75
2016,10,31,13,15,222.0,250.5,4.8,17.0,378.0,436.59,352.03
2016,10,31,13,30,137.0,249.0,4.9,17.0,325.0,371.69,299.52
2016,10,31,13,45,208.0,230.0,5.0,17.0,338.5,401.28,325.61
2016,10,31,14,0,279.0,211.0,5.1,17.0,352.0,436.06,355.22
2016,10,31,14,15,405.5,171.5,5.2,17.0,360.5,481.58,394.4
2016,10,31,14,30,532.0,132.0,5.3,17.0,369.0,511.54,420.85
2016,10,31,14,45,336.5,144.0,5.4,17.0,289.5,379.18,312.5
2016,10,31,15,0,141.0,156.0,5.5,17.0,210.0,259.79,212.56
2016,10,31,15,15,131.5,138.5,5.6,17.0,183.5,231.22,189.13
2016,10,31,15,30,122.0,121.0,5.7,17.0,157.0,202.95,165.38
2016,10,31,15,45,107.0,101.5,5.8,17.0,129.5,169.84,137.14
2016,10,31,16,0,92.0,82.0,5.9,17.0,102.0,137.57,109.18
2016,10,31,16,15,71.5,62.5,5.85,16.5,75.5,103.95,79.99
2016,10,31,16,30,51.0,43.0,5.8,16.0,49.0,71.6,51.49
2016,10,31,16,45,25.5,25.5,5.75,16.0,28.5,36.21,15.88
2016,10,31,17,0,0.0,8.0,5.7,16.0,8.0,7.86,0.0
2016,10,31,17,15,0.0,4.0,5.85,16.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.5,3.3,14.0,19.0,12.29,0.0
2016,11,1,7,0,202.0,25.0,3.2,14.0,38.0,19.67,3.29
2016,11,1,7,15,322.0,36.0,3.25,14.0,77.5,35.19,18.68
2016,11,1,7,30,442.0,47.0,3.3,14.0,117.0,73.81,39.79
2016,11,1,7,45,517.0,53.5,3.4,14.5,162.0,115.31,68.8
2016,11,1,8,0,592.0,60.0,3.5,15.0,207.0,164.54,108.22
2016,11,1,8,15,639.0,65.0,3.5,15.0,252.0,213.05,150.78
2016,11,1,8,30,686.0,70.0,3.5,15.0,297.0,265.54,197.6
2016,11,1,8,45,719.0,73.5,3.55,15.5,339.0,316.16,242.84
2016,11,1,9,0,752.0,77.0,3.6,16.0,381.0,367.73,288.09
2016,11,1,9,15,774.5,79.5,3.5,16.0,418.0,415.28,329.7
2016,11,1,9,30,797.0,82.0,3.4,16.0,455.0,463.03,370.43
2016,11,1,9,45,816.0,83.0,3.35,16.0,487.5,507.34,407.57
2016,11,1,10,0,835.0,84.0,3.3,16.0,520.0,550.93,443.26
2016,11,1,10,15,846.0,85.5,3.2,16.0,545.0,589.38,474.01
2016,11,1,10,30,857.0,87.0,3.1,16.0,570.0,626.03,502.69
2016,11,1,10,45,862.5,89.0,3.05,16.0,587.5,657.66,527.11
2016,11,1,11,0,868.0,91.0,3.0,16.0,605.0,686.78,549.25
2016,11,1,11,15,871.5,91.5,2.95,16.0,615.0,710.25,566.11
2016,11,1,11,30,875.0,92.0,2.9,16.0,625.0,727.71,578.3
2016,11,1,11,45,873.5,93.0,2.9,16.0,627.0,741.91,588.43
2016,11,1,12,0,872.0,94.0,2.9,16.0,629.0,756.57,599.04
2016,11,1,12,15,870.0,94.0,2.9,16.0,623.0,763.13,603.83
2016,11,1,12,30,868.0,94.0,2.9,16.0,617.0,766.41,606.44
2016,11,1,12,45,863.5,93.0,2.9,16.5,604.0,763.42,603.52
2016,11,1,13,0,859.0,92.0,2.9,17.0,591.0,757.18,598.43
2016,11,1,13,15,850.5,90.5,2.8,17.0,570.0,744.22,589.16
2016,11,1,13,30,842.0,89.0,2.7,17.0,549.0,728.23,577.81
2016,11,1,13,45,828.0,87.5,2.65,17.0,521.0,705.37,561.77
2016,11,1,14,0,814.0,86.0,2.6,17.0,493.0,679.94,543.85
2016,11,1,14,15,795.5,84.0,2.55,17.0,458.5,648.51,521.25
2016,11,1,14,30,777.0,82.0,2.5,17.0,424.0,615.13,495.99
2016,11,1,14,45,747.5,79.5,2.5,17.0,384.5,572.58,463.39
2016,11,1,15,0,718.0,77.0,2.5,17.0,345.0,531.98,431.47
2016,11,1,15,15,680.0,72.5,2.6,16.5,301.5,481.46,392.02
2016,11,1,15,30,642.0,68.0,2.7,16.0,258.0,431.61,351.66
2016,11,1,15,45,583.0,62.5,2.8,16.0,212.5,371.42,300.95
2016,11,1,16,0,524.0,57.0,2.9,16.0,167.0,314.42,251.35
2016,11,1,16,15,433.5,48.0,2.95,15.5,123.5,244.65,190.94
2016,11,1,16,30,343.0,39.0,3.0,15.0,80.0,182.07,134.68
2016,11,1,16,45,201.5,25.5,3.05,15.0,46.5,103.47,48.27
2016,11,1,17,0,60.0,12.0,3.1,15.0,13.0,27.34,0.0
2016,11,1,17,15,30.0,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,12.5,18.5,10.81,0.0
2016,11,2,7,0,237.0,22.0,2.5,13.0,37.0,17.6,0.43
2016,11,2,7,15,356.0,32.5,2.65,13.0,77.0,31.52,15.86
2016,11,2,7,30,475.0,43.0,2.8,13.0,117.0,71.16,36.78
2016,11,2,7,45,545.5,50.0,2.95,13.5,162.5,114.17,66.84
2016,11,2,8,0,616.0,57.0,3.1,14.0,208.0,164.34,107.23
2016,11,2,8,15,661.5,62.0,3.1,14.0,253.0,213.57,150.6
2016,11,2,8,30,707.0,67.0,3.1,14.0,298.0,267.45,198.82
2016,11,2,8,45,738.0,70.5,3.1,14.5,339.5,317.37,243.72
2016,11,2,9,0,769.0,74.0,3.1,15.0,381.0,368.91,289.11
2016,11,2,9,15,790.5,76.5,2.95,15.5,418.5,416.66,330.3
2016,11,2,9,30,812.0,79.0,2.8,16.0,456.0,464.49,370.23
2016,11,2,9,45,837.0,78.0,2.7,16.5,489.5,510.24,407.45
2016,11,2,10,0,862.0,77.0,2.6,17.0,523.0,554.62,442.52
2016,11,2,10,15,872.0,78.0,2.35,17.0,548.0,592.43,471.79
2016,11,2,10,30,882.0,79.0,2.1,17.0,573.0,628.3,498.59
2016,11,2,10,45,888.0,80.5,1.9,17.5,590.5,659.97,520.64
2016,11,2,11,0,894.0,82.0,1.7,18.0,608.0,689.1,539.92
2016,11,2,11,15,897.5,82.5,1.6,18.0,618.0,712.72,555.41
2016,11,2,11,30,901.0,83.0,1.5,18.0,628.0,733.38,568.71
2016,11,2,11,45,901.0,83.0,1.4,18.0,630.0,747.9,577.61
2016,11,2,12,0,901.0,83.0,1.3,18.0,632.0,759.17,584.27
2016,11,2,12,15,899.0,83.0,1.3,18.0,626.0,765.66,588.8
2016,11,2,12,30,897.0,83.0,1.3,18.0,620.0,768.81,591.18
2016,11,2,12,45,895.0,81.0,1.3,18.5,607.5,766.38,588.75
2016,11,2,13,0,893.0,79.0,1.3,19.0,595.0,760.61,584.19
2016,11,2,13,15,885.0,78.0,1.35,19.0,574.0,748.24,576.82
2016,11,2,13,30,877.0,77.0,1.4,19.0,553.0,732.76,567.36
2016,11,2,13,45,864.5,76.0,1.5,19.0,524.5,711.08,553.97
2016,11,2,14,0,852.0,75.0,1.6,19.0,496.0,691.03,541.64
2016,11,2,14,15,835.0,72.5,1.7,18.5,462.0,659.33,521.59
2016,11,2,14,30,818.0,70.0,1.8,18.0,428.0,625.52,498.81
2016,11,2,14,45,792.5,67.5,1.9,18.0,388.0,584.54,468.51
2016,11,2,15,0,767.0,65.0,2.0,18.0,348.0,542.48,436.44
2016,11,2,15,15,732.5,61.5,2.1,17.5,304.5,493.47,398.64
2016,11,2,15,30,698.0,58.0,2.2,17.0,261.0,444.69,359.49
2016,11,2,15,45,643.5,53.0,2.3,17.0,215.5,385.14,309.61
2016,11,2,16,0,589.0,48.0,2.4,17.0,170.0,331.33,262.61
2016,11,2,16,15,504.0,40.5,2.4,16.5,125.5,263.15,203.41
2016,11,2,16,30,419.0,33.0,2.4,16.0,81.0,201.77,147.21
2016,11,2,16,45,265.5,21.5,2.45,16.0,46.5,117.57,47.15
2016,11,2,17,0,112.0,10.0,2.5,16.0,12.0,38.56,0.0
2016,11,2,17,15,56.0,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.5,3.25,13.0,17.0,10.32,0.0
2016,11,3,7,0,231.0,21.0,3.3,13.0,34.0,16.8,0.0
2016,11,3,7,15,352.0,31.5,3.45,13.0,74.0,29.64,14.84
2016,11,3,7,30,473.0,42.0,3.6,13.0,114.0,68.87,35.19
2016,11,3,7,45,545.5,49.0,3.8,13.5,159.5,111.78,64.87
2016,11,3,8,0,618.0,56.0,4.0,14.0,205.0,162.06,105.16
2016,11,3,8,15,664.0,61.0,3.95,14.5,250.0,211.32,148.29
2016,11,3,8,30,710.0,66.0,3.9,15.0,295.0,265.26,196.24
2016,11,3,8,45,743.0,69.0,3.85,15.5,337.0,315.34,241.27
2016,11,3,9,0,776.0,72.0,3.8,16.0,379.0,367.21,286.99
2016,11,3,9,15,797.5,74.5,3.65,16.0,416.5,415.14,329.15
2016,11,3,9,30,819.0,77.0,3.5,16.0,454.0,463.14,370.25
2016,11,3,9,45,842.5,76.5,3.4,16.5,487.0,508.79,407.8
2016,11,3,10,0,866.0,76.0,3.3,17.0,520.0,552.95,443.14
2016,11,3,10,15,876.0,77.5,3.05,17.0,545.0,591.35,473.41
2016,11,3,10,30,886.0,79.0,2.8,17.0,570.0,627.8,501.3
2016,11,3,10,45,892.0,80.0,2.6,17.5,588.0,659.0,523.67
2016,11,3,11,0,898.0,81.0,2.4,18.0,606.0,687.65,543.43
2016,11,3,11,15,901.5,81.5,2.25,18.0,616.0,711.31,559.24
2016,11,3,11,30,905.0,82.0,2.1,18.0,626.0,732.01,572.72
2016,11,3,11,45,903.5,82.5,1.95,18.5,627.5,746.03,580.23
2016,11,3,12,0,902.0,83.0,1.8,19.0,629.0,756.77,585.39
2016,11,3,12,15,900.0,83.0,1.65,19.0,623.0,763.26,588.66
2016,11,3,12,30,898.0,83.0,1.5,19.0,617.0,766.43,589.63
2016,11,3,12,45,892.5,82.5,1.4,19.5,603.5,763.09,585.53
2016,11,3,13,0,887.0,82.0,1.3,20.0,590.0,756.45,579.31
2016,11,3,13,15,878.5,80.5,1.3,20.0,569.0,743.25,570.85
2016,11,3,13,30,870.0,79.0,1.3,20.0,548.0,726.97,560.37
2016,11,3,13,45,744.0,102.5,1.3,20.0,488.5,659.21,513.29
2016,11,3,14,0,618.0,126.0,1.3,20.0,429.0,585.81,459.3
2016,11,3,14,15,632.5,112.5,1.3,20.0,404.0,568.24,447.76
2016,11,3,14,30,647.0,99.0,1.3,20.0,379.0,547.57,433.09
2016,11,3,14,45,662.0,85.5,1.35,20.0,349.0,524.04,416.12
2016,11,3,15,0,677.0,72.0,1.4,20.0,319.0,497.21,396.0
2016,11,3,15,15,679.5,66.0,1.4,19.5,287.5,469.2,374.25
2016,11,3,15,30,682.0,60.0,1.4,19.0,256.0,436.41,347.72
2016,11,3,15,45,626.0,55.0,1.4,19.0,210.5,379.87,300.71
2016,11,3,16,0,570.0,50.0,1.4,19.0,165.0,323.64,252.63
2016,11,3,16,15,481.5,41.5,1.4,18.5,121.0,254.0,193.43
2016,11,3,16,30,393.0,33.0,1.4,18.0,77.0,191.54,137.12
2016,11,3,16,45,196.5,16.5,1.45,18.0,38.5,89.47,27.23
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.65,14.0,16.0,10.32,0.0
2016,11,4,7,0,194.0,21.0,2.5,14.0,32.0,17.02,0.0
2016,11,4,7,15,318.0,32.5,2.45,14.0,71.0,29.44,15.26
2016,11,4,7,30,442.0,44.0,2.4,14.0,110.0,67.59,35.33
2016,11,4,7,45,516.5,51.5,2.4,14.5,154.5,109.28,63.73
2016,11,4,8,0,591.0,59.0,2.4,15.0,199.0,158.6,102.64
2016,11,4,8,15,639.0,64.0,2.25,15.0,243.5,206.75,144.39
2016,11,4,8,30,687.0,69.0,2.1,15.0,288.0,258.95,190.5
2016,11,4,8,45,718.5,73.5,1.95,15.5,330.0,308.96,234.73
2016,11,4,9,0,750.0,78.0,1.8,16.0,372.0,361.2,279.75
2016,11,4,9,15,772.5,74.0,1.6,16.0,402.5,401.71,314.99
2016,11,4,9,30,795.0,70.0,1.4,16.0,433.0,442.26,349.13
2016,11,4,9,45,813.0,78.5,1.2,16.5,471.5,493.37,388.94
2016,11,4,10,0,831.0,87.0,1.0,17.0,510.0,543.79,426.3
2016,11,4,10,15,842.0,88.5,0.8,17.5,535.0,581.9,453.07
2016,11,4,10,30,853.0,90.0,0.6,18.0,560.0,618.23,477.21
2016,11,4,10,45,862.0,90.5,0.45,18.5,578.0,650.23,497.7
2016,11,4,11,0,871.0,91.0,0.3,19.0,596.0,679.91,515.74
2016,11,4,11,15,875.0,91.5,0.35,19.0,606.5,703.67,532.76
2016,11,4,11,30,879.0,92.0,0.4,19.0,617.0,724.57,547.2
2016,11,4,11,45,881.0,91.5,0.5,19.5,619.0,736.59,555.47
2016,11,4,12,0,883.0,91.0,0.6,20.0,621.0,748.58,563.94
2016,11,4,12,15,881.0,91.0,0.75,20.0,615.5,754.99,570.5
2016,11,4,12,30,879.0,91.0,0.9,20.0,610.0,762.13,577.67
2016,11,4,12,45,877.5,88.5,1.05,20.0,597.5,755.6,575.46
2016,11,4,13,0,876.0,86.0,1.2,20.0,585.0,749.79,573.83
2016,11,4,13,15,868.0,85.0,1.2,20.0,564.0,741.97,569.11
2016,11,4,13,30,860.0,84.0,1.2,20.0,543.0,726.85,559.41
2016,11,4,13,45,848.0,82.0,1.3,20.0,515.0,704.79,545.93
2016,11,4,14,0,836.0,80.0,1.4,20.0,487.0,680.04,530.4
2016,11,4,14,15,818.5,77.5,1.4,20.0,453.0,648.52,508.7
2016,11,4,14,30,801.0,75.0,1.4,20.0,419.0,614.96,484.37
2016,11,4,14,45,776.5,72.0,1.4,20.0,379.5,574.71,454.49
2016,11,4,15,0,752.0,69.0,1.4,20.0,340.0,533.36,422.99
2016,11,4,15,15,715.5,64.5,1.4,19.5,296.5,482.86,384.33
2016,11,4,15,30,679.0,60.0,1.4,19.0,253.0,432.77,344.56
2016,11,4,15,45,624.5,54.5,1.4,19.0,208.0,376.75,297.99
2016,11,4,16,0,570.0,49.0,1.4,19.0,163.0,320.87,250.09
2016,11,4,16,15,480.0,41.0,1.35,18.5,119.0,251.53,190.96
2016,11,4,16,30,390.0,33.0,1.3,18.0,75.0,189.44,134.37
2016,11,4,16,45,195.0,16.5,1.3,17.5,37.5,87.98,18.09
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,101.5,9.5,1.5,14.0,15.0,9.34,0.0
2016,11,5,7,0,203.0,19.0,1.5,14.0,30.0,15.19,0.0
2016,11,5,7,15,323.5,30.0,1.55,14.5,68.0,26.25,15.69
2016,11,5,7,30,444.0,41.0,1.6,15.0,106.0,63.68,32.16
2016,11,5,7,45,513.5,49.0,1.65,15.5,149.5,105.14,60.16
2016,11,5,8,0,583.0,57.0,1.7,16.0,193.0,153.68,98.23
2016,11,5,8,15,325.0,91.5,1.65,16.0,170.0,160.63,116.91
2016,11,5,8,30,67.0,126.0,1.6,16.0,147.0,139.54,109.45
2016,11,5,8,45,73.0,143.0,1.55,16.0,169.0,162.03,128.32
2016,11,5,9,0,79.0,160.0,1.5,16.0,191.0,185.1,147.34
2016,11,5,9,15,70.5,174.0,1.45,16.0,203.5,199.72,159.39
2016,11,5,9,30,62.0,188.0,1.4,16.0,216.0,213.54,170.5
2016,11,5,9,45,63.0,201.5,1.35,16.5,232.0,230.84,183.87
2016,11,5,10,0,64.0,215.0,1.3,17.0,248.0,248.19,197.04
2016,11,5,10,15,84.0,230.0,1.3,17.0,275.0,277.98,220.54
2016,11,5,10,30,104.0,245.0,1.3,17.0,302.0,309.07,244.83
2016,11,5,10,45,164.5,252.5,1.35,17.0,345.5,363.73,287.97
2016,11,5,11,0,225.0,260.0,1.4,17.0,389.0,417.03,329.54
2016,11,5,11,15,180.5,266.5,1.5,17.0,371.5,400.08,315.79
2016,11,5,11,30,136.0,273.0,1.6,17.0,354.0,380.79,300.46
2016,11,5,11,45,148.0,274.5,1.7,17.5,363.0,394.57,311.11
2016,11,5,12,0,160.0,276.0,1.8,18.0,372.0,408.19,321.43
2016,11,5,12,15,146.5,273.0,1.85,18.0,360.0,397.85,313.47
2016,11,5,12,30,133.0,270.0,1.9,18.0,348.0,386.82,305.09
2016,11,5,12,45,140.0,264.0,2.0,18.0,344.5,387.06,306.01
2016,11,5,13,0,147.0,258.0,2.1,18.0,341.0,386.77,306.5
2016,11,5,13,15,253.5,234.5,2.1,18.0,371.0,446.87,355.53
2016,11,5,13,30,360.0,211.0,2.1,18.0,401.0,496.0,395.34
2016,11,5,13,45,285.0,210.0,2.1,18.0,356.0,438.5,350.2
2016,11,5,14,0,210.0,209.0,2.1,18.0,311.0,374.36,299.97
2016,11,5,14,15,199.5,194.5,2.05,18.0,285.5,348.12,279.97
2016,11,5,14,30,189.0,180.0,2.0,18.0,260.0,321.67,259.38
2016,11,5,14,45,227.5,159.0,2.0,18.0,246.5,325.2,263.1
2016,11,5,15,0,266.0,138.0,2.0,18.0,233.0,317.76,257.71
2016,11,5,15,15,250.0,122.0,2.0,17.5,202.5,282.86,229.71
2016,11,5,15,30,234.0,106.0,2.0,17.0,172.0,248.35,201.38
2016,11,5,15,45,211.5,89.0,2.05,17.0,140.5,210.06,168.85
2016,11,5,16,0,189.0,72.0,2.1,17.0,109.0,173.03,136.66
2016,11,5,16,15,152.0,54.5,2.0,16.5,79.0,131.11,100.21
2016,11,5,16,30,115.0,37.0,1.9,16.0,49.0,92.02,64.45
2016,11,5,16,45,57.5,18.5,1.8,16.0,24.5,42.62,0.98
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,11,6,7,0,0.0,8.0,0.9,16.0,8.0,7.71,0.0
2016,11,6,7,15,0.0,19.0,0.9,16.0,19.0,18.34,8.98
2016,11,6,7,30,0.0,30.0,0.9,16.0,30.0,28.97,18.27
2016,11,6,7,45,0.0,43.0,0.95,16.0,43.0,41.49,29.2
2016,11,6,8,0,0.0,56.0,1.0,16.0,56.0,53.96,39.98
2016,11,6,8,15,0.0,69.0,1.05,16.0,69.0,66.49,50.69
2016,11,6,8,30,0.0,82.0,1.1,16.0,82.0,79.09,61.29
2016,11,6,8,45,0.0,94.5,1.15,16.5,94.5,91.26,71.26
2016,11,6,9,0,0.0,107.0,1.2,17.0,107.0,103.49,81.11
2016,11,6,9,15,0.5,128.0,1.15,17.0,128.5,124.26,97.99
2016,11,6,9,30,1.0,149.0,1.1,17.0,150.0,145.24,114.82
2016,11,6,9,45,95.5,184.5,1.1,17.0,233.0,229.71,182.98
2016,11,6,10,0,190.0,220.0,1.1,17.0,316.0,323.6,256.99
2016,11,6,10,15,216.0,229.0,1.1,17.0,343.0,355.52,281.55
2016,11,6,10,30,242.0,238.0,1.1,17.0,370.0,388.62,307.16
2016,11,6,10,45,286.0,239.0,1.1,17.5,399.5,430.46,338.79
2016,11,6,11,0,330.0,240.0,1.1,18.0,429.0,469.39,367.8
2016,11,6,11,15,268.5,254.5,1.1,18.0,410.0,452.21,353.68
2016,11,6,11,30,207.0,269.0,1.1,18.0,391.0,425.59,332.78
2016,11,6,11,45,252.0,263.5,1.1,18.0,412.5,462.9,361.84
2016,11,6,12,0,297.0,258.0,1.1,18.0,434.0,494.22,385.87
2016,11,6,12,15,239.0,263.0,1.1,18.0,403.5,454.15,355.01
2016,11,6,12,30,181.0,268.0,1.1,18.0,373.0,419.64,328.37
2016,11,6,12,45,211.5,258.5,1.1,18.0,379.0,433.27,339.94
2016,11,6,13,0,242.0,249.0,1.1,18.0,385.0,446.0,350.46
2016,11,6,13,15,288.0,231.5,1.05,18.0,387.0,467.87,367.86
2016,11,6,13,30,334.0,214.0,1.0,18.0,389.0,479.71,377.73
2016,11,6,13,45,307.5,206.0,1.0,18.5,361.0,448.96,353.98
2016,11,6,14,0,281.0,198.0,1.0,19.0,333.0,417.93,330.2
2016,11,6,14,15,346.0,172.5,1.05,18.5,326.5,427.42,340.22
2016,11,6,14,30,411.0,147.0,1.1,18.0,320.0,441.05,352.62
2016,11,6,14,45,412.0,131.5,1.15,18.0,291.0,413.7,331.91
2016,11,6,15,0,413.0,116.0,1.2,18.0,262.0,384.81,309.71
2016,11,6,15,15,389.5,104.0,1.2,18.0,227.5,345.12,277.91
2016,11,6,15,30,366.0,92.0,1.2,18.0,193.0,305.92,245.69
2016,11,6,15,45,335.5,77.5,1.2,18.0,157.5,261.24,208.17
2016,11,6,16,0,305.0,63.0,1.2,18.0,122.0,218.17,170.97
2016,11,6,16,15,250.0,48.5,1.0,17.5,88.0,167.59,127.23
2016,11,6,16,30,195.0,34.0,0.8,17.0,54.0,121.71,84.54
2016,11,6,16,45,97.5,17.0,0.65,17.0,27.0,56.35,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,15.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,2.0,15.0,20.0,18.53,0.0
2016,11,7,7,15,125.0,32.5,2.05,15.0,50.0,27.36,15.78
2016,11,7,7,30,250.0,45.0,2.1,15.0,80.0,53.4,30.42
2016,11,7,7,45,295.5,59.0,2.15,15.5,115.0,86.9,54.38
2016,11,7,8,0,341.0,73.0,2.2,16.0,150.0,125.12,84.68
2016,11,7,8,15,369.5,86.0,2.1,16.0,185.5,163.22,117.28
2016,11,7,8,30,398.0,99.0,2.0,16.0,221.0,203.84,152.58
2016,11,7,8,45,415.5,111.5,1.95,16.5,255.0,242.8,186.47
2016,11,7,9,0,433.0,124.0,1.9,17.0,289.0,282.79,220.61
2016,11,7,9,15,426.5,139.5,1.85,17.5,315.5,316.77,249.41
2016,11,7,9,30,420.0,155.0,1.8,18.0,342.0,349.37,276.18
2016,11,7,9,45,442.0,163.0,1.75,18.5,371.5,387.08,306.14
2016,11,7,10,0,464.0,171.0,1.7,19.0,401.0,425.4,335.84
2016,11,7,10,15,483.5,176.0,1.55,19.0,426.5,459.62,362.15
2016,11,7,10,30,503.0,181.0,1.4,19.0,452.0,493.72,387.75
2016,11,7,10,45,472.5,196.0,1.3,19.5,457.0,506.51,395.8
2016,11,7,11,0,442.0,211.0,1.2,20.0,462.0,516.22,401.35
2016,11,7,11,15,411.5,223.0,1.1,20.0,460.0,519.97,403.11
2016,11,7,11,30,381.0,235.0,1.0,20.0,458.0,515.28,398.72
2016,11,7,11,45,366.0,239.5,0.9,20.5,454.5,516.96,398.46
2016,11,7,12,0,351.0,244.0,0.8,21.0,451.0,516.98,396.86
2016,11,7,12,15,319.0,248.0,0.7,21.0,434.5,502.57,385.3
2016,11,7,12,30,287.0,252.0,0.6,21.0,418.0,486.66,372.75
2016,11,7,12,45,251.0,251.0,0.55,21.0,394.0,461.11,353.61
2016,11,7,13,0,215.0,250.0,0.5,21.0,370.0,426.81,328.18
2016,11,7,13,15,165.0,241.5,0.4,21.0,331.5,381.33,293.74
2016,11,7,13,30,115.0,233.0,0.3,21.0,293.0,336.1,259.21
2016,11,7,13,45,262.5,203.0,0.25,21.0,330.5,413.22,320.26
2016,11,7,14,0,410.0,173.0,0.2,21.0,368.0,484.83,374.25
2016,11,7,14,15,364.0,167.0,0.15,21.0,331.0,431.99,334.41
2016,11,7,14,30,318.0,161.0,0.1,21.0,294.0,388.55,302.12
2016,11,7,14,45,236.0,152.0,0.1,21.0,245.5,321.08,250.94
2016,11,7,15,0,154.0,143.0,0.1,21.0,197.0,250.48,196.41
2016,11,7,15,15,143.0,126.0,0.15,21.0,171.0,221.42,174.14
2016,11,7,15,30,132.0,109.0,0.2,21.0,145.0,192.73,151.25
2016,11,7,15,45,116.5,90.0,0.25,21.0,117.5,159.81,124.37
2016,11,7,16,0,101.0,71.0,0.3,21.0,90.0,127.7,97.55
2016,11,7,16,15,74.5,52.5,0.3,20.5,64.5,92.88,68.26
2016,11,7,16,30,48.0,34.0,0.3,20.0,39.0,59.71,38.76
2016,11,7,16,45,24.0,17.0,0.3,20.0,19.5,27.25,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,16.0,10.5,10.32,0.0
2016,11,8,7,0,0.0,21.0,0.9,16.0,21.0,20.64,0.0
2016,11,8,7,15,191.0,30.5,0.9,16.0,56.0,23.71,12.44
2016,11,8,7,30,382.0,40.0,0.9,16.0,91.0,55.9,28.45
2016,11,8,7,45,459.5,48.0,0.9,16.5,133.0,94.18,53.23
2016,11,8,8,0,537.0,56.0,0.9,17.0,175.0,140.43,88.28
