Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,587.0,61.5,0.75,17.0,217.5,185.93,126.48
2016,11,8,8,30,637.0,67.0,0.6,17.0,260.0,235.76,169.14
2016,11,8,8,45,673.0,70.5,0.5,17.5,300.0,283.16,209.81
2016,11,8,9,0,709.0,74.0,0.4,18.0,340.0,332.75,251.24
2016,11,8,9,15,732.5,76.5,0.3,18.0,376.0,378.44,289.08
2016,11,8,9,30,756.0,79.0,0.2,18.0,412.0,424.02,325.58
2016,11,8,9,45,790.5,76.0,0.15,18.5,446.0,469.36,360.46
2016,11,8,10,0,825.0,73.0,0.1,19.0,480.0,515.17,394.59
2016,11,8,10,15,835.5,74.5,0.1,19.5,504.0,551.04,420.89
2016,11,8,10,30,846.0,76.0,0.1,20.0,528.0,586.16,445.95
2016,11,8,10,45,854.0,76.5,0.15,20.5,545.5,616.67,467.63
2016,11,8,11,0,862.0,77.0,0.2,21.0,563.0,644.86,487.36
2016,11,8,11,15,866.0,77.5,0.25,21.0,573.0,667.89,503.99
2016,11,8,11,30,870.0,78.0,0.3,21.0,583.0,688.12,517.95
2016,11,8,11,45,870.0,78.5,0.35,21.0,585.0,702.62,528.15
2016,11,8,12,0,870.0,79.0,0.4,21.0,587.0,714.03,536.44
2016,11,8,12,15,868.5,79.0,0.4,21.0,582.0,720.66,540.89
2016,11,8,12,30,867.0,79.0,0.4,21.0,577.0,724.1,543.37
2016,11,8,12,45,860.0,79.5,0.45,21.5,564.0,720.91,541.27
2016,11,8,13,0,853.0,80.0,0.5,22.0,551.0,714.58,537.24
2016,11,8,13,15,845.0,79.0,0.45,22.0,531.0,706.98,532.01
2016,11,8,13,30,837.0,78.0,0.4,22.0,511.0,692.29,522.06
2016,11,8,13,45,824.5,76.5,0.4,22.0,484.0,671.04,508.47
2016,11,8,14,0,812.0,75.0,0.4,22.0,457.0,647.23,493.12
2016,11,8,14,15,794.0,72.5,0.45,22.0,424.5,616.26,472.55
2016,11,8,14,30,776.0,70.0,0.5,22.0,392.0,583.37,449.9
2016,11,8,14,45,749.5,67.5,0.6,22.0,353.5,543.67,422.07
2016,11,8,15,0,723.0,65.0,0.7,22.0,315.0,503.07,392.52
2016,11,8,15,15,686.0,61.0,0.95,21.5,273.5,454.49,357.33
2016,11,8,15,30,649.0,57.0,1.2,21.0,232.0,409.09,322.32
2016,11,8,15,45,590.0,51.5,1.5,21.0,188.5,350.29,274.57
2016,11,8,16,0,531.0,46.0,1.8,21.0,145.0,294.77,227.42
2016,11,8,16,15,438.5,37.5,2.0,20.0,103.5,226.84,169.9
2016,11,8,16,30,346.0,29.0,2.2,19.0,62.0,166.63,112.35
2016,11,8,16,45,173.0,14.5,2.45,18.5,31.0,75.35,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,52.5,7.5,1.95,15.0,9.5,7.37,0.0
2016,11,9,7,0,105.0,15.0,1.9,15.0,19.0,14.74,0.0
2016,11,9,7,15,220.5,29.0,1.95,15.0,53.0,22.56,11.08
2016,11,9,7,30,336.0,43.0,2.0,15.0,87.0,55.52,29.86
2016,11,9,7,45,411.5,53.0,2.05,15.5,128.0,92.74,54.34
2016,11,9,8,0,487.0,63.0,2.1,16.0,169.0,137.8,88.68
2016,11,9,8,15,538.5,70.0,2.0,16.0,211.5,182.34,126.22
2016,11,9,8,30,590.0,77.0,1.9,16.0,254.0,231.46,168.76
2016,11,9,8,45,443.5,109.0,1.85,16.5,253.0,246.61,188.36
2016,11,9,9,0,297.0,141.0,1.8,17.0,252.0,246.54,193.12
2016,11,9,9,15,399.5,138.0,1.8,17.0,303.0,301.81,238.11
2016,11,9,9,30,502.0,135.0,1.8,17.0,354.0,363.34,287.91
2016,11,9,9,45,588.0,122.5,1.8,17.5,396.5,416.25,330.25
2016,11,9,10,0,674.0,110.0,1.8,18.0,439.0,472.28,374.47
2016,11,9,10,15,748.0,99.5,1.8,18.0,482.0,527.56,418.06
2016,11,9,10,30,822.0,89.0,1.8,18.0,525.0,584.75,462.37
2016,11,9,10,45,828.5,90.5,1.8,18.5,542.0,615.1,484.64
2016,11,9,11,0,835.0,92.0,1.8,19.0,559.0,643.15,504.91
2016,11,9,11,15,839.0,92.5,1.75,19.0,569.0,665.97,521.69
2016,11,9,11,30,843.0,93.0,1.7,19.0,579.0,686.08,536.13
2016,11,9,11,45,842.0,94.0,1.65,19.5,581.0,700.4,544.66
2016,11,9,12,0,841.0,95.0,1.6,20.0,583.0,711.67,551.09
2016,11,9,12,15,838.5,94.5,1.55,20.0,577.0,717.13,554.54
2016,11,9,12,30,836.0,94.0,1.5,20.0,571.0,719.45,555.93
2016,11,9,12,45,841.5,89.5,1.5,20.5,560.0,719.98,555.6
2016,11,9,13,0,847.0,85.0,1.5,21.0,549.0,717.3,553.15
2016,11,9,13,15,838.0,83.5,1.45,21.0,528.5,704.42,544.25
2016,11,9,13,30,829.0,82.0,1.4,21.0,508.0,688.59,533.45
2016,11,9,13,45,813.0,81.0,1.4,21.5,480.5,665.69,517.08
2016,11,9,14,0,797.0,80.0,1.4,22.0,453.0,640.36,498.83
2016,11,9,14,15,778.0,77.5,1.4,22.0,420.0,609.15,476.41
2016,11,9,14,30,759.0,75.0,1.4,22.0,387.0,576.1,452.21
2016,11,9,14,45,730.5,72.0,1.4,22.0,348.5,535.18,421.56
2016,11,9,15,0,702.0,69.0,1.4,22.0,310.0,493.5,389.55
2016,11,9,15,15,663.5,64.5,1.3,21.5,268.5,447.08,353.16
2016,11,9,15,30,625.0,60.0,1.2,21.0,227.0,398.9,314.29
2016,11,9,15,45,567.0,54.0,1.2,21.0,183.5,341.08,266.48
2016,11,9,16,0,509.0,48.0,1.2,21.0,140.0,286.46,219.81
2016,11,9,16,15,415.0,38.5,1.2,20.5,99.5,218.02,161.87
2016,11,9,16,30,321.0,29.0,1.2,20.0,59.0,157.5,103.63
2016,11,9,16,45,160.5,14.5,1.25,19.5,29.5,70.95,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,15.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,15.0,16.0,15.73,0.0
2016,11,10,7,15,149.0,29.0,3.05,15.5,48.0,22.63,10.42
2016,11,10,7,30,298.0,42.0,3.2,16.0,80.0,50.96,27.32
2016,11,10,7,45,369.0,53.0,3.35,16.5,119.5,87.25,51.43
2016,11,10,8,0,440.0,64.0,3.5,17.0,159.0,130.08,83.98
2016,11,10,8,15,486.0,72.5,3.3,17.0,198.5,172.31,119.58
2016,11,10,8,30,532.0,81.0,3.1,17.0,238.0,218.66,159.77
2016,11,10,8,45,577.5,83.0,2.9,17.0,276.5,262.21,198.11
2016,11,10,9,0,623.0,85.0,2.7,17.0,315.0,309.01,238.92
2016,11,10,9,15,691.5,79.0,2.45,17.0,358.0,359.73,282.05
2016,11,10,9,30,760.0,73.0,2.2,17.0,401.0,414.85,327.92
2016,11,10,9,45,542.0,134.0,1.95,17.5,376.5,401.92,318.99
2016,11,10,10,0,324.0,195.0,1.7,18.0,352.0,369.04,292.59
2016,11,10,10,15,324.5,206.0,1.5,18.0,369.5,393.45,311.66
2016,11,10,10,30,325.0,217.0,1.3,18.0,387.0,417.07,329.27
2016,11,10,10,45,323.0,225.5,1.1,18.5,399.5,435.69,341.98
2016,11,10,11,0,321.0,234.0,0.9,19.0,412.0,453.26,353.42
2016,11,10,11,15,371.5,226.5,0.9,19.0,436.5,487.58,379.75
2016,11,10,11,30,422.0,219.0,0.9,19.0,461.0,528.69,410.53
2016,11,10,11,45,420.5,220.5,0.9,19.5,462.0,537.6,416.04
2016,11,10,12,0,419.0,222.0,0.9,20.0,463.0,544.9,420.64
2016,11,10,12,15,620.0,157.0,1.0,20.0,510.0,627.66,485.29
2016,11,10,12,30,821.0,92.0,1.1,20.0,557.0,703.66,542.05
2016,11,10,12,45,817.5,90.0,1.2,20.0,544.5,700.47,540.34
2016,11,10,13,0,814.0,88.0,1.3,20.0,532.0,694.23,537.43
2016,11,10,13,15,804.5,86.5,1.25,20.0,511.5,681.28,528.43
2016,11,10,13,30,795.0,85.0,1.2,20.0,491.0,665.52,517.56
2016,11,10,13,45,598.0,127.5,1.15,20.5,423.5,569.78,445.24
2016,11,10,14,0,401.0,170.0,1.1,21.0,356.0,471.8,369.74
2016,11,10,14,15,329.5,167.0,1.05,21.0,312.5,406.64,320.81
2016,11,10,14,30,258.0,164.0,1.0,21.0,269.0,352.08,278.61
2016,11,10,14,45,249.5,149.0,0.95,21.0,242.5,324.13,257.29
2016,11,10,15,0,241.0,134.0,0.9,21.0,216.0,295.85,235.1
2016,11,10,15,15,227.5,117.0,0.9,21.0,186.5,262.23,208.33
2016,11,10,15,30,214.0,100.0,0.9,21.0,157.0,228.84,181.08
2016,11,10,15,45,347.0,73.5,0.9,21.0,145.0,258.72,202.87
2016,11,10,16,0,480.0,47.0,0.9,21.0,133.0,271.91,208.3
2016,11,10,16,15,386.0,38.0,0.95,20.5,94.0,205.59,151.96
2016,11,10,16,30,292.0,29.0,1.0,20.0,55.0,147.17,94.83
2016,11,10,16,45,146.0,14.5,1.05,19.5,27.5,66.07,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.25,15.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,16.0,11.0,10.81,0.0
2016,11,11,7,15,53.5,27.5,1.4,16.0,34.0,24.14,10.6
2016,11,11,7,30,107.0,44.0,1.5,16.0,57.0,44.0,27.11
2016,11,11,7,45,136.0,62.0,1.6,16.5,85.5,70.81,47.49
2016,11,11,8,0,165.0,80.0,1.7,17.0,114.0,100.86,71.43
2016,11,11,8,15,182.5,97.5,1.65,17.0,143.5,131.15,96.91
2016,11,11,8,30,200.0,115.0,1.6,17.0,173.0,163.16,124.11
2016,11,11,8,45,214.0,130.5,1.6,17.0,201.0,193.76,150.23
2016,11,11,9,0,228.0,146.0,1.6,17.0,229.0,225.45,177.02
2016,11,11,9,15,158.5,163.5,1.65,17.5,224.0,225.06,178.19
2016,11,11,9,30,89.0,181.0,1.7,18.0,219.0,217.64,172.71
2016,11,11,9,45,101.0,196.0,1.8,18.5,242.5,242.8,192.67
2016,11,11,10,0,113.0,211.0,1.9,19.0,266.0,272.0,215.49
2016,11,11,10,15,95.5,219.5,1.95,19.0,267.5,272.54,215.72
2016,11,11,10,30,78.0,228.0,2.0,19.0,269.0,274.91,217.32
2016,11,11,10,45,82.5,236.5,2.05,19.0,281.0,289.56,228.82
2016,11,11,11,0,87.0,245.0,2.1,19.0,293.0,304.31,240.33
2016,11,11,11,15,165.5,249.5,2.1,19.0,342.5,369.26,292.07
2016,11,11,11,30,244.0,254.0,2.1,19.0,392.0,431.82,341.13
2016,11,11,11,45,188.5,258.0,2.15,19.0,365.5,402.76,317.76
2016,11,11,12,0,133.0,262.0,2.2,19.0,339.0,371.62,292.99
2016,11,11,12,15,160.5,259.0,2.2,19.0,351.0,390.54,308.48
2016,11,11,12,30,188.0,256.0,2.2,19.0,363.0,409.25,323.55
2016,11,11,12,45,121.5,242.5,2.2,19.0,311.0,348.04,275.26
2016,11,11,13,0,55.0,229.0,2.2,19.0,259.0,278.75,220.23
2016,11,11,13,15,140.0,225.0,2.2,19.0,297.5,343.48,273.46
2016,11,11,13,30,225.0,221.0,2.2,19.0,336.0,398.74,318.11
2016,11,11,13,45,372.0,182.0,2.2,19.0,359.0,461.67,369.66
2016,11,11,14,0,519.0,143.0,2.2,19.0,382.0,519.42,416.12
2016,11,11,14,15,364.5,155.0,2.15,18.5,317.0,414.56,333.96
2016,11,11,14,30,210.0,167.0,2.1,18.0,252.0,317.37,256.38
2016,11,11,14,45,201.0,152.0,2.1,18.0,227.0,290.74,235.57
2016,11,11,15,0,192.0,137.0,2.1,18.0,202.0,264.03,214.0
2016,11,11,15,15,180.0,119.5,2.0,18.0,174.0,232.65,188.13
2016,11,11,15,30,168.0,102.0,1.9,18.0,146.0,201.56,161.99
2016,11,11,15,45,151.0,84.0,1.8,18.0,117.5,174.16,138.25
2016,11,11,16,0,134.0,66.0,1.7,18.0,89.0,141.06,109.43
2016,11,11,16,15,99.5,48.0,1.55,17.5,62.5,102.34,75.91
2016,11,11,16,30,65.0,30.0,1.4,17.0,36.0,60.43,36.68
2016,11,11,16,45,32.5,15.0,1.25,17.0,18.0,23.94,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,53.0,6.0,1.85,15.5,7.5,0.0,0.0
2016,11,12,7,0,106.0,12.0,1.7,16.0,15.0,11.8,0.0
2016,11,12,7,15,241.5,23.5,1.65,16.0,47.5,18.37,5.86
2016,11,12,7,30,377.0,35.0,1.6,16.0,80.0,46.83,22.33
2016,11,12,7,45,461.0,42.5,1.6,16.0,121.5,84.02,45.2
2016,11,12,8,0,545.0,50.0,1.6,16.0,163.0,129.8,79.19
2016,11,12,8,15,596.5,55.0,1.5,16.0,204.5,174.76,116.95
2016,11,12,8,30,648.0,60.0,1.4,16.0,246.0,224.15,159.86
2016,11,12,8,45,684.5,63.0,1.3,16.5,286.0,271.69,201.69
2016,11,12,9,0,721.0,66.0,1.2,17.0,326.0,320.68,244.02
2016,11,12,9,15,745.0,68.5,1.15,17.0,361.5,366.1,283.36
2016,11,12,9,30,769.0,71.0,1.1,17.0,397.0,411.93,321.97
2016,11,12,9,45,728.0,87.0,1.1,17.5,413.5,440.95,346.25
2016,11,12,10,0,687.0,103.0,1.1,18.0,430.0,465.24,365.83
2016,11,12,10,15,670.5,114.5,1.15,18.0,447.5,493.52,388.61
2016,11,12,10,30,654.0,126.0,1.2,18.0,465.0,518.81,408.51
2016,11,12,10,45,535.5,167.0,1.25,18.5,450.5,507.18,398.45
2016,11,12,11,0,417.0,208.0,1.3,19.0,436.0,490.08,383.88
2016,11,12,11,15,333.5,229.0,1.4,19.0,414.0,463.02,363.26
2016,11,12,11,30,250.0,250.0,1.5,19.0,392.0,437.03,342.85
2016,11,12,11,45,301.0,242.0,1.65,19.0,413.0,469.19,368.94
2016,11,12,12,0,352.0,234.0,1.8,19.0,434.0,501.52,394.72
2016,11,12,12,15,357.0,230.5,2.0,19.0,432.0,505.71,398.78
2016,11,12,12,30,362.0,227.0,2.2,19.0,430.0,508.62,402.04
2016,11,12,12,45,505.5,180.5,2.45,19.0,456.5,570.07,452.4
2016,11,12,13,0,649.0,134.0,2.7,19.0,483.0,624.98,497.2
2016,11,12,13,15,733.5,105.5,2.8,18.5,486.0,649.81,518.74
2016,11,12,13,30,818.0,77.0,2.9,18.0,489.0,667.55,534.22
2016,11,12,13,45,805.5,75.5,3.0,18.0,462.5,646.88,519.82
2016,11,12,14,0,793.0,74.0,3.1,18.0,436.0,623.72,503.31
2016,11,12,14,15,774.5,71.5,3.15,18.0,404.0,593.23,480.27
2016,11,12,14,30,756.0,69.0,3.2,18.0,372.0,560.91,455.36
2016,11,12,14,45,730.0,66.0,3.3,18.0,335.0,521.98,424.79
2016,11,12,15,0,704.0,63.0,3.4,18.0,298.0,482.18,392.69
2016,11,12,15,15,665.0,59.0,3.6,18.0,257.0,433.79,352.92
2016,11,12,15,30,626.0,55.0,3.8,18.0,216.0,388.8,314.5
2016,11,12,15,45,566.0,49.5,4.0,18.0,173.5,331.27,264.84
2016,11,12,16,0,506.0,44.0,4.2,18.0,131.0,277.13,216.69
2016,11,12,16,15,406.0,35.5,4.3,17.5,91.5,208.62,156.57
2016,11,12,16,30,306.0,27.0,4.4,17.0,52.0,147.64,92.27
2016,11,12,16,45,153.0,13.5,4.5,16.5,26.0,56.27,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,0.9,15.0,14.0,10.81,0.0
2016,11,13,7,15,250.0,22.5,0.7,15.0,47.0,17.59,4.4
2016,11,13,7,30,389.0,34.0,0.5,15.0,80.0,45.36,21.28
2016,11,13,7,45,467.5,42.5,0.35,15.0,121.0,83.37,44.66
2016,11,13,8,0,546.0,51.0,0.2,15.0,162.0,129.39,78.62
2016,11,13,8,15,598.5,56.0,0.3,15.0,204.5,174.42,115.99
2016,11,13,8,30,651.0,61.0,0.4,15.0,247.0,223.99,158.69
2016,11,13,8,45,327.0,92.5,0.55,15.5,186.5,190.41,144.39
2016,11,13,9,0,3.0,124.0,0.7,16.0,126.0,121.09,95.61
2016,11,13,9,15,4.0,135.0,0.8,16.0,137.5,132.59,105.18
2016,11,13,9,30,5.0,146.0,0.9,16.0,149.0,144.2,114.51
2016,11,13,9,45,4.5,153.0,1.0,16.5,155.5,151.26,119.85
2016,11,13,10,0,4.0,160.0,1.1,17.0,162.0,158.28,125.12
2016,11,13,10,15,3.5,164.0,1.15,17.0,166.0,162.29,128.16
2016,11,13,10,30,3.0,168.0,1.2,17.0,170.0,166.25,131.18
2016,11,13,10,45,2.5,170.0,1.25,17.5,171.5,168.19,132.33
2016,11,13,11,0,2.0,172.0,1.3,18.0,173.0,170.1,133.48
2016,11,13,11,15,3.0,176.5,1.4,18.0,178.0,175.52,137.78
2016,11,13,11,30,4.0,181.0,1.5,18.0,183.0,181.02,142.16
2016,11,13,11,45,4.0,181.5,1.6,18.0,184.0,181.81,142.79
2016,11,13,12,0,4.0,182.0,1.7,18.0,185.0,182.63,143.49
2016,11,13,12,15,3.5,180.5,1.75,18.0,183.0,181.05,142.27
2016,11,13,12,30,3.0,179.0,1.8,18.0,181.0,179.49,141.1
2016,11,13,12,45,162.5,201.0,1.85,18.5,288.0,330.6,264.46
2016,11,13,13,0,322.0,223.0,1.9,19.0,395.0,477.21,378.54
2016,11,13,13,15,323.5,212.5,1.85,19.0,380.0,465.98,369.46
2016,11,13,13,30,325.0,202.0,1.8,19.0,365.0,453.46,360.4
2016,11,13,13,45,320.5,192.0,1.8,19.0,345.5,436.15,347.67
2016,11,13,14,0,316.0,182.0,1.8,19.0,326.0,417.81,334.03
2016,11,13,14,15,311.5,168.5,1.75,19.0,301.5,394.44,316.28
2016,11,13,14,30,307.0,155.0,1.7,19.0,277.0,370.16,297.58
2016,11,13,14,45,514.0,109.0,1.7,19.0,289.0,440.53,354.67
2016,11,13,15,0,721.0,63.0,1.7,19.0,301.0,489.95,392.98
2016,11,13,15,15,681.5,59.0,1.7,18.5,259.5,440.88,353.43
2016,11,13,15,30,642.0,55.0,1.7,18.0,218.0,395.25,315.75
2016,11,13,15,45,580.5,49.0,1.7,18.0,175.0,336.02,265.55
2016,11,13,16,0,519.0,43.0,1.7,18.0,132.0,280.27,216.81
2016,11,13,16,15,419.5,34.5,1.65,17.5,92.0,211.68,157.19
2016,11,13,16,30,320.0,26.0,1.6,17.0,52.0,149.87,90.43
2016,11,13,16,45,160.0,13.0,1.55,17.0,26.0,57.45,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,14.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,14.0,12.0,9.83,0.0
2016,11,14,7,15,259.0,21.5,2.15,14.0,45.0,16.8,2.7
2016,11,14,7,30,404.0,33.0,2.1,14.0,78.0,43.93,20.13
2016,11,14,7,45,489.0,40.5,2.1,14.5,120.0,82.14,43.01
2016,11,14,8,0,574.0,48.0,2.1,15.0,162.0,128.98,77.41
2016,11,14,8,15,626.0,53.0,2.0,15.0,205.0,175.16,116.22
2016,11,14,8,30,678.0,58.0,1.9,15.0,248.0,226.5,161.09
2016,11,14,8,45,339.0,71.0,1.8,15.5,166.0,171.77,129.78
2016,11,14,9,0,0.0,84.0,1.7,16.0,84.0,81.24,62.93
2016,11,14,9,15,0.0,99.5,1.55,16.0,99.5,96.37,75.56
2016,11,14,9,30,0.0,115.0,1.4,16.0,115.0,111.59,88.0
2016,11,14,9,45,0.0,118.0,1.3,16.5,118.0,114.6,90.1
2016,11,14,10,0,0.0,121.0,1.2,17.0,121.0,117.6,92.19
2016,11,14,10,15,10.5,157.0,1.05,17.0,162.5,159.11,125.83
2016,11,14,10,30,21.0,193.0,0.9,17.0,204.0,201.82,159.74
2016,11,14,10,45,23.0,200.5,0.8,17.0,213.0,211.47,166.96
2016,11,14,11,0,25.0,208.0,0.7,17.0,222.0,221.22,174.37
2016,11,14,11,15,24.5,211.0,0.6,17.0,224.5,224.81,176.86
2016,11,14,11,30,24.0,214.0,0.5,17.0,227.0,228.36,179.34
2016,11,14,11,45,21.0,211.0,0.4,17.5,222.5,223.92,175.2
2016,11,14,12,0,18.0,208.0,0.3,18.0,218.0,219.35,171.03
2016,11,14,12,15,21.5,210.5,0.4,18.0,222.5,225.01,175.85
2016,11,14,12,30,25.0,213.0,0.5,18.0,227.0,230.76,180.7
2016,11,14,12,45,25.0,209.0,0.6,18.0,222.5,227.18,178.23
2016,11,14,13,0,25.0,205.0,0.7,18.0,218.0,223.57,175.78
2016,11,14,13,15,20.5,193.5,0.9,18.0,204.5,208.75,164.52
2016,11,14,13,30,16.0,182.0,1.1,18.0,191.0,193.94,153.15
2016,11,14,13,45,8.0,154.5,1.35,18.0,159.0,159.67,125.93
2016,11,14,14,0,0.0,127.0,1.6,18.0,127.0,125.75,98.58
2016,11,14,14,15,0.0,117.5,1.75,18.0,117.5,116.32,91.14
2016,11,14,14,30,0.0,108.0,1.9,18.0,108.0,106.91,83.59
2016,11,14,14,45,0.0,97.0,2.1,18.0,97.0,95.92,74.68
2016,11,14,15,0,0.0,86.0,2.3,18.0,86.0,84.94,65.66
2016,11,14,15,15,313.5,72.0,2.5,17.5,150.5,259.37,212.37
2016,11,14,15,30,627.0,58.0,2.7,17.0,215.0,390.04,315.44
2016,11,14,15,45,561.5,52.0,2.9,17.0,172.0,329.73,263.02
2016,11,14,16,0,496.0,46.0,3.1,17.0,129.0,273.16,213.08
2016,11,14,16,15,393.5,36.5,3.15,16.5,89.0,203.49,151.92
2016,11,14,16,30,291.0,27.0,3.2,16.0,49.0,140.16,82.2
2016,11,14,16,45,145.5,13.5,3.3,16.0,24.5,53.65,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,211.0,14.5,2.25,15.0,37.5,10.49,0.0
2016,11,15,7,30,422.0,29.0,2.4,15.0,75.0,39.64,16.54
2016,11,15,7,45,500.5,35.5,2.55,15.5,115.5,78.11,39.21
2016,11,15,8,0,579.0,42.0,2.7,16.0,156.0,123.2,72.07
2016,11,15,8,15,628.5,46.5,2.7,16.0,197.5,168.25,109.92
2016,11,15,8,30,678.0,51.0,2.7,16.0,239.0,217.49,153.21
2016,11,15,8,45,339.0,80.0,2.75,16.5,174.0,179.68,135.89
2016,11,15,9,0,0.0,109.0,2.8,17.0,109.0,105.5,82.92
2016,11,15,9,15,27.5,138.5,2.9,17.0,150.0,146.38,116.41
2016,11,15,9,30,55.0,168.0,3.0,17.0,191.0,189.25,151.29
2016,11,15,9,45,140.5,183.5,3.15,17.0,247.5,250.31,200.87
2016,11,15,10,0,226.0,199.0,3.3,17.0,304.0,315.55,253.73
2016,11,15,10,15,287.5,200.5,3.4,17.0,341.5,362.97,292.15
2016,11,15,10,30,349.0,202.0,3.5,17.0,379.0,410.26,330.4
2016,11,15,10,45,574.5,146.0,3.6,17.0,449.0,505.97,408.52
2016,11,15,11,0,800.0,90.0,3.7,17.0,519.0,602.84,486.58
2016,11,15,11,15,454.5,170.0,3.85,17.0,414.5,481.77,388.99
2016,11,15,11,30,109.0,250.0,4.0,17.0,310.0,329.12,263.42
2016,11,15,11,45,65.0,230.5,4.2,17.0,266.5,280.62,224.67
2016,11,15,12,0,21.0,211.0,4.4,17.0,223.0,224.59,178.98
2016,11,15,12,15,10.5,188.5,4.65,17.0,194.5,194.36,154.58
2016,11,15,12,30,0.0,166.0,4.9,17.0,166.0,164.02,129.82
2016,11,15,12,45,9.5,181.5,5.15,17.0,187.0,187.23,149.16
2016,11,15,13,0,19.0,197.0,5.4,17.0,208.0,210.85,168.76
2016,11,15,13,15,95.0,207.5,5.45,17.0,255.5,283.54,229.86
2016,11,15,13,30,171.0,218.0,5.5,17.0,303.0,356.22,290.05
2016,11,15,13,45,178.0,205.5,5.6,17.0,289.0,346.08,282.4
2016,11,15,14,0,185.0,193.0,5.7,17.0,275.0,335.09,274.16
2016,11,15,14,15,92.5,103.5,5.65,16.5,144.5,170.7,139.29
2016,11,15,14,30,0.0,14.0,5.6,16.0,14.0,13.51,5.81
2016,11,15,14,45,0.0,12.5,5.6,16.0,12.5,12.06,4.61
2016,11,15,15,0,0.0,11.0,5.6,16.0,11.0,10.61,3.38
2016,11,15,15,15,0.0,9.5,5.5,16.0,9.5,9.16,2.14
2016,11,15,15,30,0.0,8.0,5.4,16.0,8.0,7.71,0.89
2016,11,15,15,45,0.0,6.5,5.3,16.0,6.5,6.26,0.0
2016,11,15,16,0,0.0,5.0,5.2,16.0,5.0,4.82,0.0
2016,11,15,16,15,0.0,3.0,4.95,15.5,3.0,2.89,0.0
2016,11,15,16,30,0.0,1.0,4.7,15.0,1.0,0.96,0.0
2016,11,15,16,45,0.0,0.5,4.5,15.0,0.5,0.49,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,13.0,38.0,11.47,0.0
2016,11,16,7,30,425.0,31.0,5.2,13.0,76.0,40.53,17.68
2016,11,16,7,45,511.0,38.5,5.45,13.5,118.5,79.41,40.36
2016,11,16,8,0,597.0,46.0,5.7,14.0,161.0,126.99,75.07
2016,11,16,8,15,650.0,51.0,5.85,14.0,204.5,175.02,115.69
2016,11,16,8,30,703.0,56.0,6.0,14.0,248.0,226.53,161.56
2016,11,16,8,45,734.5,60.0,6.2,14.5,288.0,274.93,206.12
2016,11,16,9,0,766.0,64.0,6.4,15.0,328.0,324.99,251.87
2016,11,16,9,15,790.0,66.5,6.45,15.0,364.5,372.0,295.06
2016,11,16,9,30,814.0,69.0,6.5,15.0,401.0,419.32,337.74
2016,11,16,9,45,829.5,71.0,6.55,15.0,432.0,462.19,376.04
2016,11,16,10,0,845.0,73.0,6.6,15.0,463.0,504.1,412.75
2016,11,16,10,15,856.0,74.5,6.6,15.0,487.5,541.86,445.34
2016,11,16,10,30,867.0,76.0,6.6,15.0,512.0,577.85,475.87
2016,11,16,10,45,871.0,78.0,6.65,15.0,529.0,606.27,499.99
2016,11,16,11,0,875.0,80.0,6.7,15.0,546.0,633.82,522.97
2016,11,16,11,15,878.5,80.5,6.75,15.0,556.0,656.74,542.06
2016,11,16,11,30,882.0,81.0,6.8,15.0,566.0,676.85,558.71
2016,11,16,11,45,877.5,83.0,6.85,15.0,567.0,690.27,569.44
2016,11,16,12,0,873.0,85.0,6.9,15.0,568.0,703.88,580.17
2016,11,16,12,15,871.0,84.5,6.9,15.0,563.0,710.1,585.1
2016,11,16,12,30,869.0,84.0,6.9,15.0,558.0,713.11,587.69
2016,11,16,12,45,861.0,84.0,6.9,15.0,544.5,709.27,585.05
2016,11,16,13,0,853.0,84.0,6.9,15.0,531.0,702.28,580.1
2016,11,16,13,15,843.5,83.0,6.85,15.0,511.0,690.06,571.02
2016,11,16,13,30,834.0,82.0,6.8,15.0,491.0,674.91,559.73
2016,11,16,13,45,820.0,80.0,6.8,15.0,463.5,652.81,542.83
2016,11,16,14,0,806.0,78.0,6.8,15.0,436.0,628.2,523.33
2016,11,16,14,15,786.0,76.0,6.75,14.5,403.5,597.48,499.43
2016,11,16,14,30,766.0,74.0,6.7,14.0,371.0,564.93,473.52
2016,11,16,14,45,737.0,70.5,6.65,14.0,333.0,523.87,439.2
2016,11,16,15,0,708.0,67.0,6.6,14.0,295.0,482.05,403.49
2016,11,16,15,15,665.5,62.5,6.5,14.0,253.5,434.6,362.13
2016,11,16,15,30,623.0,58.0,6.4,14.0,212.0,385.45,318.4
2016,11,16,15,45,554.0,52.0,6.35,14.0,168.5,324.1,263.69
2016,11,16,16,0,485.0,46.0,6.3,14.0,125.0,266.73,211.38
2016,11,16,16,15,375.5,36.5,6.1,13.5,86.0,195.45,147.23
2016,11,16,16,30,266.0,27.0,5.9,13.0,47.0,129.8,70.74
2016,11,16,16,45,133.0,13.5,5.7,13.0,23.5,49.77,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,15.0,2.0,11.0,36.0,11.13,0.0
2016,11,17,7,30,417.0,30.0,2.0,11.0,72.0,38.18,16.52
2016,11,17,7,45,503.5,37.0,2.05,11.5,114.0,75.92,38.25
2016,11,17,8,0,590.0,44.0,2.1,12.0,156.0,123.42,72.7
2016,11,17,8,15,643.5,49.0,2.1,12.0,198.5,169.93,111.77
2016,11,17,8,30,697.0,54.0,2.1,12.0,241.0,221.03,156.87
2016,11,17,8,45,733.0,57.0,2.1,12.5,282.0,269.27,200.62
2016,11,17,9,0,769.0,60.0,2.1,13.0,323.0,319.6,245.71
2016,11,17,9,15,793.5,62.5,2.05,13.0,359.5,366.79,288.08
2016,11,17,9,30,818.0,65.0,2.0,13.0,396.0,414.33,329.72
2016,11,17,9,45,837.0,66.0,1.95,13.5,427.5,457.81,366.47
2016,11,17,10,0,856.0,67.0,1.9,14.0,459.0,499.6,400.77
2016,11,17,10,15,868.0,68.5,1.85,14.0,484.0,537.86,432.09
2016,11,17,10,30,880.0,70.0,1.8,14.0,509.0,574.4,461.29
2016,11,17,10,45,888.5,70.5,1.75,14.5,527.0,605.84,485.07
2016,11,17,11,0,897.0,71.0,1.7,15.0,545.0,634.92,506.48
2016,11,17,11,15,901.0,71.5,1.6,15.0,555.0,658.59,523.98
2016,11,17,11,30,905.0,72.0,1.5,15.0,565.0,679.4,539.0
2016,11,17,11,45,907.0,71.5,1.45,15.0,568.0,694.77,549.4
2016,11,17,12,0,909.0,71.0,1.4,15.0,571.0,706.99,557.6
2016,11,17,12,15,907.0,70.5,1.35,15.0,565.5,713.23,561.6
2016,11,17,12,30,905.0,70.0,1.3,15.0,560.0,716.18,563.39
2016,11,17,12,45,900.0,69.5,1.3,15.0,547.5,713.74,561.97
2016,11,17,13,0,895.0,69.0,1.3,15.0,535.0,708.05,558.39
2016,11,17,13,15,886.5,68.0,1.35,15.0,514.5,696.17,550.95
2016,11,17,13,30,878.0,67.0,1.4,15.0,494.0,681.25,541.39
2016,11,17,13,45,865.0,65.5,1.45,15.5,467.0,659.83,526.06
2016,11,17,14,0,852.0,64.0,1.5,16.0,440.0,635.78,508.49
2016,11,17,14,15,833.5,62.5,1.5,16.0,407.0,609.87,489.01
2016,11,17,14,30,815.0,61.0,1.5,16.0,374.0,577.89,464.65
2016,11,17,14,45,789.0,58.0,1.55,16.0,336.0,538.03,433.97
2016,11,17,15,0,763.0,55.0,1.6,16.0,298.0,497.16,401.54
2016,11,17,15,15,724.0,51.5,1.5,15.5,256.5,448.24,361.79
2016,11,17,15,30,685.0,48.0,1.4,15.0,215.0,399.89,321.13
2016,11,17,15,45,624.5,43.0,1.35,15.0,171.5,341.18,270.55
2016,11,17,16,0,564.0,38.0,1.3,15.0,128.0,285.55,221.05
2016,11,17,16,15,461.0,30.0,1.3,14.5,88.0,215.07,158.57
2016,11,17,16,30,358.0,22.0,1.3,14.0,48.0,149.68,76.53
2016,11,17,16,45,179.0,11.0,1.3,14.0,24.0,59.67,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,185.5,15.0,3.65,10.5,33.5,11.24,0.0
2016,11,18,7,30,371.0,30.0,3.7,11.0,67.0,35.78,15.76
2016,11,18,7,45,462.0,38.5,3.8,11.5,108.5,72.61,37.27
2016,11,18,8,0,553.0,47.0,3.9,12.0,150.0,118.71,70.4
2016,11,18,8,15,608.5,53.0,3.8,12.5,193.0,164.68,108.65
2016,11,18,8,30,664.0,59.0,3.7,13.0,236.0,215.49,153.05
2016,11,18,8,45,701.5,63.0,3.65,13.5,277.0,264.2,197.08
2016,11,18,9,0,739.0,67.0,3.6,14.0,318.0,314.48,242.19
2016,11,18,9,15,764.0,70.0,3.85,14.5,354.0,361.0,284.0
2016,11,18,9,30,789.0,73.0,4.1,15.0,390.0,408.0,325.33
2016,11,18,9,45,812.0,74.0,4.35,15.5,422.0,452.17,363.68
