Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,835.0,75.0,4.6,16.0,454.0,496.0,400.94
2016,11,18,10,15,845.5,76.5,4.7,16.0,478.0,533.08,432.62
2016,11,18,10,30,856.0,78.0,4.8,16.0,502.0,568.42,462.32
2016,11,18,10,45,863.0,79.0,4.95,16.5,519.0,599.18,487.19
2016,11,18,11,0,870.0,80.0,5.1,17.0,536.0,627.59,509.78
2016,11,18,11,15,872.5,80.5,5.25,17.0,546.0,647.51,526.57
2016,11,18,11,30,875.0,81.0,5.4,17.0,556.0,666.87,542.69
2016,11,18,11,45,875.5,81.0,5.55,17.0,558.0,681.41,554.81
2016,11,18,12,0,876.0,81.0,5.7,17.0,560.0,692.9,564.06
2016,11,18,12,15,874.0,80.5,5.85,17.0,554.5,698.99,569.3
2016,11,18,12,30,872.0,80.0,6.0,17.0,549.0,701.91,572.24
2016,11,18,12,45,870.0,78.0,6.15,17.0,537.0,699.96,571.57
2016,11,18,13,0,868.0,76.0,6.3,17.0,525.0,694.85,568.56
2016,11,18,13,15,860.0,75.0,6.35,17.0,505.5,683.61,560.61
2016,11,18,13,30,852.0,74.0,6.4,17.0,486.0,673.5,553.62
2016,11,18,13,45,840.5,72.5,6.5,17.0,460.0,653.58,538.98
2016,11,18,14,0,829.0,71.0,6.6,17.0,434.0,631.03,521.48
2016,11,18,14,15,810.5,68.5,6.55,17.0,401.5,600.45,496.95
2016,11,18,14,30,792.0,66.0,6.5,17.0,369.0,567.93,470.43
2016,11,18,14,45,765.5,63.0,6.5,17.0,331.5,528.51,437.85
2016,11,18,15,0,739.0,60.0,6.5,17.0,294.0,488.14,403.69
2016,11,18,15,15,698.5,56.0,6.35,16.5,252.5,438.74,361.79
2016,11,18,15,30,658.0,52.0,6.2,16.0,211.0,390.0,319.18
2016,11,18,15,45,593.0,46.5,6.05,16.0,168.0,332.92,268.03
2016,11,18,16,0,528.0,41.0,5.9,16.0,125.0,276.77,216.72
2016,11,18,16,15,419.0,32.0,5.7,15.5,85.0,205.07,151.94
2016,11,18,16,30,310.0,23.0,5.5,15.0,45.0,138.02,66.59
2016,11,18,16,45,155.0,11.5,5.3,14.5,22.5,53.4,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,9.2,15.0,4.5,4.33,0.0
2016,11,19,7,30,0.0,9.0,9.1,15.0,9.0,8.67,0.95
2016,11,19,7,45,0.0,14.5,9.0,15.0,14.5,13.98,5.88
2016,11,19,8,0,0.0,20.0,8.9,15.0,20.0,19.29,10.57
2016,11,19,8,15,0.0,26.5,8.85,15.0,26.5,25.57,16.04
2016,11,19,8,30,0.0,33.0,8.8,15.0,33.0,31.85,21.48
2016,11,19,8,45,0.0,39.0,8.75,15.0,39.0,37.65,26.47
2016,11,19,9,0,0.0,45.0,8.7,15.0,45.0,43.46,31.4
2016,11,19,9,15,9.0,96.5,8.65,15.0,100.5,96.82,76.43
2016,11,19,9,30,18.0,148.0,8.6,15.0,156.0,151.65,122.28
2016,11,19,9,45,9.0,113.0,8.55,15.5,117.0,113.84,90.37
2016,11,19,10,0,0.0,78.0,8.5,16.0,78.0,75.43,57.92
2016,11,19,10,15,0.0,107.0,8.45,16.0,107.0,103.88,81.6
2016,11,19,10,30,0.0,136.0,8.4,16.0,136.0,132.69,105.4
2016,11,19,10,45,0.0,86.0,8.4,16.0,86.0,83.19,64.13
2016,11,19,11,0,0.0,36.0,8.4,16.0,36.0,34.78,23.6
2016,11,19,11,15,0.0,60.5,8.3,16.0,60.5,58.49,43.43
2016,11,19,11,30,0.0,85.0,8.2,16.0,85.0,82.23,63.2
2016,11,19,11,45,0.0,68.5,8.1,16.0,68.5,66.24,49.85
2016,11,19,12,0,0.0,52.0,8.0,16.0,52.0,50.26,36.51
2016,11,19,12,15,0.0,77.0,7.9,16.0,77.0,74.47,56.73
2016,11,19,12,30,0.0,102.0,7.8,16.0,102.0,99.08,77.22
2016,11,19,12,45,0.0,69.5,7.75,16.0,69.5,67.2,50.72
2016,11,19,13,0,0.0,37.0,7.7,16.0,37.0,35.74,24.43
2016,11,19,13,15,0.0,27.5,7.65,16.0,27.5,26.56,16.74
2016,11,19,13,30,0.0,18.0,7.6,16.0,18.0,17.38,9.02
2016,11,19,13,45,0.0,12.0,7.55,16.0,12.0,11.58,4.14
2016,11,19,14,0,0.0,6.0,7.5,16.0,6.0,5.79,0.0
2016,11,19,14,15,0.0,26.5,7.4,16.0,26.5,25.58,16.04
2016,11,19,14,30,0.0,47.0,7.3,16.0,47.0,45.4,32.86
2016,11,19,14,45,0.0,42.5,7.2,16.0,42.5,41.04,29.21
2016,11,19,15,0,0.0,38.0,7.1,16.0,38.0,36.69,25.54
2016,11,19,15,15,0.0,32.5,6.95,16.0,32.5,31.37,21.01
2016,11,19,15,30,0.0,27.0,6.8,16.0,27.0,26.05,16.43
2016,11,19,15,45,0.0,21.5,6.65,16.0,21.5,20.74,11.81
2016,11,19,16,0,0.0,16.0,6.5,16.0,16.0,15.43,7.17
2016,11,19,16,15,0.0,10.5,6.4,15.5,10.5,10.12,2.47
2016,11,19,16,30,0.0,5.0,6.3,15.0,5.0,4.82,0.0
2016,11,19,16,45,0.0,2.5,6.2,15.0,2.5,2.46,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,2.8,14.0,9.5,9.16,0.0
2016,11,20,7,30,0.0,19.0,2.8,14.0,19.0,18.34,8.16
2016,11,20,7,45,0.0,31.5,2.8,14.5,31.5,30.42,19.47
2016,11,20,8,0,0.0,44.0,2.8,15.0,44.0,42.41,29.97
2016,11,20,8,15,0.0,57.0,2.8,15.0,57.0,54.94,40.87
2016,11,20,8,30,0.0,70.0,2.8,15.0,70.0,67.53,51.72
2016,11,20,8,45,0.0,82.5,2.85,15.0,82.5,79.71,62.08
2016,11,20,9,0,0.0,95.0,2.9,15.0,95.0,91.94,72.37
2016,11,20,9,15,0.0,58.5,2.9,15.0,58.5,56.53,42.46
2016,11,20,9,30,0.0,22.0,2.9,15.0,22.0,21.23,12.47
2016,11,20,9,45,0.0,15.0,2.95,15.0,15.0,14.47,6.69
2016,11,20,10,0,0.0,8.0,3.0,15.0,8.0,7.72,0.92
2016,11,20,10,15,0.0,63.0,3.0,15.0,63.0,60.9,45.9
2016,11,20,10,30,0.0,118.0,3.0,15.0,118.0,114.79,90.74
2016,11,20,10,45,19.0,164.0,3.0,15.0,174.5,172.0,137.97
2016,11,20,11,0,38.0,210.0,3.0,15.0,231.0,235.97,189.98
2016,11,20,11,15,22.5,196.5,2.75,15.0,209.0,208.61,167.25
2016,11,20,11,30,7.0,183.0,2.5,15.0,187.0,185.32,147.94
2016,11,20,11,45,3.5,158.0,2.3,15.0,160.0,157.71,125.38
2016,11,20,12,0,0.0,133.0,2.1,15.0,133.0,130.13,102.76
2016,11,20,12,15,48.0,185.0,1.9,15.0,210.5,222.17,178.88
2016,11,20,12,30,96.0,237.0,1.7,15.0,288.0,313.66,252.18
2016,11,20,12,45,48.0,141.0,1.5,15.0,166.5,176.38,141.5
2016,11,20,13,0,0.0,45.0,1.3,15.0,45.0,43.48,31.01
2016,11,20,13,15,29.5,123.0,1.2,15.0,137.0,144.97,116.32
2016,11,20,13,30,59.0,201.0,1.1,15.0,229.0,252.0,202.99
2016,11,20,13,45,204.5,183.0,1.05,15.0,272.5,336.0,272.34
2016,11,20,14,0,350.0,165.0,1.0,15.0,316.0,415.2,335.85
2016,11,20,14,15,243.0,161.5,0.9,15.0,263.0,338.89,274.04
2016,11,20,14,30,136.0,158.0,0.8,15.0,210.0,259.13,209.61
2016,11,20,14,45,131.5,143.0,0.75,15.0,188.5,237.35,192.49
2016,11,20,15,0,127.0,128.0,0.7,15.0,167.0,215.44,174.6
2016,11,20,15,15,118.0,110.5,0.55,15.0,143.0,188.0,151.68
2016,11,20,15,30,109.0,93.0,0.4,15.0,119.0,160.78,128.55
2016,11,20,15,45,97.0,75.0,0.3,15.0,94.5,131.86,103.68
2016,11,20,16,0,85.0,57.0,0.2,15.0,70.0,103.42,78.84
2016,11,20,16,15,50.0,40.0,0.25,15.0,47.0,68.62,48.43
2016,11,20,16,30,15.0,23.0,0.3,15.0,24.0,29.96,8.84
2016,11,20,16,45,7.5,11.5,0.35,15.0,12.0,13.32,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,12.5,30.0,10.22,0.0
2016,11,21,7,30,366.0,27.0,4.2,13.0,60.0,29.75,11.67
2016,11,21,7,45,463.5,34.5,4.35,13.5,100.0,65.01,31.21
2016,11,21,8,0,561.0,42.0,4.5,14.0,140.0,110.14,62.28
2016,11,21,8,15,618.0,47.0,4.55,14.0,182.0,156.02,99.87
2016,11,21,8,30,675.0,52.0,4.6,14.0,224.0,205.88,143.43
2016,11,21,8,45,713.0,55.0,4.7,14.0,264.0,253.06,186.69
2016,11,21,9,0,751.0,58.0,4.8,14.0,304.0,302.55,232.06
2016,11,21,9,15,776.0,60.5,4.8,14.0,340.0,348.72,274.51
2016,11,21,9,30,801.0,63.0,4.8,14.0,376.0,395.35,316.57
2016,11,21,9,45,808.0,68.0,4.85,14.5,405.0,436.69,352.99
2016,11,21,10,0,815.0,73.0,4.9,15.0,434.0,476.54,387.18
2016,11,21,10,15,827.5,74.5,4.9,15.0,459.0,513.86,419.2
2016,11,21,10,30,840.0,76.0,4.9,15.0,484.0,549.63,449.32
2016,11,21,10,45,611.0,138.0,4.95,15.0,440.5,508.23,415.69
2016,11,21,11,0,382.0,200.0,5.0,15.0,397.0,443.91,362.64
2016,11,21,11,15,623.0,140.0,4.95,15.0,468.5,550.51,451.12
2016,11,21,11,30,864.0,80.0,4.9,15.0,540.0,653.74,535.17
2016,11,21,11,45,866.0,80.0,4.9,15.5,543.0,666.4,544.23
2016,11,21,12,0,868.0,80.0,4.9,16.0,546.0,678.89,552.99
2016,11,21,12,15,866.5,80.0,4.9,16.0,541.5,685.95,558.44
2016,11,21,12,30,865.0,80.0,4.9,16.0,537.0,693.58,564.47
2016,11,21,12,45,865.0,77.5,4.9,16.0,525.5,688.94,561.24
2016,11,21,13,0,865.0,75.0,4.9,16.0,514.0,684.82,558.58
2016,11,21,13,15,856.0,74.0,4.9,16.0,494.5,677.16,553.29
2016,11,21,13,30,847.0,73.0,4.9,16.0,475.0,662.63,542.81
2016,11,21,13,45,832.0,72.0,4.95,16.0,448.5,641.33,526.8
2016,11,21,14,0,817.0,71.0,5.0,16.0,422.0,617.54,508.39
2016,11,21,14,15,797.5,68.5,5.0,15.5,390.0,586.91,485.05
2016,11,21,14,30,778.0,66.0,5.0,15.0,358.0,554.43,459.66
2016,11,21,14,45,747.0,63.5,5.0,15.0,320.0,513.75,426.11
2016,11,21,15,0,716.0,61.0,5.0,15.0,282.0,472.4,391.19
2016,11,21,15,15,673.5,57.0,4.9,15.0,241.5,423.12,348.76
2016,11,21,15,30,631.0,53.0,4.8,15.0,201.0,377.69,308.28
2016,11,21,15,45,560.0,47.5,4.7,15.0,158.5,316.76,254.33
2016,11,21,16,0,489.0,42.0,4.6,15.0,116.0,259.94,202.81
2016,11,21,16,15,374.0,32.5,4.45,14.5,78.0,187.84,137.67
2016,11,21,16,30,259.0,23.0,4.3,14.0,40.0,119.49,45.03
2016,11,21,16,45,129.5,11.5,4.15,13.5,20.0,46.03,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,14.5,1.15,12.0,27.5,14.25,0.0
2016,11,22,7,30,300.0,29.0,1.2,12.0,55.0,29.6,12.47
2016,11,22,7,45,397.0,38.0,1.25,12.5,93.5,62.48,31.86
2016,11,22,8,0,494.0,47.0,1.3,13.0,132.0,105.26,61.21
2016,11,22,8,15,554.5,53.5,1.4,13.0,173.5,148.82,96.3
2016,11,22,8,30,615.0,60.0,1.5,13.0,215.0,197.79,138.24
2016,11,22,8,45,512.0,85.0,1.6,13.5,229.0,225.76,168.59
2016,11,22,9,0,409.0,110.0,1.7,14.0,243.0,241.88,187.53
2016,11,22,9,15,433.5,117.0,1.75,14.0,272.5,277.58,218.9
2016,11,22,9,30,458.0,124.0,1.8,14.0,302.0,314.49,250.78
2016,11,22,9,45,408.5,145.0,1.9,14.5,313.5,333.63,267.76
2016,11,22,10,0,359.0,166.0,2.0,15.0,325.0,344.65,277.42
2016,11,22,10,15,444.5,158.0,2.05,15.0,365.0,398.43,321.3
2016,11,22,10,30,530.0,150.0,2.1,15.0,405.0,452.9,365.27
2016,11,22,10,45,510.5,161.5,2.15,15.0,415.0,470.52,379.37
2016,11,22,11,0,491.0,173.0,2.2,15.0,425.0,485.57,391.37
2016,11,22,11,15,578.5,150.0,2.2,15.0,452.5,531.19,428.16
2016,11,22,11,30,666.0,127.0,2.2,15.0,480.0,576.1,463.94
2016,11,22,11,45,603.5,148.0,2.25,15.0,469.0,568.92,457.77
2016,11,22,12,0,541.0,169.0,2.3,15.0,458.0,555.33,446.96
2016,11,22,12,15,555.0,163.0,2.3,15.0,457.0,564.44,454.67
2016,11,22,12,30,569.0,157.0,2.3,15.0,456.0,571.61,460.72
2016,11,22,12,45,612.0,139.5,2.3,15.0,454.5,587.51,473.93
2016,11,22,13,0,655.0,122.0,2.3,15.0,453.0,597.74,482.83
2016,11,22,13,15,574.0,138.5,2.35,15.0,420.5,557.73,451.52
2016,11,22,13,30,493.0,155.0,2.4,15.0,388.0,514.34,417.58
2016,11,22,13,45,552.0,131.5,2.45,15.0,379.0,521.36,424.88
2016,11,22,14,0,611.0,108.0,2.5,15.0,370.0,528.34,431.5
2016,11,22,14,15,555.0,109.5,2.55,15.0,333.5,483.61,396.07
2016,11,22,14,30,499.0,111.0,2.6,15.0,297.0,436.54,358.54
2016,11,22,14,45,469.0,105.0,2.65,15.0,265.5,400.34,329.26
2016,11,22,15,0,439.0,99.0,2.7,15.0,234.0,364.38,299.42
2016,11,22,15,15,408.0,88.0,2.7,14.5,199.5,322.59,264.65
2016,11,22,15,30,377.0,77.0,2.7,14.0,165.0,281.75,229.66
2016,11,22,15,45,337.5,63.5,2.7,14.0,130.0,235.47,188.93
2016,11,22,16,0,298.0,50.0,2.7,14.0,95.0,191.48,149.28
2016,11,22,16,15,219.5,36.5,2.75,14.0,63.5,136.47,99.33
2016,11,22,16,30,141.0,23.0,2.8,14.0,32.0,81.76,26.41
2016,11,22,16,45,70.5,11.5,2.9,14.0,16.0,30.14,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,95.0,16.5,3.1,12.5,24.5,16.22,0.0
2016,11,23,7,30,190.0,33.0,3.1,13.0,49.0,29.97,13.5
2016,11,23,7,45,288.5,45.5,3.1,13.5,86.5,60.47,33.96
2016,11,23,8,0,387.0,58.0,3.1,14.0,124.0,100.89,61.98
2016,11,23,8,15,455.5,66.5,3.15,14.0,164.5,143.12,95.43
2016,11,23,8,30,524.0,75.0,3.2,14.0,205.0,190.76,135.5
2016,11,23,8,45,568.5,81.0,3.3,14.0,244.5,235.49,175.19
2016,11,23,9,0,613.0,87.0,3.4,14.0,284.0,283.47,217.86
2016,11,23,9,15,645.0,91.0,3.35,14.0,319.5,327.82,257.51
2016,11,23,9,30,677.0,95.0,3.3,14.0,355.0,373.55,297.67
2016,11,23,9,45,715.0,94.0,3.25,14.0,388.0,417.84,335.97
2016,11,23,10,0,753.0,93.0,3.2,14.0,421.0,463.15,374.39
2016,11,23,10,15,767.5,95.0,3.2,14.0,446.0,500.17,405.63
2016,11,23,10,30,782.0,97.0,3.2,14.0,471.0,535.16,434.68
2016,11,23,10,45,416.0,154.5,3.2,14.0,354.5,407.44,332.57
2016,11,23,11,0,50.0,212.0,3.2,14.0,238.0,245.24,198.0
2016,11,23,11,15,433.5,155.5,3.2,14.0,383.0,442.53,363.04
2016,11,23,11,30,817.0,99.0,3.2,14.0,528.0,639.37,520.05
2016,11,23,11,45,820.5,98.5,3.2,14.0,531.5,655.0,531.36
2016,11,23,12,0,824.0,98.0,3.2,14.0,535.0,667.83,541.6
2016,11,23,12,15,822.0,97.5,3.25,14.0,530.0,674.05,546.93
2016,11,23,12,30,820.0,97.0,3.3,14.0,525.0,677.26,549.96
2016,11,23,12,45,811.5,97.0,3.4,14.0,512.5,673.56,547.85
2016,11,23,13,0,803.0,97.0,3.5,14.0,500.0,666.88,543.46
2016,11,23,13,15,793.0,95.5,3.65,14.0,480.5,654.66,534.95
2016,11,23,13,30,783.0,94.0,3.8,14.0,461.0,639.69,524.18
2016,11,23,13,45,771.5,90.5,4.0,14.0,435.5,618.92,508.91
2016,11,23,14,0,760.0,87.0,4.2,14.0,410.0,598.37,493.47
2016,11,23,14,15,738.0,84.0,4.25,14.0,378.0,567.11,468.87
2016,11,23,14,30,716.0,81.0,4.3,14.0,346.0,534.28,442.52
2016,11,23,14,45,686.0,77.0,4.4,14.0,309.5,494.43,410.03
2016,11,23,15,0,656.0,73.0,4.5,14.0,273.0,454.05,376.21
2016,11,23,15,15,610.0,67.5,4.35,14.0,232.5,403.61,332.82
2016,11,23,15,30,564.0,62.0,4.2,14.0,192.0,354.42,289.48
2016,11,23,15,45,492.5,54.5,4.05,14.0,151.0,293.6,235.84
2016,11,23,16,0,421.0,47.0,3.9,14.0,110.0,236.92,184.85
2016,11,23,16,15,304.0,35.5,3.75,13.5,73.0,165.1,120.31
2016,11,23,16,30,187.0,24.0,3.6,13.0,36.0,97.08,28.51
2016,11,23,16,45,93.5,12.0,3.5,12.5,18.0,36.7,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,113.0,15.5,2.05,10.0,24.5,15.24,0.0
2016,11,24,7,30,226.0,31.0,2.1,10.0,49.0,28.02,11.64
2016,11,24,7,45,339.0,41.5,2.15,10.5,88.0,60.06,32.44
2016,11,24,8,0,452.0,52.0,2.2,11.0,127.0,102.52,61.23
2016,11,24,8,15,519.0,59.5,2.25,11.0,169.0,145.61,95.65
2016,11,24,8,30,586.0,67.0,2.3,11.0,211.0,194.87,137.67
2016,11,24,8,45,634.0,71.5,2.4,11.0,252.0,241.83,179.76
2016,11,24,9,0,682.0,76.0,2.5,11.0,293.0,292.22,225.03
2016,11,24,9,15,712.5,80.0,2.45,11.0,329.5,338.89,267.18
2016,11,24,9,30,743.0,84.0,2.4,11.0,366.0,386.68,309.45
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.0,429.86,346.6
2016,11,24,10,0,789.0,88.0,2.3,12.0,430.0,472.52,382.29
2016,11,24,10,15,803.0,90.0,2.05,12.0,455.0,510.29,413.25
2016,11,24,10,30,817.0,92.0,1.8,12.0,480.0,546.69,442.05
2016,11,24,10,45,828.0,93.0,1.6,12.5,498.5,578.72,465.91
2016,11,24,11,0,839.0,94.0,1.4,13.0,517.0,608.74,487.32
2016,11,24,11,15,843.5,94.5,1.1,13.0,528.0,632.01,502.86
2016,11,24,11,30,848.0,95.0,0.8,13.0,539.0,652.63,515.39
2016,11,24,11,45,850.5,95.0,0.55,13.5,542.0,668.64,523.22
2016,11,24,12,0,853.0,95.0,0.3,14.0,545.0,681.73,528.33
2016,11,24,12,15,851.0,94.5,0.4,14.0,540.5,688.25,534.68
2016,11,24,12,30,849.0,94.0,0.5,14.0,536.0,691.65,538.92
2016,11,24,12,45,843.0,93.5,0.65,14.0,523.5,689.22,539.66
2016,11,24,13,0,837.0,93.0,0.8,14.0,511.0,683.72,538.07
2016,11,24,13,15,827.0,91.5,0.85,14.0,491.5,671.39,530.16
2016,11,24,13,30,817.0,90.0,0.9,14.0,472.0,656.2,520.08
2016,11,24,13,45,802.0,88.0,0.95,14.0,445.0,634.45,504.98
2016,11,24,14,0,787.0,86.0,1.0,14.0,418.0,610.27,487.8
2016,11,24,14,15,765.0,83.0,0.95,14.0,385.5,581.21,465.59
2016,11,24,14,30,743.0,80.0,0.9,14.0,353.0,547.88,439.82
2016,11,24,14,45,712.5,76.0,0.9,14.0,315.5,507.17,408.24
2016,11,24,15,0,682.0,72.0,0.9,14.0,278.0,465.88,375.32
2016,11,24,15,15,635.5,66.5,0.95,13.5,237.0,414.49,334.37
2016,11,24,15,30,589.0,61.0,1.0,13.0,196.0,364.33,292.82
2016,11,24,15,45,521.5,53.0,1.05,13.0,154.0,303.95,241.23
2016,11,24,16,0,454.0,45.0,1.1,13.0,112.0,247.42,191.36
2016,11,24,16,15,335.5,34.0,1.2,13.0,74.0,174.45,126.03
2016,11,24,16,30,217.0,23.0,1.3,13.0,36.0,104.55,26.71
2016,11,24,16,45,108.5,11.5,1.45,13.0,18.0,40.12,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,3.35,11.0,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,3.4,11.0,22.0,21.09,7.75
2016,11,25,7,45,8.5,40.0,3.45,11.5,41.0,38.5,25.67
2016,11,25,8,0,17.0,58.0,3.5,12.0,60.0,57.05,41.68
2016,11,25,8,15,27.0,75.5,3.6,12.0,80.5,76.8,58.56
2016,11,25,8,30,37.0,93.0,3.7,12.0,101.0,97.72,76.46
2016,11,25,8,45,43.5,109.5,3.8,12.5,121.0,117.85,93.62
2016,11,25,9,0,50.0,126.0,3.9,13.0,141.0,138.68,111.2
2016,11,25,9,15,56.0,140.0,3.9,13.0,159.0,157.48,127.15
2016,11,25,9,30,62.0,154.0,3.9,13.0,177.0,176.79,143.41
2016,11,25,9,45,120.0,169.5,3.9,13.5,219.0,223.42,181.68
2016,11,25,10,0,178.0,185.0,3.9,14.0,261.0,272.23,221.6
2016,11,25,10,15,173.0,196.5,3.9,14.0,274.0,288.78,235.29
2016,11,25,10,30,168.0,208.0,3.9,14.0,287.0,304.66,248.3
2016,11,25,10,45,180.5,215.5,3.95,14.5,303.5,325.61,265.02
2016,11,25,11,0,193.0,223.0,4.0,15.0,320.0,346.78,281.75
2016,11,25,11,15,197.0,227.5,4.05,15.0,328.5,359.58,292.15
2016,11,25,11,30,201.0,232.0,4.1,15.0,337.0,371.97,302.21
2016,11,25,11,45,198.0,234.0,4.15,15.0,337.5,376.62,306.03
2016,11,25,12,0,195.0,236.0,4.2,15.0,338.0,380.58,309.32
2016,11,25,12,15,203.0,233.0,4.2,15.0,338.5,385.72,313.78
2016,11,25,12,30,211.0,230.0,4.2,15.0,339.0,390.28,317.79
2016,11,25,12,45,270.5,216.0,4.2,15.0,352.5,424.21,346.18
2016,11,25,13,0,330.0,202.0,4.2,15.0,366.0,449.83,367.87
2016,11,25,13,15,230.0,203.0,4.2,15.0,315.5,375.74,307.48
2016,11,25,13,30,130.0,204.0,4.2,15.0,265.0,310.16,253.17
2016,11,25,13,45,341.0,162.0,4.2,15.0,309.0,406.75,335.66
2016,11,25,14,0,552.0,120.0,4.2,15.0,353.0,500.19,412.95
2016,11,25,14,15,454.5,126.0,4.2,15.0,307.5,434.17,358.79
2016,11,25,14,30,357.0,132.0,4.2,15.0,262.0,373.86,309.03
2016,11,25,14,45,336.5,122.0,4.25,15.0,234.5,334.86,277.16
2016,11,25,15,0,316.0,112.0,4.3,15.0,207.0,304.01,251.14
2016,11,25,15,15,293.0,98.0,4.2,14.5,176.0,267.36,220.11
2016,11,25,15,30,270.0,84.0,4.1,14.0,145.0,231.45,188.97
2016,11,25,15,45,242.0,68.0,4.0,14.0,114.0,191.75,153.7
2016,11,25,16,0,214.0,52.0,3.9,14.0,83.0,160.19,124.5
2016,11,25,16,15,148.0,37.0,3.85,13.5,54.5,105.09,75.1
2016,11,25,16,30,82.0,22.0,3.8,13.0,26.0,56.52,9.97
2016,11,25,16,45,41.0,11.0,3.8,13.0,13.0,21.67,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,12.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,5.6,12.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,16.0,5.45,12.0,16.0,15.43,6.94
2016,11,26,8,0,0.0,24.0,5.3,12.0,24.0,23.16,13.88
2016,11,26,8,15,0.0,33.0,5.05,12.0,33.0,31.86,21.56
2016,11,26,8,30,0.0,42.0,4.8,12.0,42.0,40.56,29.21
2016,11,26,8,45,0.0,51.0,4.6,12.0,51.0,49.27,36.79
2016,11,26,9,0,0.0,60.0,4.4,12.0,60.0,57.98,44.3
2016,11,26,9,15,0.0,68.0,4.5,12.0,68.0,65.74,50.91
2016,11,26,9,30,0.0,76.0,4.6,12.0,76.0,73.52,57.48
2016,11,26,9,45,9.0,118.0,4.75,12.0,122.0,118.69,95.7
2016,11,26,10,0,18.0,160.0,4.9,12.0,168.0,165.22,134.66
2016,11,26,10,15,206.0,167.5,5.15,12.0,264.0,278.61,230.14
2016,11,26,10,30,394.0,175.0,5.4,12.0,360.0,399.57,330.97
2016,11,26,10,45,247.5,198.0,5.7,12.0,316.0,349.23,289.04
2016,11,26,11,0,101.0,221.0,6.0,12.0,272.0,284.88,234.55
2016,11,26,11,15,50.5,187.5,6.15,12.0,213.0,221.07,181.28
2016,11,26,11,30,0.0,154.0,6.3,12.0,154.0,151.36,122.23
2016,11,26,11,45,0.0,154.0,6.45,12.5,154.0,151.51,122.15
2016,11,26,12,0,0.0,154.0,6.6,13.0,154.0,151.68,122.07
2016,11,26,12,15,55.5,192.5,6.6,13.0,221.0,235.06,192.68
2016,11,26,12,30,111.0,231.0,6.6,13.0,288.0,316.46,260.7
2016,11,26,12,45,55.5,120.0,6.6,13.0,148.5,158.7,129.71
2016,11,26,13,0,0.0,9.0,6.6,13.0,9.0,8.69,1.75
2016,11,26,13,15,19.0,97.5,6.5,13.0,106.5,110.69,88.83
2016,11,26,13,30,38.0,186.0,6.4,13.0,204.0,220.91,181.25
2016,11,26,13,45,19.0,129.5,6.3,13.5,138.5,140.81,113.95
2016,11,26,14,0,0.0,73.0,6.2,14.0,73.0,70.58,54.37
2016,11,26,14,15,131.5,108.0,6.15,14.0,156.0,198.2,164.74
2016,11,26,14,30,263.0,143.0,6.1,14.0,239.0,322.94,269.61
2016,11,26,14,45,229.0,134.0,6.1,14.0,211.5,288.18,239.89
2016,11,26,15,0,195.0,125.0,6.1,14.0,184.0,254.76,211.25
2016,11,26,15,15,174.0,108.5,6.25,13.5,155.5,213.69,176.47
2016,11,26,15,30,153.0,92.0,6.4,13.0,127.0,180.37,147.52
2016,11,26,15,45,117.5,74.5,6.55,13.0,98.0,140.53,112.45
2016,11,26,16,0,82.0,57.0,6.7,13.0,69.0,103.01,79.28
2016,11,26,16,15,41.0,38.5,6.75,13.0,44.5,64.35,44.61
2016,11,26,16,30,0.0,20.0,6.8,13.0,20.0,20.18,0.0
2016,11,26,16,45,0.0,10.0,6.9,13.0,10.0,9.83,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,69.5,15.0,6.4,12.0,19.5,14.74,0.0
2016,11,27,7,30,139.0,30.0,6.4,12.0,39.0,24.67,8.18
2016,11,27,7,45,273.0,40.5,6.45,12.5,76.5,51.67,27.74
2016,11,27,8,0,407.0,51.0,6.5,13.0,114.0,92.93,54.78
2016,11,27,8,15,478.0,58.5,6.55,13.0,154.5,133.73,86.63
2016,11,27,8,30,549.0,66.0,6.6,13.0,195.0,181.16,126.66
2016,11,27,8,45,606.5,69.0,6.7,13.0,236.0,226.83,167.38
2016,11,27,9,0,664.0,72.0,6.8,13.0,277.0,276.86,212.51
2016,11,27,9,15,639.0,80.5,6.7,13.0,297.0,307.68,243.26
2016,11,27,9,30,614.0,89.0,6.6,13.0,317.0,335.03,270.1
2016,11,27,9,45,530.5,116.0,6.5,13.5,325.0,350.78,285.98
2016,11,27,10,0,447.0,143.0,6.4,14.0,333.0,360.72,295.59
2016,11,27,10,15,529.5,132.5,6.25,14.0,370.0,408.5,336.25
2016,11,27,10,30,612.0,122.0,6.1,14.0,407.0,462.44,381.57
2016,11,27,10,45,723.5,103.5,5.95,14.0,453.0,525.05,433.74
2016,11,27,11,0,835.0,85.0,5.8,14.0,499.0,589.89,487.11
2016,11,27,11,15,840.0,85.5,5.65,14.0,510.0,613.38,506.21
2016,11,27,11,30,845.0,86.0,5.5,14.0,521.0,634.28,523.06
2016,11,27,11,45,847.0,86.0,5.4,14.0,524.0,649.98,535.73
2016,11,27,12,0,849.0,86.0,5.3,14.0,527.0,662.79,545.97
2016,11,27,12,15,846.0,85.5,5.2,14.0,522.0,668.73,550.73
2016,11,27,12,30,843.0,85.0,5.1,14.0,517.0,671.59,553.04
2016,11,27,12,45,749.5,101.5,5.0,14.5,479.5,631.3,519.42
2016,11,27,13,0,656.0,118.0,4.9,15.0,442.0,586.49,482.34
2016,11,27,13,15,459.5,155.5,4.7,14.5,378.0,490.62,404.42
2016,11,27,13,30,263.0,193.0,4.5,14.0,314.0,392.54,323.29
2016,11,27,13,45,464.5,142.5,4.35,14.0,341.5,471.76,390.83
2016,11,27,14,0,666.0,92.0,4.2,14.0,369.0,539.15,446.78
2016,11,27,14,15,616.5,93.5,4.1,14.0,334.5,498.44,413.17
2016,11,27,14,30,567.0,95.0,4.0,14.0,300.0,457.52,379.54
2016,11,27,14,45,522.0,93.5,3.95,14.0,267.0,416.08,345.11
2016,11,27,15,0,477.0,92.0,3.9,14.0,234.0,373.37,309.05
2016,11,27,15,15,439.5,82.5,3.75,13.5,198.5,329.28,271.69
2016,11,27,15,30,402.0,73.0,3.6,13.0,163.0,286.5,234.45
2016,11,27,15,45,346.5,61.0,3.45,13.0,127.0,234.62,188.59
2016,11,27,16,0,291.0,49.0,3.3,13.0,91.0,186.33,145.1
2016,11,27,16,15,201.0,35.5,3.2,13.0,59.5,128.27,91.84
2016,11,27,16,30,111.0,22.0,3.1,13.0,28.0,69.78,8.03
2016,11,27,16,45,55.5,11.0,3.05,13.0,14.0,25.45,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,47.0,13.5,7.25,12.0,17.0,13.27,0.0
2016,11,28,7,30,94.0,27.0,7.5,12.0,34.0,22.65,5.49
2016,11,28,7,45,181.5,42.0,7.75,12.5,66.0,47.33,27.02
2016,11,28,8,0,269.0,57.0,8.0,13.0,98.0,81.99,51.49
2016,11,28,8,15,326.0,69.5,8.05,13.0,134.5,118.3,80.17
2016,11,28,8,30,383.0,82.0,8.1,13.0,171.0,160.0,115.21
2016,11,28,8,45,424.0,91.0,8.15,13.0,206.5,199.29,150.05
2016,11,28,9,0,465.0,100.0,8.2,13.0,242.0,241.77,188.09
2016,11,28,9,15,520.5,97.5,8.15,13.0,274.5,282.02,224.2
2016,11,28,9,30,576.0,95.0,8.1,13.0,307.0,324.66,262.39
2016,11,28,9,45,620.0,94.5,8.1,13.5,340.0,367.5,300.13
2016,11,28,10,0,664.0,94.0,8.1,14.0,373.0,412.09,338.82
2016,11,28,10,15,686.0,94.5,8.0,14.0,398.0,448.07,370.51
2016,11,28,10,30,708.0,95.0,7.9,14.0,423.0,483.53,401.27
2016,11,28,10,45,706.0,111.5,7.8,14.0,449.0,521.79,433.3
2016,11,28,11,0,704.0,128.0,7.7,14.0,475.0,557.71,462.86
2016,11,28,11,15,710.5,129.0,7.55,14.0,485.5,580.23,481.64
2016,11,28,11,30,717.0,130.0,7.4,14.0,496.0,600.63,498.49
2016,11,28,11,45,719.0,130.0,7.3,14.5,499.5,614.83,509.3
2016,11,28,12,0,721.0,130.0,7.2,15.0,503.0,626.53,517.98
