Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,695.0,125.5,7.05,15.0,482.5,612.17,506.71
2016,11,28,12,30,669.0,121.0,6.9,15.0,462.0,594.83,493.04
2016,11,28,12,45,671.5,117.0,6.75,15.0,452.5,594.52,493.08
2016,11,28,13,0,674.0,113.0,6.6,15.0,443.0,591.7,491.0
2016,11,28,13,15,689.5,104.0,6.5,15.0,430.5,589.37,489.65
2016,11,28,13,30,705.0,95.0,6.4,15.0,418.0,584.16,485.9
2016,11,28,13,45,600.5,112.5,6.3,15.0,376.5,528.57,439.88
2016,11,28,14,0,496.0,130.0,6.2,15.0,335.0,470.37,391.52
2016,11,28,14,15,490.0,119.5,6.1,15.0,309.5,446.23,371.96
2016,11,28,14,30,484.0,109.0,6.0,15.0,284.0,420.59,350.74
2016,11,28,14,45,428.5,110.5,5.9,15.0,253.0,379.77,316.03
2016,11,28,15,0,373.0,112.0,5.8,15.0,222.0,340.58,282.26
2016,11,28,15,15,334.5,99.5,5.55,14.5,187.5,296.09,244.35
2016,11,28,15,30,296.0,87.0,5.3,14.0,153.0,253.2,207.06
2016,11,28,15,45,254.5,71.5,5.05,14.0,119.5,201.47,161.61
2016,11,28,16,0,213.0,56.0,4.8,14.0,86.0,158.66,123.06
2016,11,28,16,15,131.5,39.5,4.65,13.5,56.0,103.41,73.27
2016,11,28,16,30,50.0,23.0,4.5,13.0,26.0,44.48,1.54
2016,11,28,16,45,25.0,11.5,4.4,13.0,13.0,17.89,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,10.0,4.7,11.0,22.0,9.83,0.0
2016,11,29,7,30,375.0,20.0,4.7,11.0,44.0,16.94,1.3
2016,11,29,7,45,481.5,27.0,4.7,11.5,83.0,49.58,20.32
2016,11,29,8,0,588.0,34.0,4.7,12.0,122.0,93.56,48.0
2016,11,29,8,15,648.0,39.0,4.7,12.0,164.0,138.78,83.48
2016,11,29,8,30,708.0,44.0,4.7,12.0,206.0,189.24,126.95
2016,11,29,8,45,745.5,47.0,4.75,12.5,246.0,236.82,170.46
2016,11,29,9,0,783.0,50.0,4.8,13.0,286.0,286.64,216.21
2016,11,29,9,15,808.5,52.5,4.6,13.0,322.5,333.61,259.79
2016,11,29,9,30,834.0,55.0,4.4,13.0,359.0,380.89,302.8
2016,11,29,9,45,850.0,56.5,4.25,13.0,390.0,423.21,340.96
2016,11,29,10,0,866.0,58.0,4.1,13.0,421.0,464.62,377.34
2016,11,29,10,15,878.0,59.5,3.9,13.0,445.5,502.87,410.26
2016,11,29,10,30,890.0,61.0,3.7,13.0,470.0,539.44,440.97
2016,11,29,10,45,896.0,62.5,3.55,13.5,488.0,570.77,466.04
2016,11,29,11,0,902.0,64.0,3.4,14.0,506.0,599.68,488.51
2016,11,29,11,15,906.0,64.5,3.3,14.0,516.5,623.69,507.74
2016,11,29,11,30,910.0,65.0,3.2,14.0,527.0,644.89,524.45
2016,11,29,11,45,908.5,66.0,3.1,14.0,530.0,660.2,536.36
2016,11,29,12,0,907.0,67.0,3.0,14.0,533.0,672.35,545.69
2016,11,29,12,15,905.5,66.5,3.0,14.0,529.0,679.61,551.25
2016,11,29,12,30,904.0,66.0,3.0,14.0,525.0,683.64,554.44
2016,11,29,12,45,889.5,69.0,3.05,14.5,512.0,679.75,550.98
2016,11,29,13,0,875.0,72.0,3.1,15.0,499.0,672.73,545.33
2016,11,29,13,15,866.5,71.0,3.15,15.0,480.0,662.09,538.05
2016,11,29,13,30,858.0,70.0,3.2,15.0,461.0,652.44,531.1
2016,11,29,13,45,844.0,68.5,3.25,15.0,435.5,631.92,515.68
2016,11,29,14,0,830.0,67.0,3.3,15.0,410.0,608.85,498.04
2016,11,29,14,15,811.0,64.5,3.3,15.0,378.5,579.2,474.78
2016,11,29,14,30,792.0,62.0,3.3,15.0,347.0,547.63,449.5
2016,11,29,14,45,764.0,59.0,3.3,15.0,310.0,508.74,417.79
2016,11,29,15,0,736.0,56.0,3.3,15.0,273.0,468.95,384.48
2016,11,29,15,15,693.5,52.5,3.15,14.5,233.0,420.75,343.82
2016,11,29,15,30,651.0,49.0,3.0,14.0,193.0,373.24,302.43
2016,11,29,15,45,582.5,43.0,2.9,14.0,151.5,312.96,249.22
2016,11,29,16,0,514.0,37.0,2.8,14.0,110.0,260.09,200.75
2016,11,29,16,15,395.5,28.5,2.7,13.5,72.5,188.38,133.89
2016,11,29,16,30,277.0,20.0,2.6,13.0,35.0,118.22,8.77
2016,11,29,16,45,138.5,10.0,2.55,13.0,17.5,46.25,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,1.8,12.0,7.0,6.88,0.0
2016,11,30,7,30,0.0,14.0,1.7,12.0,14.0,13.51,0.0
2016,11,30,7,45,0.0,27.5,1.6,12.0,27.5,26.48,15.48
2016,11,30,8,0,0.0,41.0,1.5,12.0,41.0,39.39,27.4
2016,11,30,8,15,0.0,57.0,1.6,12.0,57.0,54.79,40.95
2016,11,30,8,30,0.0,73.0,1.7,12.0,73.0,70.33,54.51
2016,11,30,8,45,0.0,88.5,1.85,12.5,88.5,85.5,67.49
2016,11,30,9,0,0.0,104.0,2.0,13.0,104.0,100.78,80.35
2016,11,30,9,15,4.0,117.0,2.15,13.0,118.5,115.05,92.27
2016,11,30,9,30,8.0,130.0,2.3,13.0,133.0,129.73,104.47
2016,11,30,9,45,27.0,149.0,2.45,13.0,160.5,159.22,128.89
2016,11,30,10,0,46.0,168.0,2.6,13.0,188.0,188.81,153.32
2016,11,30,10,15,51.0,179.5,2.75,13.0,202.5,205.22,166.81
2016,11,30,10,30,56.0,191.0,2.9,13.0,217.0,221.96,180.56
2016,11,30,10,45,82.5,203.5,3.05,13.0,243.0,252.01,205.41
2016,11,30,11,0,109.0,216.0,3.2,13.0,269.0,283.49,231.33
2016,11,30,11,15,72.0,210.0,3.4,13.0,245.5,257.83,209.99
2016,11,30,11,30,35.0,204.0,3.6,13.0,222.0,230.35,187.01
2016,11,30,11,45,17.5,171.5,3.85,13.0,180.5,180.82,146.22
2016,11,30,12,0,0.0,139.0,4.1,13.0,139.0,136.45,109.21
2016,11,30,12,15,0.0,139.0,4.35,13.0,139.0,136.6,109.43
2016,11,30,12,30,0.0,139.0,4.6,13.0,139.0,136.78,109.65
2016,11,30,12,45,9.0,160.5,4.9,13.0,165.5,165.41,133.8
2016,11,30,13,0,18.0,182.0,5.2,13.0,192.0,194.73,158.44
2016,11,30,13,15,106.5,189.5,5.2,13.0,239.0,276.63,228.3
2016,11,30,13,30,195.0,197.0,5.2,13.0,286.0,343.87,285.18
2016,11,30,13,45,381.0,155.5,5.25,13.0,316.5,430.42,359.23
2016,11,30,14,0,567.0,114.0,5.3,13.0,347.0,498.47,417.09
2016,11,30,14,15,505.5,114.5,5.2,13.0,310.0,448.53,375.5
2016,11,30,14,30,444.0,115.0,5.1,13.0,273.0,402.92,337.26
2016,11,30,14,45,414.0,108.5,5.05,13.0,244.0,368.36,308.06
2016,11,30,15,0,384.0,102.0,5.0,13.0,215.0,334.15,278.6
2016,11,30,15,15,476.5,80.0,4.85,13.0,199.5,343.55,284.91
2016,11,30,15,30,569.0,58.0,4.7,13.0,184.0,347.9,285.07
2016,11,30,15,45,491.0,51.0,4.6,13.0,143.0,285.67,229.71
2016,11,30,16,0,413.0,44.0,4.5,13.0,102.0,228.01,177.5
2016,11,30,16,15,292.0,33.0,4.4,12.5,66.5,156.76,111.82
2016,11,30,16,30,171.0,22.0,4.3,12.0,31.0,87.68,2.65
2016,11,30,16,45,85.5,11.0,4.2,12.0,15.5,33.28,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,148.5,10.0,3.95,10.5,18.5,9.83,0.0
2016,12,1,7,30,297.0,20.0,3.9,11.0,37.0,15.83,0.0
2016,12,1,7,45,417.5,28.5,3.9,11.5,75.5,44.5,18.52
2016,12,1,8,0,538.0,37.0,3.9,12.0,114.0,88.56,46.09
2016,12,1,8,15,604.0,42.5,4.15,12.0,155.5,132.26,79.63
2016,12,1,8,30,670.0,48.0,4.4,12.0,197.0,181.9,121.71
2016,12,1,8,45,714.5,51.0,4.7,12.5,238.0,229.2,164.44
2016,12,1,9,0,759.0,54.0,5.0,13.0,279.0,279.47,210.29
2016,12,1,9,15,787.0,57.0,5.05,13.0,315.5,326.75,254.24
2016,12,1,9,30,815.0,60.0,5.1,13.0,352.0,374.78,298.2
2016,12,1,9,45,829.0,63.0,5.15,13.0,383.0,417.36,337.1
2016,12,1,10,0,843.0,66.0,5.2,13.0,414.0,458.97,374.34
2016,12,1,10,15,856.5,67.5,5.2,13.0,439.5,497.53,408.25
2016,12,1,10,30,870.0,69.0,5.2,13.0,465.0,533.07,439.05
2016,12,1,10,45,878.0,70.5,5.25,13.5,483.5,565.04,465.6
2016,12,1,11,0,886.0,72.0,5.3,14.0,502.0,594.76,489.79
2016,12,1,11,15,891.0,72.5,5.3,14.0,513.5,619.17,510.16
2016,12,1,11,30,896.0,73.0,5.3,14.0,525.0,640.86,528.1
2016,12,1,11,45,897.5,73.5,5.3,14.0,528.5,657.48,541.83
2016,12,1,12,0,899.0,74.0,5.3,14.0,532.0,671.08,553.05
2016,12,1,12,15,897.0,73.5,5.2,14.0,528.0,678.15,558.74
2016,12,1,12,30,895.0,73.0,5.1,14.0,524.0,682.02,561.66
2016,12,1,12,45,890.0,72.5,5.05,14.5,512.0,680.7,559.68
2016,12,1,13,0,885.0,72.0,5.0,15.0,500.0,676.21,555.39
2016,12,1,13,15,875.5,71.0,4.95,15.0,481.0,665.06,547.06
2016,12,1,13,30,866.0,70.0,4.9,15.0,462.0,654.86,539.02
2016,12,1,13,45,849.0,69.0,4.85,15.0,435.5,633.13,521.92
2016,12,1,14,0,832.0,68.0,4.8,15.0,409.0,608.91,502.65
2016,12,1,14,15,811.0,66.0,4.75,15.0,377.0,578.82,478.44
2016,12,1,14,30,790.0,64.0,4.7,15.0,345.0,546.87,452.26
2016,12,1,14,45,759.0,61.0,4.7,15.0,308.0,506.58,418.92
2016,12,1,15,0,728.0,58.0,4.7,15.0,271.0,465.53,384.11
2016,12,1,15,15,684.0,54.0,4.55,14.5,231.0,416.46,342.23
2016,12,1,15,30,640.0,50.0,4.4,14.0,191.0,368.17,299.77
2016,12,1,15,45,571.5,44.0,4.25,14.0,149.5,311.89,249.21
2016,12,1,16,0,503.0,38.0,4.1,14.0,108.0,256.42,198.31
2016,12,1,16,15,382.5,29.0,4.15,13.5,70.5,184.1,130.5
2016,12,1,16,30,262.0,20.0,4.2,13.0,33.0,113.19,1.89
2016,12,1,16,45,131.0,10.0,4.3,12.5,16.5,44.22,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.0,9.5,5.6,10.0,18.5,9.34,0.0
2016,12,2,7,30,328.0,19.0,5.6,10.0,37.0,16.37,0.0
2016,12,2,7,45,440.0,27.0,5.7,10.5,75.0,44.06,17.86
2016,12,2,8,0,552.0,35.0,5.8,11.0,113.0,86.48,44.08
2016,12,2,8,15,617.5,40.0,5.95,11.0,154.5,130.14,77.55
2016,12,2,8,30,683.0,45.0,6.1,11.0,196.0,179.65,119.75
2016,12,2,8,45,723.5,49.0,6.25,11.5,236.0,227.47,163.39
2016,12,2,9,0,764.0,53.0,6.4,12.0,276.0,277.89,209.87
2016,12,2,9,15,791.0,55.5,6.45,12.0,312.5,324.46,253.74
2016,12,2,9,30,818.0,58.0,6.5,12.0,349.0,371.69,297.62
2016,12,2,9,45,833.5,60.5,6.55,12.5,380.0,414.45,336.58
2016,12,2,10,0,849.0,63.0,6.6,13.0,411.0,455.45,373.13
2016,12,2,10,15,862.0,64.5,6.5,13.0,436.5,493.65,407.08
2016,12,2,10,30,875.0,66.0,6.4,13.0,462.0,530.3,439.0
2016,12,2,10,45,809.0,79.0,6.3,13.5,456.5,535.93,444.03
2016,12,2,11,0,743.0,92.0,6.2,14.0,451.0,533.88,442.32
2016,12,2,11,15,821.0,81.0,6.1,14.0,485.5,586.87,486.21
2016,12,2,11,30,899.0,70.0,6.0,14.0,520.0,637.4,527.57
2016,12,2,11,45,900.0,70.0,5.9,14.5,524.0,653.24,539.44
2016,12,2,12,0,901.0,70.0,5.8,15.0,528.0,666.03,548.79
2016,12,2,12,15,899.0,70.0,5.75,15.0,523.5,673.73,555.19
2016,12,2,12,30,897.0,70.0,5.7,15.0,519.0,678.24,558.79
2016,12,2,12,45,891.5,69.5,5.7,15.0,507.5,676.66,557.85
2016,12,2,13,0,886.0,69.0,5.7,15.0,496.0,671.91,554.57
2016,12,2,13,15,876.5,68.0,5.7,15.0,477.0,660.84,546.44
2016,12,2,13,30,867.0,67.0,5.7,15.0,458.0,646.8,535.62
2016,12,2,13,45,849.0,66.5,5.7,15.5,431.5,629.02,520.47
2016,12,2,14,0,831.0,66.0,5.7,16.0,405.0,604.88,500.25
2016,12,2,14,15,810.5,64.0,5.65,15.5,373.5,575.23,477.13
2016,12,2,14,30,790.0,62.0,5.6,15.0,342.0,543.71,451.92
2016,12,2,14,45,757.5,59.5,5.55,15.0,305.0,503.29,418.03
2016,12,2,15,0,725.0,57.0,5.5,15.0,268.0,462.19,382.77
2016,12,2,15,15,681.0,52.5,5.2,14.5,228.0,412.78,340.17
2016,12,2,15,30,637.0,48.0,4.9,14.0,188.0,364.21,297.12
2016,12,2,15,45,567.0,42.5,4.65,14.0,147.0,304.7,243.76
2016,12,2,16,0,497.0,37.0,4.4,14.0,106.0,252.75,195.54
2016,12,2,16,15,377.5,28.0,4.35,13.5,69.5,181.15,128.13
2016,12,2,16,30,258.0,19.0,4.3,13.0,33.0,110.84,0.0
2016,12,2,16,45,129.0,9.5,4.25,13.0,16.5,43.19,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,125.0,9.5,2.65,11.0,16.0,9.34,0.0
2016,12,3,7,30,250.0,19.0,2.6,11.0,32.0,15.14,0.0
2016,12,3,7,45,366.5,28.0,2.6,11.5,67.5,39.75,16.41
2016,12,3,8,0,483.0,37.0,2.6,12.0,103.0,79.68,41.15
2016,12,3,8,15,551.0,42.5,2.75,12.0,143.0,120.71,72.01
2016,12,3,8,30,619.0,48.0,2.9,12.0,183.0,168.53,111.89
2016,12,3,8,45,666.0,51.5,3.05,12.5,222.5,214.25,152.58
2016,12,3,9,0,713.0,55.0,3.2,13.0,262.0,263.28,196.66
2016,12,3,9,15,742.5,58.0,3.2,13.0,298.0,308.89,238.56
2016,12,3,9,30,772.0,61.0,3.2,13.0,334.0,355.5,280.69
2016,12,3,9,45,726.5,73.5,3.25,13.5,348.5,381.57,305.62
2016,12,3,10,0,681.0,86.0,3.3,14.0,363.0,402.72,325.32
2016,12,3,10,15,660.0,97.5,3.3,14.0,379.5,429.68,349.09
2016,12,3,10,30,639.0,109.0,3.3,14.0,396.0,453.46,369.53
2016,12,3,10,45,623.5,119.0,3.3,14.5,408.5,475.58,387.38
2016,12,3,11,0,608.0,129.0,3.3,15.0,421.0,494.95,402.56
2016,12,3,11,15,737.5,100.5,3.3,15.0,463.0,557.41,453.39
2016,12,3,11,30,867.0,72.0,3.3,15.0,505.0,617.95,502.09
2016,12,3,11,45,868.5,72.5,3.35,15.0,508.5,634.23,515.14
2016,12,3,12,0,870.0,73.0,3.4,15.0,512.0,647.58,526.06
2016,12,3,12,15,868.5,72.5,3.4,15.0,508.5,654.86,532.11
2016,12,3,12,30,867.0,72.0,3.4,15.0,505.0,659.06,535.76
2016,12,3,12,45,865.5,70.5,3.45,15.5,494.5,659.03,535.25
2016,12,3,13,0,864.0,69.0,3.5,16.0,484.0,655.91,532.46
2016,12,3,13,15,856.0,68.0,3.45,16.0,466.0,646.03,525.13
2016,12,3,13,30,848.0,67.0,3.4,16.0,448.0,633.25,515.41
2016,12,3,13,45,833.0,66.0,3.4,16.0,423.0,617.12,502.97
2016,12,3,14,0,818.0,65.0,3.4,16.0,398.0,594.62,485.5
2016,12,3,14,15,799.0,63.0,3.3,16.0,367.5,566.23,462.88
2016,12,3,14,30,780.0,61.0,3.2,16.0,337.0,535.95,438.33
2016,12,3,14,45,747.0,59.0,3.15,16.0,300.5,496.21,405.83
2016,12,3,15,0,714.0,57.0,3.1,16.0,264.0,455.83,372.03
2016,12,3,15,15,670.5,53.0,2.95,15.5,225.0,407.67,331.56
2016,12,3,15,30,627.0,49.0,2.8,15.0,186.0,360.31,290.5
2016,12,3,15,45,549.5,43.5,2.65,15.0,144.5,301.37,238.63
2016,12,3,16,0,472.0,38.0,2.5,15.0,103.0,244.03,187.13
2016,12,3,16,15,353.5,28.5,2.5,14.5,67.5,173.3,121.5
2016,12,3,16,30,235.0,19.0,2.5,14.0,32.0,103.73,0.0
2016,12,3,16,45,117.5,9.5,2.5,13.5,16.0,40.17,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,2.45,11.0,9.5,9.34,0.0
2016,12,4,7,30,0.0,19.0,2.5,11.0,19.0,17.89,0.0
2016,12,4,7,45,65.5,34.0,2.55,11.5,43.0,33.71,18.65
2016,12,4,8,0,131.0,49.0,2.6,12.0,67.0,57.79,37.15
2016,12,4,8,15,153.0,66.0,2.75,12.0,93.5,85.0,59.44
2016,12,4,8,30,175.0,83.0,2.9,12.0,120.0,114.45,84.47
2016,12,4,8,45,190.5,98.5,3.05,12.5,146.5,142.97,109.27
2016,12,4,9,0,206.0,114.0,3.2,13.0,173.0,172.8,135.2
2016,12,4,9,15,218.5,127.0,3.3,13.0,197.0,200.31,159.41
2016,12,4,9,30,231.0,140.0,3.4,13.0,221.0,228.58,184.03
2016,12,4,9,45,369.0,131.5,3.5,13.5,274.5,290.19,234.51
2016,12,4,10,0,507.0,123.0,3.6,14.0,328.0,359.0,291.03
2016,12,4,10,15,572.0,116.0,3.55,14.0,361.0,404.56,329.24
2016,12,4,10,30,637.0,109.0,3.5,14.0,394.0,450.91,367.83
2016,12,4,10,45,586.5,129.0,3.5,14.0,399.5,464.25,379.1
2016,12,4,11,0,536.0,149.0,3.5,14.0,405.0,470.89,384.7
2016,12,4,11,15,667.5,120.5,3.55,14.0,447.0,535.61,437.84
2016,12,4,11,30,799.0,92.0,3.6,14.0,489.0,598.87,489.17
2016,12,4,11,45,592.0,143.5,3.65,14.0,439.0,539.23,440.47
2016,12,4,12,0,385.0,195.0,3.7,14.0,389.0,461.08,376.78
2016,12,4,12,15,426.0,184.5,3.9,14.0,397.5,488.35,399.87
2016,12,4,12,30,467.0,174.0,4.1,14.0,406.0,508.11,416.69
2016,12,4,12,45,507.0,160.0,4.3,14.0,407.0,521.81,429.07
2016,12,4,13,0,547.0,146.0,4.5,14.0,408.0,533.44,439.82
2016,12,4,13,15,456.0,158.5,4.6,14.0,371.0,486.24,401.48
2016,12,4,13,30,365.0,171.0,4.7,14.0,334.0,430.83,356.41
2016,12,4,13,45,351.5,162.5,4.8,14.0,312.5,409.64,339.78
2016,12,4,14,0,338.0,154.0,4.9,14.0,291.0,387.58,322.11
2016,12,4,14,15,308.0,145.0,4.8,14.0,262.5,354.31,294.62
2016,12,4,14,30,278.0,136.0,4.7,14.0,234.0,321.26,267.05
2016,12,4,14,45,255.0,127.5,4.65,14.0,210.0,293.31,243.45
2016,12,4,15,0,232.0,119.0,4.6,14.0,186.0,265.99,220.0
2016,12,4,15,15,208.0,103.5,4.4,13.5,157.0,230.3,189.57
2016,12,4,15,30,184.0,88.0,4.2,13.0,128.0,195.57,159.42
2016,12,4,15,45,163.0,70.5,4.05,13.0,100.0,160.67,128.38
2016,12,4,16,0,142.0,53.0,3.9,13.0,72.0,126.78,97.72
2016,12,4,16,15,71.0,37.0,3.85,13.0,46.5,73.31,50.17
2016,12,4,16,30,0.0,21.0,3.8,13.0,21.0,21.87,0.0
2016,12,4,16,45,0.0,10.5,3.8,13.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,11.0,4.15,10.0,11.0,10.81,0.0
2016,12,5,7,30,0.0,22.0,4.1,10.0,22.0,20.2,0.0
2016,12,5,7,45,115.5,34.0,4.05,10.5,49.5,34.6,18.03
2016,12,5,8,0,231.0,46.0,4.0,11.0,77.0,63.15,37.76
2016,12,5,8,15,266.0,60.5,4.0,11.0,108.0,95.21,63.26
2016,12,5,8,30,301.0,75.0,4.0,11.0,139.0,130.59,93.19
2016,12,5,8,45,323.5,88.0,4.0,11.5,169.0,164.67,123.28
2016,12,5,9,0,346.0,101.0,4.0,12.0,199.0,200.45,155.02
2016,12,5,9,15,367.0,110.5,3.95,12.0,227.0,233.78,184.93
2016,12,5,9,30,388.0,120.0,3.9,12.0,255.0,268.24,215.53
2016,12,5,9,45,347.0,138.5,3.85,12.0,267.5,284.44,231.2
2016,12,5,10,0,306.0,157.0,3.8,12.0,280.0,299.38,244.96
2016,12,5,10,15,422.0,145.5,3.75,12.0,326.5,359.25,295.02
2016,12,5,10,30,538.0,134.0,3.7,12.0,373.0,422.19,347.33
2016,12,5,10,45,573.5,130.5,3.65,12.0,395.0,457.39,376.65
2016,12,5,11,0,609.0,127.0,3.6,12.0,417.0,490.72,404.3
2016,12,5,11,15,529.5,152.0,3.65,12.0,408.5,482.95,397.91
2016,12,5,11,30,450.0,177.0,3.7,12.0,400.0,472.82,389.33
2016,12,5,11,45,471.5,173.5,3.75,12.5,408.5,491.69,404.45
2016,12,5,12,0,493.0,170.0,3.8,13.0,417.0,509.46,418.45
2016,12,5,12,15,451.5,178.0,3.85,13.0,403.0,497.24,408.53
2016,12,5,12,30,410.0,186.0,3.9,13.0,389.0,482.77,396.82
2016,12,5,12,45,296.0,198.5,3.95,13.0,343.5,416.69,342.9
2016,12,5,13,0,182.0,211.0,4.0,13.0,298.0,349.51,287.3
2016,12,5,13,15,221.0,199.0,3.9,12.5,300.5,362.05,299.24
2016,12,5,13,30,260.0,187.0,3.8,12.0,303.0,380.86,315.82
2016,12,5,13,45,190.5,180.0,3.75,12.0,262.5,319.69,265.18
2016,12,5,14,0,121.0,173.0,3.7,12.0,222.0,267.4,221.35
2016,12,5,14,15,183.0,156.0,3.65,12.0,224.0,284.37,236.75
2016,12,5,14,30,245.0,139.0,3.6,12.0,226.0,305.51,254.89
2016,12,5,14,45,225.5,128.5,3.6,12.0,201.5,278.01,231.59
2016,12,5,15,0,206.0,118.0,3.6,12.0,177.0,250.94,208.42
2016,12,5,15,15,188.0,102.0,3.55,12.0,150.0,218.41,180.33
2016,12,5,15,30,170.0,86.0,3.5,12.0,123.0,186.46,152.25
2016,12,5,15,45,148.5,68.5,3.45,12.0,96.0,151.78,121.45
2016,12,5,16,0,127.0,51.0,3.4,12.0,69.0,118.12,91.09
2016,12,5,16,15,63.5,35.5,3.35,11.5,44.5,68.31,46.68
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,20.51,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,9.83,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,9.0,11.0,10.81,0.0
2016,12,6,7,30,0.0,22.0,5.0,9.0,22.0,20.09,0.0
2016,12,6,7,45,126.5,33.0,5.1,9.5,49.5,33.73,16.94
2016,12,6,8,0,253.0,44.0,5.2,10.0,77.0,62.54,36.55
2016,12,6,8,15,290.5,58.0,5.25,10.0,108.5,95.46,62.6
2016,12,6,8,30,328.0,72.0,5.3,10.0,140.0,131.91,93.52
2016,12,6,8,45,351.0,84.0,5.4,10.5,171.0,166.35,124.25
2016,12,6,9,0,374.0,96.0,5.5,11.0,202.0,202.48,156.75
2016,12,6,9,15,396.0,105.0,5.4,11.0,230.5,236.79,187.97
2016,12,6,9,30,418.0,114.0,5.3,11.0,259.0,272.26,219.91
2016,12,6,9,45,477.0,115.0,5.25,11.5,294.5,315.59,257.29
2016,12,6,10,0,536.0,116.0,5.2,12.0,330.0,362.27,297.13
2016,12,6,10,15,616.0,104.5,5.15,12.0,365.5,411.18,339.08
2016,12,6,10,30,696.0,93.0,5.1,12.0,401.0,461.39,381.86
2016,12,6,10,45,779.5,83.5,5.1,12.0,441.5,517.43,428.99
2016,12,6,11,0,863.0,74.0,5.1,12.0,482.0,576.14,477.68
2016,12,6,11,15,729.0,106.0,5.05,12.0,456.5,553.71,459.32
2016,12,6,11,30,595.0,138.0,5.0,12.0,431.0,521.7,432.92
2016,12,6,11,45,729.0,109.0,5.0,12.0,471.0,586.19,486.79
2016,12,6,12,0,863.0,80.0,5.0,12.0,511.0,649.28,538.7
2016,12,6,12,15,733.5,107.5,5.0,12.0,472.5,606.59,503.6
2016,12,6,12,30,604.0,135.0,5.0,12.0,434.0,557.16,463.12
2016,12,6,12,45,727.0,106.5,5.05,12.0,458.5,609.93,507.61
2016,12,6,13,0,850.0,78.0,5.1,12.0,483.0,657.07,546.93
2016,12,6,13,15,665.5,112.5,5.2,12.0,422.0,574.53,479.39
2016,12,6,13,30,481.0,147.0,5.3,12.0,361.0,485.94,406.25
2016,12,6,13,45,642.0,109.5,5.45,12.0,379.0,545.03,457.06
2016,12,6,14,0,803.0,72.0,5.6,12.0,397.0,590.99,496.27
2016,12,6,14,15,474.5,109.0,5.6,12.0,297.0,420.44,353.97
2016,12,6,14,30,146.0,146.0,5.6,12.0,197.0,249.12,207.71
2016,12,6,14,45,427.5,103.0,5.65,12.0,230.5,367.54,309.5
2016,12,6,15,0,709.0,60.0,5.7,12.0,264.0,455.38,381.89
2016,12,6,15,15,664.0,56.0,5.55,11.5,225.0,406.86,339.3
2016,12,6,15,30,619.0,52.0,5.4,11.0,186.0,362.54,299.3
2016,12,6,15,45,554.5,45.0,5.3,11.0,146.0,304.94,246.96
2016,12,6,16,0,490.0,38.0,5.2,11.0,106.0,250.88,196.47
2016,12,6,16,15,245.0,35.5,5.05,10.5,69.5,143.6,102.4
2016,12,6,16,30,0.0,33.0,4.9,10.0,33.0,40.72,0.0
2016,12,6,16,45,0.0,16.5,4.8,10.0,16.5,16.22,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.7,8.0,9.0,8.85,0.0
2016,12,7,7,30,0.0,18.0,2.7,8.0,18.0,17.69,0.0
2016,12,7,7,45,94.0,31.0,2.7,8.5,43.0,30.55,15.0
2016,12,7,8,0,188.0,44.0,2.7,9.0,68.0,56.5,34.23
2016,12,7,8,15,214.5,59.5,2.7,9.0,96.5,85.82,57.96
2016,12,7,8,30,241.0,75.0,2.7,9.0,125.0,117.44,84.95
2016,12,7,8,45,256.5,89.5,2.75,9.0,152.5,147.95,112.25
2016,12,7,9,0,272.0,104.0,2.8,9.0,180.0,179.65,140.78
2016,12,7,9,15,284.0,117.0,2.9,9.0,206.0,209.77,167.99
2016,12,7,9,30,296.0,130.0,3.0,9.0,232.0,240.48,195.42
2016,12,7,9,45,365.5,132.0,3.2,9.5,269.5,286.59,234.49
2016,12,7,10,0,435.0,134.0,3.4,10.0,307.0,334.83,275.21
2016,12,7,10,15,398.0,151.0,3.4,10.0,317.0,351.49,290.16
2016,12,7,10,30,361.0,168.0,3.4,10.0,327.0,360.59,298.45
2016,12,7,10,45,395.0,169.0,3.4,10.0,350.0,396.51,328.57
2016,12,7,11,0,429.0,170.0,3.4,10.0,373.0,428.98,355.62
2016,12,7,11,15,385.5,183.5,3.55,10.0,369.0,423.77,351.61
2016,12,7,11,30,342.0,197.0,3.7,10.0,365.0,420.86,349.22
2016,12,7,11,45,171.0,105.0,3.9,10.0,189.0,220.84,184.77
2016,12,7,12,0,0.0,13.0,4.1,10.0,13.0,12.55,5.15
2016,12,7,12,15,104.0,115.0,4.3,10.0,166.5,188.06,157.06
2016,12,7,12,30,208.0,217.0,4.5,10.0,320.0,369.67,308.31
2016,12,7,12,45,110.0,194.5,4.7,10.0,249.0,281.77,234.22
2016,12,7,13,0,12.0,172.0,4.9,10.0,178.0,180.19,147.79
2016,12,7,13,15,41.5,180.5,5.05,10.0,199.5,216.05,178.87
2016,12,7,13,30,71.0,189.0,5.2,10.0,221.0,245.97,204.71
2016,12,7,13,45,41.0,168.0,5.4,10.5,186.5,203.41,168.35
2016,12,7,14,0,11.0,147.0,5.6,11.0,152.0,155.43,127.31
2016,12,7,14,15,5.5,121.5,5.7,11.0,124.0,125.05,101.69
2016,12,7,14,30,0.0,96.0,5.8,11.0,96.0,95.03,76.14
2016,12,7,14,45,0.0,86.0,5.95,11.0,86.0,85.04,67.67
2016,12,7,15,0,0.0,76.0,6.1,11.0,76.0,75.07,59.11
2016,12,7,15,15,0.0,64.5,6.1,10.5,64.5,63.47,49.16
2016,12,7,15,30,0.0,53.0,6.1,10.0,53.0,51.86,39.05
2016,12,7,15,45,0.0,41.0,6.15,10.0,41.0,39.67,28.26
2016,12,7,16,0,0.0,29.0,6.2,10.0,29.0,28.0,17.88
2016,12,7,16,15,0.0,19.0,6.15,10.0,19.0,18.33,8.76
2016,12,7,16,30,0.0,9.0,6.1,10.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,6.1,10.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,14.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,7.2,14.0,10.0,9.83,0.0
2016,12,8,7,45,0.0,25.0,7.15,14.0,25.0,23.91,11.08
2016,12,8,8,0,0.0,40.0,7.1,14.0,40.0,38.23,25.62
2016,12,8,8,15,6.5,57.0,6.95,14.0,58.5,55.47,40.54
2016,12,8,8,30,13.0,74.0,6.8,14.0,77.0,73.54,56.03
2016,12,8,8,45,19.5,89.5,6.7,14.5,94.5,90.91,70.77
2016,12,8,9,0,26.0,105.0,6.6,15.0,112.0,109.82,86.71
2016,12,8,9,15,30.5,119.0,6.45,15.0,128.5,126.74,101.08
2016,12,8,9,30,35.0,133.0,6.3,15.0,145.0,144.11,115.73
2016,12,8,9,45,48.0,148.0,6.15,15.0,166.0,166.35,134.28
2016,12,8,10,0,61.0,163.0,6.0,15.0,187.0,189.67,153.67
2016,12,8,10,15,30.5,145.5,5.85,15.0,157.5,159.63,128.73
2016,12,8,10,30,0.0,128.0,5.7,15.0,128.0,125.05,99.66
2016,12,8,10,45,31.5,163.5,5.55,15.0,178.5,181.37,146.65
2016,12,8,11,0,63.0,199.0,5.4,15.0,229.0,237.92,193.34
2016,12,8,11,15,42.0,192.5,5.15,15.0,212.5,220.65,178.7
2016,12,8,11,30,21.0,186.0,4.9,15.0,196.0,197.44,159.23
2016,12,8,11,45,21.0,188.0,4.7,15.0,198.0,200.16,161.4
2016,12,8,12,0,21.0,190.0,4.5,15.0,200.0,202.87,163.56
2016,12,8,12,15,31.0,195.5,4.35,15.0,210.5,221.89,179.28
2016,12,8,12,30,41.0,201.0,4.2,15.0,221.0,235.6,190.63
2016,12,8,12,45,68.0,204.0,4.1,15.0,236.5,257.86,209.4
2016,12,8,13,0,95.0,207.0,4.0,15.0,252.0,280.22,228.16
2016,12,8,13,15,57.0,187.0,3.95,15.0,214.0,233.55,189.63
2016,12,8,13,30,19.0,167.0,3.9,15.0,176.0,180.71,145.78
2016,12,8,13,45,12.0,154.5,3.9,15.0,160.0,163.4,131.61
2016,12,8,14,0,5.0,142.0,3.9,15.0,144.0,146.25,117.44
2016,12,8,14,15,66.0,143.5,3.8,15.0,167.0,191.93,156.72
2016,12,8,14,30,127.0,145.0,3.7,15.0,190.0,236.82,194.54
2016,12,8,14,45,120.0,130.5,3.6,15.0,169.5,214.65,175.96
2016,12,8,15,0,113.0,116.0,3.5,15.0,149.0,192.49,157.26
2016,12,8,15,15,103.0,100.0,3.3,15.0,126.5,167.03,135.47
2016,12,8,15,30,93.0,84.0,3.1,15.0,104.0,141.89,113.62
2016,12,8,15,45,78.5,66.5,2.95,15.0,81.0,113.17,88.53
2016,12,8,16,0,64.0,49.0,2.8,15.0,58.0,85.02,63.69
2016,12,8,16,15,32.0,33.5,2.65,14.5,38.0,49.29,31.99
2016,12,8,16,30,0.0,18.0,2.5,14.0,18.0,17.87,0.0
2016,12,8,16,45,0.0,9.0,2.35,14.0,9.0,8.85,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
