Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.5,2.5,14.0,5.5,5.41,0.0
2016,12,9,7,30,0.0,11.0,2.6,14.0,11.0,10.81,0.0
2016,12,9,7,45,17.0,27.0,2.75,14.0,29.0,25.78,11.66
2016,12,9,8,0,34.0,43.0,2.9,14.0,47.0,43.43,28.56
2016,12,9,8,15,45.5,59.5,2.95,14.0,67.5,62.81,44.93
2016,12,9,8,30,57.0,76.0,3.0,14.0,88.0,83.49,62.49
2016,12,9,8,45,64.5,92.5,3.15,14.5,108.5,104.49,80.43
2016,12,9,9,0,72.0,109.0,3.3,15.0,129.0,126.25,98.95
2016,12,9,9,15,76.0,124.0,3.3,15.0,147.5,146.11,116.01
2016,12,9,9,30,80.0,139.0,3.3,15.0,166.0,166.3,133.18
2016,12,9,9,45,128.0,152.5,3.35,15.0,200.5,205.33,165.36
2016,12,9,10,0,176.0,166.0,3.4,15.0,235.0,245.93,198.89
2016,12,9,10,15,158.5,178.0,3.4,15.0,243.5,257.18,208.44
2016,12,9,10,30,141.0,190.0,3.4,15.0,252.0,266.96,216.56
2016,12,9,10,45,190.5,195.0,3.4,15.5,282.5,303.86,246.56
2016,12,9,11,0,240.0,200.0,3.4,16.0,313.0,347.87,281.88
2016,12,9,11,15,208.5,208.5,3.35,16.0,308.5,340.35,275.6
2016,12,9,11,30,177.0,217.0,3.3,16.0,304.0,335.77,271.6
2016,12,9,11,45,191.5,218.0,3.25,16.0,312.5,350.02,283.3
2016,12,9,12,0,206.0,219.0,3.2,16.0,321.0,364.12,294.78
2016,12,9,12,15,228.5,215.0,3.15,16.0,327.5,377.52,305.91
2016,12,9,12,30,251.0,211.0,3.1,16.0,334.0,397.44,322.04
2016,12,9,12,45,211.0,210.0,3.1,16.0,312.0,365.26,296.19
2016,12,9,13,0,171.0,209.0,3.1,16.0,290.0,339.29,275.16
2016,12,9,13,15,165.0,201.0,3.0,16.0,277.0,327.09,265.62
2016,12,9,13,30,159.0,193.0,2.9,16.0,264.0,314.41,255.6
2016,12,9,13,45,82.0,167.0,2.85,16.0,203.5,228.17,185.05
2016,12,9,14,0,5.0,141.0,2.8,16.0,143.0,145.17,115.85
2016,12,9,14,15,55.0,143.0,2.75,15.5,162.5,184.73,150.04
2016,12,9,14,30,105.0,145.0,2.7,15.0,182.0,224.06,183.36
2016,12,9,14,45,100.5,130.0,2.7,15.0,162.5,203.21,165.99
2016,12,9,15,0,96.0,115.0,2.7,15.0,143.0,182.27,148.44
2016,12,9,15,15,87.5,99.0,2.55,15.0,121.5,158.06,127.79
2016,12,9,15,30,79.0,83.0,2.4,15.0,100.0,134.09,107.04
2016,12,9,15,45,260.5,59.5,2.3,15.0,98.5,194.85,154.72
2016,12,9,16,0,442.0,36.0,2.2,15.0,97.0,230.16,176.59
2016,12,9,16,15,329.0,27.5,2.2,15.0,63.5,163.94,114.58
2016,12,9,16,30,216.0,19.0,2.2,15.0,30.0,98.33,0.0
2016,12,9,16,45,108.0,9.5,2.2,15.0,15.0,37.86,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,3.0,6.25,15.0,3.0,2.89,0.0
2016,12,10,9,0,0.0,4.0,6.2,15.0,4.0,3.86,0.0
2016,12,10,9,15,0.0,4.5,6.0,15.0,4.5,4.34,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.82,0.0
2016,12,10,9,45,0.0,6.5,5.65,15.0,6.5,6.27,0.0
2016,12,10,10,0,0.0,8.0,5.5,15.0,8.0,7.72,0.93
2016,12,10,10,15,0.0,7.0,5.35,15.0,7.0,6.75,0.1
2016,12,10,10,30,0.0,6.0,5.2,15.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,25.0,5.05,15.0,25.0,24.14,14.86
2016,12,10,11,0,0.0,44.0,4.9,15.0,44.0,42.51,30.38
2016,12,10,11,15,0.0,62.0,4.65,15.0,62.0,59.93,45.02
2016,12,10,11,30,0.0,80.0,4.4,15.0,80.0,77.37,59.6
2016,12,10,11,45,0.0,51.5,4.15,15.0,51.5,49.77,36.41
2016,12,10,12,0,0.0,23.0,3.9,15.0,23.0,22.21,13.17
2016,12,10,12,15,0.0,27.0,3.7,15.0,27.0,26.07,16.45
2016,12,10,12,30,0.0,31.0,3.5,15.0,31.0,29.94,19.72
2016,12,10,12,45,4.0,99.0,3.35,15.0,101.0,98.91,77.74
2016,12,10,13,0,8.0,167.0,3.2,15.0,171.0,172.27,138.4
2016,12,10,13,15,4.0,104.5,3.1,15.0,106.5,104.7,82.52
2016,12,10,13,30,0.0,42.0,3.0,15.0,42.0,40.57,28.78
2016,12,10,13,45,0.0,52.0,2.95,15.0,52.0,50.24,37.03
2016,12,10,14,0,0.0,62.0,2.9,15.0,62.0,59.92,45.26
2016,12,10,14,15,0.0,65.0,2.85,14.5,65.0,62.82,47.86
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,65.73,50.48
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,58.47,44.35
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,51.21,38.16
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,43.46,31.5
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,35.72,24.77
2016,12,10,15,45,0.0,29.0,3.1,14.0,29.0,27.99,17.99
2016,12,10,16,0,0.0,21.0,3.2,14.0,21.0,20.26,11.17
2016,12,10,16,15,0.0,13.5,3.15,13.5,13.5,13.02,4.5
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,9.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,9.0,10.0,9.83,0.0
2016,12,11,7,45,20.0,25.5,2.5,9.5,28.0,24.34,9.82
2016,12,11,8,0,40.0,41.0,2.5,10.0,46.0,41.56,27.15
2016,12,11,8,15,52.0,58.5,2.55,10.0,67.0,62.41,44.96
2016,12,11,8,30,64.0,76.0,2.6,10.0,88.0,84.41,63.86
2016,12,11,8,45,71.5,92.0,2.65,10.5,109.0,105.25,81.96
2016,12,11,9,0,79.0,108.0,2.7,11.0,130.0,126.82,100.62
2016,12,11,9,15,85.0,122.5,2.7,11.0,149.0,147.11,118.29
2016,12,11,9,30,91.0,137.0,2.7,11.0,168.0,167.88,136.2
2016,12,11,9,45,110.0,151.0,2.7,11.0,192.0,196.14,160.08
2016,12,11,10,0,129.0,165.0,2.7,11.0,216.0,223.8,183.34
2016,12,11,10,15,71.5,162.0,2.7,11.0,191.0,195.79,160.36
2016,12,11,10,30,14.0,159.0,2.7,11.0,166.0,163.42,133.13
2016,12,11,10,45,106.5,181.0,2.75,11.5,231.0,243.7,200.23
2016,12,11,11,0,199.0,203.0,2.8,12.0,296.0,322.54,264.85
2016,12,11,11,15,285.0,196.0,2.75,12.0,332.5,376.02,308.86
2016,12,11,11,30,371.0,189.0,2.7,12.0,369.0,427.45,351.01
2016,12,11,11,45,288.0,203.5,2.7,12.0,344.0,399.45,327.59
2016,12,11,12,0,205.0,218.0,2.7,12.0,319.0,361.86,296.55
2016,12,11,12,15,171.0,218.0,2.7,12.0,302.0,343.33,281.43
2016,12,11,12,30,137.0,218.0,2.7,12.0,285.0,323.7,265.22
2016,12,11,12,45,77.0,197.0,2.75,12.0,235.0,255.73,209.38
2016,12,11,13,0,17.0,176.0,2.8,12.0,185.0,187.78,152.62
2016,12,11,13,15,9.5,163.5,2.9,12.0,168.5,170.11,138.13
2016,12,11,13,30,2.0,151.0,3.0,12.0,152.0,152.5,123.5
2016,12,11,13,45,8.5,149.5,3.1,12.0,153.0,155.76,126.59
2016,12,11,14,0,15.0,148.0,3.2,12.0,154.0,159.05,129.66
2016,12,11,14,15,12.0,137.5,3.1,12.0,142.0,146.61,119.31
2016,12,11,14,30,9.0,127.0,3.0,12.0,130.0,134.31,109.05
2016,12,11,14,45,5.5,114.5,2.9,12.0,116.0,119.66,96.71
2016,12,11,15,0,2.0,102.0,2.8,12.0,102.0,105.23,84.44
2016,12,11,15,15,1.0,87.0,2.6,11.5,87.0,89.38,71.0
2016,12,11,15,30,0.0,72.0,2.4,11.0,72.0,73.56,57.37
2016,12,11,15,45,0.0,56.0,2.25,11.0,56.0,56.94,42.81
2016,12,11,16,0,0.0,40.0,2.1,11.0,40.0,40.12,27.98
2016,12,11,16,15,0.0,26.0,2.05,11.0,26.0,25.39,14.36
2016,12,11,16,30,0.0,12.0,2.0,11.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,2.0,11.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,2.7,9.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,2.7,9.0,16.0,15.73,0.0
2016,12,12,7,45,162.0,25.5,2.75,9.5,44.5,24.52,7.73
2016,12,12,8,0,324.0,35.0,2.8,10.0,73.0,55.87,28.69
2016,12,12,8,15,376.5,46.0,2.85,10.0,107.0,90.88,54.71
2016,12,12,8,30,429.0,57.0,2.9,10.0,141.0,130.79,87.43
2016,12,12,8,45,464.5,65.5,2.95,10.5,175.0,169.12,121.13
2016,12,12,9,0,500.0,74.0,3.0,11.0,209.0,210.14,157.81
2016,12,12,9,15,525.0,81.0,2.85,11.0,240.0,248.78,193.12
2016,12,12,9,30,550.0,88.0,2.7,11.0,271.0,288.6,229.02
2016,12,12,9,45,633.0,80.5,2.6,11.5,311.0,337.33,270.64
2016,12,12,10,0,716.0,73.0,2.5,12.0,351.0,390.5,315.41
2016,12,12,10,15,543.0,117.5,2.4,12.0,336.0,380.67,309.9
2016,12,12,10,30,370.0,162.0,2.3,12.0,321.0,355.32,290.37
2016,12,12,10,45,417.0,160.5,2.2,12.0,347.5,395.58,323.62
2016,12,12,11,0,464.0,159.0,2.1,12.0,374.0,433.05,354.03
2016,12,12,11,15,446.0,167.5,2.15,12.0,379.0,444.16,363.14
2016,12,12,11,30,428.0,176.0,2.2,12.0,384.0,453.07,370.45
2016,12,12,11,45,308.0,197.5,2.25,12.0,347.5,404.89,331.29
2016,12,12,12,0,188.0,219.0,2.3,12.0,311.0,351.98,287.73
2016,12,12,12,15,187.0,217.5,2.3,12.0,309.0,352.87,288.87
2016,12,12,12,30,186.0,216.0,2.3,12.0,307.0,353.13,289.27
2016,12,12,12,45,219.5,208.0,2.35,12.0,313.0,367.96,302.12
2016,12,12,13,0,253.0,200.0,2.4,12.0,319.0,389.39,320.04
2016,12,12,13,15,258.0,191.5,2.4,12.0,309.0,383.57,315.72
2016,12,12,13,30,263.0,183.0,2.4,12.0,299.0,376.72,310.68
2016,12,12,13,45,310.5,166.0,2.45,12.0,295.5,385.77,319.2
2016,12,12,14,0,358.0,149.0,2.5,12.0,292.0,392.38,325.51
2016,12,12,14,15,345.0,139.5,2.5,12.0,269.0,368.72,306.3
2016,12,12,14,30,332.0,130.0,2.5,12.0,246.0,344.43,286.4
2016,12,12,14,45,320.5,117.0,2.5,12.0,219.5,316.29,263.06
2016,12,12,15,0,309.0,104.0,2.5,12.0,193.0,287.71,238.85
2016,12,12,15,15,287.5,91.0,2.4,12.0,164.0,253.9,209.6
2016,12,12,15,30,266.0,78.0,2.3,12.0,135.0,227.73,186.0
2016,12,12,15,45,233.5,63.0,2.25,12.0,105.5,187.87,150.65
2016,12,12,16,0,201.0,48.0,2.2,12.0,76.0,149.78,116.21
2016,12,12,16,15,136.0,34.0,2.2,12.0,49.5,96.86,68.04
2016,12,12,16,30,71.0,20.0,2.2,12.0,23.0,50.09,0.96
2016,12,12,16,45,35.5,10.0,2.25,12.0,11.5,19.28,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.2,12.0,8.0,7.86,0.0
2016,12,13,7,45,8.0,23.5,1.3,12.0,24.5,22.22,7.18
2016,12,13,8,0,16.0,39.0,1.4,12.0,41.0,38.09,24.82
2016,12,13,8,15,32.0,55.5,1.4,12.0,61.5,56.94,40.83
2016,12,13,8,30,48.0,72.0,1.4,12.0,82.0,77.58,58.2
2016,12,13,8,45,57.0,88.5,1.4,12.5,102.5,98.37,75.94
2016,12,13,9,0,66.0,105.0,1.4,13.0,123.0,120.09,94.39
2016,12,13,9,15,72.5,120.0,1.3,13.0,142.0,140.41,111.75
2016,12,13,9,30,79.0,135.0,1.2,13.0,161.0,161.29,129.4
2016,12,13,9,45,320.0,120.5,1.1,13.0,241.5,249.46,199.73
2016,12,13,10,0,561.0,106.0,1.0,13.0,322.0,356.81,285.17
2016,12,13,10,15,281.5,126.5,1.0,13.0,235.5,263.17,212.55
2016,12,13,10,30,2.0,147.0,1.0,13.0,149.0,145.24,116.25
2016,12,13,10,45,101.5,174.0,1.05,13.5,221.5,233.32,189.13
2016,12,13,11,0,201.0,201.0,1.1,14.0,294.0,320.9,259.2
2016,12,13,11,15,100.5,175.0,1.15,14.0,221.5,240.56,194.11
2016,12,13,11,30,0.0,149.0,1.2,14.0,149.0,146.61,116.66
2016,12,13,11,45,9.0,166.5,1.25,14.0,171.0,170.33,136.48
2016,12,13,12,0,18.0,184.0,1.3,14.0,193.0,194.64,156.35
2016,12,13,12,15,9.0,159.5,1.35,14.0,164.0,163.76,131.04
2016,12,13,12,30,0.0,135.0,1.4,14.0,135.0,132.86,105.64
2016,12,13,12,45,7.0,154.0,1.45,14.0,157.5,157.43,126.15
2016,12,13,13,0,14.0,173.0,1.5,14.0,180.0,182.61,146.92
2016,12,13,13,15,20.0,172.0,1.5,14.0,181.0,186.08,149.96
2016,12,13,13,30,26.0,171.0,1.5,14.0,182.0,189.57,153.11
2016,12,13,13,45,13.0,110.5,1.55,14.0,116.0,117.02,93.33
2016,12,13,14,0,0.0,50.0,1.6,14.0,50.0,48.3,35.55
2016,12,13,14,15,0.0,46.0,1.65,14.0,46.0,44.43,32.36
2016,12,13,14,30,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,12,13,14,45,0.0,37.5,1.8,14.0,37.5,36.2,25.41
2016,12,13,15,0,0.0,33.0,1.9,14.0,33.0,31.85,21.68
2016,12,13,15,15,0.0,28.0,1.8,13.5,28.0,27.02,17.55
2016,12,13,15,30,0.0,23.0,1.7,13.0,23.0,22.19,13.36
2016,12,13,15,45,0.0,18.0,1.65,13.0,18.0,17.36,9.1
2016,12,13,16,0,0.0,13.0,1.6,13.0,13.0,12.53,4.82
2016,12,13,16,15,0.0,8.5,1.75,13.0,8.5,8.19,0.79
2016,12,13,16,30,0.0,4.0,1.9,13.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,2.1,13.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,14.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,14.0,10.0,9.83,0.0
2016,12,14,7,45,61.0,24.5,5.35,14.0,31.5,22.21,5.88
2016,12,14,8,0,122.0,39.0,5.5,14.0,53.0,44.46,25.97
2016,12,14,8,15,150.5,55.0,5.55,14.0,79.5,70.4,46.52
2016,12,14,8,30,179.0,71.0,5.6,14.0,106.0,99.24,70.31
2016,12,14,8,45,196.0,86.5,5.65,14.5,132.5,127.85,94.98
2016,12,14,9,0,213.0,102.0,5.7,15.0,159.0,157.92,121.12
2016,12,14,9,15,224.0,116.5,5.7,15.0,184.0,186.49,146.4
2016,12,14,9,30,235.0,131.0,5.7,15.0,209.0,215.73,172.05
2016,12,14,9,45,234.0,144.0,5.75,15.0,228.0,239.3,192.91
2016,12,14,10,0,233.0,157.0,5.8,15.0,247.0,262.39,213.01
2016,12,14,10,15,303.5,158.5,5.8,15.0,283.5,306.19,249.82
2016,12,14,10,30,374.0,160.0,5.8,15.0,320.0,353.96,289.87
2016,12,14,10,45,313.0,178.0,5.8,15.0,316.0,353.2,289.55
2016,12,14,11,0,252.0,196.0,5.8,15.0,312.0,348.28,285.41
2016,12,14,11,15,217.5,205.0,5.75,15.0,307.0,340.24,278.8
2016,12,14,11,30,183.0,214.0,5.7,15.0,302.0,334.89,274.1
2016,12,14,11,45,174.5,216.5,5.7,15.0,301.0,336.69,275.59
2016,12,14,12,0,166.0,219.0,5.7,15.0,300.0,337.72,276.4
2016,12,14,12,15,105.5,209.5,5.65,15.0,261.5,285.01,232.71
2016,12,14,12,30,45.0,200.0,5.6,15.0,223.0,236.94,192.33
2016,12,14,12,45,163.0,198.0,5.55,15.0,275.5,319.54,262.5
2016,12,14,13,0,281.0,196.0,5.5,15.0,328.0,402.74,331.86
2016,12,14,13,15,147.0,178.5,5.5,15.0,247.5,289.08,237.6
2016,12,14,13,30,13.0,161.0,5.5,15.0,167.0,170.35,137.4
2016,12,14,13,45,7.5,149.5,5.55,15.0,153.0,155.13,124.94
2016,12,14,14,0,2.0,138.0,5.6,15.0,139.0,140.05,112.44
2016,12,14,14,15,1.0,127.5,5.55,15.0,128.0,128.95,103.31
2016,12,14,14,30,0.0,117.0,5.5,15.0,117.0,117.92,94.18
2016,12,14,14,45,0.0,104.5,5.45,15.0,104.5,105.32,83.67
2016,12,14,15,0,0.0,92.0,5.4,15.0,92.0,92.74,73.07
2016,12,14,15,15,0.0,78.0,5.3,14.5,78.0,78.46,61.04
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,64.15,48.82
2016,12,14,15,45,0.0,50.5,5.15,14.0,50.5,50.35,36.78
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,36.43,24.57
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,23.17,12.51
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.37,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.78,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,8.67,1.58
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,11.57,4.14
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,14.95,7.09
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,18.33,10.03
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,21.22,12.54
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,24.12,15.02
2016,12,15,9,45,0.0,27.5,6.85,14.0,27.5,26.54,17.08
2016,12,15,10,0,0.0,30.0,6.7,14.0,30.0,28.96,19.12
2016,12,15,10,15,0.0,43.5,6.6,14.0,43.5,42.01,30.21
2016,12,15,10,30,0.0,57.0,6.5,14.0,57.0,55.08,41.26
2016,12,15,10,45,0.0,64.0,6.45,14.5,64.0,61.86,46.84
2016,12,15,11,0,0.0,71.0,6.4,15.0,71.0,68.64,52.4
2016,12,15,11,15,0.0,75.0,6.45,15.0,75.0,72.52,55.61
2016,12,15,11,30,0.0,79.0,6.5,15.0,79.0,76.4,58.82
2016,12,15,11,45,0.0,80.0,6.55,15.0,80.0,77.37,59.61
2016,12,15,12,0,0.0,81.0,6.6,15.0,81.0,78.34,60.41
2016,12,15,12,15,0.0,74.5,6.8,15.0,74.5,72.04,55.13
2016,12,15,12,30,0.0,68.0,7.0,15.0,68.0,65.74,49.86
2016,12,15,12,45,0.0,71.0,7.2,15.0,71.0,68.65,52.33
2016,12,15,13,0,0.0,74.0,7.4,15.0,74.0,71.55,54.81
2016,12,15,13,15,0.0,59.5,7.45,15.0,59.5,57.5,43.03
2016,12,15,13,30,0.0,45.0,7.5,15.0,45.0,43.47,31.22
2016,12,15,13,45,0.0,44.5,7.6,15.0,44.5,42.98,30.86
2016,12,15,14,0,0.0,44.0,7.7,15.0,44.0,42.5,30.49
2016,12,15,14,15,0.0,40.5,7.6,15.0,40.5,39.11,27.66
2016,12,15,14,30,0.0,37.0,7.5,15.0,37.0,35.72,24.81
2016,12,15,14,45,0.0,33.0,7.45,15.0,33.0,31.85,21.54
2016,12,15,15,0,0.0,29.0,7.4,15.0,29.0,27.99,18.23
2016,12,15,15,15,0.0,24.5,7.2,14.5,24.5,23.64,14.53
2016,12,15,15,30,0.0,20.0,7.0,14.0,20.0,19.29,10.78
2016,12,15,15,45,0.0,15.5,6.85,14.0,15.5,14.94,6.97
2016,12,15,16,0,0.0,11.0,6.7,14.0,11.0,10.6,3.15
2016,12,15,16,15,0.0,7.0,6.35,14.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,6.0,14.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,5.7,14.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,10.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,10.0,14.0,13.76,0.0
2016,12,16,7,45,178.0,25.5,7.15,10.5,45.0,22.99,4.22
2016,12,16,8,0,356.0,37.0,7.2,11.0,76.0,57.11,28.73
2016,12,16,8,15,444.5,45.0,7.3,11.0,115.0,94.43,54.55
2016,12,16,8,30,533.0,53.0,7.4,11.0,154.0,140.25,90.43
2016,12,16,8,45,592.0,58.0,7.55,11.0,193.5,184.86,129.25
2016,12,16,9,0,651.0,63.0,7.7,11.0,233.0,234.15,173.62
2016,12,16,9,15,687.0,67.0,7.7,11.0,270.0,279.7,216.15
2016,12,16,9,30,723.0,71.0,7.7,11.0,307.0,327.02,260.07
2016,12,16,9,45,762.0,70.5,7.75,11.0,341.0,372.22,301.82
2016,12,16,10,0,801.0,70.0,7.8,11.0,375.0,418.55,344.01
2016,12,16,10,15,816.5,71.5,7.8,11.0,401.5,456.92,379.08
2016,12,16,10,30,832.0,73.0,7.8,11.0,428.0,494.13,412.5
2016,12,16,10,45,838.5,75.5,7.8,11.0,447.0,526.29,441.13
2016,12,16,11,0,845.0,78.0,7.8,11.0,466.0,556.33,467.47
2016,12,16,11,15,669.0,119.0,7.75,11.0,431.5,521.48,438.51
2016,12,16,11,30,493.0,160.0,7.7,11.0,397.0,472.72,397.26
2016,12,16,11,45,483.5,167.0,7.7,11.0,401.0,484.55,407.39
2016,12,16,12,0,474.0,174.0,7.7,11.0,405.0,494.46,415.7
2016,12,16,12,15,665.5,128.0,7.7,11.0,451.5,576.75,486.36
2016,12,16,12,30,857.0,82.0,7.7,11.0,498.0,654.01,552.21
2016,12,16,12,45,857.0,80.5,7.75,11.0,489.0,656.39,554.53
2016,12,16,13,0,857.0,79.0,7.8,11.0,480.0,655.69,554.48
2016,12,16,13,15,716.5,101.5,7.9,11.0,429.0,590.36,500.05
2016,12,16,13,30,576.0,124.0,8.0,11.0,378.0,521.14,441.87
2016,12,16,13,45,343.0,147.5,8.15,11.5,296.5,384.52,325.33
2016,12,16,14,0,110.0,171.0,8.3,12.0,215.0,257.78,215.01
2016,12,16,14,15,441.5,120.0,8.4,11.5,277.0,412.14,350.24
2016,12,16,14,30,773.0,69.0,8.5,11.0,339.0,538.17,458.44
2016,12,16,14,45,746.0,65.5,8.6,11.0,304.0,501.36,426.33
2016,12,16,15,0,719.0,62.0,8.7,11.0,269.0,463.48,392.84
2016,12,16,15,15,674.5,57.5,8.65,11.0,230.0,415.02,349.5
2016,12,16,15,30,630.0,53.0,8.6,11.0,191.0,370.68,308.52
2016,12,16,15,45,565.5,46.5,8.6,11.0,150.5,313.64,256.18
2016,12,16,16,0,501.0,40.0,8.6,11.0,110.0,259.9,205.64
2016,12,16,16,15,382.0,31.0,8.55,10.5,73.0,188.18,137.9
2016,12,16,16,30,263.0,22.0,8.5,10.0,36.0,118.44,27.03
2016,12,16,16,45,131.5,11.0,8.5,10.0,18.0,46.31,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,6.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,7.0,14.0,13.76,0.0
2016,12,17,7,45,242.5,22.5,3.15,7.5,48.0,20.99,2.42
2016,12,17,8,0,485.0,31.0,3.1,8.0,82.0,59.44,26.89
2016,12,17,8,15,566.0,37.5,3.1,8.0,123.5,100.6,55.1
2016,12,17,8,30,647.0,44.0,3.1,8.0,165.0,149.41,93.86
2016,12,17,8,45,696.0,48.5,3.15,8.5,205.5,196.61,135.48
2016,12,17,9,0,745.0,53.0,3.2,9.0,246.0,247.39,181.49
2016,12,17,9,15,777.0,56.0,3.15,9.0,284.0,294.68,225.69
2016,12,17,9,30,809.0,59.0,3.1,9.0,322.0,343.21,270.5
2016,12,17,9,45,830.5,61.5,3.05,9.0,355.0,388.06,311.7
2016,12,17,10,0,852.0,64.0,3.0,9.0,388.0,432.64,351.72
2016,12,17,10,15,866.5,65.5,3.0,9.0,414.5,472.36,387.02
2016,12,17,10,30,881.0,67.0,3.0,9.0,441.0,509.36,419.34
2016,12,17,10,45,890.0,68.5,3.05,9.5,461.0,542.96,447.53
2016,12,17,11,0,899.0,70.0,3.1,10.0,481.0,574.43,473.33
2016,12,17,11,15,904.5,71.0,3.15,10.0,494.0,601.02,495.65
2016,12,17,11,30,910.0,72.0,3.2,10.0,507.0,624.96,515.55
2016,12,17,11,45,910.5,72.5,3.25,10.0,512.0,642.51,530.2
2016,12,17,12,0,911.0,73.0,3.3,10.0,517.0,657.02,542.32
2016,12,17,12,15,910.0,73.0,3.3,10.0,515.0,666.9,550.55
2016,12,17,12,30,909.0,73.0,3.3,10.0,513.0,673.61,556.23
2016,12,17,12,45,900.5,73.5,3.3,10.5,502.5,672.82,554.98
2016,12,17,13,0,892.0,74.0,3.3,11.0,492.0,672.5,553.92
2016,12,17,13,15,883.5,73.0,3.3,11.0,474.5,663.78,547.47
2016,12,17,13,30,875.0,72.0,3.3,11.0,457.0,652.01,538.59
2016,12,17,13,45,861.0,70.5,3.3,11.0,433.0,633.25,524.11
2016,12,17,14,0,847.0,69.0,3.3,11.0,409.0,611.83,507.3
2016,12,17,14,15,827.5,67.0,3.25,11.0,378.5,584.05,484.99
2016,12,17,14,30,808.0,65.0,3.2,11.0,348.0,554.21,460.59
2016,12,17,14,45,778.0,62.0,3.2,11.0,312.0,515.58,428.7
2016,12,17,15,0,748.0,59.0,3.2,11.0,276.0,475.94,395.15
2016,12,17,15,15,705.0,55.0,3.1,10.5,236.0,428.04,354.4
2016,12,17,15,30,662.0,51.0,3.0,10.0,196.0,380.62,312.77
2016,12,17,15,45,592.0,45.5,2.9,10.0,154.5,324.43,262.28
2016,12,17,16,0,522.0,40.0,2.8,10.0,113.0,268.69,211.09
2016,12,17,16,15,404.0,30.5,2.8,9.5,75.5,195.86,143.49
2016,12,17,16,30,286.0,21.0,2.8,9.0,38.0,125.3,33.75
2016,12,17,16,45,143.0,10.5,2.85,9.0,19.0,49.09,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,4.6,6.5,40.5,13.76,0.0
2016,12,18,8,0,501.0,29.0,4.7,7.0,81.0,57.43,25.01
2016,12,18,8,15,582.5,35.0,4.75,7.0,122.5,98.86,53.2
2016,12,18,8,30,664.0,41.0,4.8,7.0,164.0,147.94,92.27
2016,12,18,8,45,714.5,45.0,4.9,7.5,205.5,195.7,134.68
2016,12,18,9,0,765.0,49.0,5.0,8.0,247.0,247.14,181.81
2016,12,18,9,15,797.5,52.0,4.9,8.0,285.5,295.42,227.52
2016,12,18,9,30,830.0,55.0,4.8,8.0,324.0,344.96,273.95
2016,12,18,9,45,849.5,58.0,4.75,8.0,357.0,390.42,316.48
2016,12,18,10,0,869.0,61.0,4.7,8.0,390.0,434.64,357.08
2016,12,18,10,15,884.5,62.5,4.55,8.0,417.5,475.16,393.54
2016,12,18,10,30,900.0,64.0,4.4,8.0,445.0,514.36,427.94
2016,12,18,10,45,910.0,65.0,4.25,8.5,466.0,548.56,456.6
2016,12,18,11,0,920.0,66.0,4.1,9.0,487.0,580.62,482.68
2016,12,18,11,15,926.5,67.0,4.05,9.0,500.5,608.35,505.89
2016,12,18,11,30,933.0,68.0,4.0,9.0,514.0,633.42,526.62
2016,12,18,11,45,935.5,68.0,3.95,9.5,519.5,652.11,541.08
2016,12,18,12,0,938.0,68.0,3.9,10.0,525.0,667.73,552.87
2016,12,18,12,15,937.0,68.0,3.95,10.0,523.0,677.98,561.61
2016,12,18,12,30,936.0,68.0,4.0,10.0,521.0,684.96,567.71
2016,12,18,12,45,931.5,67.5,4.05,10.0,511.0,685.8,568.98
2016,12,18,13,0,927.0,67.0,4.1,10.0,501.0,683.35,567.67
2016,12,18,13,15,919.0,66.0,4.2,10.0,483.5,674.81,561.83
2016,12,18,13,30,911.0,65.0,4.3,10.0,466.0,663.13,553.37
2016,12,18,13,45,897.0,64.0,4.4,10.5,441.5,644.64,538.29
2016,12,18,14,0,883.0,63.0,4.5,11.0,417.0,623.42,520.81
2016,12,18,14,15,864.5,61.0,4.45,11.0,386.5,595.79,498.29
2016,12,18,14,30,846.0,59.0,4.4,11.0,356.0,569.66,476.4
2016,12,18,14,45,818.0,56.5,4.4,11.0,319.5,531.93,444.84
2016,12,18,15,0,790.0,54.0,4.4,11.0,283.0,493.01,411.47
2016,12,18,15,15,749.5,50.5,4.25,10.5,243.0,445.81,370.75
2016,12,18,15,30,709.0,47.0,4.1,10.0,203.0,398.88,328.97
2016,12,18,15,45,644.5,42.0,4.0,10.0,161.0,340.56,276.23
2016,12,18,16,0,580.0,37.0,3.9,10.0,119.0,285.06,224.6
2016,12,18,16,15,466.5,28.5,3.85,9.5,80.0,212.27,156.22
2016,12,18,16,30,353.0,20.0,3.8,9.0,41.0,142.81,44.46
2016,12,18,16,45,176.5,10.0,3.8,9.0,20.5,57.89,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
