Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,6.5,38.0,12.79,0.0
2016,12,19,8,0,447.0,30.0,3.9,7.0,76.0,53.36,23.58
2016,12,19,8,15,530.0,36.5,3.95,7.0,116.0,93.61,51.05
2016,12,19,8,30,613.0,43.0,4.0,7.0,156.0,140.7,88.19
2016,12,19,8,45,665.0,47.5,4.05,7.5,196.0,186.76,128.7
2016,12,19,9,0,717.0,52.0,4.1,8.0,236.0,236.75,174.07
2016,12,19,9,15,750.0,55.5,4.1,8.0,273.5,283.56,218.09
2016,12,19,9,30,783.0,59.0,4.1,8.0,311.0,331.78,263.03
2016,12,19,9,45,802.5,62.0,4.15,8.5,343.0,375.39,303.22
2016,12,19,10,0,822.0,65.0,4.2,9.0,375.0,418.64,342.14
2016,12,19,10,15,837.5,66.5,4.2,9.0,402.0,457.86,377.44
2016,12,19,10,30,853.0,68.0,4.2,9.0,429.0,495.88,410.98
2016,12,19,10,45,862.0,69.5,4.25,9.5,448.5,529.07,439.24
2016,12,19,11,0,871.0,71.0,4.3,10.0,468.0,560.22,465.2
2016,12,19,11,15,877.5,72.0,4.3,10.0,481.5,584.96,486.32
2016,12,19,11,30,884.0,73.0,4.3,10.0,495.0,609.12,506.56
2016,12,19,11,45,885.5,73.5,4.3,10.5,500.5,627.03,520.59
2016,12,19,12,0,887.0,74.0,4.3,11.0,506.0,642.0,532.08
2016,12,19,12,15,852.5,74.5,4.3,11.0,488.5,634.22,526.33
2016,12,19,12,30,818.0,75.0,4.3,11.0,471.0,619.86,515.48
2016,12,19,12,45,848.0,73.5,4.3,11.0,477.5,641.79,533.4
2016,12,19,13,0,878.0,72.0,4.3,11.0,484.0,657.2,546.01
2016,12,19,13,15,869.5,71.0,4.25,11.0,467.0,652.36,542.07
2016,12,19,13,30,861.0,70.0,4.2,11.0,450.0,640.88,533.05
2016,12,19,13,45,735.5,85.5,4.2,11.5,398.0,573.85,478.11
2016,12,19,14,0,610.0,101.0,4.2,12.0,346.0,505.03,421.36
2016,12,19,14,15,700.5,82.5,4.1,12.0,344.0,528.81,441.11
2016,12,19,14,30,791.0,64.0,4.0,12.0,342.0,544.08,453.14
2016,12,19,14,45,761.0,61.0,3.9,12.0,306.5,505.99,421.12
2016,12,19,15,0,731.0,58.0,3.8,12.0,271.0,466.95,387.8
2016,12,19,15,15,687.5,54.0,3.65,11.5,232.0,419.39,347.26
2016,12,19,15,30,644.0,50.0,3.5,11.0,193.0,372.42,305.99
2016,12,19,15,45,575.0,44.5,3.35,11.0,152.5,317.08,256.29
2016,12,19,16,0,506.0,39.0,3.2,11.0,112.0,262.39,206.16
2016,12,19,16,15,393.0,30.5,3.15,10.5,75.0,192.89,142.01
2016,12,19,16,30,280.0,22.0,3.1,10.0,38.0,125.78,43.37
2016,12,19,16,45,140.0,11.0,3.1,10.0,19.0,49.11,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.5,4.5,6.5,34.5,12.63,0.0
2016,12,20,8,0,379.0,31.0,4.6,7.0,69.0,49.72,22.85
2016,12,20,8,15,463.5,38.0,4.55,7.0,107.0,86.24,47.71
2016,12,20,8,30,548.0,45.0,4.5,7.0,145.0,130.8,82.58
2016,12,20,8,45,599.0,50.0,4.45,7.5,183.0,174.1,120.51
2016,12,20,9,0,650.0,55.0,4.4,8.0,221.0,221.75,163.57
2016,12,20,9,15,684.5,58.5,4.3,8.5,257.0,266.01,204.67
2016,12,20,9,30,719.0,62.0,4.2,9.0,293.0,311.95,246.82
2016,12,20,9,45,750.0,63.0,4.1,9.5,325.5,355.31,286.17
2016,12,20,10,0,781.0,64.0,4.0,10.0,358.0,399.31,325.16
2016,12,20,10,15,797.0,65.5,3.95,10.5,384.0,437.32,358.53
2016,12,20,10,30,813.0,67.0,3.9,11.0,410.0,474.28,390.19
2016,12,20,10,45,823.5,68.0,3.9,11.5,429.5,506.55,417.38
2016,12,20,11,0,834.0,69.0,3.9,12.0,449.0,536.98,442.45
2016,12,20,11,15,840.0,70.0,3.8,12.0,462.0,562.8,463.93
2016,12,20,11,30,846.0,71.0,3.7,12.0,475.0,583.76,481.27
2016,12,20,11,45,848.0,71.5,3.65,12.0,480.5,601.37,495.75
2016,12,20,12,0,850.0,72.0,3.6,12.0,486.0,616.2,507.85
2016,12,20,12,15,706.5,108.0,3.6,12.0,451.5,579.77,477.85
2016,12,20,12,30,563.0,144.0,3.6,12.0,417.0,529.78,437.14
2016,12,20,12,45,696.0,109.0,3.6,12.5,440.0,584.8,482.14
2016,12,20,13,0,829.0,74.0,3.6,13.0,463.0,631.3,519.49
2016,12,20,13,15,659.0,109.0,3.55,13.0,411.0,561.43,462.61
2016,12,20,13,30,489.0,144.0,3.5,13.0,359.0,484.79,400.22
2016,12,20,13,45,479.0,138.5,3.5,13.0,340.0,468.61,387.85
2016,12,20,14,0,469.0,133.0,3.5,13.0,321.0,450.94,373.82
2016,12,20,14,15,609.0,99.0,3.45,13.0,324.5,492.92,408.96
2016,12,20,14,30,749.0,65.0,3.4,13.0,328.0,521.39,432.29
2016,12,20,14,45,722.5,61.5,3.35,13.0,294.5,485.7,402.43
2016,12,20,15,0,696.0,58.0,3.3,13.0,261.0,449.01,371.33
2016,12,20,15,15,654.5,54.0,3.1,12.5,224.0,403.52,332.63
2016,12,20,15,30,613.0,50.0,2.9,12.0,187.0,361.47,295.57
2016,12,20,15,45,552.5,44.0,2.75,12.0,148.0,307.35,247.33
2016,12,20,16,0,492.0,38.0,2.6,12.0,109.0,256.28,200.57
2016,12,20,16,15,383.5,29.5,2.6,11.5,73.5,188.85,138.88
2016,12,20,16,30,275.0,21.0,2.6,11.0,38.0,123.93,46.95
2016,12,20,16,45,137.5,10.5,2.65,11.0,19.0,48.12,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,183.0,15.0,4.0,10.5,33.0,11.79,0.0
2016,12,21,8,0,366.0,30.0,4.2,11.0,66.0,47.35,21.06
2016,12,21,8,15,451.0,37.5,4.35,11.0,104.0,83.62,45.34
2016,12,21,8,30,536.0,45.0,4.5,11.0,142.0,128.01,79.45
2016,12,21,8,45,589.5,50.0,4.7,11.0,180.0,171.2,116.79
2016,12,21,9,0,643.0,55.0,4.9,11.0,218.0,218.6,159.35
2016,12,21,9,15,679.0,58.5,4.9,11.0,254.0,263.38,200.88
2016,12,21,9,30,715.0,62.0,4.9,11.0,290.0,309.6,243.51
2016,12,21,9,45,744.5,63.5,4.9,11.5,323.0,352.76,282.75
2016,12,21,10,0,774.0,65.0,4.9,12.0,356.0,396.48,321.66
2016,12,21,10,15,791.0,66.5,4.75,12.0,382.5,434.76,355.79
2016,12,21,10,30,808.0,68.0,4.6,12.0,409.0,472.08,388.32
2016,12,21,10,45,821.0,69.0,4.45,12.5,429.5,505.58,416.25
2016,12,21,11,0,834.0,70.0,4.3,13.0,450.0,537.39,442.05
2016,12,21,11,15,841.5,71.0,4.1,13.0,463.5,564.16,463.87
2016,12,21,11,30,849.0,72.0,3.9,13.0,477.0,588.59,483.62
2016,12,21,11,45,854.5,71.5,3.7,13.5,483.5,604.93,495.88
2016,12,21,12,0,860.0,71.0,3.5,14.0,490.0,621.02,507.56
2016,12,21,12,15,860.5,71.0,3.45,14.0,489.0,631.68,516.18
2016,12,21,12,30,861.0,71.0,3.4,14.0,488.0,639.38,522.41
2016,12,21,12,45,857.0,70.5,3.35,14.5,479.0,640.58,522.6
2016,12,21,13,0,853.0,70.0,3.3,15.0,470.0,638.74,520.41
2016,12,21,13,15,845.5,69.0,3.3,15.0,454.5,634.8,517.56
2016,12,21,13,30,838.0,68.0,3.3,15.0,439.0,624.3,509.7
2016,12,21,13,45,827.0,66.5,3.3,15.0,416.5,608.18,497.39
2016,12,21,14,0,816.0,65.0,3.3,15.0,394.0,589.43,482.83
2016,12,21,14,15,798.0,63.0,3.25,15.0,365.5,563.41,462.15
2016,12,21,14,30,780.0,61.0,3.2,15.0,337.0,535.37,439.47
2016,12,21,14,45,753.5,58.5,3.15,15.0,303.0,500.2,410.61
2016,12,21,15,0,727.0,56.0,3.1,15.0,269.0,463.92,380.14
2016,12,21,15,15,687.5,52.0,2.95,14.5,231.0,418.59,342.04
2016,12,21,15,30,648.0,48.0,2.8,14.0,193.0,373.61,303.06
2016,12,21,15,45,585.0,42.5,2.7,14.0,153.5,317.48,253.59
2016,12,21,16,0,522.0,37.0,2.6,14.0,114.0,264.24,205.39
2016,12,21,16,15,415.0,29.0,2.7,13.5,77.0,200.09,146.66
2016,12,21,16,30,308.0,21.0,2.8,13.0,40.0,135.2,55.8
2016,12,21,16,45,154.0,10.5,2.9,13.0,20.0,52.87,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.0,15.0,3.05,8.5,35.0,11.49,0.0
2016,12,22,8,0,404.0,30.0,3.0,9.0,70.0,48.73,21.34
2016,12,22,8,15,491.0,37.5,2.95,9.0,109.0,87.03,46.89
2016,12,22,8,30,578.0,45.0,2.9,9.0,148.0,133.61,82.78
2016,12,22,8,45,632.0,49.5,2.85,9.5,188.0,178.93,121.83
2016,12,22,9,0,686.0,54.0,2.8,10.0,228.0,227.77,165.36
2016,12,22,9,15,721.0,57.5,2.55,10.5,265.5,273.79,207.38
2016,12,22,9,30,756.0,61.0,2.3,11.0,303.0,321.49,250.22
2016,12,22,9,45,780.0,63.5,2.1,11.5,335.5,365.3,289.14
2016,12,22,10,0,804.0,66.0,1.9,12.0,368.0,409.19,326.92
2016,12,22,10,15,820.5,68.0,1.8,12.0,395.0,448.92,361.14
2016,12,22,10,30,837.0,70.0,1.7,12.0,422.0,487.6,393.56
2016,12,22,10,45,848.5,71.0,1.6,12.5,442.5,521.31,420.48
2016,12,22,11,0,860.0,72.0,1.5,13.0,463.0,553.16,445.11
2016,12,22,11,15,867.0,73.0,1.55,13.0,477.0,580.39,467.27
2016,12,22,11,30,874.0,74.0,1.6,13.0,491.0,605.18,487.24
2016,12,22,11,45,877.0,74.5,1.7,13.5,497.0,621.67,500.19
2016,12,22,12,0,880.0,75.0,1.8,14.0,503.0,637.77,512.6
2016,12,22,12,15,879.5,74.5,1.8,14.0,502.0,647.6,520.47
2016,12,22,12,30,879.0,74.0,1.8,14.0,501.0,654.36,526.0
2016,12,22,12,45,879.0,72.5,1.8,14.0,492.5,657.22,528.59
2016,12,22,13,0,879.0,71.0,1.8,14.0,484.0,656.97,528.81
2016,12,22,13,15,871.0,70.0,1.65,14.0,467.5,649.01,522.13
2016,12,22,13,30,863.0,69.0,1.5,14.0,451.0,641.87,515.82
2016,12,22,13,45,851.0,67.5,1.4,14.0,428.0,624.97,502.58
2016,12,22,14,0,839.0,66.0,1.3,14.0,405.0,605.38,487.18
2016,12,22,14,15,820.0,64.0,1.25,14.0,375.5,578.46,466.37
2016,12,22,14,30,801.0,62.0,1.2,14.0,346.0,549.46,443.59
2016,12,22,14,45,770.5,60.0,1.15,14.0,310.5,512.2,413.91
2016,12,22,15,0,740.0,58.0,1.1,14.0,275.0,473.95,382.73
2016,12,22,15,15,698.5,54.0,1.1,13.5,236.5,427.22,344.96
2016,12,22,15,30,657.0,50.0,1.1,13.0,198.0,380.91,306.15
2016,12,22,15,45,593.5,44.5,1.1,13.0,157.5,324.14,257.26
2016,12,22,16,0,530.0,39.0,1.1,13.0,117.0,274.02,212.29
2016,12,22,16,15,421.5,30.5,1.15,12.5,79.5,204.79,150.4
2016,12,22,16,30,313.0,22.0,1.2,12.0,42.0,138.76,62.04
2016,12,22,16,45,156.5,11.0,1.25,12.0,21.0,54.3,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,7.45,11.0,11.0,10.61,0.0
2016,12,23,8,0,0.0,22.0,7.3,11.0,22.0,21.24,11.03
2016,12,23,8,15,0.0,35.0,6.85,11.0,35.0,33.76,22.62
2016,12,23,8,30,0.0,48.0,6.4,11.0,48.0,46.28,33.76
2016,12,23,8,45,0.0,61.5,6.0,11.5,61.5,59.37,45.22
2016,12,23,9,0,0.0,75.0,5.6,12.0,75.0,72.54,56.6
2016,12,23,9,15,0.0,87.5,5.5,12.0,87.5,84.81,67.19
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,97.15,77.71
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,109.06,87.6
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,121.04,97.44
2016,12,23,10,15,0.0,106.5,5.85,13.0,106.5,103.62,82.65
2016,12,23,10,30,0.0,89.0,6.4,13.0,89.0,86.27,67.9
2016,12,23,10,45,16.5,135.0,6.95,13.0,142.5,140.72,113.89
2016,12,23,11,0,33.0,181.0,7.5,13.0,196.0,201.27,164.6
2016,12,23,11,15,36.0,187.5,7.75,12.5,204.5,211.18,173.13
2016,12,23,11,30,39.0,194.0,8.0,12.0,213.0,221.24,181.88
2016,12,23,11,45,38.5,196.0,8.3,12.0,215.0,224.41,184.53
2016,12,23,12,0,38.0,198.0,8.6,12.0,217.0,227.52,187.16
2016,12,23,12,15,19.0,174.0,8.45,12.0,183.5,185.17,151.43
2016,12,23,12,30,0.0,150.0,8.3,12.0,150.0,148.33,120.13
2016,12,23,12,45,139.5,174.0,8.15,12.0,239.5,276.83,231.04
2016,12,23,13,0,279.0,198.0,8.0,12.0,329.0,403.12,337.89
2016,12,23,13,15,151.0,184.0,7.8,12.0,254.5,297.67,248.41
2016,12,23,13,30,23.0,170.0,7.6,12.0,180.0,186.35,152.87
2016,12,23,13,45,11.5,102.0,7.45,12.0,107.0,107.18,86.17
2016,12,23,14,0,0.0,34.0,7.3,12.0,34.0,32.83,22.57
2016,12,23,14,15,0.0,69.5,7.2,12.0,69.5,67.19,52.06
2016,12,23,14,30,0.0,105.0,7.1,12.0,105.0,104.53,83.97
2016,12,23,14,45,0.0,94.0,7.05,12.0,94.0,93.47,74.6
2016,12,23,15,0,0.0,83.0,7.0,12.0,83.0,82.43,65.18
2016,12,23,15,15,0.0,71.0,6.9,11.5,71.0,70.29,54.84
2016,12,23,15,30,0.0,59.0,6.8,11.0,59.0,58.14,44.35
2016,12,23,15,45,0.0,46.5,6.7,11.0,46.5,45.41,33.15
2016,12,23,16,0,0.0,34.0,6.6,11.0,34.0,32.84,22.05
2016,12,23,16,15,0.0,23.0,6.55,10.5,23.0,22.2,12.46
2016,12,23,16,30,0.0,12.0,6.5,10.0,12.0,11.57,0.83
2016,12,23,16,45,0.0,6.0,6.45,10.0,6.0,5.9,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,15.0,6.0,8.5,34.0,11.19,0.0
2016,12,24,8,0,398.0,30.0,6.1,9.0,68.0,47.14,20.43
2016,12,24,8,15,487.5,37.0,6.15,9.0,107.0,84.67,45.18
2016,12,24,8,30,577.0,44.0,6.2,9.0,146.0,130.77,80.49
2016,12,24,8,45,633.0,48.5,6.3,9.5,186.0,176.36,119.9
2016,12,24,9,0,689.0,53.0,6.4,10.0,226.0,225.68,164.26
2016,12,24,9,15,724.5,56.0,6.35,10.0,263.5,271.48,207.31
2016,12,24,9,30,760.0,59.0,6.3,10.0,301.0,319.0,251.75
2016,12,24,9,45,787.0,61.0,6.3,10.0,334.0,363.65,293.5
2016,12,24,10,0,814.0,63.0,6.3,10.0,367.0,408.6,334.8
2016,12,24,10,15,579.5,112.0,6.2,10.0,336.5,384.54,318.82
2016,12,24,10,30,345.0,161.0,6.1,10.0,306.0,336.38,280.31
2016,12,24,10,45,606.5,115.0,6.1,10.0,384.5,442.3,370.5
2016,12,24,11,0,868.0,69.0,6.1,10.0,463.0,551.38,462.61
2016,12,24,11,15,874.5,69.5,6.05,10.0,477.0,577.85,485.27
2016,12,24,11,30,881.0,70.0,6.0,10.0,491.0,601.85,505.77
2016,12,24,11,45,884.0,70.5,5.95,10.0,497.0,621.08,522.11
2016,12,24,12,0,887.0,71.0,5.9,10.0,503.0,637.46,535.91
2016,12,24,12,15,887.0,71.0,5.85,10.0,502.0,648.43,545.2
2016,12,24,12,30,887.0,71.0,5.8,10.0,501.0,656.32,551.92
2016,12,24,12,45,879.0,72.0,5.8,10.5,492.0,657.06,551.87
2016,12,24,13,0,871.0,73.0,5.8,11.0,483.0,658.31,552.02
2016,12,24,13,15,863.5,72.0,5.75,11.0,467.0,651.01,546.35
2016,12,24,13,30,856.0,71.0,5.7,11.0,451.0,640.7,538.2
2016,12,24,13,45,844.0,69.5,5.7,11.0,428.0,624.05,524.96
2016,12,24,14,0,832.0,68.0,5.7,11.0,405.0,604.73,509.34
2016,12,24,14,15,813.5,66.0,5.65,11.0,376.0,578.37,487.61
2016,12,24,14,30,795.0,64.0,5.6,11.0,347.0,549.93,463.76
2016,12,24,14,45,768.0,61.0,5.6,11.0,312.5,513.7,433.12
2016,12,24,15,0,741.0,58.0,5.6,11.0,278.0,476.32,400.77
2016,12,24,15,15,700.5,54.5,5.4,10.5,239.5,430.67,361.1
2016,12,24,15,30,660.0,51.0,5.2,10.0,201.0,385.32,320.56
2016,12,24,15,45,597.0,45.5,5.05,10.0,160.5,328.58,269.1
2016,12,24,16,0,534.0,40.0,4.9,10.0,120.0,278.43,222.07
2016,12,24,16,15,423.5,32.0,4.85,9.5,82.5,208.56,157.85
2016,12,24,16,30,313.0,24.0,4.8,9.0,45.0,142.81,74.03
2016,12,24,16,45,156.5,12.0,4.75,9.0,22.5,55.8,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,14.5,1.95,8.0,33.0,10.77,0.0
2016,12,25,8,0,393.0,29.0,2.1,8.0,66.0,45.32,19.37
2016,12,25,8,15,482.5,36.0,2.3,8.0,105.0,82.5,43.77
2016,12,25,8,30,572.0,43.0,2.5,8.0,144.0,128.25,78.64
2016,12,25,8,45,629.5,47.5,2.7,8.5,184.0,173.85,117.75
2016,12,25,9,0,687.0,52.0,2.9,9.0,224.0,223.35,161.86
2016,12,25,9,15,722.0,55.0,3.05,9.0,261.0,268.91,204.35
2016,12,25,9,30,757.0,58.0,3.2,9.0,298.0,316.17,248.14
2016,12,25,9,45,769.5,63.0,3.35,9.5,329.0,358.4,287.08
2016,12,25,10,0,782.0,68.0,3.5,10.0,360.0,399.87,324.43
2016,12,25,10,15,715.0,83.5,3.55,10.0,365.5,415.8,340.93
2016,12,25,10,30,648.0,99.0,3.6,10.0,371.0,425.11,350.98
2016,12,25,10,45,440.5,147.0,3.7,10.0,336.0,387.27,321.04
2016,12,25,11,0,233.0,195.0,3.8,10.0,301.0,333.96,276.68
2016,12,25,11,15,293.0,192.0,3.85,10.0,329.0,372.14,309.12
2016,12,25,11,30,353.0,189.0,3.9,10.0,357.0,412.13,342.62
2016,12,25,11,45,347.0,193.0,3.95,10.0,360.0,420.68,349.72
2016,12,25,12,0,341.0,197.0,4.0,10.0,363.0,427.92,355.8
2016,12,25,12,15,349.5,195.0,4.0,10.0,365.0,436.53,363.19
2016,12,25,12,30,358.0,193.0,4.0,10.0,367.0,444.07,369.68
2016,12,25,12,45,310.5,196.5,4.0,10.5,346.0,420.22,349.26
2016,12,25,13,0,263.0,200.0,4.0,11.0,325.0,395.08,327.83
2016,12,25,13,15,358.5,176.5,4.0,11.0,340.0,431.32,359.36
2016,12,25,13,30,454.0,153.0,4.0,11.0,355.0,473.47,394.93
2016,12,25,13,45,446.0,146.0,4.0,11.0,336.0,457.52,382.11
2016,12,25,14,0,438.0,139.0,4.0,11.0,317.0,440.1,368.17
2016,12,25,14,15,451.0,126.0,3.95,11.0,297.5,427.22,358.04
2016,12,25,14,30,464.0,113.0,3.9,11.0,278.0,412.19,345.81
2016,12,25,14,45,443.0,105.0,3.9,11.0,250.5,381.62,320.17
2016,12,25,15,0,422.0,97.0,3.9,11.0,223.0,350.65,293.72
2016,12,25,15,15,396.5,86.5,3.8,10.5,192.0,314.3,262.64
2016,12,25,15,30,371.0,76.0,3.7,10.0,161.0,278.35,231.07
2016,12,25,15,45,336.5,63.0,3.6,10.0,129.0,236.06,193.06
2016,12,25,16,0,302.0,50.0,3.5,10.0,97.0,195.36,155.7
2016,12,25,16,15,236.0,37.0,3.55,10.0,66.5,145.16,109.59
2016,12,25,16,30,170.0,24.0,3.6,10.0,36.0,96.3,51.26
2016,12,25,16,45,85.0,12.0,3.7,10.0,18.0,35.85,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,210.5,13.5,4.55,5.5,33.5,9.91,0.0
2016,12,26,8,0,421.0,27.0,4.6,6.0,67.0,45.17,18.76
2016,12,26,8,15,508.0,34.0,4.6,6.0,106.5,83.21,43.72
2016,12,26,8,30,595.0,41.0,4.6,6.0,146.0,129.63,79.48
2016,12,26,8,45,645.5,46.0,4.6,6.5,185.5,174.75,118.94
2016,12,26,9,0,696.0,51.0,4.6,7.0,225.0,223.77,163.52
2016,12,26,9,15,731.0,54.5,4.55,7.5,262.5,270.26,207.01
2016,12,26,9,30,766.0,58.0,4.5,8.0,300.0,318.45,251.64
2016,12,26,9,45,787.0,61.0,4.45,8.5,332.5,362.22,292.08
2016,12,26,10,0,808.0,64.0,4.4,9.0,365.0,405.84,331.42
2016,12,26,10,15,824.5,65.5,4.3,9.0,392.5,445.43,367.06
2016,12,26,10,30,841.0,67.0,4.2,9.0,420.0,483.97,400.97
2016,12,26,10,45,850.0,69.0,4.15,9.5,440.5,517.89,429.68
2016,12,26,11,0,859.0,71.0,4.1,10.0,461.0,549.84,456.04
2016,12,26,11,15,866.0,71.5,3.95,10.0,475.0,574.73,476.89
2016,12,26,11,30,873.0,72.0,3.8,10.0,489.0,599.05,496.88
2016,12,26,11,45,875.5,72.5,3.7,10.0,495.5,618.05,512.43
2016,12,26,12,0,878.0,73.0,3.6,10.0,502.0,634.21,525.49
2016,12,26,12,15,877.5,73.0,3.45,10.0,500.5,644.97,533.98
2016,12,26,12,30,877.0,73.0,3.3,10.0,499.0,652.68,539.95
2016,12,26,12,45,873.5,72.0,3.2,10.5,490.5,654.23,540.25
2016,12,26,13,0,870.0,71.0,3.1,11.0,482.0,652.68,538.08
2016,12,26,13,15,862.0,70.0,2.95,11.0,466.5,645.13,531.98
2016,12,26,13,30,854.0,69.0,2.8,11.0,451.0,638.41,526.29
2016,12,26,13,45,841.0,68.0,2.7,11.5,428.0,621.9,512.26
2016,12,26,14,0,828.0,67.0,2.6,12.0,405.0,602.73,496.08
2016,12,26,14,15,809.5,65.0,2.55,12.0,376.0,576.58,475.35
2016,12,26,14,30,791.0,63.0,2.5,12.0,347.0,548.34,452.6
2016,12,26,14,45,763.5,60.5,2.45,12.0,312.5,512.6,423.37
2016,12,26,15,0,736.0,58.0,2.4,12.0,278.0,475.71,392.52
2016,12,26,15,15,696.5,54.0,2.4,11.5,240.0,430.18,354.66
2016,12,26,15,30,657.0,50.0,2.4,11.0,202.0,384.91,315.74
2016,12,26,15,45,595.5,44.5,2.4,11.0,162.0,328.9,266.36
2016,12,26,16,0,534.0,39.0,2.4,11.0,122.0,279.04,220.76
2016,12,26,16,15,432.0,31.0,2.5,10.5,84.0,211.96,160.21
2016,12,26,16,30,330.0,23.0,2.6,10.0,46.0,149.51,84.86
2016,12,26,16,45,165.0,11.5,2.75,10.0,23.0,58.29,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,14.5,2.6,7.0,31.5,10.82,0.0
2016,12,27,8,0,359.0,29.0,2.6,7.0,63.0,42.66,18.46
2016,12,27,8,15,448.0,37.0,2.7,7.0,101.0,78.86,42.42
2016,12,27,8,30,537.0,45.0,2.8,7.0,139.0,123.65,76.53
2016,12,27,8,45,595.0,50.0,2.95,7.5,178.5,167.56,114.12
2016,12,27,9,0,653.0,55.0,3.1,8.0,218.0,216.61,157.79
2016,12,27,9,15,689.5,58.5,3.0,8.0,255.0,261.64,199.64
2016,12,27,9,30,726.0,62.0,2.9,8.0,292.0,308.59,242.94
2016,12,27,9,45,754.0,64.5,2.85,8.5,325.0,352.89,283.13
2016,12,27,10,0,782.0,67.0,2.8,9.0,358.0,397.69,322.79
2016,12,27,10,15,799.0,68.5,2.85,9.5,385.5,436.65,357.0
2016,12,27,10,30,816.0,70.0,2.9,10.0,413.0,474.67,389.58
2016,12,27,10,45,826.5,72.0,2.95,10.5,434.0,508.7,418.16
2016,12,27,11,0,837.0,74.0,3.0,11.0,455.0,540.92,444.62
2016,12,27,11,15,844.5,74.5,3.1,11.0,469.0,567.8,467.36
2016,12,27,11,30,852.0,75.0,3.2,11.0,483.0,592.33,487.92
2016,12,27,11,45,856.0,75.5,3.35,11.5,489.5,612.24,503.84
2016,12,27,12,0,860.0,76.0,3.5,12.0,496.0,629.4,517.38
2016,12,27,12,15,860.0,76.0,3.45,12.0,495.5,640.61,526.46
2016,12,27,12,30,860.0,76.0,3.4,12.0,495.0,648.82,533.12
2016,12,27,12,45,688.0,114.0,3.4,12.0,445.5,586.35,482.71
2016,12,27,13,0,516.0,152.0,3.4,12.0,396.0,514.58,424.56
2016,12,27,13,15,545.0,139.5,3.35,12.0,390.0,519.69,429.77
2016,12,27,13,30,574.0,127.0,3.3,12.0,384.0,525.72,435.12
2016,12,27,13,45,489.5,136.0,3.25,12.5,347.5,474.76,393.0
2016,12,27,14,0,405.0,145.0,3.2,13.0,311.0,427.15,353.39
2016,12,27,14,15,452.0,126.0,3.2,13.0,299.0,428.84,355.77
2016,12,27,14,30,499.0,107.0,3.2,13.0,287.0,426.95,354.71
2016,12,27,14,45,468.0,102.5,3.2,13.0,258.5,394.0,327.31
2016,12,27,15,0,437.0,98.0,3.2,13.0,230.0,361.1,299.55
2016,12,27,15,15,409.0,88.0,3.1,12.5,198.0,323.63,267.98
2016,12,27,15,30,381.0,78.0,3.0,12.0,166.0,286.66,235.99
2016,12,27,15,45,339.5,65.5,2.95,12.0,133.0,241.48,196.1
2016,12,27,16,0,298.0,53.0,2.9,12.0,100.0,198.42,157.31
2016,12,27,16,15,229.5,39.5,2.95,11.5,69.0,146.68,110.93
2016,12,27,16,30,161.0,26.0,3.0,11.0,38.0,97.53,56.56
2016,12,27,16,45,80.5,13.0,3.05,11.0,19.0,35.85,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,13.5,4.25,7.5,33.0,9.96,0.0
2016,12,28,8,0,419.0,27.0,4.4,8.0,66.0,44.0,17.96
2016,12,28,8,15,507.0,34.0,4.4,8.0,105.0,81.87,42.4
2016,12,28,8,30,595.0,41.0,4.4,8.0,144.0,128.25,77.64
2016,12,28,8,45,651.0,45.0,4.4,8.5,184.5,173.42,116.51
2016,12,28,9,0,707.0,49.0,4.4,9.0,225.0,223.01,161.04
2016,12,28,9,15,741.0,52.5,4.35,9.0,262.5,269.76,204.87
2016,12,28,9,30,775.0,56.0,4.3,9.0,300.0,318.11,249.9
2016,12,28,9,45,804.0,56.5,4.3,9.5,334.0,362.71,290.89
2016,12,28,10,0,833.0,57.0,4.3,10.0,368.0,407.08,330.79
2016,12,28,10,15,848.0,58.5,4.3,10.5,395.5,446.7,365.97
2016,12,28,10,30,863.0,60.0,4.3,11.0,423.0,485.13,399.21
2016,12,28,10,45,874.0,61.0,4.35,11.5,444.0,519.51,428.49
2016,12,28,11,0,885.0,62.0,4.4,12.0,465.0,551.97,455.54
2016,12,28,11,15,891.0,62.5,4.35,12.0,478.5,578.92,478.21
2016,12,28,11,30,897.0,63.0,4.3,12.0,492.0,603.33,498.45
2016,12,28,11,45,900.0,63.5,4.25,12.5,499.0,623.23,513.82
2016,12,28,12,0,903.0,64.0,4.2,13.0,506.0,640.22,526.61
2016,12,28,12,15,902.5,64.0,4.1,13.0,505.0,651.42,535.52
2016,12,28,12,30,902.0,64.0,4.0,13.0,504.0,659.49,542.0
2016,12,28,12,45,897.0,64.0,3.95,13.0,495.5,661.47,543.8
2016,12,28,13,0,892.0,64.0,3.9,13.0,487.0,660.26,543.09
2016,12,28,13,15,884.5,63.0,3.8,13.0,471.5,653.12,537.59
2016,12,28,13,30,877.0,62.0,3.7,13.0,456.0,642.92,529.65
2016,12,28,13,45,865.5,61.0,3.65,13.5,433.5,627.23,516.49
2016,12,28,14,0,854.0,60.0,3.6,14.0,411.0,608.8,501.07
2016,12,28,14,15,837.5,58.5,3.5,14.0,382.5,584.17,481.34
2016,12,28,14,30,821.0,57.0,3.4,14.0,354.0,561.15,462.37
2016,12,28,14,45,796.0,54.5,3.3,14.0,320.0,526.23,433.67
2016,12,28,15,0,771.0,52.0,3.2,14.0,286.0,489.98,403.24
2016,12,28,15,15,734.5,49.0,3.0,13.5,248.0,446.21,366.44
2016,12,28,15,30,698.0,46.0,2.8,13.0,210.0,402.44,328.48
2016,12,28,15,45,641.0,41.0,2.65,13.0,169.5,347.58,280.01
2016,12,28,16,0,584.0,36.0,2.5,13.0,129.0,295.06,232.29
2016,12,28,16,15,488.0,29.0,2.5,12.5,90.5,228.79,172.69
2016,12,28,16,30,392.0,22.0,2.5,12.0,52.0,167.8,101.77
2016,12,28,16,45,196.0,11.0,2.55,12.0,26.0,67.38,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,198.5,14.5,5.3,8.0,32.5,10.87,0.0
2016,12,29,8,0,397.0,29.0,5.5,8.0,65.0,43.41,18.16
2016,12,29,8,15,489.0,36.5,5.5,8.0,105.0,81.19,42.63
2016,12,29,8,30,581.0,44.0,5.5,8.0,145.0,127.86,77.95
2016,12,29,8,45,636.0,49.0,5.5,8.5,185.5,173.9,117.6
2016,12,29,9,0,691.0,54.0,5.5,9.0,226.0,223.59,162.27
2016,12,29,9,15,727.5,58.0,5.5,9.0,264.5,270.91,206.62
2016,12,29,9,30,764.0,62.0,5.5,9.0,303.0,320.11,252.52
2016,12,29,9,45,773.5,68.0,5.55,9.5,334.5,362.8,292.42
2016,12,29,10,0,783.0,74.0,5.6,10.0,366.0,404.51,330.51
2016,12,29,10,15,801.0,76.0,5.5,10.5,394.0,444.71,366.16
2016,12,29,10,30,819.0,78.0,5.4,11.0,422.0,484.05,400.16
2016,12,29,10,45,834.5,78.5,5.3,11.5,444.0,519.4,430.09
2016,12,29,11,0,850.0,79.0,5.2,12.0,466.0,553.19,458.02
2016,12,29,11,15,857.0,80.0,4.95,12.0,480.5,580.9,480.9
2016,12,29,11,30,864.0,81.0,4.7,12.0,495.0,606.21,501.3
2016,12,29,11,45,869.5,80.5,4.5,12.5,502.5,626.42,516.45
2016,12,29,12,0,875.0,80.0,4.3,13.0,510.0,643.87,529.03
2016,12,29,12,15,874.0,80.0,4.05,13.0,509.0,654.86,537.16
2016,12,29,12,30,873.0,80.0,3.8,13.0,508.0,662.77,543.01
2016,12,29,12,45,875.5,77.5,3.6,13.5,500.5,667.04,545.16
2016,12,29,13,0,878.0,75.0,3.4,14.0,493.0,668.17,544.79
2016,12,29,13,15,869.5,74.0,3.3,14.0,477.0,660.69,539.02
2016,12,29,13,30,861.0,73.0,3.2,14.0,461.0,650.17,530.87
2016,12,29,13,45,847.5,72.0,3.1,14.5,438.0,633.52,516.92
2016,12,29,14,0,834.0,71.0,3.0,15.0,415.0,614.18,500.79
2016,12,29,14,15,815.0,69.0,2.9,15.0,385.5,587.82,479.96
2016,12,29,14,30,796.0,67.0,2.8,15.0,356.0,559.33,457.12
2016,12,29,14,45,766.5,64.5,2.7,15.0,321.5,522.41,427.2
2016,12,29,15,0,737.0,62.0,2.6,15.0,287.0,484.39,395.75
2016,12,29,15,15,697.5,58.0,2.45,14.5,248.5,438.77,358.02
2016,12,29,15,30,658.0,54.0,2.3,14.0,210.0,393.34,319.32
2016,12,29,15,45,591.5,48.5,2.15,13.5,169.0,338.09,271.6
2016,12,29,16,0,525.0,43.0,2.0,13.0,128.0,283.02,222.92
2016,12,29,16,15,423.5,34.5,2.05,12.5,89.5,215.28,163.12
2016,12,29,16,30,322.0,26.0,2.1,12.0,51.0,153.81,96.26
2016,12,29,16,45,161.0,13.0,2.15,12.0,25.5,59.57,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,70.5,16.5,1.7,10.5,23.0,14.03,0.0
2016,12,30,8,0,141.0,33.0,1.6,11.0,46.0,35.29,18.06
2016,12,30,8,15,190.0,48.0,1.5,11.0,75.0,63.03,39.2
2016,12,30,8,30,239.0,63.0,1.4,11.0,104.0,95.67,64.84
2016,12,30,8,45,265.5,77.5,1.35,11.5,134.5,128.2,92.4
2016,12,30,9,0,292.0,92.0,1.3,12.0,165.0,161.86,121.48
2016,12,30,9,15,312.0,105.0,1.2,12.0,194.0,195.03,150.69
2016,12,30,9,30,332.0,118.0,1.1,12.0,223.0,229.52,180.74
2016,12,30,9,45,355.0,127.5,1.05,12.5,250.5,265.24,210.98
2016,12,30,10,0,378.0,137.0,1.0,13.0,278.0,300.04,239.89
2016,12,30,10,15,393.0,143.5,1.15,13.0,300.0,329.11,264.76
2016,12,30,10,30,408.0,150.0,1.3,13.0,322.0,358.24,289.38
2016,12,30,10,45,402.5,161.5,1.45,13.5,338.5,381.86,308.64
2016,12,30,11,0,397.0,173.0,1.6,14.0,355.0,404.04,326.4
2016,12,30,11,15,399.5,178.5,1.7,14.0,366.0,423.13,342.07
2016,12,30,11,30,402.0,184.0,1.8,14.0,377.0,441.08,356.7
2016,12,30,11,45,618.5,133.5,1.9,14.0,435.5,531.88,430.42
2016,12,30,12,0,835.0,83.0,2.0,14.0,494.0,622.55,502.49
2016,12,30,12,15,835.0,83.0,2.05,14.0,493.5,633.8,511.13
2016,12,30,12,30,835.0,83.0,2.1,14.0,493.0,642.13,518.12
2016,12,30,12,45,829.0,83.5,2.2,14.0,484.5,644.14,520.52
2016,12,30,13,0,823.0,84.0,2.3,14.0,476.0,643.15,520.62
2016,12,30,13,15,815.0,83.0,2.4,13.5,461.0,636.22,517.14
2016,12,30,13,30,807.0,82.0,2.5,13.0,446.0,626.42,511.36
2016,12,30,13,45,792.5,80.5,2.65,13.0,424.0,609.12,498.89
2016,12,30,14,0,778.0,79.0,2.8,13.0,402.0,589.31,484.21
2016,12,30,14,15,759.0,77.0,2.9,13.0,373.5,563.85,464.58
2016,12,30,14,30,740.0,75.0,3.0,13.0,345.0,536.42,442.94
2016,12,30,14,45,711.0,72.0,3.2,13.0,311.5,503.17,416.27
2016,12,30,15,0,682.0,69.0,3.4,13.0,278.0,466.47,386.08
2016,12,30,15,15,641.5,64.5,3.5,12.5,240.5,421.48,348.76
2016,12,30,15,30,601.0,60.0,3.6,12.0,203.0,376.97,310.61
2016,12,30,15,45,532.0,54.0,3.7,12.0,163.5,318.76,259.64
2016,12,30,16,0,463.0,48.0,3.8,12.0,124.0,263.92,210.48
2016,12,30,16,15,363.0,38.5,3.85,11.5,87.0,197.72,151.65
2016,12,30,16,30,263.0,29.0,3.9,11.0,50.0,138.35,89.44
2016,12,30,16,45,131.5,14.5,4.0,11.0,25.0,52.75,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
